Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,15,236.0,175.0,2.1,15.0,274.0,350.87,286.21
2016,1,11,14,30,231.0,163.0,2.0,15.0,254.0,331.21,270.62
2016,1,11,14,45,223.5,150.0,1.95,15.0,232.0,308.27,252.26
2016,1,11,15,0,216.0,137.0,1.9,15.0,210.0,284.94,233.3
2016,1,11,15,15,206.0,121.5,1.75,15.0,184.5,256.93,210.07
2016,1,11,15,30,196.0,106.0,1.6,15.0,159.0,228.84,186.35
2016,1,11,15,45,367.0,77.5,1.45,15.0,155.5,278.1,225.06
2016,1,11,16,0,538.0,49.0,1.3,15.0,152.0,309.51,245.62
2016,1,11,16,15,455.5,41.0,1.25,14.5,113.0,246.66,191.0
2016,1,11,16,30,373.0,33.0,1.2,14.0,74.0,189.54,139.07
2016,1,11,16,45,236.0,22.0,1.2,14.0,43.5,113.34,50.52
2016,1,11,17,0,99.0,11.0,1.2,14.0,13.0,37.93,0.0
2016,1,11,17,15,49.5,5.5,1.2,14.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,7,45,183.5,15.0,3.65,11.5,32.5,11.19,0.0
2016,1,12,8,0,367.0,30.0,3.6,12.0,65.0,41.22,17.96
2016,1,12,8,15,456.5,38.0,3.5,12.0,104.5,77.85,40.86
2016,1,12,8,30,546.0,46.0,3.4,12.0,144.0,123.34,74.59
2016,1,12,8,45,601.0,51.5,3.35,12.0,185.0,168.14,112.53
2016,1,12,9,0,656.0,57.0,3.3,12.0,226.0,217.51,156.2
2016,1,12,9,15,692.5,60.5,3.15,12.0,264.5,264.11,198.84
2016,1,12,9,30,729.0,64.0,3.0,12.0,303.0,312.2,242.5
2016,1,12,9,45,525.5,106.0,2.95,12.5,288.0,308.85,246.31
2016,1,12,10,0,322.0,148.0,2.9,13.0,273.0,286.29,231.52
2016,1,12,10,15,350.0,155.5,2.95,13.0,301.0,320.28,260.53
2016,1,12,10,30,378.0,163.0,3.0,13.0,329.0,355.48,290.04
2016,1,12,10,45,408.0,166.5,3.05,13.5,353.5,392.78,320.34
2016,1,12,11,0,438.0,170.0,3.1,14.0,378.0,427.0,347.82
2016,1,12,11,15,428.5,179.0,3.1,14.0,388.0,444.34,361.86
2016,1,12,11,30,419.0,188.0,3.1,14.0,398.0,459.88,374.31
2016,1,12,11,45,395.0,196.5,3.15,14.5,397.0,458.33,372.56
2016,1,12,12,0,371.0,205.0,3.2,15.0,396.0,460.19,373.31
2016,1,12,12,15,443.5,189.0,3.2,15.0,417.5,503.47,408.49
2016,1,12,12,30,516.0,173.0,3.2,15.0,439.0,540.57,438.59
2016,1,12,12,45,337.5,200.5,3.25,15.0,373.5,448.06,364.03
2016,1,12,13,0,159.0,228.0,3.3,15.0,308.0,353.5,286.46
2016,1,12,13,15,301.0,200.0,3.3,15.0,346.5,426.51,347.92
2016,1,12,13,30,443.0,172.0,3.3,15.0,385.0,498.27,406.71
2016,1,12,13,45,414.0,169.0,3.35,15.0,361.5,473.5,386.96
2016,1,12,14,0,385.0,166.0,3.4,15.0,338.0,447.73,366.72
2016,1,12,14,15,356.5,159.0,3.45,15.0,310.5,409.33,336.47
2016,1,12,14,30,328.0,152.0,3.5,15.0,283.0,378.63,311.87
2016,1,12,14,45,311.5,142.0,3.6,15.0,257.5,351.65,290.14
2016,1,12,15,0,295.0,132.0,3.7,15.0,232.0,324.46,267.83
2016,1,12,15,15,282.0,117.0,3.75,14.5,204.0,293.1,242.21
2016,1,12,15,30,269.0,102.0,3.8,14.0,176.0,261.61,215.8
2016,1,12,15,45,245.5,87.0,3.9,14.0,146.0,225.11,184.16
2016,1,12,16,0,222.0,72.0,4.0,14.0,116.0,189.59,152.7
2016,1,12,16,15,186.5,56.0,4.1,13.5,86.5,149.07,116.91
2016,1,12,16,30,151.0,40.0,4.2,13.0,57.0,110.8,81.97
2016,1,12,16,45,75.5,25.0,4.3,13.0,33.5,60.42,28.52
2016,1,12,17,0,0.0,10.0,4.4,13.0,10.0,9.83,0.0
2016,1,12,17,15,0.0,5.0,4.5,13.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,159.0,16.5,5.6,13.5,32.0,12.53,0.0
2016,1,13,8,0,318.0,33.0,5.8,14.0,64.0,42.17,19.74
2016,1,13,8,15,413.5,42.0,5.9,14.0,104.0,77.79,42.21
2016,1,13,8,30,509.0,51.0,6.0,14.0,144.0,122.99,75.46
2016,1,13,8,45,564.5,58.0,6.15,14.0,185.0,167.62,113.08
2016,1,13,9,0,620.0,65.0,6.3,14.0,226.0,216.97,156.59
2016,1,13,9,15,659.5,69.5,6.4,14.0,265.0,263.51,199.13
2016,1,13,9,30,699.0,74.0,6.5,14.0,304.0,312.45,243.74
2016,1,13,9,45,718.5,79.0,6.65,14.5,337.5,356.39,283.68
2016,1,13,10,0,738.0,84.0,6.8,15.0,371.0,400.36,322.83
2016,1,13,10,15,699.5,92.5,6.9,15.0,381.0,421.22,343.23
2016,1,13,10,30,661.0,101.0,7.0,15.0,391.0,437.46,358.96
2016,1,13,10,45,493.0,147.5,7.1,15.0,370.0,418.29,344.14
2016,1,13,11,0,325.0,194.0,7.2,15.0,349.0,385.11,316.52
2016,1,13,11,15,361.0,193.5,7.2,15.0,371.0,415.68,342.32
2016,1,13,11,30,397.0,193.0,7.2,15.0,393.0,446.9,368.42
2016,1,13,11,45,451.5,184.0,7.25,15.0,415.0,486.95,401.84
2016,1,13,12,0,506.0,175.0,7.3,15.0,437.0,521.88,431.12
2016,1,13,12,15,403.5,197.5,7.25,14.5,407.0,486.92,402.28
2016,1,13,12,30,301.0,220.0,7.2,14.0,377.0,442.12,365.25
2016,1,13,12,45,412.0,193.5,7.2,14.0,404.5,498.33,413.19
2016,1,13,13,0,523.0,167.0,7.2,14.0,432.0,547.45,455.04
2016,1,13,13,15,375.5,189.0,7.15,14.0,377.0,465.08,386.34
2016,1,13,13,30,228.0,211.0,7.1,14.0,322.0,383.11,317.2
2016,1,13,13,45,510.0,149.5,7.05,14.0,382.0,516.59,431.38
2016,1,13,14,0,792.0,88.0,7.0,14.0,442.0,628.2,525.28
2016,1,13,14,15,774.5,85.5,6.7,14.0,414.0,603.15,504.2
2016,1,13,14,30,757.0,83.0,6.4,14.0,386.0,578.63,483.62
2016,1,13,14,45,737.0,79.0,6.15,14.0,353.0,546.45,456.74
2016,1,13,15,0,717.0,75.0,5.9,14.0,320.0,512.76,428.16
2016,1,13,15,15,681.5,70.5,5.5,13.5,282.0,468.75,391.06
2016,1,13,15,30,646.0,66.0,5.1,13.0,244.0,424.72,353.06
2016,1,13,15,45,603.0,59.0,4.75,13.0,204.0,374.55,308.57
2016,1,13,16,0,560.0,52.0,4.4,13.0,164.0,325.73,264.2
2016,1,13,16,15,474.5,44.5,4.2,12.5,123.0,260.85,206.68
2016,1,13,16,30,389.0,37.0,4.0,12.0,82.0,201.66,152.26
2016,1,13,16,45,246.5,25.5,3.8,12.0,49.5,123.19,67.8
2016,1,13,17,0,104.0,14.0,3.6,12.0,17.0,42.8,0.0
2016,1,13,17,15,52.0,7.0,3.5,11.5,8.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,7,45,126.0,16.0,2.75,11.5,28.5,12.34,0.0
2016,1,14,8,0,252.0,32.0,2.9,12.0,57.0,38.49,18.7
2016,1,14,8,15,303.0,45.5,3.1,12.0,90.5,70.32,40.82
2016,1,14,8,30,354.0,59.0,3.3,12.0,124.0,107.73,69.95
2016,1,14,8,45,388.0,70.5,3.5,12.0,158.0,144.8,101.66
2016,1,14,9,0,422.0,82.0,3.7,12.0,192.0,184.76,137.01
2016,1,14,9,15,440.5,93.5,3.85,12.0,224.0,222.89,171.72
2016,1,14,9,30,459.0,105.0,4.0,12.0,256.0,262.01,207.08
2016,1,14,9,45,473.0,113.5,4.2,12.5,284.0,297.19,238.52
2016,1,14,10,0,487.0,122.0,4.4,13.0,312.0,332.55,269.52
2016,1,14,10,15,476.5,135.0,4.55,13.0,333.0,361.27,295.04
2016,1,14,10,30,466.0,148.0,4.7,13.0,354.0,388.09,318.42
2016,1,14,10,45,407.5,169.0,4.85,13.0,356.0,395.91,325.61
2016,1,14,11,0,349.0,190.0,5.0,13.0,358.0,394.62,324.92
2016,1,14,11,15,309.0,204.0,5.2,13.0,356.0,396.87,326.93
2016,1,14,11,30,269.0,218.0,5.4,13.0,354.0,396.31,326.35
2016,1,14,11,45,262.0,224.0,5.65,13.0,358.5,405.43,334.07
2016,1,14,12,0,255.0,230.0,5.9,13.0,363.0,413.48,340.84
2016,1,14,12,15,162.0,228.5,6.1,13.0,313.0,349.12,287.42
2016,1,14,12,30,69.0,227.0,6.3,13.0,263.0,281.51,230.5
2016,1,14,12,45,95.0,228.5,6.5,13.0,277.5,302.3,248.48
2016,1,14,13,0,121.0,230.0,6.7,13.0,292.0,330.27,272.14
2016,1,14,13,15,88.5,218.0,6.75,13.0,262.5,288.82,237.72
2016,1,14,13,30,56.0,206.0,6.8,13.0,233.0,254.28,208.78
2016,1,14,13,45,28.0,114.0,6.85,13.0,127.5,134.28,108.79
2016,1,14,14,0,0.0,22.0,6.9,13.0,22.0,21.24,12.5
2016,1,14,14,15,0.0,64.0,6.75,13.0,64.0,61.86,47.18
2016,1,14,14,30,0.0,106.0,6.6,13.0,106.0,104.5,83.41
2016,1,14,14,45,0.0,96.0,6.5,13.0,96.0,94.49,75.04
2016,1,14,15,0,0.0,86.0,6.4,13.0,86.0,84.49,66.64
2016,1,14,15,15,0.0,75.5,6.3,13.0,75.5,73.97,57.73
2016,1,14,15,30,0.0,65.0,6.2,13.0,65.0,63.45,48.74
2016,1,14,15,45,0.0,53.5,6.15,13.0,53.5,51.86,38.73
2016,1,14,16,0,0.0,42.0,6.1,13.0,42.0,40.57,28.89
2016,1,14,16,15,0.0,31.0,6.1,13.0,31.0,29.93,19.55
2016,1,14,16,30,0.0,20.0,6.1,13.0,20.0,19.3,10.17
2016,1,14,16,45,0.0,12.0,6.2,13.0,12.0,11.57,2.03
2016,1,14,17,0,0.0,4.0,6.3,13.0,4.0,3.93,0.0
2016,1,14,17,15,0.0,2.0,6.35,13.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,7,45,148.0,17.0,0.4,12.5,32.0,12.92,0.0
2016,1,15,8,0,296.0,34.0,0.4,13.0,64.0,42.27,20.67
2016,1,15,8,15,388.0,43.5,0.55,13.0,103.0,77.0,42.77
2016,1,15,8,30,480.0,53.0,0.7,13.0,142.0,121.02,75.06
2016,1,15,8,45,539.5,59.5,0.9,13.0,182.5,164.63,111.18
2016,1,15,9,0,599.0,66.0,1.1,13.0,223.0,213.42,153.29
2016,1,15,9,15,638.5,71.0,1.3,13.0,262.0,259.66,194.66
2016,1,15,9,30,678.0,76.0,1.5,13.0,301.0,308.37,238.0
2016,1,15,9,45,624.0,91.5,1.7,13.5,316.0,334.35,263.43
2016,1,15,10,0,570.0,107.0,1.9,14.0,331.0,354.45,282.84
2016,1,15,10,15,580.5,114.0,1.95,14.0,356.5,389.99,313.4
2016,1,15,10,30,591.0,121.0,2.0,14.0,382.0,424.83,342.68
2016,1,15,10,45,612.5,122.0,2.15,14.0,405.0,458.46,370.87
2016,1,15,11,0,634.0,123.0,2.3,14.0,428.0,491.62,398.31
2016,1,15,11,15,568.5,147.0,2.25,14.0,427.5,494.51,400.41
2016,1,15,11,30,503.0,171.0,2.2,14.0,427.0,495.07,400.35
2016,1,15,11,45,457.0,185.5,2.2,14.0,421.0,493.42,398.83
2016,1,15,12,0,411.0,200.0,2.2,14.0,415.0,488.53,394.61
2016,1,15,12,15,397.5,203.5,2.15,14.0,412.0,484.29,391.44
2016,1,15,12,30,384.0,207.0,2.1,14.0,409.0,484.57,391.55
2016,1,15,12,45,602.5,149.5,2.05,14.0,461.0,584.5,471.95
2016,1,15,13,0,821.0,92.0,2.0,14.0,513.0,671.66,540.38
2016,1,15,13,15,812.5,90.5,1.9,14.0,498.0,664.71,534.17
2016,1,15,13,30,804.0,89.0,1.8,14.0,483.0,654.84,526.54
2016,1,15,13,45,799.0,85.0,1.75,14.0,462.5,641.67,516.84
2016,1,15,14,0,794.0,81.0,1.7,14.0,442.0,625.68,504.92
2016,1,15,14,15,776.5,79.0,1.6,14.0,414.0,601.19,485.97
2016,1,15,14,30,759.0,77.0,1.5,14.0,386.0,574.55,465.18
2016,1,15,14,45,737.0,73.5,1.45,14.5,352.5,541.55,438.71
2016,1,15,15,0,715.0,70.0,1.4,15.0,319.0,507.09,410.68
2016,1,15,15,15,680.5,66.0,1.3,14.5,281.5,466.61,378.47
2016,1,15,15,30,646.0,62.0,1.2,14.0,244.0,423.61,343.42
2016,1,15,15,45,593.5,57.0,1.1,14.0,203.5,370.97,299.12
2016,1,15,16,0,541.0,52.0,1.0,14.0,163.0,320.34,255.33
2016,1,15,16,15,461.5,44.5,1.0,14.0,123.0,258.21,201.79
2016,1,15,16,30,382.0,37.0,1.0,14.0,83.0,201.39,151.09
2016,1,15,16,45,248.0,25.5,1.05,14.0,50.5,126.93,77.21
2016,1,15,17,0,114.0,14.0,1.1,14.0,18.0,46.2,0.0
2016,1,15,17,15,57.0,7.0,1.15,14.0,9.0,6.88,0.0
2016,1,15,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,15.0,4.35,13.5,15.0,14.48,0.0
2016,1,16,8,0,0.0,30.0,4.4,14.0,30.0,28.7,17.03
2016,1,16,8,15,3.5,48.0,4.35,14.0,48.5,46.1,32.55
2016,1,16,8,30,7.0,66.0,4.3,14.0,67.0,64.15,48.15
2016,1,16,8,45,16.0,83.0,4.3,14.0,87.0,82.85,64.02
2016,1,16,9,0,25.0,100.0,4.3,14.0,107.0,103.03,81.1
2016,1,16,9,15,32.0,115.5,4.2,14.0,125.5,121.95,97.12
2016,1,16,9,30,39.0,131.0,4.1,14.0,144.0,141.6,113.64
2016,1,16,9,45,19.5,124.5,4.0,14.5,131.0,128.47,102.8
2016,1,16,10,0,0.0,118.0,3.9,15.0,118.0,114.73,91.2
2016,1,16,10,15,10.0,143.5,3.8,15.0,148.0,144.71,115.98
2016,1,16,10,30,20.0,169.0,3.7,15.0,178.0,175.71,141.4
2016,1,16,10,45,15.0,171.0,3.65,15.0,178.0,175.89,141.3
2016,1,16,11,0,10.0,173.0,3.6,15.0,178.0,175.71,140.93
2016,1,16,11,15,49.5,199.5,3.55,15.0,225.0,230.84,186.37
2016,1,16,11,30,89.0,226.0,3.5,15.0,272.0,284.99,230.48
2016,1,16,11,45,44.5,179.0,3.5,15.0,202.0,209.28,168.57
2016,1,16,12,0,0.0,132.0,3.5,15.0,132.0,129.05,102.04
2016,1,16,12,15,70.5,186.0,3.5,15.0,223.5,236.42,191.61
2016,1,16,12,30,141.0,240.0,3.5,15.0,315.0,351.02,284.43
2016,1,16,12,45,75.0,210.5,3.5,15.5,250.5,268.8,216.88
2016,1,16,13,0,9.0,181.0,3.5,16.0,186.0,186.51,148.73
2016,1,16,13,15,4.5,124.5,3.4,16.0,127.0,125.12,98.74
2016,1,16,13,30,0.0,68.0,3.3,16.0,68.0,65.74,49.57
2016,1,16,13,45,14.5,124.0,3.2,16.0,130.5,131.75,104.88
2016,1,16,14,0,29.0,180.0,3.1,16.0,193.0,208.51,167.98
2016,1,16,14,15,14.5,123.5,3.0,15.5,130.0,131.68,105.06
2016,1,16,14,30,0.0,67.0,2.9,15.0,67.0,64.76,49.24
2016,1,16,14,45,26.5,104.5,2.8,15.0,114.0,123.58,99.3
2016,1,16,15,0,53.0,142.0,2.7,15.0,161.0,183.56,149.38
2016,1,16,15,15,45.5,127.0,2.55,15.0,142.0,162.45,131.66
2016,1,16,15,30,38.0,112.0,2.4,15.0,123.0,141.7,114.2
2016,1,16,15,45,29.5,94.5,2.3,15.0,102.5,117.69,93.82
2016,1,16,16,0,21.0,77.0,2.2,15.0,82.0,94.1,73.57
2016,1,16,16,15,10.5,59.5,2.15,14.5,62.0,66.4,49.88
2016,1,16,16,30,0.0,42.0,2.1,14.0,42.0,43.6,30.17
2016,1,16,16,45,0.0,25.5,2.1,14.0,25.5,25.78,12.83
2016,1,16,17,0,0.0,9.0,2.1,14.0,9.0,8.85,0.0
2016,1,16,17,15,0.0,4.5,2.15,14.0,4.5,4.42,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.5,5.65,14.0,8.5,8.19,0.0
2016,1,17,8,0,0.0,17.0,5.7,14.0,17.0,16.4,7.35
2016,1,17,8,15,0.0,26.5,5.7,14.0,26.5,25.58,15.66
2016,1,17,8,30,0.0,36.0,5.7,14.0,36.0,34.76,23.76
2016,1,17,8,45,0.0,46.0,5.75,14.5,46.0,44.44,32.14
2016,1,17,9,0,0.0,56.0,5.8,15.0,56.0,54.12,40.42
2016,1,17,9,15,0.0,66.0,5.8,15.0,66.0,63.79,48.68
2016,1,17,9,30,0.0,76.0,5.8,15.0,76.0,73.51,56.88
2016,1,17,9,45,0.0,45.5,5.8,15.0,45.5,43.94,31.78
2016,1,17,10,0,0.0,15.0,5.8,15.0,15.0,14.47,6.68
2016,1,17,10,15,0.0,33.0,5.75,15.0,33.0,31.86,21.44
2016,1,17,10,30,0.0,51.0,5.7,15.0,51.0,49.28,36.12
2016,1,17,10,45,0.0,85.5,5.7,15.0,85.5,82.73,64.18
2016,1,17,11,0,0.0,120.0,5.7,15.0,120.0,116.83,92.52
2016,1,17,11,15,0.0,122.0,5.7,15.0,122.0,118.85,94.06
2016,1,17,11,30,0.0,124.0,5.7,15.0,124.0,120.88,95.66
2016,1,17,11,45,0.0,118.0,5.75,15.0,118.0,114.93,90.66
2016,1,17,12,0,0.0,112.0,5.8,15.0,112.0,108.97,85.68
2016,1,17,12,15,0.0,135.0,5.85,15.0,135.0,132.15,104.87
2016,1,17,12,30,0.0,158.0,5.9,15.0,158.0,155.74,124.32
2016,1,17,12,45,0.0,134.0,5.95,15.0,134.0,131.38,104.24
2016,1,17,13,0,0.0,110.0,6.0,15.0,110.0,107.18,84.25
2016,1,17,13,15,3.0,140.5,6.0,15.0,142.5,140.5,112.06
2016,1,17,13,30,6.0,171.0,6.0,15.0,175.0,174.86,140.59
2016,1,17,13,45,3.0,135.5,6.0,15.0,137.5,135.92,108.47
2016,1,17,14,0,0.0,100.0,6.0,15.0,100.0,97.54,76.57
2016,1,17,14,15,9.5,128.0,5.95,15.0,132.5,133.15,106.72
2016,1,17,14,30,19.0,156.0,5.9,15.0,165.0,170.18,137.85
2016,1,17,14,45,14.0,142.5,5.85,15.0,148.5,153.16,123.74
2016,1,17,15,0,9.0,129.0,5.8,15.0,132.0,136.35,109.76
2016,1,17,15,15,4.5,115.0,5.65,14.5,116.5,119.53,95.85
2016,1,17,15,30,0.0,101.0,5.5,14.0,101.0,102.99,82.01
2016,1,17,15,45,0.0,84.5,5.4,14.0,84.5,86.08,67.59
2016,1,17,16,0,0.0,68.0,5.3,14.0,68.0,69.09,52.94
2016,1,17,16,15,0.0,52.0,5.25,14.0,52.0,52.56,38.53
2016,1,17,16,30,0.0,36.0,5.2,14.0,36.0,35.8,23.84
2016,1,17,16,45,0.0,22.5,5.2,14.0,22.5,21.73,10.33
2016,1,17,17,0,0.0,9.0,5.2,14.0,9.0,8.68,0.0
2016,1,17,17,15,0.0,4.5,5.2,14.0,4.5,4.42,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,7,45,200.0,15.0,2.5,12.5,35.5,10.98,0.0
2016,1,18,8,0,400.0,30.0,2.7,13.0,71.0,42.88,18.61
2016,1,18,8,15,486.5,37.5,2.65,13.5,112.0,80.89,41.95
2016,1,18,8,30,573.0,45.0,2.6,14.0,153.0,127.5,76.46
2016,1,18,8,45,628.0,49.5,2.6,14.5,195.0,173.92,115.42
2016,1,18,9,0,683.0,54.0,2.6,15.0,237.0,224.03,159.15
2016,1,18,9,15,718.0,58.0,2.6,15.0,276.5,271.97,202.58
2016,1,18,9,30,753.0,62.0,2.6,15.0,316.0,321.82,247.31
2016,1,18,9,45,773.5,65.5,2.6,15.0,350.5,367.17,287.98
2016,1,18,10,0,794.0,69.0,2.6,15.0,385.0,412.51,327.71
2016,1,18,10,15,810.0,71.0,2.7,15.0,414.5,453.89,363.65
2016,1,18,10,30,826.0,73.0,2.8,15.0,444.0,494.34,398.06
2016,1,18,10,45,693.0,110.0,2.95,15.5,432.5,491.62,396.65
2016,1,18,11,0,560.0,147.0,3.1,16.0,421.0,475.36,383.8
2016,1,18,11,15,476.0,174.0,3.2,16.0,412.0,470.91,380.36
2016,1,18,11,30,392.0,201.0,3.3,16.0,403.0,455.36,367.77
2016,1,18,11,45,404.5,202.0,3.4,16.0,414.0,479.76,387.44
2016,1,18,12,0,417.0,203.0,3.5,16.0,425.0,497.93,402.1
2016,1,18,12,15,447.5,196.0,3.5,16.0,434.5,518.55,418.86
2016,1,18,12,30,478.0,189.0,3.5,16.0,444.0,538.17,434.77
2016,1,18,12,45,666.0,134.5,3.5,16.0,485.0,616.26,498.36
2016,1,18,13,0,854.0,80.0,3.5,16.0,526.0,686.8,554.34
2016,1,18,13,15,560.5,147.5,3.5,16.0,437.0,558.72,452.83
2016,1,18,13,30,267.0,215.0,3.5,16.0,348.0,424.05,343.29
2016,1,18,13,45,349.0,190.5,3.5,16.0,357.5,451.41,367.49
2016,1,18,14,0,431.0,166.0,3.5,16.0,367.0,484.09,394.74
2016,1,18,14,15,266.0,172.5,3.4,15.5,294.0,370.79,303.38
2016,1,18,14,30,101.0,179.0,3.3,15.0,221.0,255.59,208.5
2016,1,18,14,45,155.0,163.0,3.25,15.0,221.5,277.13,227.54
2016,1,18,15,0,209.0,147.0,3.2,15.0,222.0,295.68,243.34
2016,1,18,15,15,198.0,132.0,2.95,15.0,196.5,267.83,220.11
2016,1,18,15,30,187.0,117.0,2.7,15.0,171.0,239.99,196.66
2016,1,18,15,45,171.5,100.0,2.45,15.0,144.0,207.57,168.99
2016,1,18,16,0,156.0,83.0,2.2,15.0,117.0,175.68,141.29
2016,1,18,16,15,133.5,65.5,2.2,14.5,89.5,140.84,111.02
2016,1,18,16,30,111.0,48.0,2.2,14.0,62.0,107.26,81.24
2016,1,18,16,45,55.5,32.0,2.2,14.0,39.0,60.49,38.89
2016,1,18,17,0,0.0,16.0,2.2,14.0,16.0,15.81,0.0
2016,1,18,17,15,0.0,8.0,2.2,14.0,8.0,7.86,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,11.0,8.7,14.5,11.0,10.61,0.0
2016,1,19,8,0,0.0,22.0,8.8,15.0,22.0,21.23,11.23
2016,1,19,8,15,0.0,35.0,8.95,15.0,35.0,33.81,22.43
2016,1,19,8,30,0.0,48.0,9.1,15.0,48.0,46.27,33.33
2016,1,19,8,45,0.0,61.0,9.25,15.0,61.0,58.82,44.23
2016,1,19,9,0,0.0,74.0,9.4,15.0,74.0,71.43,55.09
2016,1,19,9,15,0.0,87.5,9.25,15.0,87.5,84.6,66.29
2016,1,19,9,30,0.0,101.0,9.1,15.0,101.0,97.84,77.43
2016,1,19,9,45,0.0,78.0,9.0,15.5,78.0,75.45,58.33
2016,1,19,10,0,0.0,55.0,8.9,16.0,55.0,53.14,39.33
2016,1,19,10,15,9.0,112.5,8.6,16.0,117.0,113.48,89.9
2016,1,19,10,30,18.0,170.0,8.3,16.0,179.0,175.65,141.41
2016,1,19,10,45,9.0,158.0,8.05,16.0,162.5,159.52,127.78
2016,1,19,11,0,0.0,146.0,7.8,16.0,146.0,142.75,113.63
2016,1,19,11,15,0.0,147.0,7.65,16.0,147.0,143.84,114.39
2016,1,19,11,30,0.0,148.0,7.5,16.0,148.0,144.93,115.18
2016,1,19,11,45,57.0,195.5,7.4,16.0,226.0,234.72,190.09
2016,1,19,12,0,114.0,243.0,7.3,16.0,304.0,324.92,264.25
2016,1,19,12,15,109.5,246.5,7.05,16.0,305.0,328.33,266.71
2016,1,19,12,30,105.0,250.0,6.8,16.0,306.0,331.41,269.01
2016,1,19,12,45,64.0,227.5,6.55,16.0,262.0,280.09,226.69
2016,1,19,13,0,23.0,205.0,6.3,16.0,218.0,221.34,178.07
2016,1,19,13,15,23.5,199.5,6.3,15.5,212.0,216.49,174.68
2016,1,19,13,30,24.0,194.0,6.3,15.0,206.0,211.61,171.21
2016,1,19,13,45,158.0,194.0,6.35,15.0,268.0,318.33,262.18
2016,1,19,14,0,292.0,194.0,6.4,15.0,330.0,415.83,343.94
2016,1,19,14,15,374.0,167.5,6.35,15.0,331.5,436.42,362.37
2016,1,19,14,30,456.0,141.0,6.3,15.0,333.0,461.44,384.03
2016,1,19,14,45,433.5,132.0,6.25,15.0,302.5,428.69,357.13
2016,1,19,15,0,411.0,123.0,6.2,15.0,272.0,395.47,329.61
2016,1,19,15,15,369.5,118.0,5.95,14.5,241.0,355.94,296.61
2016,1,19,15,30,328.0,113.0,5.7,14.0,210.0,310.65,258.43
2016,1,19,15,45,302.0,98.0,5.5,14.0,177.0,270.58,223.66
2016,1,19,16,0,276.0,83.0,5.3,14.0,144.0,231.51,189.08
2016,1,19,16,15,230.5,67.5,4.9,14.0,110.5,184.8,147.65
2016,1,19,16,30,185.0,52.0,4.5,14.0,77.0,141.27,108.58
2016,1,19,16,45,92.5,36.5,4.15,14.0,49.0,85.37,58.0
2016,1,19,17,0,0.0,21.0,3.8,14.0,21.0,22.25,0.0
2016,1,19,17,15,0.0,10.5,3.6,13.5,10.5,10.32,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,7,45,170.0,17.0,1.45,12.0,35.0,12.65,0.05
2016,1,20,8,0,340.0,34.0,1.6,12.0,70.0,44.62,21.6
2016,1,20,8,15,407.5,44.5,1.75,12.0,108.0,80.74,45.28
2016,1,20,8,30,475.0,55.0,1.9,12.0,146.0,123.63,78.13
2016,1,20,8,45,528.0,61.0,2.05,12.5,185.5,165.69,113.48
2016,1,20,9,0,581.0,67.0,2.2,13.0,225.0,212.35,154.15
2016,1,20,9,15,620.5,69.5,2.25,13.0,261.5,255.72,193.34
2016,1,20,9,30,660.0,72.0,2.3,13.0,298.0,301.6,234.5
2016,1,20,9,45,644.5,84.5,2.4,13.5,324.5,338.63,268.22
2016,1,20,10,0,629.0,97.0,2.5,14.0,351.0,372.99,298.63
2016,1,20,10,15,528.0,129.5,2.45,14.0,354.0,383.17,309.1
2016,1,20,10,30,427.0,162.0,2.4,14.0,357.0,386.42,312.73
2016,1,20,10,45,456.5,165.0,2.35,14.5,382.5,421.52,340.89
2016,1,20,11,0,486.0,168.0,2.3,15.0,408.0,457.16,368.81
2016,1,20,11,15,499.0,171.5,2.15,15.0,425.0,483.72,389.54
2016,1,20,11,30,512.0,175.0,2.0,15.0,442.0,509.36,409.21
2016,1,20,11,45,471.0,189.0,1.95,15.0,438.0,510.37,409.39
2016,1,20,12,0,430.0,203.0,1.9,15.0,434.0,508.24,407.15
2016,1,20,12,15,481.5,189.5,1.75,15.0,449.0,536.49,429.26
2016,1,20,12,30,533.0,176.0,1.6,15.0,464.0,563.98,450.26
2016,1,20,12,45,704.5,126.5,1.45,15.5,502.0,637.48,506.14
2016,1,20,13,0,876.0,77.0,1.3,16.0,540.0,699.31,550.29
2016,1,20,13,15,869.5,76.0,1.25,16.0,526.0,694.32,545.92
2016,1,20,13,30,863.0,75.0,1.2,16.0,512.0,686.2,540.14
2016,1,20,13,45,673.5,116.5,1.15,16.0,449.0,604.46,478.76
2016,1,20,14,0,484.0,158.0,1.1,16.0,386.0,513.2,408.65
2016,1,20,14,15,492.0,145.5,1.1,16.0,366.0,498.59,399.06
2016,1,20,14,30,500.0,133.0,1.1,16.0,346.0,481.84,386.93
2016,1,20,14,45,503.0,120.5,1.1,16.0,320.0,459.81,370.46
2016,1,20,15,0,506.0,108.0,1.1,16.0,294.0,435.83,352.09
2016,1,20,15,15,483.5,99.5,1.1,15.5,261.5,400.19,324.47
2016,1,20,15,30,461.0,91.0,1.1,15.0,229.0,364.38,295.93
2016,1,20,15,45,429.5,80.5,1.1,15.0,194.0,321.76,260.53
2016,1,20,16,0,398.0,70.0,1.1,15.0,159.0,280.19,224.98
2016,1,20,16,15,355.0,57.0,1.05,14.5,123.5,232.02,183.48
2016,1,20,16,30,312.0,44.0,1.0,14.0,88.0,186.52,143.05
2016,1,20,16,45,156.0,34.5,1.0,14.0,56.5,110.37,76.79
2016,1,20,17,0,0.0,25.0,1.0,14.0,25.0,27.77,0.0
2016,1,20,17,15,0.0,12.5,0.9,14.0,12.5,12.29,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,7,45,179.5,17.0,4.35,12.5,36.0,12.6,0.56
2016,1,21,8,0,359.0,34.0,4.4,13.0,72.0,45.66,21.8
2016,1,21,8,15,444.0,42.0,4.3,13.0,112.5,82.14,44.78
2016,1,21,8,30,529.0,50.0,4.2,13.0,153.0,127.2,78.66
2016,1,21,8,45,587.5,55.0,4.15,13.5,195.0,172.2,116.56
2016,1,21,9,0,646.0,60.0,4.1,14.0,237.0,222.25,160.33
2016,1,21,9,15,681.5,64.0,3.95,14.0,276.0,269.08,203.0
2016,1,21,9,30,717.0,68.0,3.8,14.0,315.0,318.36,247.43
2016,1,21,9,45,658.5,86.5,3.7,14.5,332.0,347.0,275.1
2016,1,21,10,0,600.0,105.0,3.6,15.0,349.0,369.61,296.3
2016,1,21,10,15,699.5,91.5,3.65,15.0,396.0,427.39,344.88
2016,1,21,10,30,799.0,78.0,3.7,15.0,443.0,490.1,396.89
2016,1,21,10,45,633.5,126.0,3.8,15.5,425.0,479.71,388.7
2016,1,21,11,0,468.0,174.0,3.9,16.0,407.0,454.0,367.48
2016,1,21,11,15,482.5,177.0,4.0,16.0,424.0,480.56,389.35
2016,1,21,11,30,497.0,180.0,4.1,16.0,441.0,506.33,410.19
2016,1,21,11,45,487.5,187.5,4.2,16.0,447.0,520.41,421.46
2016,1,21,12,0,478.0,195.0,4.3,16.0,453.0,532.49,431.17
2016,1,21,12,15,391.0,214.0,4.3,16.0,425.5,496.07,401.72
2016,1,21,12,30,304.0,233.0,4.3,16.0,398.0,462.89,374.44
2016,1,21,12,45,303.0,230.0,4.35,16.0,393.0,462.71,374.82
2016,1,21,13,0,302.0,227.0,4.4,16.0,388.0,461.4,374.18
2016,1,21,13,15,170.5,217.5,4.4,16.0,308.0,353.05,286.48
2016,1,21,13,30,39.0,208.0,4.4,16.0,228.0,244.44,196.64
2016,1,21,13,45,116.5,208.5,4.45,16.0,264.5,306.94,249.49
2016,1,21,14,0,194.0,209.0,4.5,16.0,301.0,360.38,294.18
2016,1,21,14,15,169.0,197.5,4.55,15.5,274.0,329.62,269.78
2016,1,21,14,30,144.0,186.0,4.6,15.0,247.0,299.1,245.49
2016,1,21,14,45,99.5,168.0,4.7,15.0,208.5,241.88,198.34
2016,1,21,15,0,55.0,150.0,4.8,15.0,170.0,193.79,158.12
2016,1,21,15,15,49.5,134.5,4.8,15.0,151.5,173.11,141.01
2016,1,21,15,30,44.0,119.0,4.8,15.0,133.0,152.63,123.81
2016,1,21,15,45,37.5,102.0,4.85,15.0,112.5,130.02,104.59
2016,1,21,16,0,31.0,85.0,4.9,15.0,92.0,107.71,85.38
2016,1,21,16,15,20.5,67.0,4.9,15.0,71.5,82.67,63.68
2016,1,21,16,30,10.0,49.0,4.9,15.0,51.0,54.92,39.7
2016,1,21,16,45,5.0,32.0,4.95,15.0,33.0,34.71,21.44
2016,1,21,17,0,0.0,15.0,5.0,15.0,15.0,14.48,0.0
2016,1,21,17,15,0.0,7.5,5.05,15.0,7.5,7.37,0.0
2016,1,21,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
