Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,7,15,138.0,8.0,6.9,9.0,13.5,7.86,0.0
2016,2,1,7,30,276.0,16.0,7.0,9.0,27.0,13.7,0.0
2016,2,1,7,45,414.5,25.0,7.1,9.5,67.5,22.46,12.33
2016,2,1,8,0,553.0,34.0,7.2,10.0,108.0,63.26,29.3
2016,2,1,8,15,626.5,39.5,7.25,10.0,154.5,108.03,59.2
2016,2,1,8,30,700.0,45.0,7.3,10.0,201.0,160.2,101.3
2016,2,1,8,45,746.0,49.0,7.35,10.5,247.0,211.8,147.53
2016,2,1,9,0,792.0,53.0,7.4,11.0,293.0,267.06,198.37
2016,2,1,9,15,822.0,56.0,7.3,11.0,336.5,319.49,247.9
2016,2,1,9,30,852.0,59.0,7.2,11.0,380.0,373.43,298.19
2016,2,1,9,45,860.5,65.0,7.1,11.0,416.5,422.25,343.58
2016,2,1,10,0,869.0,71.0,7.0,11.0,453.0,470.09,386.99
2016,2,1,10,15,884.0,73.0,6.85,11.0,485.0,514.83,426.78
2016,2,1,10,30,899.0,75.0,6.7,11.0,517.0,558.8,464.95
2016,2,1,10,45,905.0,77.5,6.6,11.5,542.0,596.75,496.54
2016,2,1,11,0,911.0,80.0,6.5,12.0,567.0,632.43,525.48
2016,2,1,11,15,917.5,81.0,6.4,12.0,584.5,664.38,551.83
2016,2,1,11,30,924.0,82.0,6.3,12.0,602.0,693.71,575.66
2016,2,1,11,45,918.5,86.0,6.2,12.0,610.5,715.44,592.71
2016,2,1,12,0,913.0,90.0,6.1,12.0,619.0,733.83,606.38
2016,2,1,12,15,913.0,90.0,6.0,12.0,621.0,748.41,617.14
2016,2,1,12,30,913.0,90.0,5.9,12.0,623.0,759.71,625.45
2016,2,1,12,45,909.5,90.0,5.8,12.0,616.5,765.16,629.36
2016,2,1,13,0,906.0,90.0,5.7,12.0,610.0,767.24,630.83
2016,2,1,13,15,775.5,117.0,5.7,12.0,554.5,709.43,586.39
2016,2,1,13,30,645.0,144.0,5.7,12.0,499.0,642.79,533.05
2016,2,1,13,45,762.0,114.0,5.7,12.0,519.0,690.81,573.56
2016,2,1,14,0,879.0,84.0,5.7,12.0,539.0,730.75,605.42
2016,2,1,14,15,865.5,82.0,5.65,12.0,510.0,707.47,587.8
2016,2,1,14,30,852.0,80.0,5.6,12.0,481.0,681.51,568.31
2016,2,1,14,45,839.5,76.0,5.6,12.0,447.0,651.43,544.95
2016,2,1,15,0,827.0,72.0,5.6,12.0,413.0,619.02,518.99
2016,2,1,15,15,800.0,68.5,5.35,11.5,372.5,576.27,484.32
2016,2,1,15,30,773.0,65.0,5.1,11.0,332.0,532.52,448.04
2016,2,1,15,45,736.0,61.0,4.95,11.0,288.0,482.1,404.75
2016,2,1,16,0,699.0,57.0,4.8,11.0,244.0,432.05,360.63
2016,2,1,16,15,640.0,51.0,4.65,10.5,198.0,370.3,306.27
2016,2,1,16,30,581.0,45.0,4.5,10.0,152.0,314.92,255.67
2016,2,1,16,45,484.0,37.0,4.4,10.0,108.5,243.59,190.76
2016,2,1,17,0,387.0,29.0,4.3,10.0,65.0,180.31,126.95
2016,2,1,17,15,193.5,14.5,4.3,10.0,32.5,81.23,0.0
2016,2,1,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.5,3.6,10.0,8.5,8.36,0.0
2016,2,2,7,30,0.0,17.0,3.6,10.0,17.0,16.17,0.0
2016,2,2,7,45,71.5,34.0,3.65,10.0,44.0,30.18,18.86
2016,2,2,8,0,143.0,51.0,3.7,10.0,71.0,54.2,35.11
2016,2,2,8,15,179.0,69.0,3.65,10.0,103.5,84.31,58.48
2016,2,2,8,30,215.0,87.0,3.6,10.0,136.0,118.36,86.58
2016,2,2,8,45,241.0,103.5,3.6,10.0,169.0,152.53,116.19
2016,2,2,9,0,267.0,120.0,3.6,10.0,202.0,189.19,148.34
2016,2,2,9,15,292.5,132.0,3.5,10.0,233.5,223.64,178.7
2016,2,2,9,30,318.0,144.0,3.4,10.0,265.0,260.06,210.54
2016,2,2,9,45,536.5,117.5,3.3,10.5,345.5,341.86,277.55
2016,2,2,10,0,755.0,91.0,3.2,11.0,426.0,440.8,358.53
2016,2,2,10,15,773.5,93.5,3.05,11.0,457.5,484.31,395.35
2016,2,2,10,30,792.0,96.0,2.9,11.0,489.0,527.11,430.86
2016,2,2,10,45,808.0,97.0,2.8,11.0,515.0,566.05,462.62
2016,2,2,11,0,824.0,98.0,2.7,11.0,541.0,603.64,492.6
2016,2,2,11,15,833.0,99.5,2.65,11.0,559.5,635.75,517.9
2016,2,2,11,30,842.0,101.0,2.6,11.0,578.0,665.65,541.07
2016,2,2,11,45,853.0,99.0,2.6,11.0,590.0,690.75,560.67
2016,2,2,12,0,864.0,97.0,2.6,11.0,602.0,713.31,577.61
2016,2,2,12,15,866.0,97.0,2.7,11.0,604.5,728.93,589.52
2016,2,2,12,30,868.0,97.0,2.8,11.0,607.0,741.46,599.3
2016,2,2,12,45,878.0,92.5,2.95,11.5,604.0,751.71,606.69
2016,2,2,13,0,888.0,88.0,3.1,12.0,601.0,754.8,608.86
2016,2,2,13,15,883.5,87.0,3.15,12.0,587.5,751.67,607.18
2016,2,2,13,30,879.0,86.0,3.2,12.0,574.0,749.48,606.38
2016,2,2,13,45,875.0,83.5,3.25,12.0,554.0,738.63,599.19
2016,2,2,14,0,871.0,81.0,3.3,12.0,534.0,724.6,589.75
2016,2,2,14,15,858.0,79.0,3.3,12.0,506.0,701.74,573.44
2016,2,2,14,30,845.0,77.0,3.3,12.0,478.0,676.21,555.09
2016,2,2,14,45,831.5,73.5,3.3,12.0,444.0,646.12,532.71
2016,2,2,15,0,818.0,70.0,3.3,12.0,410.0,613.79,507.57
2016,2,2,15,15,792.0,67.0,3.2,12.0,370.5,572.38,474.35
2016,2,2,15,30,766.0,64.0,3.1,12.0,331.0,529.94,439.56
2016,2,2,15,45,728.0,60.0,3.05,12.0,287.5,479.07,397.22
2016,2,2,16,0,690.0,56.0,3.0,12.0,244.0,428.7,354.04
2016,2,2,16,15,632.5,50.5,2.95,11.5,198.5,368.38,302.03
2016,2,2,16,30,575.0,45.0,2.9,11.0,153.0,314.17,253.37
2016,2,2,16,45,479.5,37.0,2.85,11.0,109.5,243.33,189.84
2016,2,2,17,0,384.0,29.0,2.8,11.0,66.0,180.44,128.4
2016,2,2,17,15,192.0,14.5,2.85,10.5,33.0,81.91,0.0
2016,2,2,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,9.0,2.8,8.0,9.0,8.85,0.0
2016,2,3,7,30,0.0,18.0,2.9,8.0,18.0,17.08,0.0
2016,2,3,7,45,62.5,34.5,3.05,8.5,43.5,30.78,19.82
2016,2,3,8,0,125.0,51.0,3.2,9.0,69.0,53.42,35.2
2016,2,3,8,15,148.5,70.0,3.2,9.5,99.0,82.03,58.02
2016,2,3,8,30,172.0,89.0,3.2,10.0,129.0,113.32,84.22
2016,2,3,8,45,186.5,107.5,3.25,10.5,158.5,144.67,111.41
2016,2,3,9,0,201.0,126.0,3.3,11.0,188.0,177.45,139.9
2016,2,3,9,15,216.0,141.0,3.3,11.0,216.5,208.32,166.91
2016,2,3,9,30,231.0,156.0,3.3,11.0,245.0,240.37,194.67
2016,2,3,9,45,181.0,175.5,3.3,11.5,249.0,248.98,202.84
2016,2,3,10,0,131.0,195.0,3.3,12.0,253.0,254.48,207.57
2016,2,3,10,15,264.5,192.5,3.2,12.0,321.0,327.94,268.19
2016,2,3,10,30,398.0,190.0,3.1,12.0,389.0,412.06,336.81
2016,2,3,10,45,615.5,143.0,3.05,12.5,468.0,506.48,413.34
2016,2,3,11,0,833.0,96.0,3.0,13.0,547.0,609.4,495.02
2016,2,3,11,15,840.5,97.0,3.0,13.0,565.0,640.36,519.14
2016,2,3,11,30,848.0,98.0,3.0,13.0,583.0,668.99,541.55
2016,2,3,11,45,585.5,175.5,3.0,13.0,513.0,591.16,478.39
2016,2,3,12,0,323.0,253.0,3.0,13.0,443.0,496.28,400.8
2016,2,3,12,15,348.5,248.5,3.0,13.0,454.0,516.32,417.56
2016,2,3,12,30,374.0,244.0,3.0,13.0,465.0,535.7,433.17
2016,2,3,12,45,221.0,250.5,3.05,13.0,381.0,427.8,346.64
2016,2,3,13,0,68.0,257.0,3.1,13.0,297.0,316.98,255.78
2016,2,3,13,15,66.0,252.0,3.1,13.0,290.5,311.31,251.79
2016,2,3,13,30,64.0,247.0,3.1,13.0,284.0,305.46,247.33
2016,2,3,13,45,73.0,239.0,3.15,13.0,279.5,304.11,246.91
2016,2,3,14,0,82.0,231.0,3.2,13.0,275.0,302.42,246.2
2016,2,3,14,15,140.0,220.5,3.15,13.0,290.0,339.91,278.15
2016,2,3,14,30,198.0,210.0,3.1,13.0,305.0,367.15,301.53
2016,2,3,14,45,116.0,188.0,3.1,13.0,243.0,284.72,233.71
2016,2,3,15,0,34.0,166.0,3.1,13.0,181.0,197.97,161.41
2016,2,3,15,15,29.0,151.0,3.05,12.5,162.5,178.59,145.96
2016,2,3,15,30,24.0,136.0,3.0,12.0,144.0,153.2,125.13
2016,2,3,15,45,18.5,118.5,3.0,12.0,124.5,131.64,107.0
2016,2,3,16,0,13.0,101.0,3.0,12.0,105.0,110.39,88.9
2016,2,3,16,15,6.5,83.0,2.95,12.0,85.0,88.42,69.95
2016,2,3,16,30,0.0,65.0,2.9,12.0,65.0,66.84,51.18
2016,2,3,16,45,0.0,46.5,2.9,12.0,46.5,47.49,34.17
2016,2,3,17,0,0.0,28.0,2.9,12.0,28.0,27.64,16.35
2016,2,3,17,15,0.0,14.0,2.9,11.5,14.0,13.51,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,14.5,3.6,9.0,14.5,14.25,0.0
2016,2,4,7,30,0.0,29.0,3.7,9.0,29.0,25.68,0.0
2016,2,4,7,45,222.5,35.0,3.8,9.5,67.0,30.03,16.74
2016,2,4,8,0,445.0,41.0,3.9,10.0,105.0,64.72,33.45
2016,2,4,8,15,519.5,48.5,3.85,10.0,149.5,106.54,62.47
2016,2,4,8,30,594.0,56.0,3.8,10.0,194.0,155.97,102.41
2016,2,4,8,45,640.0,62.0,3.75,10.5,238.5,204.74,145.52
2016,2,4,9,0,686.0,68.0,3.7,11.0,283.0,257.38,192.87
2016,2,4,9,15,718.5,72.0,3.7,11.0,324.5,307.81,239.17
2016,2,4,9,30,751.0,76.0,3.7,11.0,366.0,359.19,285.69
2016,2,4,9,45,773.5,79.0,3.7,11.5,403.5,406.81,327.85
2016,2,4,10,0,796.0,82.0,3.7,12.0,441.0,454.65,369.05
2016,2,4,10,15,812.0,84.5,3.65,12.0,472.5,498.63,406.74
2016,2,4,10,30,828.0,87.0,3.6,12.0,504.0,541.7,442.79
2016,2,4,10,45,839.0,88.5,3.6,12.5,529.0,579.68,473.32
2016,2,4,11,0,850.0,90.0,3.6,13.0,554.0,615.89,501.73
2016,2,4,11,15,647.0,153.5,3.5,13.0,513.5,580.19,471.71
2016,2,4,11,30,444.0,217.0,3.4,13.0,473.0,527.86,428.15
2016,2,4,11,45,439.0,224.5,3.35,13.5,481.0,544.18,440.21
2016,2,4,12,0,434.0,232.0,3.3,14.0,489.0,558.78,450.43
2016,2,4,12,15,654.0,163.5,3.15,14.0,552.0,655.73,528.55
2016,2,4,12,30,874.0,95.0,3.0,14.0,615.0,749.4,599.86
2016,2,4,12,45,873.5,94.0,2.9,14.0,609.5,755.95,603.56
2016,2,4,13,0,873.0,93.0,2.8,14.0,604.0,759.25,605.64
2016,2,4,13,15,867.5,92.0,2.65,14.0,590.5,755.56,602.44
2016,2,4,13,30,862.0,91.0,2.5,14.0,577.0,748.63,597.01
2016,2,4,13,45,848.5,91.0,2.45,14.5,555.0,733.79,585.45
2016,2,4,14,0,835.0,91.0,2.4,15.0,533.0,716.03,571.92
2016,2,4,14,15,678.0,122.0,2.3,15.0,469.0,631.43,508.0
2016,2,4,14,30,521.0,153.0,2.2,15.0,405.0,542.68,438.72
2016,2,4,14,45,463.5,152.0,2.15,15.0,364.5,493.08,400.51
2016,2,4,15,0,406.0,151.0,2.1,15.0,324.0,444.45,362.2
2016,2,4,15,15,397.0,137.0,2.05,14.5,292.5,412.75,338.12
2016,2,4,15,30,388.0,123.0,2.0,14.0,261.0,380.18,312.63
2016,2,4,15,45,359.5,112.0,2.0,14.0,227.0,339.58,279.3
2016,2,4,16,0,331.0,101.0,2.0,14.0,193.0,299.95,245.99
2016,2,4,16,15,426.5,77.0,2.0,13.5,173.5,305.44,249.02
2016,2,4,16,30,522.0,53.0,2.0,13.0,154.0,303.96,243.78
2016,2,4,16,45,434.5,43.0,2.05,13.0,111.5,235.47,183.31
2016,2,4,17,0,347.0,33.0,2.1,13.0,69.0,174.19,126.19
2016,2,4,17,15,173.5,16.5,2.2,12.5,34.5,81.21,15.33
2016,2,4,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,7,15,98.5,10.0,3.15,8.5,15.5,9.83,0.0
2016,2,5,7,30,197.0,20.0,3.2,9.0,31.0,15.92,0.0
2016,2,5,7,45,322.0,32.0,3.3,9.5,70.5,29.5,15.4
2016,2,5,8,0,447.0,44.0,3.4,10.0,110.0,68.67,36.49
2016,2,5,8,15,523.0,52.0,3.35,10.0,155.5,111.46,66.47
2016,2,5,8,30,599.0,60.0,3.3,10.0,201.0,162.06,107.43
2016,2,5,8,45,648.0,66.0,3.3,10.5,246.5,211.97,151.39
2016,2,5,9,0,697.0,72.0,3.3,11.0,292.0,266.05,199.81
2016,2,5,9,15,730.5,76.0,3.25,11.5,335.0,316.86,245.8
2016,2,5,9,30,764.0,80.0,3.2,12.0,378.0,370.05,292.94
2016,2,5,9,45,793.5,81.5,3.15,12.5,417.5,419.85,336.33
2016,2,5,10,0,823.0,83.0,3.1,13.0,457.0,470.41,379.13
2016,2,5,10,15,839.0,85.5,2.85,13.0,489.5,515.6,416.81
2016,2,5,10,30,855.0,88.0,2.6,13.0,522.0,559.81,452.48
2016,2,5,10,45,715.0,126.5,2.4,13.5,501.5,550.67,444.14
2016,2,5,11,0,575.0,165.0,2.2,14.0,481.0,527.23,424.19
2016,2,5,11,15,732.5,129.5,2.0,14.0,545.0,611.89,490.41
2016,2,5,11,30,890.0,94.0,1.8,14.0,609.0,697.97,555.09
2016,2,5,11,45,889.0,96.5,1.6,14.5,618.5,720.95,568.64
2016,2,5,12,0,888.0,99.0,1.4,15.0,628.0,740.82,579.43
2016,2,5,12,15,888.0,99.0,1.2,15.0,630.0,755.53,587.3
2016,2,5,12,30,888.0,99.0,1.0,15.0,632.0,767.01,592.66
2016,2,5,12,45,883.0,99.5,0.8,15.5,625.5,772.06,592.21
2016,2,5,13,0,878.0,100.0,0.6,16.0,619.0,773.76,589.33
2016,2,5,13,15,872.0,99.0,0.8,16.0,604.5,769.74,590.09
2016,2,5,13,30,866.0,98.0,1.0,16.0,590.0,762.45,588.45
2016,2,5,13,45,862.0,94.5,1.25,16.0,569.5,750.64,583.98
2016,2,5,14,0,858.0,91.0,1.5,16.0,549.0,735.66,576.87
2016,2,5,14,15,690.0,123.0,1.6,15.5,479.0,643.46,511.59
2016,2,5,14,30,522.0,155.0,1.7,15.0,409.0,547.39,439.86
2016,2,5,14,45,666.0,116.0,1.85,15.0,416.5,594.25,479.46
2016,2,5,15,0,810.0,77.0,2.0,15.0,424.0,625.16,505.42
2016,2,5,15,15,785.0,74.0,1.9,15.0,384.5,584.24,473.11
2016,2,5,15,30,760.0,71.0,1.8,15.0,345.0,542.22,439.82
2016,2,5,15,45,723.5,66.5,1.75,15.0,301.0,491.31,398.97
2016,2,5,16,0,687.0,62.0,1.7,15.0,257.0,443.6,359.36
2016,2,5,16,15,631.5,56.5,1.7,14.5,211.0,383.9,309.73
2016,2,5,16,30,576.0,51.0,1.7,14.0,165.0,327.07,260.66
2016,2,5,16,45,476.0,42.5,1.7,13.5,120.0,252.67,196.44
2016,2,5,17,0,376.0,34.0,1.7,13.0,75.0,186.42,136.23
2016,2,5,17,15,188.0,17.0,1.75,13.0,37.5,87.34,26.89
2016,2,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,7,15,120.0,10.0,3.55,9.0,17.0,9.83,0.0
2016,2,6,7,30,240.0,20.0,3.7,9.0,34.0,15.75,0.0
2016,2,6,7,45,356.0,31.0,3.85,9.5,73.5,29.64,14.86
2016,2,6,8,0,472.0,42.0,4.0,10.0,113.0,69.4,36.01
2016,2,6,8,15,543.0,49.0,3.9,10.5,158.0,112.21,66.13
2016,2,6,8,30,614.0,56.0,3.8,11.0,203.0,162.24,106.78
2016,2,6,8,45,662.0,61.0,3.7,11.5,248.0,211.88,150.62
2016,2,6,9,0,710.0,66.0,3.6,12.0,293.0,266.41,199.45
2016,2,6,9,15,741.0,69.5,3.5,12.0,335.0,316.45,245.32
2016,2,6,9,30,772.0,73.0,3.4,12.0,377.0,368.09,291.82
2016,2,6,9,45,795.5,75.5,3.35,12.5,415.0,416.81,334.51
2016,2,6,10,0,819.0,78.0,3.3,13.0,453.0,465.77,376.18
2016,2,6,10,15,834.0,80.0,3.1,13.5,484.5,509.83,412.49
2016,2,6,10,30,849.0,82.0,2.9,14.0,516.0,552.84,446.73
2016,2,6,10,45,861.5,82.5,2.75,14.5,541.5,591.51,476.7
2016,2,6,11,0,874.0,83.0,2.6,15.0,567.0,626.68,503.16
2016,2,6,11,15,880.5,84.0,2.5,15.0,584.5,657.97,527.05
2016,2,6,11,30,887.0,85.0,2.4,15.0,602.0,686.75,548.58
2016,2,6,11,45,892.0,85.0,2.35,15.5,612.5,710.75,564.44
2016,2,6,12,0,897.0,85.0,2.3,16.0,623.0,731.88,578.0
2016,2,6,12,15,705.0,147.5,2.4,16.0,571.5,680.18,539.1
2016,2,6,12,30,513.0,210.0,2.5,16.0,520.0,612.17,485.92
2016,2,6,12,45,703.0,147.0,2.6,16.0,567.5,695.17,552.85
2016,2,6,13,0,893.0,84.0,2.7,16.0,615.0,766.22,605.77
2016,2,6,13,15,711.5,137.0,2.7,16.0,554.0,696.92,554.65
2016,2,6,13,30,530.0,190.0,2.7,16.0,493.0,614.7,490.65
2016,2,6,13,45,698.5,134.5,2.75,16.0,519.5,679.89,544.17
2016,2,6,14,0,867.0,79.0,2.8,16.0,546.0,727.2,580.33
2016,2,6,14,15,855.0,77.5,2.8,16.0,518.0,709.83,568.03
2016,2,6,14,30,843.0,76.0,2.8,16.0,490.0,685.43,551.0
2016,2,6,14,45,635.5,113.5,2.8,16.0,413.0,573.16,464.62
2016,2,6,15,0,428.0,151.0,2.8,16.0,336.0,461.5,375.74
2016,2,6,15,15,479.5,126.5,2.65,16.0,316.0,454.91,371.81
2016,2,6,15,30,531.0,102.0,2.5,16.0,296.0,446.49,365.23
2016,2,6,15,45,610.5,80.0,2.35,16.0,276.0,448.76,366.32
2016,2,6,16,0,690.0,58.0,2.2,16.0,256.0,440.23,357.58
2016,2,6,16,15,636.5,52.5,2.15,15.5,210.5,380.96,307.81
2016,2,6,16,30,583.0,47.0,2.1,15.0,165.0,327.29,261.05
2016,2,6,16,45,497.5,39.5,2.05,14.5,121.5,259.23,201.65
2016,2,6,17,0,412.0,32.0,2.0,14.0,78.0,198.09,145.5
2016,2,6,17,15,206.0,16.0,1.95,13.5,39.0,92.64,36.89
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,7,15,152.5,9.5,3.2,11.5,18.5,9.34,0.0
2016,2,7,7,30,305.0,19.0,3.4,12.0,37.0,15.91,0.55
2016,2,7,7,45,427.0,28.0,3.6,12.5,79.0,30.31,13.98
2016,2,7,8,0,549.0,37.0,3.8,13.0,121.0,72.63,35.25
2016,2,7,8,15,616.0,42.5,3.9,13.0,167.5,117.68,66.9
2016,2,7,8,30,683.0,48.0,4.0,13.0,214.0,169.48,109.35
2016,2,7,8,45,728.0,52.0,4.15,13.5,260.0,221.01,155.13
2016,2,7,9,0,773.0,56.0,4.3,14.0,306.0,276.16,204.9
2016,2,7,9,15,801.5,58.5,4.2,14.0,349.0,327.54,252.14
2016,2,7,9,30,830.0,61.0,4.1,14.0,392.0,380.14,299.6
2016,2,7,9,45,849.0,64.0,4.05,14.5,430.0,430.08,343.38
2016,2,7,10,0,868.0,67.0,4.0,15.0,468.0,479.48,385.44
2016,2,7,10,15,883.0,68.5,3.8,15.0,500.5,524.69,423.53
2016,2,7,10,30,898.0,70.0,3.6,15.0,533.0,568.71,459.57
2016,2,7,10,45,906.0,72.5,3.45,15.5,558.5,608.25,490.34
2016,2,7,11,0,914.0,75.0,3.3,16.0,584.0,645.63,518.52
2016,2,7,11,15,920.5,75.5,3.2,16.0,602.5,677.55,543.09
2016,2,7,11,30,927.0,76.0,3.1,16.0,621.0,706.83,564.64
2016,2,7,11,45,929.5,77.0,3.05,16.5,631.5,731.07,580.62
2016,2,7,12,0,932.0,78.0,3.0,17.0,642.0,752.22,594.28
2016,2,7,12,15,933.0,78.0,2.95,17.0,644.0,767.97,605.15
2016,2,7,12,30,934.0,78.0,2.9,17.0,646.0,780.38,613.72
2016,2,7,12,45,934.5,77.0,2.9,17.5,641.0,787.91,618.02
2016,2,7,13,0,935.0,76.0,2.9,18.0,636.0,791.98,620.0
2016,2,7,13,15,930.5,75.5,2.9,18.0,622.0,789.37,618.52
2016,2,7,13,30,926.0,75.0,2.9,18.0,608.0,783.33,614.75
2016,2,7,13,45,917.0,74.0,2.95,18.0,586.5,769.98,606.13
2016,2,7,14,0,908.0,73.0,3.0,18.0,565.0,753.41,595.3
2016,2,7,14,15,896.5,71.5,2.95,18.0,536.5,731.39,580.01
2016,2,7,14,30,885.0,70.0,2.9,18.0,508.0,706.54,562.66
2016,2,7,14,45,867.5,68.5,2.9,18.0,473.0,674.97,540.48
2016,2,7,15,0,850.0,67.0,2.9,18.0,438.0,645.41,519.23
2016,2,7,15,15,826.5,64.5,2.7,17.5,398.0,604.73,488.33
2016,2,7,15,30,803.0,62.0,2.5,17.0,358.0,562.76,455.72
2016,2,7,15,45,769.0,58.5,2.35,17.0,313.5,512.73,415.3
2016,2,7,16,0,735.0,55.0,2.2,17.0,269.0,462.82,373.86
2016,2,7,16,15,683.5,50.0,2.15,16.5,222.5,403.17,324.36
2016,2,7,16,30,632.0,45.0,2.1,16.0,176.0,345.88,274.98
2016,2,7,16,45,547.0,38.0,2.05,16.0,130.0,275.83,213.72
2016,2,7,17,0,462.0,31.0,2.0,16.0,84.0,212.21,155.61
2016,2,7,17,15,306.5,20.5,2.0,15.5,48.5,130.49,62.06
2016,2,7,17,30,151.0,10.0,2.0,15.0,13.0,48.94,0.0
2016,2,7,17,45,75.5,5.0,2.0,15.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,8,7,15,121.5,11.5,4.5,12.0,19.0,11.3,0.0
2016,2,8,7,30,243.0,23.0,4.6,12.0,38.0,18.36,3.29
2016,2,8,7,45,363.0,33.5,4.75,12.5,79.0,33.7,16.98
2016,2,8,8,0,483.0,44.0,4.9,13.0,120.0,74.26,38.78
2016,2,8,8,15,556.0,51.0,4.8,13.5,166.5,118.36,70.02
2016,2,8,8,30,629.0,58.0,4.7,14.0,213.0,169.93,111.84
2016,2,8,8,45,674.0,63.5,4.6,14.5,259.0,220.51,156.42
2016,2,8,9,0,719.0,69.0,4.5,15.0,305.0,275.72,205.6
2016,2,8,9,15,750.5,73.0,4.35,15.0,348.0,327.18,252.24
2016,2,8,9,30,782.0,77.0,4.2,15.0,391.0,380.29,299.46
2016,2,8,9,45,823.0,74.5,4.05,15.5,433.0,432.18,344.06
2016,2,8,10,0,864.0,72.0,3.9,16.0,475.0,485.7,388.83
2016,2,8,10,15,878.0,73.5,3.8,16.5,507.0,530.03,425.31
2016,2,8,10,30,892.0,75.0,3.7,17.0,539.0,573.46,459.97
2016,2,8,10,45,903.0,76.0,3.6,17.5,565.0,613.08,490.7
2016,2,8,11,0,914.0,77.0,3.5,18.0,591.0,650.73,519.09
2016,2,8,11,15,920.5,78.0,3.4,18.0,609.5,683.27,543.94
2016,2,8,11,30,927.0,79.0,3.3,18.0,628.0,713.17,565.73
2016,2,8,11,45,930.0,79.5,3.2,18.5,638.0,737.29,581.28
2016,2,8,12,0,933.0,80.0,3.1,19.0,648.0,758.32,594.5
2016,2,8,12,15,933.5,80.0,3.0,19.0,650.0,773.77,604.81
2016,2,8,12,30,934.0,80.0,2.9,19.0,652.0,785.86,612.8
2016,2,8,12,45,933.5,79.0,2.8,19.5,646.5,792.68,615.94
2016,2,8,13,0,933.0,78.0,2.7,20.0,641.0,796.02,616.74
2016,2,8,13,15,928.0,77.5,2.65,20.0,627.5,793.05,614.7
2016,2,8,13,30,923.0,77.0,2.6,20.0,614.0,786.63,610.41
2016,2,8,13,45,914.0,76.5,2.55,20.0,592.0,773.86,601.75
2016,2,8,14,0,905.0,76.0,2.5,20.0,570.0,757.88,590.95
2016,2,8,14,15,893.5,74.5,2.4,20.0,541.5,735.88,575.59
2016,2,8,14,30,882.0,73.0,2.3,20.0,513.0,711.04,558.25
2016,2,8,14,45,864.5,71.0,2.25,20.0,478.0,678.89,535.83
2016,2,8,15,0,847.0,69.0,2.2,20.0,443.0,648.75,514.44
2016,2,8,15,15,823.5,66.5,2.05,19.5,402.5,608.04,484.21
2016,2,8,15,30,800.0,64.0,1.9,19.0,362.0,566.04,452.29
2016,2,8,15,45,766.0,60.5,1.75,19.0,317.5,515.95,412.49
2016,2,8,16,0,732.0,57.0,1.6,19.0,273.0,465.98,371.69
2016,2,8,16,15,681.0,52.0,1.6,18.5,226.0,406.45,323.38
2016,2,8,16,30,630.0,47.0,1.6,18.0,179.0,349.23,275.02
2016,2,8,16,45,546.0,40.0,1.65,18.0,133.5,279.28,214.88
2016,2,8,17,0,462.0,33.0,1.7,18.0,88.0,219.5,160.76
2016,2,8,17,15,306.5,22.0,1.7,18.0,51.5,133.92,70.12
2016,2,8,17,30,151.0,11.0,1.7,18.0,15.0,50.32,0.0
2016,2,8,17,45,75.5,5.5,1.75,18.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,9,7,15,144.0,11.5,3.2,13.0,21.0,11.3,0.0
2016,2,9,7,30,288.0,23.0,3.4,13.0,42.0,18.16,4.59
2016,2,9,7,45,404.0,33.0,3.6,13.5,84.0,34.88,16.87
2016,2,9,8,0,520.0,43.0,3.8,14.0,126.0,77.27,39.53
2016,2,9,8,15,590.0,49.5,3.85,14.0,173.5,122.77,72.07
2016,2,9,8,30,660.0,56.0,3.9,14.0,221.0,175.36,115.17
2016,2,9,8,45,706.0,61.0,3.95,14.5,268.0,228.53,162.01
2016,2,9,9,0,752.0,66.0,4.0,15.0,315.0,284.27,211.72
2016,2,9,9,15,539.5,110.5,3.75,15.5,301.5,292.77,227.53
2016,2,9,9,30,327.0,155.0,3.5,16.0,288.0,279.96,222.37
2016,2,9,9,45,469.5,139.0,3.25,16.5,349.5,344.41,274.57
2016,2,9,10,0,612.0,123.0,3.0,17.0,411.0,420.09,335.24
2016,2,9,10,15,551.0,151.5,2.7,17.0,424.0,442.14,353.15
2016,2,9,10,30,490.0,180.0,2.4,17.0,437.0,459.95,366.76
2016,2,9,10,45,596.0,155.5,2.15,17.5,482.5,518.92,412.34
2016,2,9,11,0,702.0,131.0,1.9,18.0,528.0,580.95,458.81
2016,2,9,11,15,647.5,154.5,1.75,18.0,529.5,591.96,465.44
2016,2,9,11,30,593.0,178.0,1.6,18.0,531.0,597.71,468.12
2016,2,9,11,45,758.0,133.5,1.45,18.5,593.0,682.15,530.36
2016,2,9,12,0,923.0,89.0,1.3,19.0,655.0,764.15,585.79
2016,2,9,12,15,923.0,89.0,1.2,19.0,657.0,779.17,593.93
2016,2,9,12,30,923.0,89.0,1.1,19.0,659.0,790.85,600.5
2016,2,9,12,45,922.5,88.0,1.05,19.0,653.5,797.67,604.47
2016,2,9,13,0,922.0,87.0,1.0,19.0,648.0,801.05,606.26
2016,2,9,13,15,804.5,115.0,1.05,19.0,596.5,748.35,571.16
2016,2,9,13,30,687.0,143.0,1.1,19.0,545.0,691.56,532.8
2016,2,9,13,45,533.0,181.5,1.2,19.0,487.0,610.88,474.39
2016,2,9,14,0,379.0,220.0,1.3,19.0,429.0,526.67,411.73
2016,2,9,14,15,324.5,217.5,1.35,18.5,390.5,480.5,378.65
2016,2,9,14,30,270.0,215.0,1.4,18.0,352.0,434.97,344.97
2016,2,9,14,45,262.0,202.5,1.5,18.0,327.5,411.15,327.85
2016,2,9,15,0,254.0,190.0,1.6,18.0,303.0,386.75,309.81
2016,2,9,15,15,225.0,173.0,1.5,17.5,266.5,343.29,276.34
2016,2,9,15,30,196.0,156.0,1.4,17.0,230.0,293.21,237.2
2016,2,9,15,45,182.5,139.0,1.35,16.5,201.5,261.04,211.83
2016,2,9,16,0,169.0,122.0,1.3,16.0,173.0,229.33,186.12
2016,2,9,16,15,154.5,103.0,1.25,15.5,143.5,195.19,157.77
2016,2,9,16,30,140.0,84.0,1.2,15.0,114.0,161.77,129.28
2016,2,9,16,45,117.0,64.0,1.15,15.0,85.0,124.3,96.68
2016,2,9,17,0,94.0,44.0,1.1,15.0,56.0,93.68,69.12
2016,2,9,17,15,47.0,27.0,1.1,15.0,33.0,48.99,25.84
2016,2,9,17,30,0.0,10.0,1.1,15.0,10.0,9.83,0.0
2016,2,9,17,45,0.0,5.0,1.15,15.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,10,7,15,130.0,12.0,2.0,13.0,21.5,11.8,0.0
2016,2,10,7,30,260.0,24.0,2.0,13.0,43.0,18.93,6.23
2016,2,10,7,45,371.5,35.5,2.0,13.5,84.5,37.49,19.06
2016,2,10,8,0,483.0,47.0,2.0,14.0,126.0,79.48,42.53
2016,2,10,8,15,552.0,54.5,2.0,14.0,172.5,124.0,74.68
2016,2,10,8,30,621.0,62.0,2.0,14.0,219.0,175.58,116.81
2016,2,10,8,45,665.0,67.5,2.0,14.5,265.0,225.88,160.81
2016,2,10,9,0,709.0,73.0,2.0,15.0,311.0,279.83,208.32
2016,2,10,9,15,624.0,95.5,1.85,15.0,325.5,309.76,238.82
2016,2,10,9,30,539.0,118.0,1.7,15.0,340.0,328.96,258.73
2016,2,10,9,45,680.0,102.0,1.6,15.0,408.0,402.27,318.33
2016,2,10,10,0,821.0,86.0,1.5,15.0,476.0,484.82,384.06
2016,2,10,10,15,836.5,88.5,1.5,15.0,508.5,530.21,420.7
2016,2,10,10,30,852.0,91.0,1.5,15.0,541.0,574.59,455.84
2016,2,10,10,45,863.0,92.5,1.55,15.5,566.5,613.98,485.87
2016,2,10,11,0,874.0,94.0,1.6,16.0,592.0,651.52,513.82
2016,2,10,11,15,880.5,95.0,1.65,16.0,610.5,683.51,538.14
2016,2,10,11,30,887.0,96.0,1.7,16.0,629.0,712.97,560.25
2016,2,10,11,45,892.5,96.0,1.8,16.5,639.5,737.95,577.24
2016,2,10,12,0,898.0,96.0,1.9,17.0,650.0,756.86,589.93
2016,2,10,12,15,899.0,96.0,1.9,17.0,652.5,772.31,600.57
2016,2,10,12,30,900.0,96.0,1.9,17.0,655.0,784.53,609.05
2016,2,10,12,45,898.5,95.0,1.95,17.5,649.5,790.46,612.53
2016,2,10,13,0,897.0,94.0,2.0,18.0,644.0,793.03,613.82
2016,2,10,13,15,892.0,93.5,2.0,18.0,630.0,790.12,612.16
2016,2,10,13,30,887.0,93.0,2.0,18.0,616.0,788.26,611.43
2016,2,10,13,45,876.5,92.5,2.0,18.5,594.0,774.7,601.41
2016,2,10,14,0,866.0,92.0,2.0,19.0,572.0,758.03,589.41
2016,2,10,14,15,756.5,109.0,1.95,19.0,513.5,688.38,540.13
2016,2,10,14,30,647.0,126.0,1.9,19.0,455.0,616.99,487.58
2016,2,10,14,45,568.0,136.0,1.9,19.0,410.5,560.1,445.08
2016,2,10,15,0,489.0,146.0,1.9,19.0,366.0,502.23,400.98
2016,2,10,15,15,463.5,135.5,1.8,18.5,329.5,461.29,370.45
2016,2,10,15,30,438.0,125.0,1.7,18.0,293.0,420.3,339.07
2016,2,10,15,45,403.5,116.5,1.6,18.0,256.5,376.71,304.2
2016,2,10,16,0,369.0,108.0,1.5,18.0,220.0,334.39,269.61
2016,2,10,16,15,338.5,93.0,1.5,17.5,182.5,288.2,231.87
2016,2,10,16,30,308.0,78.0,1.5,17.0,145.0,243.62,194.25
2016,2,10,16,45,265.0,61.0,1.55,17.0,109.0,193.45,150.89
2016,2,10,17,0,222.0,44.0,1.6,17.0,73.0,146.65,109.3
2016,2,10,17,15,111.0,29.0,1.6,16.5,43.5,77.25,45.43
2016,2,10,17,30,0.0,14.0,1.6,16.0,14.0,13.76,0.0
2016,2,10,17,45,0.0,7.0,1.6,16.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,12.5,1.85,13.5,21.0,12.29,0.0
2016,2,11,7,30,238.0,25.0,1.9,14.0,42.0,19.7,7.64
2016,2,11,7,45,326.5,38.0,1.95,14.5,81.0,39.67,21.09
2016,2,11,8,0,415.0,51.0,2.0,15.0,120.0,79.05,44.41
2016,2,11,8,15,473.5,60.5,1.8,15.0,163.5,120.52,74.95
2016,2,11,8,30,532.0,70.0,1.6,15.0,207.0,168.04,113.83
2016,2,11,8,45,581.5,73.0,1.45,15.0,248.5,212.76,152.57
2016,2,11,9,0,631.0,76.0,1.3,15.0,290.0,261.79,195.42
2016,2,11,9,15,548.0,105.5,1.1,15.0,309.0,295.2,227.65
2016,2,11,9,30,465.0,135.0,0.9,15.0,328.0,318.17,249.39
2016,2,11,9,45,440.0,155.0,0.75,15.5,351.0,350.05,275.5
2016,2,11,10,0,415.0,175.0,0.6,16.0,374.0,378.91,297.79
2016,2,11,10,15,446.0,181.0,0.6,16.0,408.0,420.21,330.17
2016,2,11,10,30,477.0,187.0,0.6,16.0,442.0,462.8,362.82
2016,2,11,10,45,574.0,165.0,0.6,16.5,485.5,517.24,403.94
2016,2,11,11,0,671.0,143.0,0.6,17.0,529.0,578.54,449.08
2016,2,11,11,15,641.5,159.0,0.6,17.0,537.0,597.02,461.67
2016,2,11,11,30,612.0,175.0,0.6,17.0,545.0,611.77,471.77
2016,2,11,11,45,598.5,186.5,0.6,17.0,553.5,629.73,484.25
2016,2,11,12,0,585.0,198.0,0.6,17.0,562.0,642.92,493.22
2016,2,11,12,15,452.0,237.0,0.6,17.0,518.5,596.21,457.51
2016,2,11,12,30,319.0,276.0,0.6,17.0,475.0,538.19,413.78
2016,2,11,12,45,353.0,265.0,0.65,17.0,484.0,556.64,429.26
2016,2,11,13,0,387.0,254.0,0.7,17.0,493.0,574.02,443.14
2016,2,11,13,15,405.5,243.5,0.65,17.0,489.0,578.62,446.63
2016,2,11,13,30,424.0,233.0,0.6,17.0,485.0,589.44,454.5
2016,2,11,13,45,411.5,226.5,0.6,17.0,464.5,571.53,441.89
