Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,17,45,141.0,12.0,4.25,12.0,22.0,46.57,0.0
2016,2,21,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.0,2.95,10.5,6.0,0.0,0.0
2016,2,22,7,0,0.0,12.0,2.9,11.0,12.0,11.8,0.0
2016,2,22,7,15,225.5,23.0,2.95,11.0,49.5,17.99,5.42
2016,2,22,7,30,451.0,34.0,3.0,11.0,87.0,26.24,17.06
2016,2,22,7,45,537.0,42.0,3.1,11.5,135.0,66.18,32.73
2016,2,22,8,0,623.0,50.0,3.2,12.0,183.0,115.67,65.65
2016,2,22,8,15,676.5,55.5,3.15,12.0,233.0,167.97,108.31
2016,2,22,8,30,730.0,61.0,3.1,12.0,283.0,223.85,157.32
2016,2,22,8,45,766.0,65.0,3.05,12.5,331.5,278.29,206.66
2016,2,22,9,0,802.0,69.0,3.0,13.0,380.0,335.39,257.92
2016,2,22,9,15,826.5,72.0,3.0,13.5,425.0,389.42,305.96
2016,2,22,9,30,851.0,75.0,3.0,14.0,470.0,444.26,353.3
2016,2,22,9,45,665.0,129.5,3.0,14.5,453.5,450.15,360.76
2016,2,22,10,0,479.0,184.0,3.0,15.0,437.0,436.59,350.65
2016,2,22,10,15,696.0,133.5,2.95,15.0,526.5,532.1,427.96
2016,2,22,10,30,913.0,83.0,2.9,15.0,616.0,638.26,511.78
2016,2,22,10,45,759.0,133.5,2.9,15.5,589.5,627.68,501.25
2016,2,22,11,0,605.0,184.0,2.9,16.0,563.0,602.56,479.71
2016,2,22,11,15,773.0,136.5,2.9,16.0,634.5,691.27,549.4
2016,2,22,11,30,941.0,89.0,2.9,16.0,706.0,781.15,615.16
2016,2,22,11,45,807.0,135.0,2.95,16.0,670.0,754.56,595.02
2016,2,22,12,0,673.0,181.0,3.0,16.0,634.0,719.02,567.84
2016,2,22,12,15,811.0,136.0,3.05,16.0,683.5,789.53,620.98
2016,2,22,12,30,949.0,91.0,3.1,16.0,733.0,857.91,669.7
2016,2,22,12,45,798.5,139.0,3.2,16.5,676.5,801.43,628.26
2016,2,22,13,0,648.0,187.0,3.3,17.0,620.0,738.9,581.93
2016,2,22,13,15,789.0,139.5,3.35,17.0,655.5,803.61,631.05
2016,2,22,13,30,930.0,92.0,3.4,17.0,691.0,856.12,669.08
2016,2,22,13,45,924.5,90.5,3.45,17.0,669.5,844.31,661.26
2016,2,22,14,0,919.0,89.0,3.5,17.0,648.0,829.12,651.61
2016,2,22,14,15,909.0,87.5,3.45,17.0,619.0,807.16,636.63
2016,2,22,14,30,899.0,86.0,3.4,17.0,590.0,782.22,619.55
2016,2,22,14,45,885.0,84.0,3.4,17.0,554.0,755.49,601.39
2016,2,22,15,0,871.0,82.0,3.4,17.0,518.0,721.66,577.88
2016,2,22,15,15,786.0,84.0,3.2,16.5,453.0,641.82,519.46
2016,2,22,15,30,701.0,86.0,3.0,16.0,388.0,566.89,461.97
2016,2,22,15,45,660.0,86.5,2.9,16.0,346.0,518.45,423.62
2016,2,22,16,0,619.0,87.0,2.8,16.0,304.0,470.79,384.84
2016,2,22,16,15,584.5,78.5,2.65,15.5,259.5,417.73,341.59
2016,2,22,16,30,550.0,70.0,2.5,15.0,215.0,365.96,297.95
2016,2,22,16,45,483.5,62.0,2.45,15.0,170.0,302.03,242.78
2016,2,22,17,0,417.0,54.0,2.4,15.0,125.0,242.99,190.47
2016,2,22,17,15,327.0,40.0,2.35,14.5,84.0,175.26,130.75
2016,2,22,17,30,237.0,26.0,2.3,14.0,43.0,113.77,62.84
2016,2,22,17,45,118.5,13.0,2.25,14.0,21.5,42.28,0.0
2016,2,22,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,1.85,13.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,2.0,13.0,12.0,11.8,0.0
2016,2,23,7,15,161.5,26.0,2.15,13.0,46.0,20.24,8.01
2016,2,23,7,30,323.0,40.0,2.3,13.0,80.0,32.92,22.76
2016,2,23,7,45,398.0,52.0,2.5,13.5,123.5,68.88,38.88
2016,2,23,8,0,473.0,64.0,2.7,14.0,167.0,113.29,69.55
2016,2,23,8,15,521.0,72.5,2.85,14.0,212.0,157.84,105.76
2016,2,23,8,30,569.0,81.0,3.0,14.0,257.0,207.29,148.54
2016,2,23,8,45,619.5,81.5,3.15,14.0,301.5,254.3,190.42
2016,2,23,9,0,670.0,82.0,3.3,14.0,346.0,305.7,236.23
2016,2,23,9,15,705.0,84.5,3.25,14.5,390.0,357.04,281.22
2016,2,23,9,30,740.0,87.0,3.2,15.0,434.0,411.15,327.37
2016,2,23,9,45,740.5,96.5,3.15,15.5,467.5,456.52,365.43
2016,2,23,10,0,741.0,106.0,3.1,16.0,501.0,500.01,400.75
2016,2,23,10,15,839.0,96.0,2.9,16.0,569.0,577.7,462.05
2016,2,23,10,30,937.0,86.0,2.7,16.0,637.0,659.35,524.54
2016,2,23,10,45,945.5,87.5,2.5,16.5,664.0,700.64,553.85
2016,2,23,11,0,954.0,89.0,2.3,17.0,691.0,739.62,580.28
2016,2,23,11,15,959.5,90.0,2.15,17.0,709.5,773.44,602.43
2016,2,23,11,30,965.0,91.0,2.0,17.0,728.0,804.37,622.21
2016,2,23,11,45,965.0,92.5,1.9,17.5,738.5,828.65,636.34
2016,2,23,12,0,965.0,94.0,1.8,18.0,749.0,849.53,648.01
2016,2,23,12,15,965.0,94.5,1.7,18.0,750.5,865.85,657.71
2016,2,23,12,30,965.0,95.0,1.6,18.0,752.0,878.61,665.03
2016,2,23,12,45,962.0,95.0,1.55,18.5,745.0,884.8,667.34
2016,2,23,13,0,959.0,95.0,1.5,19.0,738.0,887.32,667.36
2016,2,23,13,15,954.0,94.0,1.45,19.0,723.0,883.46,664.53
2016,2,23,13,30,949.0,93.0,1.4,19.0,708.0,875.98,659.49
2016,2,23,13,45,939.5,92.5,1.35,19.0,685.0,861.9,650.18
2016,2,23,14,0,930.0,92.0,1.3,19.0,662.0,844.45,638.78
2016,2,23,14,15,919.0,90.0,1.35,19.0,631.5,820.93,624.63
2016,2,23,14,30,908.0,88.0,1.4,19.0,601.0,794.41,608.38
2016,2,23,14,45,892.0,86.0,1.45,19.0,563.5,765.94,590.65
2016,2,23,15,0,876.0,84.0,1.5,19.0,526.0,730.41,567.72
2016,2,23,15,15,854.0,81.0,1.5,18.5,483.0,687.48,539.74
2016,2,23,15,30,832.0,78.0,1.5,18.0,440.0,643.03,508.97
2016,2,23,15,45,797.5,75.0,1.5,17.5,392.0,589.66,470.07
2016,2,23,16,0,763.0,72.0,1.5,17.0,344.0,536.31,429.86
2016,2,23,16,15,718.5,67.0,1.5,16.5,293.5,475.77,382.58
2016,2,23,16,30,674.0,62.0,1.5,16.0,243.0,419.93,337.01
2016,2,23,16,45,594.5,56.0,1.55,16.0,191.5,346.75,275.66
2016,2,23,17,0,515.0,50.0,1.6,16.0,140.0,279.51,217.4
2016,2,23,17,15,400.5,38.5,1.65,15.5,94.5,200.64,149.35
2016,2,23,17,30,286.0,27.0,1.7,15.0,49.0,131.1,76.93
2016,2,23,17,45,143.0,13.5,1.75,15.0,24.5,49.21,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.15,11.0,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.2,11.0,14.0,13.76,0.0
2016,2,24,7,15,183.0,27.0,1.3,11.5,50.0,20.97,9.6
2016,2,24,7,30,366.0,40.0,1.4,12.0,86.0,34.28,24.19
2016,2,24,7,45,457.5,49.0,1.55,12.5,133.5,71.21,38.57
2016,2,24,8,0,549.0,58.0,1.7,13.0,181.0,118.46,70.76
2016,2,24,8,15,604.0,65.0,1.65,13.0,230.0,167.3,110.53
2016,2,24,8,30,659.0,72.0,1.6,13.0,279.0,221.68,157.51
2016,2,24,8,45,700.0,76.0,1.6,13.5,327.0,274.34,204.14
2016,2,24,9,0,741.0,80.0,1.6,14.0,375.0,331.38,253.94
2016,2,24,9,15,767.0,84.0,1.5,14.5,419.0,384.23,299.38
2016,2,24,9,30,793.0,88.0,1.4,15.0,463.0,438.16,344.15
2016,2,24,9,45,812.5,90.5,1.3,15.5,502.0,488.2,384.38
2016,2,24,10,0,832.0,93.0,1.2,16.0,541.0,538.08,422.91
2016,2,24,10,15,845.5,95.5,1.15,16.0,574.0,584.08,458.3
2016,2,24,10,30,859.0,98.0,1.1,16.0,607.0,628.84,491.72
2016,2,24,10,45,868.0,99.5,1.05,16.5,632.5,668.18,519.35
2016,2,24,11,0,877.0,101.0,1.0,17.0,658.0,705.47,544.71
2016,2,24,11,15,883.0,102.0,0.95,17.0,676.5,735.52,564.29
2016,2,24,11,30,889.0,103.0,0.9,17.0,695.0,764.91,583.05
2016,2,24,11,45,891.0,104.5,0.9,17.5,705.0,789.03,597.66
2016,2,24,12,0,893.0,106.0,0.9,18.0,715.0,810.1,610.2
2016,2,24,12,15,893.5,106.0,1.0,18.0,717.0,825.22,621.47
2016,2,24,12,30,894.0,106.0,1.1,18.0,719.0,837.05,630.69
2016,2,24,12,45,897.5,102.5,1.2,18.0,714.0,844.19,636.89
2016,2,24,13,0,901.0,99.0,1.3,18.0,709.0,847.92,640.96
2016,2,24,13,15,896.5,98.5,1.4,18.0,694.5,844.96,640.62
2016,2,24,13,30,892.0,98.0,1.5,18.0,680.0,838.6,638.1
2016,2,24,13,45,884.5,96.5,1.65,18.0,658.0,825.36,631.48
2016,2,24,14,0,877.0,95.0,1.8,18.0,636.0,808.92,622.6
2016,2,24,14,15,865.5,93.0,1.85,18.0,606.5,790.46,611.3
2016,2,24,14,30,854.0,91.0,1.9,18.0,577.0,764.4,594.63
2016,2,24,14,45,837.5,89.0,1.95,18.0,541.0,731.98,573.33
2016,2,24,15,0,821.0,87.0,2.0,18.0,505.0,697.36,550.22
2016,2,24,15,15,799.0,84.0,2.0,17.5,463.5,655.86,522.4
2016,2,24,15,30,777.0,81.0,2.0,17.0,422.0,613.02,491.78
2016,2,24,15,45,745.0,77.5,2.05,17.0,376.0,562.37,453.43
2016,2,24,16,0,713.0,74.0,2.1,17.0,330.0,514.26,415.82
2016,2,24,16,15,669.5,68.5,2.05,16.5,281.5,455.72,369.26
2016,2,24,16,30,626.0,63.0,2.0,16.0,233.0,399.05,322.55
2016,2,24,16,45,558.5,55.5,1.95,15.5,184.5,331.49,265.54
2016,2,24,17,0,491.0,48.0,1.9,15.0,136.0,268.98,210.99
2016,2,24,17,15,385.0,37.0,1.9,14.5,92.0,194.56,146.16
2016,2,24,17,30,279.0,26.0,1.9,14.0,48.0,129.66,79.98
2016,2,24,17,45,139.5,13.0,1.95,14.0,24.0,48.17,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.5,0.2,13.0,7.5,0.0,0.0
2016,2,25,7,0,77.0,13.0,0.2,13.0,15.0,12.78,0.0
2016,2,25,7,15,201.5,28.5,0.25,13.0,51.0,22.11,11.2
2016,2,25,7,30,326.0,44.0,0.3,13.0,87.0,38.97,24.08
2016,2,25,7,45,406.5,55.5,0.35,13.5,132.5,75.51,43.46
2016,2,25,8,0,487.0,67.0,0.4,14.0,178.0,121.19,75.21
2016,2,25,8,15,543.0,75.0,0.45,14.0,226.0,167.9,112.72
2016,2,25,8,30,599.0,83.0,0.5,14.0,274.0,220.39,157.11
2016,2,25,8,45,638.0,89.0,0.55,14.5,320.5,271.42,201.22
2016,2,25,9,0,677.0,95.0,0.6,15.0,367.0,325.68,247.47
2016,2,25,9,15,528.0,138.0,0.65,15.0,364.5,343.54,266.98
2016,2,25,9,30,379.0,181.0,0.7,15.0,362.0,345.42,271.66
2016,2,25,9,45,483.5,168.5,0.75,15.5,418.5,405.64,319.24
2016,2,25,10,0,588.0,156.0,0.8,16.0,475.0,473.96,371.92
2016,2,25,10,15,585.5,167.5,0.8,16.5,501.5,510.38,398.79
2016,2,25,10,30,583.0,179.0,0.8,17.0,528.0,543.3,422.62
2016,2,25,10,45,537.0,205.5,0.8,17.5,537.5,563.12,435.55
2016,2,25,11,0,491.0,232.0,0.8,18.0,547.0,578.35,444.78
2016,2,25,11,15,504.5,233.5,0.75,18.0,565.0,606.31,464.49
2016,2,25,11,30,518.0,235.0,0.7,18.0,583.0,633.3,483.04
2016,2,25,11,45,517.5,240.0,0.65,18.0,591.5,652.08,495.31
2016,2,25,12,0,517.0,245.0,0.6,18.0,600.0,668.98,506.2
2016,2,25,12,15,686.0,181.5,0.45,18.0,654.5,749.83,563.26
2016,2,25,12,30,855.0,118.0,0.3,18.0,709.0,825.95,610.74
2016,2,25,12,45,685.0,179.5,0.2,18.5,650.5,764.01,565.91
2016,2,25,13,0,515.0,241.0,0.1,19.0,592.0,691.54,512.36
2016,2,25,13,15,689.5,174.0,0.2,19.0,633.5,768.11,570.39
2016,2,25,13,30,864.0,107.0,0.3,19.0,675.0,833.63,614.52
2016,2,25,13,45,853.5,106.5,0.4,19.0,652.5,819.33,606.63
2016,2,25,14,0,843.0,106.0,0.5,19.0,630.0,801.95,597.97
2016,2,25,14,15,832.0,104.0,0.7,19.0,601.5,779.56,587.52
2016,2,25,14,30,821.0,102.0,0.9,19.0,573.0,754.42,574.69
2016,2,25,14,45,801.0,101.0,1.1,19.0,536.5,721.12,555.53
2016,2,25,15,0,781.0,100.0,1.3,19.0,500.0,685.86,534.25
2016,2,25,15,15,758.5,96.0,1.55,18.5,459.0,646.58,510.09
2016,2,25,15,30,736.0,92.0,1.8,18.0,418.0,603.52,481.13
2016,2,25,15,45,706.5,87.0,2.05,17.5,373.0,554.07,445.84
2016,2,25,16,0,677.0,82.0,2.3,17.0,328.0,504.62,408.87
2016,2,25,16,15,633.0,76.0,2.25,16.5,280.0,446.46,362.55
2016,2,25,16,30,589.0,70.0,2.2,16.0,232.0,390.25,316.21
2016,2,25,16,45,531.0,60.5,2.15,16.0,185.0,326.13,261.49
2016,2,25,17,0,473.0,51.0,2.1,16.0,138.0,266.24,208.79
2016,2,25,17,15,369.0,39.5,2.0,15.5,94.0,192.49,144.81
2016,2,25,17,30,265.0,28.0,1.9,15.0,50.0,129.01,82.26
2016,2,25,17,45,132.5,14.0,1.85,15.0,25.0,47.68,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.0,1.2,13.5,4.0,0.0,0.0
2016,2,26,7,0,0.0,8.0,1.3,14.0,8.0,7.86,0.0
2016,2,26,7,15,0.0,26.0,1.4,14.0,26.0,24.79,13.76
2016,2,26,7,30,0.0,44.0,1.5,14.0,44.0,41.26,28.57
2016,2,26,7,45,8.0,64.5,1.65,14.0,66.0,61.04,45.58
2016,2,26,8,0,16.0,85.0,1.8,14.0,88.0,82.07,63.34
2016,2,26,8,15,23.5,105.0,1.85,14.0,111.5,102.81,80.73
2016,2,26,8,30,31.0,125.0,1.9,14.0,135.0,125.54,99.66
2016,2,26,8,45,37.0,143.5,1.95,14.5,157.5,147.4,117.56
2016,2,26,9,0,43.0,162.0,2.0,15.0,180.0,169.99,135.83
2016,2,26,9,15,267.0,160.5,2.0,15.0,288.0,262.32,208.88
2016,2,26,9,30,491.0,159.0,2.0,15.0,396.0,376.99,300.13
2016,2,26,9,45,519.5,165.0,2.05,15.5,433.5,421.78,335.99
2016,2,26,10,0,548.0,171.0,2.1,16.0,471.0,467.93,372.47
2016,2,26,10,15,453.0,211.0,2.05,16.0,469.0,477.42,379.24
2016,2,26,10,30,358.0,251.0,2.0,16.0,467.0,475.26,376.46
2016,2,26,10,45,388.0,255.0,2.0,16.0,498.0,513.74,406.23
2016,2,26,11,0,418.0,259.0,2.0,16.0,529.0,557.24,439.04
2016,2,26,11,15,341.5,286.0,2.0,16.0,510.5,540.41,424.71
2016,2,26,11,30,265.0,313.0,2.0,16.0,492.0,522.69,409.73
2016,2,26,11,45,340.0,299.5,2.05,16.5,533.0,574.23,449.3
2016,2,26,12,0,415.0,286.0,2.1,17.0,574.0,627.42,489.08
2016,2,26,12,15,345.5,305.0,2.15,17.0,545.0,600.41,467.55
2016,2,26,12,30,276.0,324.0,2.2,17.0,516.0,570.45,444.2
2016,2,26,12,45,320.5,310.5,2.3,17.0,531.5,596.75,465.64
2016,2,26,13,0,365.0,297.0,2.4,17.0,547.0,622.13,486.01
2016,2,26,13,15,346.5,294.5,2.45,16.5,528.5,606.18,475.21
2016,2,26,13,30,328.0,292.0,2.5,16.0,510.0,588.9,463.64
2016,2,26,13,45,400.0,262.5,2.65,16.0,519.5,614.34,485.87
2016,2,26,14,0,472.0,233.0,2.8,16.0,529.0,645.42,511.73
2016,2,26,14,15,515.0,206.0,2.85,16.0,515.0,644.18,512.81
2016,2,26,14,30,558.0,179.0,2.9,16.0,501.0,639.09,511.2
2016,2,26,14,45,666.5,138.5,2.95,16.0,500.0,667.99,536.07
2016,2,26,15,0,775.0,98.0,3.0,16.0,499.0,681.85,548.48
2016,2,26,15,15,486.5,144.5,3.05,15.5,389.5,511.0,415.91
2016,2,26,15,30,198.0,191.0,3.1,15.0,280.0,342.15,279.26
2016,2,26,15,45,437.0,135.0,3.15,15.0,304.0,438.12,360.74
2016,2,26,16,0,676.0,79.0,3.2,15.0,328.0,502.52,413.57
2016,2,26,16,15,632.5,73.5,3.1,14.5,280.5,445.1,366.32
2016,2,26,16,30,589.0,68.0,3.0,14.0,233.0,389.62,319.75
2016,2,26,16,45,526.0,60.0,2.9,14.0,185.5,324.71,263.58
2016,2,26,17,0,463.0,52.0,2.8,14.0,138.0,264.47,209.99
2016,2,26,17,15,358.5,41.0,2.55,13.5,95.0,191.23,145.79
2016,2,26,17,30,254.0,30.0,2.3,13.0,52.0,128.3,84.93
2016,2,26,17,45,127.0,15.0,2.05,13.0,26.0,47.56,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.0,12.0,11.5,11.3,0.0
2016,2,27,7,0,0.0,23.0,2.0,12.0,23.0,20.83,0.0
2016,2,27,7,15,218.5,31.5,2.1,12.0,62.5,24.37,14.06
2016,2,27,7,30,437.0,40.0,2.2,12.0,102.0,39.31,21.38
2016,2,27,7,45,525.0,47.0,2.3,12.5,151.0,79.29,41.72
2016,2,27,8,0,613.0,54.0,2.4,13.0,200.0,129.11,76.93
2016,2,27,8,15,663.0,59.5,2.35,13.0,249.5,179.84,119.43
2016,2,27,8,30,713.0,65.0,2.3,13.0,299.0,236.82,169.58
2016,2,27,8,45,748.5,68.5,2.3,13.5,347.5,290.54,217.86
2016,2,27,9,0,784.0,72.0,2.3,14.0,396.0,346.9,267.73
2016,2,27,9,15,580.5,129.0,2.25,14.0,383.0,361.14,285.63
2016,2,27,9,30,377.0,186.0,2.2,14.0,370.0,352.17,281.76
2016,2,27,9,45,619.5,135.5,2.15,14.5,465.5,445.95,357.0
2016,2,27,10,0,862.0,85.0,2.1,15.0,561.0,555.74,443.27
2016,2,27,10,15,874.0,87.0,2.05,15.0,594.0,601.04,478.53
2016,2,27,10,30,886.0,89.0,2.0,15.0,627.0,645.18,512.39
2016,2,27,10,45,892.5,91.5,1.95,15.5,652.5,684.53,540.82
2016,2,27,11,0,899.0,94.0,1.9,16.0,678.0,721.58,566.04
2016,2,27,11,15,742.5,154.0,1.9,16.0,645.5,702.28,549.88
2016,2,27,11,30,586.0,214.0,1.9,16.0,613.0,666.26,520.94
2016,2,27,11,45,570.5,223.5,1.95,16.0,616.5,679.58,530.96
2016,2,27,12,0,555.0,233.0,2.0,16.0,620.0,690.26,538.57
2016,2,27,12,15,735.0,165.5,2.05,16.0,679.5,777.5,605.15
2016,2,27,12,30,915.0,98.0,2.1,16.0,739.0,855.58,659.58
2016,2,27,12,45,754.5,157.0,2.2,16.0,682.5,802.23,622.4
2016,2,27,13,0,594.0,216.0,2.3,16.0,626.0,733.82,572.89
2016,2,27,13,15,742.0,159.5,2.35,16.0,661.0,800.94,624.47
2016,2,27,13,30,890.0,103.0,2.4,16.0,696.0,852.03,660.91
2016,2,27,13,45,887.5,100.0,2.45,16.0,675.0,841.06,653.84
2016,2,27,14,0,885.0,97.0,2.5,16.0,654.0,826.74,645.08
2016,2,27,14,15,874.5,95.0,2.5,16.0,625.0,808.76,633.43
2016,2,27,14,30,864.0,93.0,2.5,16.0,596.0,783.05,616.29
2016,2,27,14,45,665.5,137.5,2.5,16.0,511.0,668.33,533.13
2016,2,27,15,0,467.0,182.0,2.5,16.0,426.0,553.54,444.46
2016,2,27,15,15,503.0,158.0,2.5,15.5,401.5,539.2,436.53
2016,2,27,15,30,539.0,134.0,2.5,15.0,377.0,520.64,424.28
2016,2,27,15,45,642.5,103.0,2.5,15.0,363.0,536.18,437.73
2016,2,27,16,0,746.0,72.0,2.5,15.0,349.0,535.41,437.51
2016,2,27,16,15,705.0,67.0,2.45,14.5,300.0,476.79,390.32
2016,2,27,16,30,664.0,62.0,2.4,14.0,251.0,422.32,345.02
2016,2,27,16,45,606.5,55.0,2.35,14.0,201.5,357.52,289.26
2016,2,27,17,0,549.0,48.0,2.3,14.0,152.0,296.79,235.2
2016,2,27,17,15,443.5,38.5,2.4,13.5,106.0,220.35,168.31
2016,2,27,17,30,338.0,29.0,2.5,13.0,60.0,154.21,104.45
2016,2,27,17,45,169.0,14.5,2.6,13.0,30.0,67.49,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.5,2.75,11.5,8.5,8.36,0.0
2016,2,28,7,0,0.0,17.0,2.8,12.0,17.0,16.21,0.0
2016,2,28,7,15,63.5,36.0,2.85,12.0,45.0,31.17,20.02
2016,2,28,7,30,127.0,55.0,2.9,12.0,73.0,48.68,33.17
2016,2,28,7,45,156.5,75.5,3.0,12.5,107.5,78.48,54.91
2016,2,28,8,0,186.0,96.0,3.1,13.0,142.0,111.91,81.33
2016,2,28,8,15,204.0,116.5,3.05,13.0,176.5,146.57,110.57
2016,2,28,8,30,222.0,137.0,3.0,13.0,211.0,183.25,142.03
2016,2,28,8,45,242.5,152.5,2.95,13.5,244.5,217.97,171.54
2016,2,28,9,0,263.0,168.0,2.9,14.0,278.0,254.58,202.36
2016,2,28,9,15,198.0,193.0,2.8,14.0,280.5,266.58,213.89
2016,2,28,9,30,133.0,218.0,2.7,14.0,283.0,272.33,219.16
2016,2,28,9,45,262.0,218.5,2.65,14.5,360.0,347.01,279.07
2016,2,28,10,0,391.0,219.0,2.6,15.0,437.0,431.36,345.78
2016,2,28,10,15,480.0,204.0,2.55,15.0,487.5,489.77,392.16
2016,2,28,10,30,569.0,189.0,2.5,15.0,538.0,551.26,440.51
2016,2,28,10,45,469.0,233.0,2.5,15.0,528.5,551.88,439.15
2016,2,28,11,0,369.0,277.0,2.5,15.0,519.0,540.5,428.61
2016,2,28,11,15,299.0,300.5,2.55,15.0,500.0,526.97,417.09
2016,2,28,11,30,229.0,324.0,2.6,15.0,481.0,503.47,397.82
2016,2,28,11,45,249.0,326.0,2.65,15.5,499.0,528.03,416.3
2016,2,28,12,0,269.0,328.0,2.7,16.0,517.0,558.96,439.0
2016,2,28,12,15,215.0,334.5,2.75,16.0,486.0,521.81,409.96
2016,2,28,12,30,161.0,341.0,2.8,16.0,455.0,488.92,384.08
2016,2,28,12,45,188.5,336.5,2.9,16.0,468.5,509.96,401.35
2016,2,28,13,0,216.0,332.0,3.0,16.0,482.0,530.57,418.03
2016,2,28,13,15,305.0,306.0,3.05,16.0,513.0,586.41,462.79
2016,2,28,13,30,394.0,280.0,3.1,16.0,544.0,632.43,499.8
2016,2,28,13,45,418.0,263.0,3.15,16.0,535.5,640.32,506.69
2016,2,28,14,0,442.0,246.0,3.2,16.0,527.0,638.28,506.69
2016,2,28,14,15,379.0,248.5,3.2,16.0,481.5,577.38,460.48
2016,2,28,14,30,316.0,251.0,3.2,16.0,436.0,525.83,420.82
2016,2,28,14,45,398.5,216.0,3.25,16.0,435.0,543.18,437.43
2016,2,28,15,0,481.0,181.0,3.3,16.0,434.0,564.06,455.9
2016,2,28,15,15,263.5,183.0,3.3,15.5,320.0,392.25,319.65
2016,2,28,15,30,46.0,185.0,3.3,15.0,206.0,226.54,183.24
2016,2,28,15,45,174.0,163.5,3.3,15.0,230.5,290.7,238.99
2016,2,28,16,0,302.0,142.0,3.3,15.0,255.0,344.58,284.24
2016,2,28,16,15,267.5,128.5,3.3,14.5,219.0,299.1,246.7
2016,2,28,16,30,233.0,115.0,3.3,14.0,183.0,255.98,210.59
2016,2,28,16,45,205.5,95.0,3.3,14.0,146.5,210.77,171.66
2016,2,28,17,0,178.0,75.0,3.3,14.0,110.0,167.62,133.71
2016,2,28,17,15,131.5,55.0,3.3,14.0,76.5,119.71,91.6
2016,2,28,17,30,85.0,35.0,3.3,14.0,43.0,75.93,51.37
2016,2,28,17,45,42.5,17.5,3.3,14.0,21.5,34.31,0.0
2016,2,28,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,6,45,97.0,9.0,2.35,11.5,14.0,8.85,0.0
2016,2,29,7,0,194.0,18.0,2.4,12.0,28.0,13.85,0.0
2016,2,29,7,15,324.5,30.0,2.45,12.0,69.5,22.63,13.5
2016,2,29,7,30,455.0,42.0,2.5,12.0,111.0,46.45,24.36
2016,2,29,7,45,539.5,49.0,2.6,12.5,160.5,88.23,47.66
2016,2,29,8,0,624.0,56.0,2.7,13.0,210.0,139.44,85.3
2016,2,29,8,15,672.5,61.5,2.7,13.0,260.5,192.71,130.69
2016,2,29,8,30,721.0,67.0,2.7,13.0,311.0,248.93,180.64
2016,2,29,8,45,756.0,70.5,2.7,13.5,359.5,303.41,229.65
2016,2,29,9,0,791.0,74.0,2.7,14.0,408.0,360.47,280.07
2016,2,29,9,15,813.5,77.0,2.65,14.5,452.0,414.07,326.65
2016,2,29,9,30,836.0,80.0,2.6,15.0,496.0,468.3,372.24
2016,2,29,9,45,848.5,84.0,2.55,15.5,534.5,518.75,413.42
2016,2,29,10,0,861.0,88.0,2.5,16.0,573.0,568.33,452.51
2016,2,29,10,15,873.0,90.0,2.4,16.0,606.0,613.73,487.97
2016,2,29,10,30,885.0,92.0,2.3,16.0,639.0,657.99,521.55
2016,2,29,10,45,893.5,93.5,2.25,16.5,664.5,697.68,550.14
2016,2,29,11,0,902.0,95.0,2.2,17.0,690.0,735.19,575.11
2016,2,29,11,15,908.0,96.0,2.1,17.0,708.5,767.95,596.82
2016,2,29,11,30,914.0,97.0,2.0,17.0,727.0,798.01,616.4
2016,2,29,11,45,920.0,96.0,1.95,17.5,737.5,823.07,631.59
2016,2,29,12,0,926.0,95.0,1.9,18.0,748.0,845.07,644.6
2016,2,29,12,15,926.5,95.0,1.9,18.0,750.5,860.48,654.81
2016,2,29,12,30,927.0,95.0,1.9,18.0,753.0,872.45,662.83
2016,2,29,12,45,929.0,93.0,1.9,18.5,747.5,880.01,666.75
2016,2,29,13,0,931.0,91.0,1.9,19.0,742.0,884.03,668.43
2016,2,29,13,15,927.0,90.0,1.85,19.0,727.5,880.54,665.94
2016,2,29,13,30,923.0,89.0,1.8,19.0,713.0,873.51,661.26
2016,2,29,13,45,749.0,144.0,1.8,19.0,640.0,791.98,606.03
2016,2,29,14,0,575.0,199.0,1.8,19.0,567.0,698.74,539.88
2016,2,29,14,15,535.5,203.0,1.75,19.0,533.0,664.03,515.4
2016,2,29,14,30,496.0,207.0,1.7,19.0,499.0,628.57,489.61
2016,2,29,14,45,666.0,147.5,1.65,19.5,515.0,686.08,534.52
2016,2,29,15,0,836.0,88.0,1.6,20.0,531.0,725.29,562.47
2016,2,29,15,15,815.0,85.0,1.5,19.5,489.0,683.32,533.68
2016,2,29,15,30,794.0,82.0,1.4,19.0,447.0,639.91,503.87
2016,2,29,15,45,758.5,80.0,1.3,19.0,399.5,587.21,464.39
2016,2,29,16,0,723.0,78.0,1.2,19.0,352.0,537.23,425.98
2016,2,29,16,15,681.5,73.0,1.1,18.5,303.0,478.9,381.04
2016,2,29,16,30,640.0,68.0,1.0,18.0,254.0,422.25,335.89
2016,2,29,16,45,572.5,61.0,0.95,18.0,204.0,353.17,279.19
2016,2,29,17,0,505.0,54.0,0.9,18.0,154.0,289.11,224.88
2016,2,29,17,15,405.5,43.5,0.85,17.5,108.5,214.91,162.12
2016,2,29,17,30,306.0,33.0,0.8,17.0,63.0,150.36,104.41
2016,2,29,17,45,153.0,16.5,0.8,17.0,31.5,68.11,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,6,45,114.0,10.0,2.15,13.5,16.0,9.83,0.0
2016,3,1,7,0,228.0,20.0,2.3,14.0,32.0,15.55,0.61
2016,3,1,7,15,358.0,31.5,2.35,14.0,75.5,23.78,14.5
2016,3,1,7,30,488.0,43.0,2.4,14.0,119.0,50.17,25.69
2016,3,1,7,45,564.5,50.5,2.5,14.5,169.0,93.93,50.74
2016,3,1,8,0,641.0,58.0,2.6,15.0,219.0,146.2,89.61
2016,3,1,8,15,366.0,99.0,2.5,15.0,195.0,165.5,119.32
2016,3,1,8,30,91.0,140.0,2.4,15.0,171.0,155.61,122.35
2016,3,1,8,45,446.0,108.0,2.35,15.5,294.5,243.0,186.48
2016,3,1,9,0,801.0,76.0,2.3,16.0,418.0,369.19,284.83
2016,3,1,9,15,823.5,79.0,2.35,16.0,462.5,423.42,331.73
2016,3,1,9,30,846.0,82.0,2.4,16.0,507.0,478.25,378.17
2016,3,1,9,45,639.5,148.0,2.45,16.5,483.0,478.06,379.38
2016,3,1,10,0,433.0,214.0,2.5,17.0,459.0,456.61,362.13
2016,3,1,10,15,673.5,149.5,2.5,17.0,556.5,558.65,443.71
2016,3,1,10,30,914.0,85.0,2.5,17.0,654.0,672.78,532.3
2016,3,1,10,45,923.0,86.0,2.55,17.0,680.0,713.3,562.15
2016,3,1,11,0,932.0,87.0,2.6,17.0,706.0,751.56,589.08
2016,3,1,11,15,937.5,87.5,2.55,17.0,724.5,784.27,611.25
2016,3,1,11,30,943.0,88.0,2.5,17.0,743.0,814.12,631.28
2016,3,1,11,45,948.0,87.5,2.5,17.0,754.0,839.51,648.47
2016,3,1,12,0,953.0,87.0,2.5,17.0,765.0,861.7,663.48
2016,3,1,12,15,954.0,87.5,2.5,17.0,767.5,878.38,674.74
2016,3,1,12,30,955.0,88.0,2.5,17.0,770.0,891.53,683.7
2016,3,1,12,45,955.0,87.0,2.5,17.0,764.0,898.64,688.64
2016,3,1,13,0,955.0,86.0,2.5,17.0,758.0,902.09,691.26
2016,3,1,13,15,951.0,85.5,2.5,17.0,743.5,899.06,689.6
2016,3,1,13,30,947.0,85.0,2.5,17.0,729.0,892.41,685.64
2016,3,1,13,45,940.0,84.0,2.55,17.0,706.0,879.12,677.66
2016,3,1,14,0,933.0,83.0,2.6,17.0,683.0,862.41,667.41
2016,3,1,14,15,923.0,81.5,2.6,17.0,653.0,839.41,652.43
2016,3,1,14,30,913.0,80.0,2.6,17.0,623.0,813.35,635.32
2016,3,1,14,45,899.0,78.0,2.6,17.0,586.0,780.78,613.51
2016,3,1,15,0,885.0,76.0,2.6,17.0,549.0,745.73,589.79
2016,3,1,15,15,865.5,73.5,2.55,16.5,506.0,703.96,561.66
2016,3,1,15,30,846.0,71.0,2.5,16.0,463.0,664.77,535.04
2016,3,1,15,45,819.0,68.0,2.5,16.0,415.5,614.47,497.44
2016,3,1,16,0,792.0,65.0,2.5,16.0,368.0,563.67,457.94
2016,3,1,16,15,753.0,61.0,2.3,15.5,318.0,504.84,411.04
2016,3,1,16,30,714.0,57.0,2.1,15.0,268.0,447.28,363.63
2016,3,1,16,45,654.0,51.5,1.95,15.0,216.5,379.76,306.24
2016,3,1,17,0,594.0,46.0,1.8,15.0,165.0,316.34,250.53
2016,3,1,17,15,496.0,38.0,1.7,14.5,117.5,243.49,186.88
2016,3,1,17,30,398.0,30.0,1.6,14.0,70.0,177.56,126.22
2016,3,1,17,45,199.0,15.0,1.55,14.0,35.0,79.54,7.64
2016,3,1,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,45,28.0,10.5,2.05,13.0,12.5,10.32,0.0
2016,3,2,7,0,56.0,21.0,2.2,13.0,25.0,17.72,3.81
2016,3,2,7,15,112.5,39.5,2.3,13.0,55.0,32.46,22.14
2016,3,2,7,30,169.0,58.0,2.4,13.0,85.0,55.35,36.92
2016,3,2,7,45,194.0,78.0,2.5,13.5,119.5,87.07,60.18
2016,3,2,8,0,219.0,98.0,2.6,14.0,154.0,121.88,88.1
2016,3,2,8,15,239.5,116.0,2.5,14.5,189.5,156.89,117.47
2016,3,2,8,30,260.0,134.0,2.4,15.0,225.0,194.1,149.02
2016,3,2,8,45,450.0,117.0,2.3,15.5,301.0,254.5,195.74
2016,3,2,9,0,640.0,100.0,2.2,16.0,377.0,334.92,260.11
2016,3,2,9,15,737.0,91.0,2.2,16.0,441.0,402.08,315.92
2016,3,2,9,30,834.0,82.0,2.2,16.0,505.0,475.94,376.34
2016,3,2,9,45,749.5,111.5,2.25,16.0,513.5,501.29,398.26
2016,3,2,10,0,665.0,141.0,2.3,16.0,522.0,518.13,412.46
2016,3,2,10,15,426.5,217.0,2.35,16.0,466.5,477.71,379.86
2016,3,2,10,30,188.0,293.0,2.4,16.0,411.0,412.89,326.68
2016,3,2,10,45,274.5,290.5,2.5,16.5,470.5,481.26,380.28
2016,3,2,11,0,361.0,288.0,2.6,17.0,530.0,551.36,433.75
2016,3,2,11,15,344.5,301.0,2.7,17.0,536.5,565.29,443.56
2016,3,2,11,30,328.0,314.0,2.8,17.0,543.0,577.29,452.18
2016,3,2,11,45,280.0,328.5,2.95,17.0,526.0,564.23,441.61
2016,3,2,12,0,232.0,343.0,3.1,17.0,509.0,541.91,424.21
2016,3,2,12,15,298.0,329.5,3.2,17.0,543.0,594.27,465.39
2016,3,2,12,30,364.0,316.0,3.3,17.0,577.0,640.6,501.54
2016,3,2,12,45,344.0,318.0,3.4,17.0,563.5,630.79,494.06
2016,3,2,13,0,324.0,320.0,3.5,17.0,550.0,619.4,485.75
2016,3,2,13,15,310.5,322.5,3.5,17.0,539.0,612.72,480.78
2016,3,2,13,30,297.0,325.0,3.5,17.0,528.0,604.89,474.96
2016,3,2,13,45,169.5,298.0,3.5,17.0,413.0,459.65,363.36
2016,3,2,14,0,42.0,271.0,3.5,17.0,298.0,315.82,249.43
2016,3,2,14,15,29.0,244.5,3.45,16.5,263.0,276.86,219.68
2016,3,2,14,30,16.0,218.0,3.4,16.0,228.0,230.59,183.36
2016,3,2,14,45,8.5,193.0,3.4,16.0,198.5,198.95,158.2
2016,3,2,15,0,1.0,168.0,3.4,16.0,169.0,167.65,133.03
2016,3,2,15,15,31.5,181.5,3.35,15.5,196.5,211.45,170.28
2016,3,2,15,30,62.0,195.0,3.3,15.0,224.0,248.46,201.7
2016,3,2,15,45,74.0,177.5,3.3,15.0,209.0,236.16,192.34
2016,3,2,16,0,86.0,160.0,3.3,15.0,194.0,222.8,181.99
2016,3,2,16,15,75.0,140.5,3.15,15.0,167.0,192.9,157.27
2016,3,2,16,30,64.0,121.0,3.0,15.0,140.0,163.75,132.85
2016,3,2,16,45,55.0,99.0,2.95,15.0,113.5,133.26,106.95
2016,3,2,17,0,46.0,77.0,2.9,15.0,87.0,103.29,81.09
2016,3,2,17,15,28.0,56.0,2.8,14.5,62.0,71.67,53.81
2016,3,2,17,30,10.0,35.0,2.7,14.0,37.0,41.18,27.28
2016,3,2,17,45,5.0,17.5,2.6,14.0,18.5,18.28,0.11
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
