Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,2.2,13.5,9.5,9.34,0.0
2016,3,3,7,0,0.0,19.0,2.2,14.0,19.0,18.34,5.78
2016,3,3,7,15,13.0,39.0,2.3,14.0,41.0,35.68,24.95
2016,3,3,7,30,26.0,59.0,2.4,14.0,63.0,54.86,39.8
2016,3,3,7,45,39.5,80.0,2.5,14.5,89.0,77.5,58.31
2016,3,3,8,0,53.0,101.0,2.6,15.0,115.0,102.02,78.43
2016,3,3,8,15,62.0,122.0,2.5,15.0,141.5,127.35,99.57
2016,3,3,8,30,71.0,143.0,2.4,15.0,168.0,153.82,121.61
2016,3,3,8,45,53.0,157.5,2.3,15.5,177.5,166.73,132.64
2016,3,3,9,0,35.0,172.0,2.2,16.0,187.0,177.62,141.51
2016,3,3,9,15,48.0,194.5,2.1,16.0,218.0,207.39,165.35
2016,3,3,9,30,61.0,217.0,2.0,16.0,249.0,238.61,190.09
2016,3,3,9,45,53.0,229.0,1.95,16.0,258.0,250.08,198.82
2016,3,3,10,0,45.0,241.0,1.9,16.0,267.0,260.73,206.8
2016,3,3,10,15,68.0,265.0,1.9,16.0,307.0,301.3,238.67
2016,3,3,10,30,91.0,289.0,1.9,16.0,347.0,343.85,271.66
2016,3,3,10,45,74.0,293.0,1.95,16.0,341.5,340.77,268.57
2016,3,3,11,0,57.0,297.0,2.0,16.0,336.0,336.28,264.53
2016,3,3,11,15,35.5,270.5,2.2,16.0,295.0,296.09,233.04
2016,3,3,11,30,14.0,244.0,2.4,16.0,254.0,249.95,196.54
2016,3,3,11,45,14.5,246.5,2.6,16.0,257.0,253.5,199.52
2016,3,3,12,0,15.0,249.0,2.8,16.0,260.0,257.05,202.36
2016,3,3,12,15,104.0,300.0,2.7,16.0,375.5,396.9,313.62
2016,3,3,12,30,193.0,351.0,2.6,16.0,491.0,528.44,414.27
2016,3,3,12,45,145.5,344.0,2.55,16.0,449.0,484.17,379.08
2016,3,3,13,0,98.0,337.0,2.5,16.0,407.0,430.61,337.64
2016,3,3,13,15,99.0,329.5,2.4,16.0,399.0,424.84,333.66
2016,3,3,13,30,100.0,322.0,2.3,16.0,391.0,418.67,329.19
2016,3,3,13,45,71.0,298.0,2.25,16.0,346.0,368.79,290.58
2016,3,3,14,0,42.0,274.0,2.2,16.0,301.0,319.06,251.81
2016,3,3,14,15,90.0,276.5,2.1,16.0,332.0,361.7,286.95
2016,3,3,14,30,138.0,279.0,2.0,16.0,363.0,411.43,326.56
2016,3,3,14,45,169.5,261.0,1.95,16.0,357.5,414.18,329.89
2016,3,3,15,0,201.0,243.0,1.9,16.0,352.0,414.74,331.73
2016,3,3,15,15,148.5,223.0,1.9,16.0,300.5,350.38,281.27
2016,3,3,15,30,96.0,203.0,1.9,16.0,249.0,280.88,226.19
2016,3,3,15,45,94.5,182.5,1.9,16.0,224.0,255.22,206.41
2016,3,3,16,0,93.0,162.0,1.9,16.0,199.0,229.37,185.97
2016,3,3,16,15,84.0,141.5,1.75,15.5,171.5,199.1,161.61
2016,3,3,16,30,75.0,121.0,1.6,15.0,144.0,169.35,137.19
2016,3,3,16,45,64.0,99.5,1.5,15.0,116.5,137.97,110.68
2016,3,3,17,0,53.0,78.0,1.4,15.0,89.0,107.32,84.36
2016,3,3,17,15,33.5,57.5,1.3,15.0,63.5,75.42,56.8
2016,3,3,17,30,14.0,37.0,1.2,15.0,38.0,44.89,30.27
2016,3,3,17,45,7.0,18.5,1.2,15.0,19.0,20.85,3.04
2016,3,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,1.75,13.5,11.5,11.3,0.0
2016,3,4,7,0,0.0,23.0,1.9,14.0,23.0,21.96,9.48
2016,3,4,7,15,31.5,43.0,2.05,14.0,48.0,38.91,27.88
2016,3,4,7,30,63.0,63.0,2.2,14.0,73.0,58.3,41.69
2016,3,4,7,45,78.0,84.5,2.35,14.5,102.0,84.06,62.22
2016,3,4,8,0,93.0,106.0,2.5,15.0,131.0,111.89,84.97
2016,3,4,8,15,104.5,127.0,2.65,15.0,160.0,140.43,108.89
2016,3,4,8,30,116.0,148.0,2.8,15.0,189.0,170.37,134.04
2016,3,4,8,45,60.0,149.5,2.95,15.5,171.0,161.89,128.65
2016,3,4,9,0,4.0,151.0,3.1,16.0,153.0,146.44,116.53
2016,3,4,9,15,2.0,144.5,3.3,16.0,145.5,140.08,111.07
2016,3,4,9,30,0.0,138.0,3.5,16.0,138.0,133.28,105.23
2016,3,4,9,45,0.0,149.5,3.7,16.0,149.5,144.57,114.21
2016,3,4,10,0,0.0,161.0,3.9,16.0,161.0,155.91,123.17
2016,3,4,10,15,6.5,192.0,3.9,16.0,196.0,190.28,150.8
2016,3,4,10,30,13.0,223.0,3.9,16.0,231.0,225.4,178.77
2016,3,4,10,45,6.5,121.0,3.95,16.0,125.0,121.75,94.89
2016,3,4,11,0,0.0,19.0,4.0,16.0,19.0,18.37,9.63
2016,3,4,11,15,0.0,41.0,4.0,16.0,41.0,39.66,27.3
2016,3,4,11,30,0.0,63.0,4.0,16.0,63.0,60.97,44.85
2016,3,4,11,45,1.0,120.5,4.05,16.0,121.5,117.76,91.28
2016,3,4,12,0,2.0,178.0,4.1,16.0,180.0,175.44,137.78
2016,3,4,12,15,6.0,205.5,4.2,16.0,210.5,206.4,162.6
2016,3,4,12,30,10.0,233.0,4.3,16.0,241.0,237.77,187.67
2016,3,4,12,45,16.0,252.5,4.4,16.0,265.0,263.1,207.98
2016,3,4,13,0,22.0,272.0,4.5,16.0,289.0,288.74,228.51
2016,3,4,13,15,22.5,266.5,4.45,16.0,283.0,284.07,224.93
2016,3,4,13,30,23.0,261.0,4.4,16.0,277.0,279.32,221.41
2016,3,4,13,45,20.5,251.0,4.35,16.0,265.0,267.3,212.04
2016,3,4,14,0,18.0,241.0,4.3,16.0,253.0,255.25,202.68
2016,3,4,14,15,21.0,237.0,4.1,15.5,250.0,253.99,202.42
2016,3,4,14,30,24.0,233.0,3.9,15.0,247.0,252.66,202.14
2016,3,4,14,45,35.5,230.0,3.75,15.0,250.0,267.25,214.56
2016,3,4,15,0,47.0,227.0,3.6,15.0,253.0,273.28,220.11
2016,3,4,15,15,23.5,118.0,3.55,15.0,131.0,136.39,108.92
2016,3,4,15,30,0.0,9.0,3.5,15.0,9.0,8.69,1.71
2016,3,4,15,45,0.0,7.5,3.5,15.0,7.5,7.24,0.5
2016,3,4,16,0,0.0,6.0,3.5,15.0,6.0,5.79,0.0
2016,3,4,16,15,0.0,5.0,3.6,15.0,5.0,4.82,0.0
2016,3,4,16,30,0.0,4.0,3.7,15.0,4.0,3.86,0.0
2016,3,4,16,45,0.0,3.5,3.8,15.0,3.5,3.37,0.0
2016,3,4,17,0,0.0,3.0,3.9,15.0,3.0,2.89,0.0
2016,3,4,17,15,0.0,2.0,4.05,15.0,2.0,1.93,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.96,0.0
2016,3,4,17,45,0.0,0.5,4.35,15.0,0.5,0.48,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,6.25,15.0,1.0,0.96,0.0
2016,3,5,7,30,0.0,2.0,6.5,15.0,2.0,1.93,0.0
2016,3,5,7,45,0.0,3.0,6.75,15.0,3.0,2.89,0.0
2016,3,5,8,0,0.0,4.0,7.0,15.0,4.0,3.86,0.0
2016,3,5,8,15,0.0,5.0,7.0,15.0,5.0,4.82,0.0
2016,3,5,8,30,0.0,6.0,7.0,15.0,6.0,5.79,0.0
2016,3,5,8,45,29.0,95.5,7.0,15.5,108.5,101.5,79.56
2016,3,5,9,0,58.0,185.0,7.0,16.0,211.0,198.87,159.69
2016,3,5,9,15,29.0,103.0,7.0,16.0,116.0,112.33,88.37
2016,3,5,9,30,0.0,21.0,7.0,16.0,21.0,20.28,11.4
2016,3,5,9,45,14.5,126.5,7.05,16.0,135.0,130.03,102.8
2016,3,5,10,0,29.0,232.0,7.1,16.0,249.0,243.02,194.82
2016,3,5,10,15,14.5,176.5,7.3,16.0,185.0,180.1,143.24
2016,3,5,10,30,0.0,121.0,7.5,16.0,121.0,117.25,91.4
2016,3,5,10,45,0.0,123.0,7.75,16.5,123.0,119.25,92.75
2016,3,5,11,0,0.0,125.0,8.0,17.0,125.0,121.25,94.08
2016,3,5,11,15,2.5,163.5,8.1,17.0,165.5,160.96,126.3
2016,3,5,11,30,5.0,202.0,8.2,17.0,206.0,201.16,158.69
2016,3,5,11,45,83.5,279.5,8.3,17.0,340.5,347.35,277.94
2016,3,5,12,0,162.0,357.0,8.4,17.0,475.0,501.44,400.59
2016,3,5,12,15,116.5,347.5,8.5,16.5,432.5,457.9,365.79
2016,3,5,12,30,71.0,338.0,8.6,16.0,390.0,405.19,323.71
2016,3,5,12,45,35.5,250.5,8.7,16.0,276.5,284.11,226.87
2016,3,5,13,0,0.0,163.0,8.8,16.0,163.0,159.36,125.17
2016,3,5,13,15,0.0,160.0,9.25,16.0,160.0,156.48,123.01
2016,3,5,13,30,0.0,157.0,9.7,16.0,157.0,153.6,120.8
2016,3,5,13,45,0.0,91.0,10.15,16.0,91.0,88.1,67.29
2016,3,5,14,0,0.0,25.0,10.6,16.0,25.0,24.17,14.46
2016,3,5,14,15,0.0,19.0,11.15,16.0,19.0,18.36,9.66
2016,3,5,14,30,0.0,13.0,11.7,16.0,13.0,12.56,4.84
2016,3,5,14,45,0.0,25.0,12.3,16.0,25.0,24.15,14.56
2016,3,5,15,0,0.0,37.0,12.9,16.0,37.0,35.75,24.32
2016,3,5,15,15,0.0,23.0,13.1,16.0,23.0,22.21,13.02
2016,3,5,15,30,0.0,9.0,13.3,16.0,9.0,8.69,1.67
2016,3,5,15,45,0.0,8.0,13.5,16.0,8.0,7.72,0.87
2016,3,5,16,0,0.0,7.0,13.7,16.0,7.0,6.75,0.06
2016,3,5,16,15,0.0,6.0,13.65,15.5,6.0,5.79,0.0
2016,3,5,16,30,0.0,5.0,13.6,15.0,5.0,4.82,0.0
2016,3,5,16,45,0.0,4.0,13.6,15.0,4.0,3.85,0.0
2016,3,5,17,0,0.0,3.0,13.6,15.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,13.35,15.0,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,13.1,15.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,12.85,15.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,6,45,62.0,17.0,4.8,12.5,22.0,16.71,0.0
2016,3,6,7,0,124.0,34.0,4.8,13.0,44.0,28.04,15.98
2016,3,6,7,15,237.5,50.5,4.95,13.0,87.0,38.73,28.07
2016,3,6,7,30,351.0,67.0,5.1,13.0,130.0,73.51,45.75
2016,3,6,7,45,425.0,78.5,5.25,13.5,179.5,114.68,73.41
2016,3,6,8,0,499.0,90.0,5.4,14.0,229.0,164.09,112.0
2016,3,6,8,15,551.5,98.0,5.45,14.0,279.0,214.38,155.14
2016,3,6,8,30,604.0,106.0,5.5,14.0,329.0,268.99,203.25
2016,3,6,8,45,640.0,112.5,5.6,14.0,377.0,321.71,250.6
2016,3,6,9,0,676.0,119.0,5.7,14.0,425.0,377.35,299.95
2016,3,6,9,15,702.5,124.0,5.65,14.0,469.0,429.95,346.07
2016,3,6,9,30,729.0,129.0,5.6,14.0,513.0,483.83,392.22
2016,3,6,9,45,751.5,131.0,5.6,14.0,552.5,533.56,434.23
2016,3,6,10,0,774.0,133.0,5.6,14.0,592.0,583.49,475.52
2016,3,6,10,15,788.0,136.0,5.5,14.0,624.5,629.07,512.24
2016,3,6,10,30,802.0,139.0,5.4,14.0,657.0,673.59,547.34
2016,3,6,10,45,817.0,138.5,5.35,14.0,684.0,713.16,578.3
2016,3,6,11,0,832.0,138.0,5.3,14.0,711.0,751.66,607.65
2016,3,6,11,15,681.5,194.5,5.35,14.0,672.0,723.23,583.39
2016,3,6,11,30,531.0,251.0,5.4,14.0,633.0,681.1,548.23
2016,3,6,11,45,528.0,256.5,5.45,14.0,640.5,698.59,561.82
2016,3,6,12,0,525.0,262.0,5.5,14.0,648.0,714.04,573.56
2016,3,6,12,15,306.0,304.5,5.65,14.0,530.0,578.46,465.09
2016,3,6,12,30,87.0,347.0,5.8,14.0,412.0,428.42,342.29
2016,3,6,12,45,276.0,315.0,5.95,14.5,516.0,573.73,461.51
2016,3,6,13,0,465.0,283.0,6.1,15.0,620.0,712.72,572.06
2016,3,6,13,15,455.0,283.0,6.25,14.5,607.5,705.93,568.03
2016,3,6,13,30,445.0,283.0,6.4,14.0,595.0,697.26,563.14
2016,3,6,13,45,404.0,283.5,6.55,14.0,560.0,653.1,529.36
2016,3,6,14,0,363.0,284.0,6.7,14.0,525.0,616.27,500.82
2016,3,6,14,15,246.5,285.0,6.8,14.0,445.5,517.71,421.46
2016,3,6,14,30,130.0,286.0,6.9,14.0,366.0,413.44,336.24
2016,3,6,14,45,73.5,244.5,7.05,14.0,289.5,312.9,254.82
2016,3,6,15,0,17.0,203.0,7.2,14.0,213.0,216.27,174.91
2016,3,6,15,15,25.5,196.5,7.3,14.0,210.0,216.16,175.65
2016,3,6,15,30,34.0,190.0,7.4,14.0,207.0,223.03,182.01
2016,3,6,15,45,17.0,138.0,7.5,14.0,146.5,148.53,120.15
2016,3,6,16,0,0.0,86.0,7.6,14.0,86.0,83.68,65.5
2016,3,6,16,15,0.0,74.0,7.65,13.5,74.0,71.75,55.66
2016,3,6,16,30,0.0,62.0,7.7,13.0,62.0,59.92,45.75
2016,3,6,16,45,0.0,50.0,7.8,13.0,50.0,48.3,35.78
2016,3,6,17,0,0.0,38.0,7.9,13.0,38.0,36.69,25.7
2016,3,6,17,15,0.0,27.0,7.95,13.0,27.0,26.06,16.37
2016,3,6,17,30,0.0,16.0,8.0,13.0,16.0,15.43,7.03
2016,3,6,17,45,0.0,8.0,8.1,13.0,8.0,7.71,0.0
2016,3,6,18,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,10.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,12.0,4.8,10.5,12.0,11.8,0.0
2016,3,7,7,0,0.0,24.0,5.0,11.0,24.0,23.14,12.92
2016,3,7,7,15,4.0,44.5,5.2,11.0,45.0,41.64,30.96
2016,3,7,7,30,8.0,65.0,5.4,11.0,66.0,61.17,46.33
2016,3,7,7,45,15.5,85.5,5.65,11.0,89.0,81.95,64.11
2016,3,7,8,0,23.0,106.0,5.9,11.0,112.0,102.59,81.65
2016,3,7,8,15,30.5,125.5,5.95,11.0,136.0,124.65,100.32
2016,3,7,8,30,38.0,145.0,6.0,11.0,160.0,147.69,119.72
2016,3,7,8,45,136.0,168.5,6.05,11.0,230.0,205.7,166.78
2016,3,7,9,0,234.0,192.0,6.1,11.0,300.0,275.02,224.12
2016,3,7,9,15,236.0,212.5,6.1,11.0,330.0,309.38,253.42
2016,3,7,9,30,238.0,233.0,6.1,11.0,360.0,342.62,281.35
2016,3,7,9,45,428.5,199.5,6.1,11.0,448.0,428.63,353.63
2016,3,7,10,0,619.0,166.0,6.1,11.0,536.0,529.15,437.51
2016,3,7,10,15,494.5,220.5,6.2,11.0,526.0,531.67,438.31
2016,3,7,10,30,370.0,275.0,6.3,11.0,516.0,521.71,428.42
2016,3,7,10,45,480.5,247.0,6.4,11.5,572.5,589.88,484.33
2016,3,7,11,0,591.0,219.0,6.5,12.0,629.0,660.37,541.33
2016,3,7,11,15,482.5,267.0,6.65,12.0,607.5,646.28,527.74
2016,3,7,11,30,374.0,315.0,6.8,12.0,586.0,620.08,504.65
2016,3,7,11,45,385.0,316.5,6.95,12.0,598.5,641.15,521.76
2016,3,7,12,0,396.0,318.0,7.1,12.0,611.0,661.24,537.96
2016,3,7,12,15,407.0,315.0,7.25,12.0,617.0,675.46,549.74
2016,3,7,12,30,418.0,312.0,7.4,12.0,623.0,694.87,565.44
2016,3,7,12,45,464.0,289.0,7.6,12.0,631.0,715.96,584.06
2016,3,7,13,0,510.0,266.0,7.8,12.0,639.0,735.22,601.34
2016,3,7,13,15,476.0,274.5,7.85,12.0,617.0,716.57,586.31
2016,3,7,13,30,442.0,283.0,7.9,12.0,595.0,696.1,569.95
2016,3,7,13,45,414.5,281.5,7.95,12.0,567.0,669.15,548.89
2016,3,7,14,0,387.0,280.0,8.0,12.0,539.0,633.03,520.73
2016,3,7,14,15,345.5,276.0,8.0,12.0,499.5,589.98,486.38
2016,3,7,14,30,304.0,272.0,8.0,12.0,460.0,547.08,451.88
2016,3,7,14,45,152.0,175.5,8.05,12.5,269.5,306.32,254.37
2016,3,7,15,0,0.0,79.0,8.1,13.0,79.0,76.42,58.85
2016,3,7,15,15,249.5,118.0,8.0,13.0,239.5,323.21,272.26
2016,3,7,15,30,499.0,157.0,7.9,13.0,400.0,533.66,448.01
2016,3,7,15,45,249.5,86.5,7.85,13.0,208.0,270.76,228.61
2016,3,7,16,0,0.0,16.0,7.8,13.0,16.0,15.44,7.57
2016,3,7,16,15,0.0,14.0,7.7,12.5,14.0,13.51,5.97
2016,3,7,16,30,0.0,12.0,7.6,12.0,12.0,11.57,4.34
2016,3,7,16,45,225.5,41.5,7.5,12.0,91.5,164.91,137.14
2016,3,7,17,0,451.0,71.0,7.4,12.0,171.0,291.99,240.42
2016,3,7,17,15,355.0,58.5,7.35,12.0,124.5,217.2,173.43
2016,3,7,17,30,259.0,46.0,7.3,12.0,78.0,153.19,115.74
2016,3,7,17,45,129.5,28.0,7.3,12.0,44.0,80.52,44.8
2016,3,7,18,0,0.0,10.0,7.3,12.0,10.0,9.83,0.0
2016,3,7,18,15,0.0,5.0,7.3,11.5,5.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,45,42.5,16.0,4.0,10.5,20.0,13.6,0.0
2016,3,8,7,0,85.0,32.0,4.0,11.0,40.0,26.55,16.16
2016,3,8,7,15,127.0,52.0,3.95,11.0,72.5,42.42,31.77
2016,3,8,7,30,169.0,72.0,3.9,11.0,105.0,71.8,49.96
2016,3,8,7,45,190.0,93.0,3.9,11.5,140.0,104.7,75.64
2016,3,8,8,0,211.0,114.0,3.9,12.0,175.0,140.22,105.1
2016,3,8,8,15,234.5,131.0,3.8,12.0,210.5,175.22,135.02
2016,3,8,8,30,258.0,148.0,3.7,12.0,246.0,212.71,167.34
2016,3,8,8,45,504.0,123.0,3.65,12.5,345.5,289.38,227.58
2016,3,8,9,0,750.0,98.0,3.6,13.0,445.0,391.68,310.47
2016,3,8,9,15,664.5,126.0,3.5,13.0,455.0,420.56,337.54
2016,3,8,9,30,579.0,154.0,3.4,13.0,465.0,439.82,355.25
2016,3,8,9,45,539.0,182.0,3.3,13.0,487.5,473.09,382.54
2016,3,8,10,0,499.0,210.0,3.2,13.0,510.0,503.02,406.02
2016,3,8,10,15,463.5,235.5,3.15,13.0,526.0,528.88,425.7
2016,3,8,10,30,428.0,261.0,3.1,13.0,542.0,550.85,441.8
2016,3,8,10,45,299.0,298.5,3.05,13.0,498.5,512.29,409.62
2016,3,8,11,0,170.0,336.0,3.0,13.0,455.0,463.41,368.96
2016,3,8,11,15,178.0,345.0,2.9,13.0,472.0,485.68,386.04
2016,3,8,11,30,186.0,354.0,2.8,13.0,489.0,507.87,402.57
2016,3,8,11,45,133.5,351.0,2.75,13.0,449.0,468.36,370.82
2016,3,8,12,0,81.0,348.0,2.7,13.0,409.0,419.67,332.07
2016,3,8,12,15,109.0,356.0,2.7,13.0,438.0,454.37,359.74
2016,3,8,12,30,137.0,364.0,2.7,13.0,467.0,496.92,392.68
2016,3,8,12,45,78.5,318.0,2.75,13.0,377.0,392.47,311.48
2016,3,8,13,0,20.0,272.0,2.8,13.0,287.0,286.95,227.85
2016,3,8,13,15,16.5,256.5,2.9,13.0,269.0,268.51,213.75
2016,3,8,13,30,13.0,241.0,3.0,13.0,251.0,249.99,199.23
2016,3,8,13,45,103.5,280.0,3.2,13.0,350.5,385.76,310.1
2016,3,8,14,0,194.0,319.0,3.4,13.0,450.0,505.38,405.2
2016,3,8,14,15,123.5,293.0,3.3,13.0,375.5,416.89,334.72
2016,3,8,14,30,53.0,267.0,3.2,13.0,301.0,321.41,258.32
2016,3,8,14,45,28.5,223.5,3.15,13.0,242.0,254.2,204.74
2016,3,8,15,0,4.0,180.0,3.1,13.0,183.0,181.98,145.97
2016,3,8,15,15,3.0,169.5,2.8,12.5,172.0,170.88,137.55
2016,3,8,15,30,2.0,159.0,2.5,12.0,161.0,159.88,129.03
2016,3,8,15,45,65.5,166.0,2.25,12.0,193.5,217.04,178.26
2016,3,8,16,0,129.0,173.0,2.0,12.0,226.0,271.68,224.07
2016,3,8,16,15,120.0,152.0,1.65,12.0,196.0,238.84,196.69
2016,3,8,16,30,111.0,131.0,1.3,12.0,166.0,206.42,169.56
2016,3,8,16,45,99.0,109.0,1.0,12.0,136.0,171.77,140.14
2016,3,8,17,0,87.0,87.0,0.7,12.0,106.0,137.9,110.87
2016,3,8,17,15,67.0,65.5,1.05,11.5,78.0,102.32,80.17
2016,3,8,17,30,47.0,44.0,1.4,11.0,50.0,68.2,50.2
2016,3,8,17,45,23.5,26.0,1.75,11.0,29.0,34.84,18.12
2016,3,8,18,0,0.0,8.0,2.1,11.0,8.0,7.86,0.0
2016,3,8,18,15,0.0,4.0,2.2,11.0,4.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,12.5,4.35,12.5,12.5,12.06,0.0
2016,3,9,7,0,0.0,25.0,4.4,13.0,25.0,24.14,14.38
2016,3,9,7,15,0.0,44.5,4.4,13.0,44.5,41.98,31.21
2016,3,9,7,30,0.0,64.0,4.4,13.0,64.0,60.2,45.52
2016,3,9,7,45,4.5,84.5,4.4,13.0,86.0,80.13,62.61
2016,3,9,8,0,9.0,105.0,4.4,13.0,108.0,100.79,80.08
2016,3,9,8,15,15.5,124.0,4.3,13.0,130.0,121.23,97.1
2016,3,9,8,30,22.0,143.0,4.2,13.0,152.0,142.48,114.67
2016,3,9,8,45,11.0,144.0,4.1,13.5,148.5,141.65,113.8
2016,3,9,9,0,0.0,145.0,4.0,14.0,145.0,139.35,111.51
2016,3,9,9,15,9.0,172.5,3.9,14.0,177.0,169.99,136.43
2016,3,9,9,30,18.0,200.0,3.8,14.0,209.0,201.72,162.0
2016,3,9,9,45,32.0,227.5,3.75,14.5,246.0,238.23,190.96
2016,3,9,10,0,46.0,255.0,3.7,15.0,283.0,275.74,220.36
2016,3,9,10,15,32.0,248.0,3.7,15.0,268.0,263.07,209.64
2016,3,9,10,30,18.0,241.0,3.7,15.0,253.0,246.5,195.88
2016,3,9,10,45,14.5,235.5,3.7,15.5,245.5,239.66,189.79
2016,3,9,11,0,11.0,230.0,3.7,16.0,238.0,232.47,183.43
2016,3,9,11,15,45.5,285.5,3.7,16.0,319.0,319.25,252.55
2016,3,9,11,30,80.0,341.0,3.7,16.0,400.0,405.69,319.84
2016,3,9,11,45,110.0,353.5,3.75,16.0,435.5,446.25,351.37
2016,3,9,12,0,140.0,366.0,3.8,16.0,471.0,494.24,388.44
2016,3,9,12,15,106.0,356.5,3.8,16.0,436.5,452.57,355.73
2016,3,9,12,30,72.0,347.0,3.8,16.0,402.0,415.89,326.86
2016,3,9,12,45,37.0,260.0,3.85,16.5,288.5,295.47,232.78
2016,3,9,13,0,2.0,173.0,3.9,17.0,175.0,171.02,133.29
2016,3,9,13,15,8.0,210.0,3.9,17.0,216.5,213.68,167.79
2016,3,9,13,30,14.0,247.0,3.9,17.0,258.0,256.99,202.27
2016,3,9,13,45,16.0,247.5,3.9,17.0,259.0,259.65,204.57
2016,3,9,14,0,18.0,248.0,3.9,17.0,260.0,262.3,207.01
2016,3,9,14,15,52.5,266.0,3.9,16.5,299.5,319.36,253.9
2016,3,9,14,30,87.0,284.0,3.9,16.0,339.0,367.92,293.76
2016,3,9,14,45,142.5,270.0,3.9,16.0,353.5,404.62,324.56
2016,3,9,15,0,198.0,256.0,3.9,16.0,368.0,429.28,345.9
2016,3,9,15,15,116.0,225.5,3.85,16.0,289.5,330.44,266.7
2016,3,9,15,30,34.0,195.0,3.8,16.0,211.0,228.31,183.5
2016,3,9,15,45,40.5,180.0,3.8,16.0,198.0,216.36,174.67
2016,3,9,16,0,47.0,165.0,3.8,16.0,185.0,203.89,165.06
2016,3,9,16,15,40.5,145.0,3.65,15.5,160.5,177.4,143.71
2016,3,9,16,30,34.0,125.0,3.5,15.0,136.0,151.34,122.36
2016,3,9,16,45,27.0,104.5,3.35,15.0,112.0,124.89,100.09
2016,3,9,17,0,20.0,84.0,3.2,15.0,88.0,98.96,77.92
2016,3,9,17,15,10.0,63.0,3.15,14.5,65.0,68.45,51.81
2016,3,9,17,30,0.0,42.0,3.1,14.0,42.0,42.61,29.54
2016,3,9,17,45,0.0,24.5,3.1,14.0,24.5,24.33,11.73
2016,3,9,18,0,0.0,7.0,3.1,14.0,7.0,6.88,0.0
2016,3,9,18,15,0.0,3.5,3.15,14.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,23.5,17.5,6.05,13.5,20.0,15.83,0.0
2016,3,10,7,0,47.0,35.0,6.2,14.0,40.0,30.64,19.97
2016,3,10,7,15,77.5,56.0,6.3,14.0,69.5,48.86,34.62
2016,3,10,7,30,108.0,77.0,6.4,14.0,99.0,75.43,54.33
2016,3,10,7,45,124.5,99.0,6.5,14.5,131.0,104.97,77.96
2016,3,10,8,0,141.0,121.0,6.6,15.0,163.0,136.67,104.21
2016,3,10,8,15,156.0,141.0,6.8,15.0,195.5,168.28,131.06
2016,3,10,8,30,171.0,161.0,7.0,15.0,228.0,201.57,159.46
2016,3,10,8,45,223.5,177.5,7.2,15.5,276.5,246.09,196.11
2016,3,10,9,0,276.0,194.0,7.4,16.0,325.0,296.63,237.84
2016,3,10,9,15,197.0,220.0,7.4,16.0,318.0,300.98,242.6
2016,3,10,9,30,118.0,246.0,7.4,16.0,311.0,297.47,239.75
2016,3,10,9,45,64.0,226.5,7.4,16.0,262.5,254.94,204.89
2016,3,10,10,0,10.0,207.0,7.4,16.0,214.0,206.38,164.48
2016,3,10,10,15,118.0,259.5,7.3,16.0,338.5,331.56,267.22
2016,3,10,10,30,226.0,312.0,7.2,16.0,463.0,462.51,372.49
2016,3,10,10,45,193.0,327.0,7.1,16.0,459.0,464.15,372.5
2016,3,10,11,0,160.0,342.0,7.0,16.0,455.0,463.12,370.5
2016,3,10,11,15,97.0,322.5,6.85,16.0,392.0,396.63,316.61
2016,3,10,11,30,34.0,303.0,6.7,16.0,329.0,330.23,262.2
2016,3,10,11,45,34.5,306.5,6.6,16.0,332.5,336.08,266.76
2016,3,10,12,0,35.0,310.0,6.5,16.0,336.0,341.86,271.19
2016,3,10,12,15,24.5,284.5,6.35,16.0,303.0,301.58,239.02
2016,3,10,12,30,14.0,259.0,6.2,16.0,270.0,267.4,211.59
2016,3,10,12,45,7.0,179.0,6.05,16.0,184.5,181.21,142.6
2016,3,10,13,0,0.0,99.0,5.9,16.0,99.0,95.96,73.33
2016,3,10,13,15,0.5,134.5,5.65,16.0,135.0,131.44,102.36
2016,3,10,13,30,1.0,170.0,5.4,16.0,171.0,167.41,131.54
2016,3,10,13,45,0.5,131.5,5.2,16.0,132.0,128.56,100.14
2016,3,10,14,0,0.0,93.0,5.0,16.0,93.0,90.04,68.81
2016,3,10,14,15,0.0,72.0,4.8,16.0,72.0,69.67,52.18
2016,3,10,14,30,0.0,51.0,4.6,16.0,51.0,49.32,35.45
2016,3,10,14,45,0.0,31.0,4.45,16.0,31.0,29.96,19.41
2016,3,10,15,0,0.0,11.0,4.3,16.0,11.0,10.62,3.27
2016,3,10,15,15,0.0,27.5,4.2,16.0,27.5,26.56,16.7
2016,3,10,15,30,0.0,44.0,4.1,16.0,44.0,42.51,30.16
2016,3,10,15,45,0.0,36.0,4.05,16.0,36.0,34.77,23.74
2016,3,10,16,0,0.0,28.0,4.0,16.0,28.0,27.03,17.27
2016,3,10,16,15,0.0,24.0,4.0,15.5,24.0,23.16,14.08
2016,3,10,16,30,0.0,20.0,4.0,15.0,20.0,19.29,10.85
2016,3,10,16,45,0.0,16.5,4.0,15.0,16.5,15.91,7.96
2016,3,10,17,0,0.0,13.0,4.0,15.0,13.0,12.53,5.03
2016,3,10,17,15,0.0,9.5,4.2,14.5,9.5,9.16,2.09
2016,3,10,17,30,0.0,6.0,4.4,14.0,6.0,5.78,0.0
2016,3,10,17,45,0.0,3.5,4.6,14.0,3.5,3.37,0.0
2016,3,10,18,0,0.0,1.0,4.8,14.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,10.85,13.0,4.0,3.85,0.0
2016,3,11,7,0,0.0,8.0,10.9,13.0,8.0,7.71,0.87
2016,3,11,7,15,0.0,13.5,10.5,13.0,13.5,13.01,5.3
2016,3,11,7,30,0.0,19.0,10.1,13.0,19.0,18.32,9.99
2016,3,11,7,45,0.0,25.5,9.75,13.0,25.5,24.6,15.47
2016,3,11,8,0,0.0,32.0,9.4,13.0,32.0,30.89,20.9
2016,3,11,8,15,0.0,38.0,9.25,13.0,38.0,36.69,25.85
2016,3,11,8,30,0.0,44.0,9.1,13.0,44.0,42.5,30.74
2016,3,11,8,45,8.0,109.5,8.95,13.0,113.5,108.25,86.3
2016,3,11,9,0,16.0,175.0,8.8,13.0,183.0,174.22,141.28
2016,3,11,9,15,29.0,200.5,8.55,13.0,216.5,205.91,167.25
2016,3,11,9,30,42.0,226.0,8.3,13.0,250.0,239.39,194.61
2016,3,11,9,45,21.0,182.5,8.05,13.5,194.5,188.0,151.51
2016,3,11,10,0,0.0,139.0,7.8,14.0,139.0,134.56,106.58
2016,3,11,10,15,0.0,107.0,7.75,14.0,107.0,103.6,80.82
2016,3,11,10,30,0.0,75.0,7.7,14.0,75.0,72.58,54.97
2016,3,11,10,45,58.5,208.5,7.7,14.0,250.0,247.0,199.69
2016,3,11,11,0,117.0,342.0,7.7,14.0,425.0,431.56,348.12
2016,3,11,11,15,130.5,352.5,7.7,14.0,447.5,458.17,368.98
2016,3,11,11,30,144.0,363.0,7.7,14.0,470.0,485.17,390.38
2016,3,11,11,45,532.5,234.5,7.7,14.0,637.0,689.02,561.57
2016,3,11,12,0,921.0,106.0,7.7,14.0,804.0,889.94,718.76
2016,3,11,12,15,477.0,209.0,7.75,14.0,570.5,636.57,519.85
2016,3,11,12,30,33.0,312.0,7.8,14.0,337.0,345.33,276.11
2016,3,11,12,45,22.5,277.0,7.9,14.0,294.0,293.64,235.06
2016,3,11,13,0,12.0,242.0,8.0,14.0,251.0,249.3,199.24
2016,3,11,13,15,39.5,285.5,8.15,14.0,314.5,326.53,262.58
2016,3,11,13,30,67.0,329.0,8.3,14.0,378.0,398.41,320.99
2016,3,11,13,45,244.0,305.0,8.5,14.0,474.0,543.95,443.0
2016,3,11,14,0,421.0,281.0,8.7,14.0,570.0,675.51,551.78
2016,3,11,14,15,379.0,277.0,8.65,13.5,528.5,622.65,510.75
2016,3,11,14,30,337.0,273.0,8.6,13.0,487.0,578.03,476.02
2016,3,11,14,45,202.5,261.5,8.6,13.0,388.0,443.11,365.35
2016,3,11,15,0,68.0,250.0,8.6,13.0,289.0,314.64,257.71
2016,3,11,15,15,34.0,187.5,8.55,12.5,207.0,219.26,179.42
2016,3,11,15,30,0.0,125.0,8.5,12.0,125.0,122.76,98.47
2016,3,11,15,45,0.0,82.0,8.5,12.0,82.0,79.31,62.04
2016,3,11,16,0,0.0,39.0,8.5,12.0,39.0,37.66,26.68
2016,3,11,16,15,0.0,34.0,8.45,12.0,34.0,32.82,22.61
2016,3,11,16,30,0.0,29.0,8.4,12.0,29.0,27.99,18.49
2016,3,11,16,45,0.0,23.5,8.4,12.0,23.5,22.67,13.91
2016,3,11,17,0,0.0,18.0,8.4,12.0,18.0,17.36,9.28
2016,3,11,17,15,0.0,13.0,8.35,11.5,13.0,12.53,5.05
2016,3,11,17,30,0.0,8.0,8.3,11.0,8.0,7.71,0.81
2016,3,11,17,45,0.0,4.5,8.25,11.0,4.5,4.33,0.0
2016,3,11,18,0,0.0,1.0,8.2,11.0,1.0,0.98,0.0
2016,3,11,18,15,0.0,0.5,8.2,11.0,0.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.5,5.05,11.5,6.5,6.26,0.0
2016,3,12,7,0,0.0,13.0,5.3,12.0,13.0,12.53,5.11
2016,3,12,7,15,0.0,23.0,5.6,12.0,23.0,22.19,13.15
2016,3,12,7,30,0.0,33.0,5.9,12.0,33.0,31.85,21.66
2016,3,12,7,45,0.0,44.0,6.2,12.5,44.0,42.49,30.88
2016,3,12,8,0,0.0,55.0,6.5,13.0,55.0,53.14,39.97
2016,3,12,8,15,0.0,66.0,6.7,13.0,66.0,63.79,49.01
2016,3,12,8,30,0.0,77.0,6.9,13.0,77.0,74.43,57.93
2016,3,12,8,45,71.0,144.0,7.1,13.0,178.5,162.96,131.28
2016,3,12,9,0,142.0,211.0,7.3,13.0,280.0,259.48,210.95
2016,3,12,9,15,80.5,208.5,7.4,13.0,248.5,237.38,193.07
2016,3,12,9,30,19.0,206.0,7.5,13.0,217.0,208.19,168.53
2016,3,12,9,45,9.5,176.0,7.65,13.5,181.5,175.41,140.88
2016,3,12,10,0,0.0,146.0,7.8,14.0,146.0,141.33,112.14
2016,3,12,10,15,1.0,164.0,7.8,14.0,165.0,159.59,126.97
2016,3,12,10,30,2.0,182.0,7.8,14.0,184.0,178.03,141.85
2016,3,12,10,45,15.0,232.5,7.8,14.0,243.5,237.15,190.08
2016,3,12,11,0,28.0,283.0,7.8,14.0,303.0,301.51,242.0
2016,3,12,11,15,62.5,319.0,7.8,14.0,365.5,366.72,294.87
2016,3,12,11,30,97.0,355.0,7.8,14.0,428.0,434.22,349.05
2016,3,12,11,45,54.5,300.0,7.8,14.0,341.5,345.94,277.75
2016,3,12,12,0,12.0,245.0,7.8,14.0,255.0,250.54,199.93
2016,3,12,12,15,19.0,271.5,7.8,14.0,286.5,283.74,226.92
2016,3,12,12,30,26.0,298.0,7.8,14.0,318.0,317.4,254.05
2016,3,12,12,45,13.0,219.5,7.85,14.0,229.5,227.07,181.2
2016,3,12,13,0,0.0,141.0,7.9,14.0,141.0,137.38,107.89
2016,3,12,13,15,5.0,186.0,7.9,14.0,189.5,186.8,148.58
2016,3,12,13,30,10.0,231.0,7.9,14.0,238.0,237.02,189.6
2016,3,12,13,45,5.0,189.5,7.9,14.0,193.0,190.69,151.98
2016,3,12,14,0,0.0,148.0,7.9,14.0,148.0,144.68,114.37
2016,3,12,14,15,0.0,142.5,7.8,14.0,142.5,139.29,110.14
2016,3,12,14,30,0.0,137.0,7.7,14.0,137.0,133.9,105.91
2016,3,12,14,45,0.0,101.5,7.65,14.0,101.5,98.45,76.77
2016,3,12,15,0,0.0,66.0,7.6,14.0,66.0,63.83,48.05
2016,3,12,15,15,0.0,105.0,7.45,14.0,105.0,102.12,80.26
2016,3,12,15,30,0.0,144.0,7.3,14.0,144.0,142.38,114.05
2016,3,12,15,45,15.5,153.5,7.15,14.0,160.5,163.65,132.54
2016,3,12,16,0,31.0,163.0,7.0,14.0,177.0,191.05,156.02
2016,3,12,16,15,24.5,143.5,6.9,14.0,154.0,159.86,130.11
2016,3,12,16,30,18.0,124.0,6.8,14.0,131.0,135.63,109.81
2016,3,12,16,45,9.5,103.5,6.7,14.0,107.0,109.8,87.89
2016,3,12,17,0,1.0,83.0,6.6,14.0,83.0,84.68,66.37
2016,3,12,17,15,0.5,61.5,6.45,13.5,61.5,62.3,47.08
2016,3,12,17,30,0.0,40.0,6.3,13.0,40.0,39.66,27.42
2016,3,12,17,45,0.0,23.0,6.15,13.0,23.0,22.21,11.36
2016,3,12,18,0,0.0,6.0,6.0,13.0,6.0,5.78,0.0
2016,3,12,18,15,0.0,3.0,6.0,13.0,3.0,2.95,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.0,5.6,14.0,7.0,6.74,0.0
2016,3,13,7,0,0.0,14.0,5.8,14.0,14.0,13.5,5.92
2016,3,13,7,15,0.0,23.5,5.9,14.0,23.5,22.67,13.45
2016,3,13,7,30,0.0,33.0,6.0,14.0,33.0,31.85,21.49
