Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,7,45,0.0,43.5,6.1,14.0,43.5,42.01,30.29
2016,3,13,8,0,0.0,54.0,6.2,14.0,54.0,52.17,38.98
2016,3,13,8,15,0.0,64.5,6.25,14.0,64.5,62.34,47.57
2016,3,13,8,30,0.0,75.0,6.3,14.0,75.0,72.52,56.06
2016,3,13,8,45,0.0,95.0,6.35,14.5,95.0,91.68,71.9
2016,3,13,9,0,0.0,115.0,6.4,15.0,115.0,110.9,87.56
2016,3,13,9,15,0.0,89.0,6.45,15.0,89.0,86.1,66.65
2016,3,13,9,30,0.0,63.0,6.5,15.0,63.0,60.92,45.48
2016,3,13,9,45,0.0,72.0,6.55,15.0,72.0,69.65,52.63
2016,3,13,10,0,0.0,81.0,6.6,15.0,81.0,78.38,59.75
2016,3,13,10,15,1.0,130.0,6.6,15.0,131.0,126.57,99.37
2016,3,13,10,30,2.0,179.0,6.6,15.0,181.0,175.1,138.79
2016,3,13,10,45,14.0,230.5,6.6,15.0,241.0,234.49,186.9
2016,3,13,11,0,26.0,282.0,6.6,15.0,301.0,295.2,235.51
2016,3,13,11,15,13.0,210.5,6.6,15.0,220.0,215.43,171.08
2016,3,13,11,30,0.0,139.0,6.6,15.0,139.0,135.05,105.51
2016,3,13,11,45,0.0,111.5,6.6,15.0,111.5,108.16,83.57
2016,3,13,12,0,0.0,84.0,6.6,15.0,84.0,81.35,61.59
2016,3,13,12,15,4.0,152.5,6.6,15.0,156.0,152.0,119.45
2016,3,13,12,30,8.0,221.0,6.6,15.0,228.0,223.87,177.53
2016,3,13,12,45,4.0,184.5,6.65,15.0,188.0,184.07,145.33
2016,3,13,13,0,0.0,148.0,6.7,15.0,148.0,144.32,113.05
2016,3,13,13,15,0.5,158.0,6.65,15.0,158.5,154.79,121.69
2016,3,13,13,30,1.0,168.0,6.6,15.0,169.0,165.35,130.38
2016,3,13,13,45,7.0,202.0,6.6,15.0,207.0,205.09,162.98
2016,3,13,14,0,13.0,236.0,6.6,15.0,245.0,245.41,195.89
2016,3,13,14,15,6.5,161.5,6.5,15.0,166.0,163.9,129.93
2016,3,13,14,30,0.0,87.0,6.4,15.0,87.0,84.2,64.46
2016,3,13,14,45,0.0,78.0,6.3,15.0,78.0,75.47,57.4
2016,3,13,15,0,0.0,69.0,6.2,15.0,69.0,66.73,50.27
2016,3,13,15,15,0.0,82.0,6.1,14.5,82.0,79.32,61.04
2016,3,13,15,30,0.0,95.0,6.0,14.0,95.0,92.19,72.12
2016,3,13,15,45,0.0,77.0,5.95,14.0,77.0,74.46,57.43
2016,3,13,16,0,0.0,59.0,5.9,14.0,59.0,57.02,42.87
2016,3,13,16,15,0.0,51.5,5.85,14.0,51.5,49.75,36.82
2016,3,13,16,30,0.0,44.0,5.8,14.0,44.0,42.49,30.71
2016,3,13,16,45,0.0,36.0,5.75,14.0,36.0,34.75,24.12
2016,3,13,17,0,0.0,28.0,5.7,14.0,28.0,27.02,17.45
2016,3,13,17,15,0.0,20.5,5.55,14.0,20.5,19.77,11.13
2016,3,13,17,30,0.0,13.0,5.4,14.0,13.0,12.53,4.8
2016,3,13,17,45,0.0,7.5,5.3,14.0,7.5,7.23,0.0
2016,3,13,18,0,0.0,2.0,5.2,14.0,2.0,1.93,0.0
2016,3,13,18,15,0.0,1.0,5.05,14.0,1.0,0.98,0.0
2016,3,13,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,45,72.5,24.0,4.35,11.5,32.5,20.16,8.18
2016,3,14,7,0,145.0,48.0,4.4,12.0,65.0,39.0,28.16
2016,3,14,7,15,211.5,67.0,4.4,12.0,106.0,60.89,42.04
2016,3,14,7,30,278.0,86.0,4.4,12.0,147.0,97.77,66.7
2016,3,14,7,45,313.5,104.5,4.4,12.5,190.5,137.62,97.81
2016,3,14,8,0,349.0,123.0,4.4,13.0,234.0,181.52,134.38
2016,3,14,8,15,413.5,125.0,4.35,13.0,278.0,220.84,167.58
2016,3,14,8,30,478.0,127.0,4.3,13.0,322.0,267.99,208.25
2016,3,14,8,45,431.5,155.5,4.25,13.0,348.0,305.49,242.86
2016,3,14,9,0,385.0,184.0,4.2,13.0,374.0,337.45,271.42
2016,3,14,9,15,362.0,208.5,4.1,13.0,400.0,371.32,300.08
2016,3,14,9,30,339.0,233.0,4.0,13.0,426.0,402.49,325.6
2016,3,14,9,45,415.5,228.5,3.95,13.5,480.5,460.92,372.36
2016,3,14,10,0,492.0,224.0,3.9,14.0,535.0,523.96,421.98
2016,3,14,10,15,390.0,268.0,3.85,14.0,522.0,520.87,417.85
2016,3,14,10,30,288.0,312.0,3.8,14.0,509.0,511.43,408.33
2016,3,14,10,45,413.5,281.0,3.8,14.0,575.5,587.56,469.33
2016,3,14,11,0,539.0,250.0,3.8,14.0,642.0,667.62,532.11
2016,3,14,11,15,518.5,265.0,3.8,14.0,649.5,684.74,543.81
2016,3,14,11,30,498.0,280.0,3.8,14.0,657.0,699.09,553.69
2016,3,14,11,45,421.5,314.5,3.85,14.0,636.0,683.92,540.25
2016,3,14,12,0,345.0,349.0,3.9,14.0,615.0,659.22,519.86
2016,3,14,12,15,422.0,319.0,3.95,14.0,644.5,708.17,558.82
2016,3,14,12,30,499.0,289.0,4.0,14.0,674.0,751.74,593.29
2016,3,14,12,45,513.0,280.5,4.05,14.0,673.5,760.91,600.67
2016,3,14,13,0,527.0,272.0,4.1,14.0,673.0,768.0,606.82
2016,3,14,13,15,448.0,296.5,4.25,14.0,632.5,725.25,574.05
2016,3,14,13,30,369.0,321.0,4.4,14.0,592.0,673.69,534.89
2016,3,14,13,45,370.5,309.5,4.55,14.0,574.5,661.15,527.19
2016,3,14,14,0,372.0,298.0,4.7,14.0,557.0,647.0,517.99
2016,3,14,14,15,352.5,288.5,4.8,14.0,525.5,615.7,494.96
2016,3,14,14,30,333.0,279.0,4.9,14.0,494.0,583.69,471.21
2016,3,14,14,45,322.5,263.5,5.05,14.0,462.5,551.77,447.75
2016,3,14,15,0,312.0,248.0,5.2,14.0,431.0,519.12,423.39
2016,3,14,15,15,497.5,191.0,5.25,14.0,457.5,594.65,488.03
2016,3,14,15,30,683.0,134.0,5.3,14.0,484.0,651.63,536.75
2016,3,14,15,45,658.5,126.0,5.4,14.0,437.5,601.5,497.59
2016,3,14,16,0,634.0,118.0,5.5,14.0,391.0,551.14,457.77
2016,3,14,16,15,592.0,111.0,5.4,13.5,341.0,491.49,409.67
2016,3,14,16,30,550.0,104.0,5.3,13.0,291.0,433.71,361.85
2016,3,14,16,45,493.5,93.5,5.25,13.0,240.5,365.78,303.89
2016,3,14,17,0,437.0,83.0,5.2,13.0,190.0,304.49,250.11
2016,3,14,17,15,350.0,69.5,5.15,12.5,142.0,232.3,186.97
2016,3,14,17,30,263.0,56.0,5.1,12.0,94.0,168.79,130.73
2016,3,14,17,45,131.5,37.5,5.05,12.0,56.5,90.23,62.24
2016,3,14,18,0,0.0,19.0,5.0,12.0,19.0,19.25,0.0
2016,3,14,18,15,0.0,9.5,4.95,11.5,9.5,9.34,0.0
2016,3,14,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,6,15,22.0,5.5,3.4,10.0,5.5,0.0,0.0
2016,3,15,6,30,44.0,11.0,3.4,10.0,11.0,10.81,0.0
2016,3,15,6,45,186.5,26.5,3.4,10.5,47.0,20.52,9.55
2016,3,15,7,0,329.0,42.0,3.4,11.0,83.0,32.56,22.84
2016,3,15,7,15,422.0,52.5,3.4,11.0,131.5,54.11,31.64
2016,3,15,7,30,515.0,63.0,3.4,11.0,180.0,98.35,57.61
2016,3,15,7,45,581.5,69.5,3.4,11.5,232.5,145.73,93.19
2016,3,15,8,0,648.0,76.0,3.4,12.0,285.0,200.5,139.05
2016,3,15,8,15,687.5,81.0,3.4,12.0,336.5,253.87,187.03
2016,3,15,8,30,727.0,86.0,3.4,12.0,388.0,310.91,238.47
2016,3,15,8,45,758.5,89.5,3.4,12.5,437.0,368.32,289.36
2016,3,15,9,0,790.0,93.0,3.4,13.0,486.0,426.21,339.43
2016,3,15,9,15,810.0,96.0,3.35,13.0,530.0,479.96,385.56
2016,3,15,9,30,830.0,99.0,3.3,13.0,574.0,534.03,430.65
2016,3,15,9,45,846.5,100.5,3.3,13.5,613.0,584.64,471.12
2016,3,15,10,0,863.0,102.0,3.3,14.0,652.0,634.63,509.93
2016,3,15,10,15,873.5,104.0,3.25,14.0,684.5,679.47,544.6
2016,3,15,10,30,884.0,106.0,3.2,14.0,717.0,723.08,577.12
2016,3,15,10,45,892.5,107.0,3.2,14.5,742.0,762.33,603.73
2016,3,15,11,0,901.0,108.0,3.2,15.0,767.0,799.33,628.43
2016,3,15,11,15,905.5,109.0,3.2,15.0,784.0,830.73,650.09
2016,3,15,11,30,910.0,110.0,3.2,15.0,801.0,859.28,669.69
2016,3,15,11,45,913.0,110.0,3.2,15.5,810.5,882.55,684.27
2016,3,15,12,0,916.0,110.0,3.2,16.0,820.0,902.63,696.64
2016,3,15,12,15,916.0,110.0,3.25,16.0,821.0,916.81,706.61
2016,3,15,12,30,916.0,110.0,3.3,16.0,822.0,927.54,714.36
2016,3,15,12,45,918.0,107.5,3.35,16.0,815.5,933.89,719.22
2016,3,15,13,0,920.0,105.0,3.4,16.0,809.0,936.7,721.8
2016,3,15,13,15,916.0,104.0,3.5,16.0,793.5,932.21,719.8
2016,3,15,13,30,912.0,103.0,3.6,16.0,778.0,924.19,715.5
2016,3,15,13,45,906.5,101.5,3.7,16.0,755.0,910.85,707.58
2016,3,15,14,0,901.0,100.0,3.8,16.0,732.0,894.16,697.38
2016,3,15,14,15,892.0,98.5,3.9,16.0,701.5,871.26,682.78
2016,3,15,14,30,883.0,97.0,4.0,16.0,671.0,845.38,666.04
2016,3,15,14,45,870.5,94.5,4.15,16.0,634.0,812.74,644.5
2016,3,15,15,0,858.0,92.0,4.3,16.0,597.0,782.4,624.57
2016,3,15,15,15,840.5,89.0,4.4,15.5,554.0,740.61,596.92
2016,3,15,15,30,823.0,86.0,4.5,15.0,511.0,697.13,567.45
2016,3,15,15,45,799.0,82.5,4.65,15.0,463.0,647.26,531.45
2016,3,15,16,0,775.0,79.0,4.8,15.0,415.0,596.76,492.35
2016,3,15,16,15,741.0,74.5,4.8,14.5,364.5,538.87,446.56
2016,3,15,16,30,707.0,70.0,4.8,14.0,314.0,481.9,400.0
2016,3,15,16,45,657.5,64.0,4.85,14.0,262.0,419.04,346.38
2016,3,15,17,0,608.0,58.0,4.9,14.0,210.0,357.33,292.1
2016,3,15,17,15,528.5,50.0,4.85,13.5,159.5,284.87,228.15
2016,3,15,17,30,449.0,42.0,4.8,13.0,109.0,219.79,169.28
2016,3,15,17,45,315.0,30.0,4.8,13.0,67.5,142.1,99.08
2016,3,15,18,0,181.0,18.0,4.8,13.0,26.0,71.75,0.0
2016,3,15,18,15,90.5,9.0,4.75,12.5,13.0,26.3,0.0
2016,3,15,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,6,15,41.5,6.0,1.35,11.0,7.0,0.0,0.0
2016,3,16,6,30,83.0,12.0,1.3,11.0,14.0,11.8,0.0
2016,3,16,6,45,232.5,26.0,1.3,11.5,52.0,20.02,9.89
2016,3,16,7,0,382.0,40.0,1.3,12.0,90.0,30.26,20.87
2016,3,16,7,15,472.0,49.5,1.35,12.0,139.5,54.77,30.08
2016,3,16,7,30,562.0,59.0,1.4,12.0,189.0,101.15,57.45
2016,3,16,7,45,620.0,65.5,1.45,12.5,242.0,150.27,94.8
2016,3,16,8,0,678.0,72.0,1.5,13.0,295.0,205.74,141.39
2016,3,16,8,15,716.5,77.0,1.6,13.5,346.5,260.66,189.95
2016,3,16,8,30,755.0,82.0,1.7,14.0,398.0,320.69,242.69
2016,3,16,8,45,783.5,85.5,1.85,14.5,447.5,376.91,291.88
2016,3,16,9,0,812.0,89.0,2.0,15.0,497.0,434.9,341.28
2016,3,16,9,15,831.5,92.0,2.05,15.0,541.5,489.55,387.22
2016,3,16,9,30,851.0,95.0,2.1,15.0,586.0,544.42,432.04
2016,3,16,9,45,866.0,97.0,2.2,15.5,625.0,595.64,472.27
2016,3,16,10,0,881.0,99.0,2.3,16.0,664.0,645.69,510.52
2016,3,16,10,15,891.0,101.0,2.35,16.0,696.5,691.34,545.28
2016,3,16,10,30,901.0,103.0,2.4,16.0,729.0,735.23,577.27
2016,3,16,10,45,909.0,104.0,2.45,16.5,754.5,774.68,603.6
2016,3,16,11,0,917.0,105.0,2.5,17.0,780.0,811.79,628.03
2016,3,16,11,15,921.5,105.5,2.5,17.0,797.0,843.07,649.03
2016,3,16,11,30,926.0,106.0,2.5,17.0,814.0,871.44,667.99
2016,3,16,11,45,928.5,106.5,2.55,17.0,823.5,895.08,684.1
2016,3,16,12,0,931.0,107.0,2.6,17.0,833.0,915.46,698.08
2016,3,16,12,15,931.0,107.0,2.65,17.0,833.5,929.77,708.02
2016,3,16,12,30,931.0,107.0,2.7,17.0,834.0,940.58,715.74
2016,3,16,12,45,933.5,104.0,2.75,17.5,827.5,946.86,719.19
2016,3,16,13,0,936.0,101.0,2.8,18.0,821.0,949.52,720.35
2016,3,16,13,15,931.5,100.0,2.85,18.0,805.0,944.47,717.78
2016,3,16,13,30,927.0,99.0,2.9,18.0,789.0,935.83,712.96
2016,3,16,13,45,921.0,97.5,2.95,18.0,765.0,921.81,704.58
2016,3,16,14,0,915.0,96.0,3.0,18.0,741.0,904.4,693.97
2016,3,16,14,15,905.0,94.5,3.05,18.0,709.5,880.3,678.76
2016,3,16,14,30,895.0,93.0,3.1,18.0,678.0,853.21,661.45
2016,3,16,14,45,882.0,90.5,3.2,18.0,640.5,819.77,639.85
2016,3,16,15,0,869.0,88.0,3.3,18.0,603.0,783.87,616.26
2016,3,16,15,15,851.5,85.5,3.3,17.5,559.5,746.9,592.25
2016,3,16,15,30,834.0,83.0,3.3,17.0,516.0,703.54,563.11
2016,3,16,15,45,809.5,79.5,3.35,17.0,468.0,652.81,527.08
2016,3,16,16,0,785.0,76.0,3.4,17.0,420.0,601.5,488.24
2016,3,16,16,15,751.0,72.0,3.35,16.5,368.5,543.65,443.51
2016,3,16,16,30,717.0,68.0,3.3,16.0,317.0,486.72,398.0
2016,3,16,16,45,667.5,62.5,3.25,16.0,264.5,423.65,345.26
2016,3,16,17,0,618.0,57.0,3.2,16.0,212.0,361.92,291.99
2016,3,16,17,15,541.0,49.0,3.2,15.5,161.5,289.79,229.53
2016,3,16,17,30,464.0,41.0,3.2,15.0,111.0,224.82,171.63
2016,3,16,17,45,330.5,29.5,3.25,14.5,69.0,146.71,102.48
2016,3,16,18,0,197.0,18.0,3.3,14.0,27.0,76.52,0.0
2016,3,16,18,15,98.5,9.0,3.35,14.0,13.5,27.99,0.0
2016,3,16,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,72.0,6.5,2.7,12.5,9.0,0.0,0.0
2016,3,17,6,30,144.0,13.0,2.8,13.0,18.0,12.78,0.0
2016,3,17,6,45,292.5,25.5,2.95,13.5,58.0,19.28,9.69
2016,3,17,7,0,441.0,38.0,3.1,14.0,98.0,28.08,18.83
2016,3,17,7,15,526.0,46.5,3.05,14.0,148.5,56.12,28.68
2016,3,17,7,30,611.0,55.0,3.0,14.0,199.0,104.63,57.64
2016,3,17,7,45,664.5,61.0,2.95,14.5,252.5,155.67,96.99
2016,3,17,8,0,718.0,67.0,2.9,15.0,306.0,214.32,146.74
2016,3,17,8,15,754.0,71.5,2.75,15.0,358.5,270.26,196.79
2016,3,17,8,30,790.0,76.0,2.6,15.0,411.0,329.38,249.49
2016,3,17,8,45,815.5,79.5,2.5,15.5,460.5,386.42,299.34
2016,3,17,9,0,841.0,83.0,2.4,16.0,510.0,444.85,348.76
2016,3,17,9,15,859.5,85.5,2.35,16.5,555.0,499.99,394.13
2016,3,17,9,30,878.0,88.0,2.3,17.0,600.0,555.68,438.28
2016,3,17,9,45,891.0,90.5,2.25,17.5,639.0,607.08,477.71
2016,3,17,10,0,904.0,93.0,2.2,18.0,678.0,657.42,515.01
2016,3,17,10,15,914.0,94.5,2.1,18.0,710.5,703.45,548.73
2016,3,17,10,30,924.0,96.0,2.0,18.0,743.0,747.66,578.84
2016,3,17,10,45,930.0,97.5,1.95,18.5,768.0,786.88,603.67
2016,3,17,11,0,936.0,99.0,1.9,19.0,793.0,823.56,626.37
2016,3,17,11,15,940.0,100.0,1.85,19.0,810.0,855.42,646.69
2016,3,17,11,30,944.0,101.0,1.8,19.0,827.0,884.28,664.87
2016,3,17,11,45,946.0,101.5,1.75,19.5,836.0,907.8,678.1
2016,3,17,12,0,948.0,102.0,1.7,20.0,845.0,927.98,689.08
2016,3,17,12,15,947.5,102.0,1.65,20.0,845.5,941.99,697.34
2016,3,17,12,30,947.0,102.0,1.6,20.0,846.0,952.43,703.39
2016,3,17,12,45,945.5,101.5,1.55,20.0,838.0,957.82,706.28
2016,3,17,13,0,944.0,101.0,1.5,20.0,830.0,959.55,706.96
2016,3,17,13,15,939.5,100.0,1.5,20.0,814.0,954.4,704.06
2016,3,17,13,30,935.0,99.0,1.5,20.0,798.0,945.64,699.03
2016,3,17,13,45,928.0,98.0,1.5,20.0,774.0,931.13,690.4
2016,3,17,14,0,921.0,97.0,1.5,20.0,750.0,913.23,679.69
2016,3,17,14,15,911.5,95.5,1.55,20.0,718.5,889.38,665.75
2016,3,17,14,30,902.0,94.0,1.6,20.0,687.0,862.49,649.77
2016,3,17,14,45,888.5,92.0,1.65,20.0,649.0,828.95,629.14
2016,3,17,15,0,875.0,90.0,1.7,20.0,611.0,792.96,606.63
2016,3,17,15,15,857.5,87.5,1.75,20.0,567.5,755.74,582.96
2016,3,17,15,30,840.0,85.0,1.8,20.0,524.0,712.07,554.31
2016,3,17,15,45,815.0,81.5,1.9,20.0,475.5,660.67,519.85
2016,3,17,16,0,790.0,78.0,2.0,20.0,427.0,608.71,482.52
2016,3,17,16,15,756.5,74.0,1.95,19.5,375.0,550.82,439.27
2016,3,17,16,30,723.0,70.0,1.9,19.0,323.0,493.78,395.15
2016,3,17,16,45,673.0,64.0,1.9,18.5,270.0,429.52,343.87
2016,3,17,17,0,623.0,58.0,1.9,18.0,217.0,366.55,291.65
2016,3,17,17,15,546.0,50.0,1.95,17.5,166.0,293.97,230.19
2016,3,17,17,30,469.0,42.0,2.0,17.0,115.0,228.53,172.96
2016,3,17,17,45,337.0,30.5,2.05,16.5,72.0,150.29,104.9
2016,3,17,18,0,205.0,19.0,2.1,16.0,29.0,80.4,10.52
2016,3,17,18,15,102.5,9.5,2.2,15.5,14.5,29.41,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,75.5,7.5,3.15,11.5,10.5,7.37,0.0
2016,3,18,6,30,151.0,15.0,3.2,12.0,21.0,11.53,0.0
2016,3,18,6,45,292.0,28.0,3.25,12.5,61.5,21.36,11.82
2016,3,18,7,0,433.0,41.0,3.3,13.0,102.0,30.53,21.14
2016,3,18,7,15,517.0,49.5,3.2,13.0,152.5,60.66,31.92
2016,3,18,7,30,601.0,58.0,3.1,13.0,203.0,108.9,61.62
2016,3,18,7,45,300.5,65.5,3.05,13.0,138.0,104.92,70.81
2016,3,18,8,0,0.0,73.0,3.0,13.0,73.0,70.41,54.64
2016,3,18,8,15,17.5,120.0,3.0,13.0,128.0,119.29,95.27
2016,3,18,8,30,35.0,167.0,3.0,13.0,183.0,169.07,136.17
2016,3,18,8,45,38.5,187.0,3.0,13.5,206.0,192.17,154.65
2016,3,18,9,0,42.0,207.0,3.0,14.0,229.0,215.74,173.29
2016,3,18,9,15,34.5,217.0,3.0,14.0,236.0,224.98,180.46
2016,3,18,9,30,27.0,227.0,3.0,14.0,243.0,232.99,186.5
2016,3,18,9,45,78.0,266.0,3.0,14.0,316.0,302.92,242.64
2016,3,18,10,0,129.0,305.0,3.0,14.0,389.0,379.22,302.81
2016,3,18,10,15,140.5,321.5,2.95,14.0,417.0,410.43,326.6
2016,3,18,10,30,152.0,338.0,2.9,14.0,445.0,442.32,350.86
2016,3,18,10,45,102.5,333.5,2.9,14.0,407.0,405.19,320.86
2016,3,18,11,0,53.0,329.0,2.9,14.0,369.0,367.16,290.03
2016,3,18,11,15,79.5,351.5,2.85,14.0,412.5,414.03,326.7
2016,3,18,11,30,106.0,374.0,2.8,14.0,456.0,462.39,363.74
2016,3,18,11,45,171.0,379.0,2.75,14.5,513.0,532.36,417.11
2016,3,18,12,0,236.0,384.0,2.7,15.0,570.0,599.02,466.88
2016,3,18,12,15,380.0,336.0,2.65,15.0,636.0,687.87,535.68
2016,3,18,12,30,524.0,288.0,2.6,15.0,702.0,779.14,604.45
2016,3,18,12,45,566.5,270.0,2.6,15.0,713.5,804.09,622.91
2016,3,18,13,0,609.0,252.0,2.6,15.0,725.0,828.87,641.71
2016,3,18,13,15,597.5,249.0,2.65,15.0,706.0,814.44,632.01
2016,3,18,13,30,586.0,246.0,2.7,15.0,687.0,799.63,622.32
2016,3,18,13,45,727.5,185.5,2.8,15.0,715.5,859.93,668.92
2016,3,18,14,0,869.0,125.0,2.9,15.0,744.0,906.39,702.71
2016,3,18,14,15,752.0,155.0,2.95,15.0,674.5,828.99,648.92
2016,3,18,14,30,635.0,185.0,3.0,15.0,605.0,749.36,592.82
2016,3,18,14,45,605.5,181.5,3.15,15.0,564.0,707.22,563.56
2016,3,18,15,0,576.0,178.0,3.3,15.0,523.0,660.86,530.37
2016,3,18,15,15,539.0,175.5,3.3,14.5,480.0,613.33,495.8
2016,3,18,15,30,502.0,173.0,3.3,14.0,437.0,566.33,460.93
2016,3,18,15,45,396.0,174.5,3.35,14.0,371.0,477.28,390.68
2016,3,18,16,0,290.0,176.0,3.4,14.0,305.0,387.6,318.64
2016,3,18,16,15,266.5,160.5,3.3,13.5,268.0,344.84,284.77
2016,3,18,16,30,243.0,145.0,3.2,13.0,231.0,303.48,251.09
2016,3,18,16,45,226.0,123.0,3.15,13.0,193.5,259.41,214.11
2016,3,18,17,0,209.0,101.0,3.1,13.0,156.0,216.38,177.11
2016,3,18,17,15,177.5,80.0,2.95,12.5,119.0,169.77,136.58
2016,3,18,17,30,146.0,59.0,2.8,12.0,82.0,125.96,97.84
2016,3,18,17,45,87.0,39.5,2.65,12.0,52.0,78.6,56.05
2016,3,18,18,0,28.0,20.0,2.5,12.0,22.0,30.26,4.49
2016,3,18,18,15,14.0,10.0,2.45,12.0,11.0,12.59,0.0
2016,3,18,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.9,12.0,10.0,9.83,0.0
2016,3,19,6,30,0.0,20.0,2.0,12.0,20.0,18.75,0.0
2016,3,19,6,45,144.0,34.0,2.15,12.5,55.0,26.19,16.15
2016,3,19,7,0,288.0,48.0,2.3,13.0,90.0,36.13,26.13
2016,3,19,7,15,347.0,62.0,2.35,13.0,133.5,65.86,40.33
2016,3,19,7,30,406.0,76.0,2.4,13.0,177.0,106.91,68.02
2016,3,19,7,45,455.0,86.0,2.5,13.5,223.0,149.6,101.55
2016,3,19,8,0,504.0,96.0,2.6,14.0,269.0,198.04,142.36
2016,3,19,8,15,402.0,133.0,2.6,14.0,284.5,233.52,178.18
2016,3,19,8,30,300.0,170.0,2.6,14.0,300.0,258.69,203.52
2016,3,19,8,45,288.0,193.5,2.65,14.5,330.0,294.11,233.57
2016,3,19,9,0,276.0,217.0,2.7,15.0,360.0,328.08,261.46
2016,3,19,9,15,406.0,203.0,2.75,15.0,433.0,395.46,315.9
2016,3,19,9,30,536.0,189.0,2.8,15.0,506.0,474.22,379.02
2016,3,19,9,45,687.0,147.0,2.85,15.0,580.5,549.83,439.85
2016,3,19,10,0,838.0,105.0,2.9,15.0,655.0,635.16,507.38
2016,3,19,10,15,848.0,107.0,2.9,15.0,686.5,679.46,541.03
2016,3,19,10,30,858.0,109.0,2.9,15.0,718.0,720.84,571.23
2016,3,19,10,45,866.0,110.0,2.95,15.0,742.5,758.73,598.03
2016,3,19,11,0,874.0,111.0,3.0,15.0,767.0,794.42,623.1
2016,3,19,11,15,664.5,210.0,2.95,15.0,715.5,757.31,593.8
2016,3,19,11,30,455.0,309.0,2.9,15.0,664.0,701.12,547.09
2016,3,19,11,45,410.0,332.0,2.9,15.5,654.5,698.69,543.28
2016,3,19,12,0,365.0,355.0,2.9,16.0,645.0,688.0,533.2
2016,3,19,12,15,628.5,234.0,2.85,16.0,733.5,811.45,629.73
2016,3,19,12,30,892.0,113.0,2.8,16.0,822.0,920.87,706.3
2016,3,19,12,45,641.0,227.0,2.8,16.0,733.5,830.33,641.63
2016,3,19,13,0,390.0,341.0,2.8,16.0,645.0,717.23,554.42
2016,3,19,13,15,361.5,341.5,2.8,16.0,619.5,693.62,537.93
2016,3,19,13,30,333.0,342.0,2.8,16.0,594.0,668.72,519.76
2016,3,19,13,45,225.0,341.5,2.8,16.0,510.0,562.2,439.52
2016,3,19,14,0,117.0,341.0,2.8,16.0,426.0,465.95,365.17
2016,3,19,14,15,165.5,326.0,2.8,16.0,439.5,490.99,386.83
2016,3,19,14,30,214.0,311.0,2.8,16.0,453.0,513.58,405.93
2016,3,19,14,45,261.5,285.0,2.85,16.0,449.0,529.06,419.78
2016,3,19,15,0,309.0,259.0,2.9,16.0,445.0,531.97,424.29
2016,3,19,15,15,333.0,234.0,2.95,15.5,421.5,514.18,413.24
2016,3,19,15,30,357.0,209.0,3.0,15.0,398.0,493.57,399.84
2016,3,19,15,45,564.5,144.5,3.15,15.0,411.5,560.73,456.96
2016,3,19,16,0,772.0,80.0,3.3,15.0,425.0,602.63,492.84
2016,3,19,16,15,430.0,112.5,3.3,14.5,301.0,397.6,328.04
2016,3,19,16,30,88.0,145.0,3.3,14.0,177.0,203.41,166.29
2016,3,19,16,45,79.5,123.5,3.3,14.0,148.5,172.52,140.79
2016,3,19,17,0,71.0,102.0,3.3,14.0,120.0,142.22,114.92
2016,3,19,17,15,271.0,72.5,3.1,13.5,119.5,205.6,165.5
2016,3,19,17,30,471.0,43.0,2.9,13.0,119.0,231.98,179.83
2016,3,19,17,45,352.5,31.5,2.7,13.0,76.5,157.18,112.97
2016,3,19,18,0,234.0,20.0,2.5,13.0,34.0,90.55,29.96
2016,3,19,18,15,117.0,10.0,2.4,13.0,17.0,33.1,0.0
2016,3,19,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,5.0,4.2,13.0,5.0,4.91,0.0
2016,3,20,6,30,0.0,10.0,4.4,13.0,10.0,9.64,0.0
2016,3,20,6,45,0.0,26.5,4.6,13.5,26.5,25.59,15.82
2016,3,20,7,0,0.0,43.0,4.8,14.0,43.0,40.85,30.18
2016,3,20,7,15,0.0,63.5,4.9,14.0,63.5,59.76,45.03
2016,3,20,7,30,0.0,84.0,5.0,14.0,84.0,79.03,61.67
2016,3,20,7,45,4.0,103.5,5.1,14.5,105.0,98.3,77.76
2016,3,20,8,0,8.0,123.0,5.2,15.0,126.0,118.18,94.08
2016,3,20,8,15,96.0,154.5,5.25,15.0,196.5,170.65,135.2
2016,3,20,8,30,184.0,186.0,5.3,15.0,267.0,236.12,187.9
2016,3,20,8,45,328.0,182.0,5.35,15.5,346.0,300.33,239.29
2016,3,20,9,0,472.0,178.0,5.4,16.0,425.0,379.85,303.84
2016,3,20,9,15,636.5,141.5,5.45,16.0,504.0,453.34,364.81
2016,3,20,9,30,801.0,105.0,5.5,16.0,583.0,540.48,436.66
2016,3,20,9,45,538.5,202.0,5.6,16.0,532.0,517.26,417.08
2016,3,20,10,0,276.0,299.0,5.7,16.0,481.0,469.15,375.83
2016,3,20,10,15,177.0,313.5,5.8,16.0,432.5,428.1,342.19
2016,3,20,10,30,78.0,328.0,5.9,16.0,384.0,377.78,300.33
2016,3,20,10,45,76.5,339.0,6.0,16.5,395.5,391.82,310.57
2016,3,20,11,0,75.0,350.0,6.1,17.0,407.0,405.6,320.42
2016,3,20,11,15,138.0,367.0,6.15,17.0,474.5,482.02,381.13
2016,3,20,11,30,201.0,384.0,6.2,17.0,542.0,557.45,440.29
2016,3,20,11,45,102.5,282.0,6.3,17.0,362.5,374.97,297.68
2016,3,20,12,0,4.0,180.0,6.4,17.0,183.0,179.04,139.74
2016,3,20,12,15,4.5,188.0,6.35,17.0,192.0,187.6,146.76
2016,3,20,12,30,5.0,196.0,6.3,17.0,201.0,196.2,153.65
2016,3,20,12,45,3.5,182.5,6.3,17.0,186.0,181.59,141.95
2016,3,20,13,0,2.0,169.0,6.3,17.0,171.0,166.93,130.22
2016,3,20,13,15,1.0,162.5,6.2,16.5,163.5,159.65,124.66
2016,3,20,13,30,0.0,156.0,6.1,16.0,156.0,152.36,119.08
2016,3,20,13,45,2.0,173.0,6.05,16.0,174.5,171.27,134.58
2016,3,20,14,0,4.0,190.0,6.0,16.0,193.0,190.34,150.19
2016,3,20,14,15,2.0,124.0,5.85,16.0,125.5,122.42,95.29
2016,3,20,14,30,0.0,58.0,5.7,16.0,58.0,56.11,40.94
2016,3,20,14,45,5.5,132.5,5.6,16.0,136.0,133.87,105.27
2016,3,20,15,0,11.0,207.0,5.5,16.0,214.0,214.82,171.4
2016,3,20,15,15,5.5,148.0,5.35,15.5,151.5,149.76,118.85
2016,3,20,15,30,0.0,89.0,5.2,15.0,89.0,86.12,66.6
2016,3,20,15,45,0.0,67.5,5.1,15.0,67.5,65.26,49.39
2016,3,20,16,0,0.0,46.0,5.0,15.0,46.0,44.44,32.01
2016,3,20,16,15,0.0,33.5,4.8,15.0,33.5,32.34,21.87
2016,3,20,16,30,0.0,21.0,4.6,15.0,21.0,20.26,11.65
2016,3,20,16,45,0.0,17.5,4.45,15.0,17.5,16.88,8.78
2016,3,20,17,0,0.0,14.0,4.3,15.0,14.0,13.5,5.88
2016,3,20,17,15,0.0,10.5,4.1,14.5,10.5,10.12,2.97
2016,3,20,17,30,0.0,7.0,3.9,14.0,7.0,6.74,0.03
2016,3,20,17,45,0.0,4.5,3.75,14.0,4.5,4.33,0.0
2016,3,20,18,0,0.0,2.0,3.6,14.0,2.0,1.93,0.0
2016,3,20,18,15,0.0,1.0,3.5,14.0,1.0,0.98,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,21,6,15,21.5,10.5,4.15,13.0,11.5,10.32,0.0
2016,3,21,6,30,43.0,21.0,4.3,13.0,23.0,18.73,0.9
2016,3,21,6,45,133.0,40.0,4.5,13.5,58.5,32.83,22.15
2016,3,21,7,0,223.0,59.0,4.7,14.0,94.0,44.68,33.61
2016,3,21,7,15,284.5,76.0,4.9,14.0,138.0,77.33,50.81
2016,3,21,7,30,346.0,93.0,5.1,14.0,182.0,118.37,79.86
2016,3,21,7,45,418.0,97.0,5.3,14.0,228.5,156.84,109.54
2016,3,21,8,0,490.0,101.0,5.5,14.0,275.0,203.16,148.29
2016,3,21,8,15,408.5,135.5,5.6,14.0,295.5,240.99,185.69
2016,3,21,8,30,327.0,170.0,5.7,14.0,316.0,270.41,214.4
2016,3,21,8,45,411.0,172.5,5.85,14.5,376.0,325.39,260.12
2016,3,21,9,0,495.0,175.0,6.0,15.0,436.0,389.19,313.05
2016,3,21,9,15,519.0,182.5,6.1,15.0,476.5,435.48,352.23
2016,3,21,9,30,543.0,190.0,6.2,15.0,517.0,483.11,391.91
2016,3,21,9,45,676.5,158.5,6.3,15.0,591.5,560.06,455.59
2016,3,21,10,0,810.0,127.0,6.4,15.0,666.0,645.54,525.4
2016,3,21,10,15,405.0,146.0,6.5,15.0,415.5,424.76,348.14
2016,3,21,10,30,0.0,165.0,6.6,15.0,165.0,160.03,125.9
2016,3,21,10,45,31.0,254.0,6.75,15.0,278.0,273.28,218.17
2016,3,21,11,0,62.0,343.0,6.9,15.0,391.0,388.54,309.9
2016,3,21,11,15,62.0,351.0,7.0,15.0,399.5,399.81,318.38
2016,3,21,11,30,62.0,359.0,7.1,15.0,408.0,410.94,326.96
2016,3,21,11,45,55.0,355.5,7.2,15.5,399.0,404.09,320.71
2016,3,21,12,0,48.0,352.0,7.3,16.0,390.0,396.69,314.1
2016,3,21,12,15,48.0,352.0,7.25,16.0,390.5,398.69,315.64
2016,3,21,12,30,48.0,352.0,7.2,16.0,391.0,400.5,317.06
2016,3,21,12,45,26.0,268.0,7.2,16.0,289.5,294.22,233.09
2016,3,21,13,0,4.0,184.0,7.2,16.0,188.0,183.68,144.27
2016,3,21,13,15,3.5,181.0,7.1,16.0,184.0,180.37,141.76
2016,3,21,13,30,3.0,178.0,7.0,16.0,180.0,177.04,139.18
2016,3,21,13,45,1.5,123.5,6.9,16.0,124.5,121.47,94.24
2016,3,21,14,0,0.0,69.0,6.8,16.0,69.0,66.79,49.56
2016,3,21,14,15,0.0,77.0,6.7,15.5,77.0,74.53,56.15
2016,3,21,14,30,0.0,85.0,6.6,15.0,85.0,82.27,62.77
2016,3,21,14,45,0.0,94.0,6.55,15.0,94.0,91.0,70.13
2016,3,21,15,0,0.0,103.0,6.5,15.0,103.0,99.94,77.7
2016,3,21,15,15,0.0,75.0,6.4,15.0,75.0,72.55,55.14
2016,3,21,15,30,0.0,47.0,6.3,15.0,47.0,45.42,32.6
2016,3,21,15,45,0.0,35.5,6.25,15.0,35.5,34.29,23.34
2016,3,21,16,0,0.0,24.0,6.2,15.0,24.0,23.17,14.01
2016,3,21,16,15,0.0,36.0,6.0,14.5,36.0,34.76,23.97
2016,3,21,16,30,0.0,48.0,5.8,14.0,48.0,46.36,33.98
2016,3,21,16,45,0.0,40.5,5.65,14.0,40.5,39.11,27.84
2016,3,21,17,0,0.0,33.0,5.5,14.0,33.0,31.85,21.62
2016,3,21,17,15,0.0,25.5,5.3,13.5,25.5,24.6,15.36
2016,3,21,17,30,0.0,18.0,5.1,13.0,18.0,17.36,9.03
2016,3,21,17,45,0.0,11.5,4.9,13.0,11.5,11.08,3.45
2016,3,21,18,0,0.0,5.0,4.7,13.0,5.0,4.82,0.0
2016,3,21,18,15,0.0,2.5,4.75,13.0,2.5,2.46,0.0
2016,3,21,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,6,15,78.0,11.5,4.15,11.0,16.5,11.3,0.0
2016,3,22,6,30,156.0,23.0,4.3,11.0,33.0,17.95,3.47
2016,3,22,6,45,290.5,36.5,4.45,11.5,76.0,28.26,18.65
2016,3,22,7,0,425.0,50.0,4.6,12.0,119.0,37.86,27.95
2016,3,22,7,15,505.5,59.0,4.6,12.0,170.0,77.36,43.46
2016,3,22,7,30,586.0,68.0,4.6,12.0,221.0,126.33,76.62
2016,3,22,7,45,298.0,98.0,4.7,12.5,176.5,138.33,99.72
2016,3,22,8,0,10.0,128.0,4.8,13.0,132.0,123.39,99.03
2016,3,22,8,15,391.0,107.5,4.75,13.0,283.0,212.01,163.05
2016,3,22,8,30,772.0,87.0,4.7,13.0,434.0,349.78,272.24
2016,3,22,8,45,803.5,88.5,4.7,13.0,484.5,406.74,323.05
2016,3,22,9,0,835.0,90.0,4.7,13.0,535.0,465.71,374.59
2016,3,22,9,15,853.0,93.0,4.75,13.0,579.5,521.01,422.13
2016,3,22,9,30,871.0,96.0,4.8,13.0,624.0,576.31,468.45
2016,3,22,9,45,889.0,95.5,4.85,13.5,664.0,627.93,509.95
2016,3,22,10,0,907.0,95.0,4.9,14.0,704.0,678.43,549.51
2016,3,22,10,15,916.5,97.0,4.95,14.0,736.0,724.66,585.49
2016,3,22,10,30,926.0,99.0,5.0,14.0,768.0,769.01,617.95
2016,3,22,10,45,934.5,99.0,5.05,14.0,793.5,808.47,646.57
2016,3,22,11,0,943.0,99.0,5.1,14.0,819.0,845.52,673.29
2016,3,22,11,15,946.5,99.5,5.1,14.0,835.5,876.39,695.11
2016,3,22,11,30,950.0,100.0,5.1,14.0,852.0,904.2,714.7
2016,3,22,11,45,952.0,100.5,5.2,14.0,860.5,927.51,731.73
2016,3,22,12,0,954.0,101.0,5.3,14.0,869.0,947.46,746.45
2016,3,22,12,15,721.5,204.5,5.4,14.0,785.5,869.82,690.34
2016,3,22,12,30,489.0,308.0,5.5,14.0,702.0,774.41,614.91
2016,3,22,12,45,717.0,205.5,5.6,14.0,777.0,882.6,702.04
2016,3,22,13,0,945.0,103.0,5.7,14.0,852.0,976.34,770.79
2016,3,22,13,15,941.0,102.0,5.8,14.0,835.5,971.23,767.72
2016,3,22,13,30,937.0,101.0,5.9,14.0,819.0,962.5,762.71
2016,3,22,13,45,693.5,193.0,6.05,14.0,715.5,845.07,677.7
2016,3,22,14,0,450.0,285.0,6.2,14.0,612.0,717.22,576.84
2016,3,22,14,15,677.0,190.5,6.25,14.0,659.5,809.81,655.05
2016,3,22,14,30,904.0,96.0,6.3,14.0,707.0,877.46,707.06
2016,3,22,14,45,891.5,94.0,6.35,14.0,669.0,844.22,683.36
2016,3,22,15,0,879.0,92.0,6.4,14.0,631.0,808.49,658.11
2016,3,22,15,15,862.5,89.5,6.35,14.0,587.0,771.45,631.31
2016,3,22,15,30,846.0,87.0,6.3,14.0,543.0,727.88,599.25
2016,3,22,15,45,823.0,83.5,6.25,14.0,494.5,677.13,561.24
2016,3,22,16,0,800.0,80.0,6.2,14.0,446.0,625.66,521.02
2016,3,22,16,15,768.0,76.0,6.1,13.5,394.5,567.71,474.62
2016,3,22,16,30,736.0,72.0,6.0,13.0,343.0,510.49,427.46
2016,3,22,16,45,690.5,66.5,5.95,13.0,289.5,447.76,373.6
2016,3,22,17,0,645.0,61.0,5.9,13.0,236.0,385.97,319.03
2016,3,22,17,15,571.5,54.0,5.7,12.5,184.0,313.99,255.14
2016,3,22,17,30,498.0,47.0,5.5,12.0,132.0,248.68,195.65
2016,3,22,17,45,375.0,35.5,5.35,12.0,87.0,170.2,125.49
2016,3,22,18,0,252.0,24.0,5.2,12.0,42.0,102.25,51.65
2016,3,22,18,15,126.0,12.0,5.15,12.0,21.0,37.43,0.0
2016,3,22,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,10.0,3.1,10.5,10.0,9.83,0.0
2016,3,23,6,30,0.0,20.0,3.1,11.0,20.0,19.26,6.19
2016,3,23,6,45,29.0,40.5,3.1,11.5,45.0,36.84,26.22
2016,3,23,7,0,58.0,61.0,3.1,12.0,70.0,52.23,40.72
2016,3,23,7,15,73.0,83.5,3.05,12.0,99.5,77.59,58.12
2016,3,23,7,30,88.0,106.0,3.0,12.0,129.0,105.17,80.48
2016,3,23,7,45,100.0,127.5,3.0,12.5,159.5,133.42,103.84
2016,3,23,8,0,112.0,149.0,3.0,13.0,190.0,163.22,128.63
2016,3,23,8,15,158.0,170.0,2.95,13.0,237.0,204.06,161.84
2016,3,23,8,30,204.0,191.0,2.9,13.0,284.0,250.05,199.52
2016,3,23,8,45,315.5,193.0,2.9,13.5,354.5,309.4,247.11
2016,3,23,9,0,427.0,195.0,2.9,14.0,425.0,380.83,304.5
2016,3,23,9,15,457.0,204.5,2.8,14.0,468.5,428.93,343.5
2016,3,23,9,30,487.0,214.0,2.7,14.0,512.0,479.11,383.43
