Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,9,45,570.0,198.0,2.65,14.5,567.5,538.31,429.67
2016,3,23,10,0,653.0,182.0,2.6,15.0,623.0,604.4,480.14
2016,3,23,10,15,785.0,143.5,2.5,15.0,697.5,685.2,542.08
2016,3,23,10,30,917.0,105.0,2.4,15.0,772.0,771.81,604.65
2016,3,23,10,45,763.5,174.0,2.35,15.5,742.0,760.65,593.28
2016,3,23,11,0,610.0,243.0,2.3,16.0,712.0,734.69,569.73
2016,3,23,11,15,567.0,266.0,2.4,16.0,709.0,741.13,574.01
2016,3,23,11,30,524.0,289.0,2.5,16.0,706.0,744.85,575.92
2016,3,23,11,45,560.0,280.5,2.6,16.0,730.0,781.07,603.12
2016,3,23,12,0,596.0,272.0,2.7,16.0,754.0,816.41,629.33
2016,3,23,12,15,611.5,265.0,2.85,16.0,760.5,835.17,643.75
2016,3,23,12,30,627.0,258.0,3.0,16.0,767.0,850.61,656.06
2016,3,23,12,45,624.0,256.0,3.2,16.0,758.0,851.88,658.34
2016,3,23,13,0,621.0,254.0,3.4,16.0,749.0,850.52,658.88
2016,3,23,13,15,587.5,259.5,3.5,16.0,720.5,824.51,640.68
2016,3,23,13,30,554.0,265.0,3.6,16.0,692.0,798.48,622.44
2016,3,23,13,45,591.5,241.0,3.75,16.0,684.5,802.92,628.46
2016,3,23,14,0,629.0,217.0,3.9,16.0,677.0,807.13,634.06
2016,3,23,14,15,599.0,215.5,4.0,16.0,638.5,769.85,607.59
2016,3,23,14,30,569.0,214.0,4.1,16.0,600.0,728.49,578.16
2016,3,23,14,45,571.5,199.0,4.2,16.0,569.0,701.43,559.86
2016,3,23,15,0,574.0,184.0,4.3,16.0,538.0,672.05,539.62
2016,3,23,15,15,687.5,144.5,4.35,15.5,539.0,702.89,567.56
2016,3,23,15,30,801.0,105.0,4.4,15.0,540.0,716.69,580.92
2016,3,23,15,45,736.5,101.0,4.5,15.0,473.5,640.43,524.07
2016,3,23,16,0,672.0,97.0,4.6,15.0,407.0,564.44,465.08
2016,3,23,16,15,630.5,93.0,4.6,14.5,357.0,505.98,419.12
2016,3,23,16,30,589.0,89.0,4.6,14.0,307.0,449.43,373.26
2016,3,23,16,45,582.5,81.5,4.65,14.0,269.5,409.58,339.17
2016,3,23,17,0,576.0,74.0,4.7,14.0,232.0,369.01,302.93
2016,3,23,17,15,499.0,64.5,4.55,13.5,180.0,295.92,239.24
2016,3,23,17,30,422.0,55.0,4.4,13.0,128.0,229.89,180.42
2016,3,23,17,45,301.5,41.0,4.3,13.0,84.0,152.7,112.75
2016,3,23,18,0,181.0,27.0,4.2,13.0,40.0,87.65,47.17
2016,3,23,18,15,90.5,13.5,4.1,12.5,20.0,31.82,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,6,15,81.0,12.5,4.95,11.5,18.0,12.29,0.0
2016,3,24,6,30,162.0,25.0,5.1,12.0,36.0,19.39,7.62
2016,3,24,6,45,275.0,39.5,5.3,12.5,78.5,30.02,20.35
2016,3,24,7,0,388.0,54.0,5.5,13.0,121.0,44.8,29.56
2016,3,24,7,15,463.0,64.0,5.5,13.0,171.0,83.3,48.66
2016,3,24,7,30,538.0,74.0,5.5,13.0,221.0,130.66,81.99
2016,3,24,7,45,584.0,82.5,5.5,13.5,272.0,179.89,122.67
2016,3,24,8,0,630.0,91.0,5.5,14.0,323.0,234.11,170.01
2016,3,24,8,15,520.0,126.0,5.5,14.0,336.5,270.63,207.91
2016,3,24,8,30,410.0,161.0,5.5,14.0,350.0,294.78,233.33
2016,3,24,8,45,566.0,142.5,5.5,14.5,433.0,366.25,292.22
2016,3,24,9,0,722.0,124.0,5.5,15.0,516.0,451.73,362.68
2016,3,24,9,15,742.5,128.5,5.4,15.0,559.5,504.64,407.3
2016,3,24,9,30,763.0,133.0,5.3,15.0,603.0,558.04,451.27
2016,3,24,9,45,764.0,143.5,5.25,15.5,638.5,605.76,488.71
2016,3,24,10,0,765.0,154.0,5.2,16.0,674.0,651.79,523.76
2016,3,24,10,15,777.5,156.5,5.1,16.0,705.5,695.94,557.64
2016,3,24,10,30,790.0,159.0,5.0,16.0,737.0,738.85,589.9
2016,3,24,10,45,812.0,153.5,4.95,16.0,764.5,778.56,618.85
2016,3,24,11,0,834.0,148.0,4.9,16.0,792.0,817.67,646.47
2016,3,24,11,15,839.5,149.5,4.85,16.0,809.5,848.79,668.07
2016,3,24,11,30,845.0,151.0,4.8,16.0,827.0,877.31,687.73
2016,3,24,11,45,847.0,152.0,4.8,16.0,835.5,899.53,703.18
2016,3,24,12,0,849.0,153.0,4.8,16.0,844.0,918.73,716.56
2016,3,24,12,15,850.0,153.5,4.85,16.0,845.0,933.39,727.17
2016,3,24,12,30,851.0,154.0,4.9,16.0,846.0,944.82,735.64
2016,3,24,12,45,869.0,142.5,4.95,16.5,843.5,955.85,742.55
2016,3,24,13,0,887.0,131.0,5.0,17.0,841.0,958.03,743.31
2016,3,24,13,15,612.5,240.5,5.05,16.5,726.5,831.34,653.06
2016,3,24,13,30,338.0,350.0,5.1,16.0,612.0,685.56,539.66
2016,3,24,13,45,259.0,352.0,5.15,16.0,549.5,615.22,486.11
2016,3,24,14,0,180.0,354.0,5.2,16.0,487.0,536.61,425.13
2016,3,24,14,15,168.5,338.5,5.25,16.0,459.0,508.33,404.25
2016,3,24,14,30,157.0,323.0,5.3,16.0,431.0,479.74,382.81
2016,3,24,14,45,108.0,295.0,5.35,16.0,367.5,397.21,318.1
2016,3,24,15,0,59.0,267.0,5.4,16.0,304.0,325.65,260.96
2016,3,24,15,15,146.0,252.5,5.4,15.5,334.5,384.88,312.1
2016,3,24,15,30,233.0,238.0,5.4,15.0,365.0,429.46,350.96
2016,3,24,15,45,246.0,214.0,5.45,15.0,337.5,412.55,338.39
2016,3,24,16,0,259.0,190.0,5.5,15.0,310.0,385.48,317.64
2016,3,24,16,15,153.5,168.5,5.55,14.5,237.5,278.94,230.07
2016,3,24,16,30,48.0,147.0,5.6,14.0,165.0,182.44,149.1
2016,3,24,16,45,39.5,126.0,5.7,14.0,139.5,153.93,125.29
2016,3,24,17,0,31.0,105.0,5.8,14.0,114.0,126.1,101.64
2016,3,24,17,15,213.5,81.5,5.7,13.5,121.0,187.22,151.87
2016,3,24,17,30,396.0,58.0,5.6,13.0,128.0,223.98,176.77
2016,3,24,17,45,289.5,43.0,5.5,13.0,84.5,151.65,112.72
2016,3,24,18,0,183.0,28.0,5.4,13.0,41.0,90.15,51.34
2016,3,24,18,15,91.5,14.0,5.35,13.0,20.5,32.66,0.0
2016,3,24,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,6,15,19.5,13.0,4.7,11.5,14.5,12.78,0.0
2016,3,25,6,30,39.0,26.0,4.9,12.0,29.0,23.09,11.35
2016,3,25,6,45,82.0,47.0,5.1,12.5,59.5,40.34,29.41
2016,3,25,7,0,125.0,68.0,5.3,13.0,90.0,59.43,43.38
2016,3,25,7,15,150.0,90.0,5.4,13.0,125.5,89.37,64.94
2016,3,25,7,30,175.0,112.0,5.5,13.0,161.0,122.6,91.16
2016,3,25,7,45,203.0,129.5,5.6,13.0,197.5,153.79,116.82
2016,3,25,8,0,231.0,147.0,5.7,13.0,234.0,190.28,147.76
2016,3,25,8,15,205.0,172.5,5.8,13.0,258.0,221.96,176.38
2016,3,25,8,30,179.0,198.0,5.9,13.0,282.0,249.14,200.48
2016,3,25,8,45,275.0,206.0,6.0,13.5,349.5,307.2,247.82
2016,3,25,9,0,371.0,214.0,6.1,14.0,417.0,375.81,303.96
2016,3,25,9,15,373.0,233.0,6.05,14.0,451.0,415.56,336.9
2016,3,25,9,30,375.0,252.0,6.0,14.0,485.0,454.94,368.92
2016,3,25,9,45,618.0,182.5,5.95,14.5,594.0,557.79,453.41
2016,3,25,10,0,861.0,113.0,5.9,15.0,703.0,676.67,549.07
2016,3,25,10,15,870.5,115.0,5.8,15.0,734.5,721.51,583.68
2016,3,25,10,30,880.0,117.0,5.7,15.0,766.0,763.15,613.77
2016,3,25,10,45,886.5,118.5,5.65,15.5,790.0,801.0,639.74
2016,3,25,11,0,893.0,120.0,5.6,16.0,814.0,836.47,663.66
2016,3,25,11,15,897.5,121.0,5.5,16.0,830.5,867.22,684.94
2016,3,25,11,30,902.0,122.0,5.4,16.0,847.0,895.12,704.06
2016,3,25,11,45,904.0,122.5,5.35,16.0,855.5,917.36,719.33
2016,3,25,12,0,906.0,123.0,5.3,16.0,864.0,936.4,732.36
2016,3,25,12,15,683.5,224.0,5.25,16.0,783.5,862.0,678.13
2016,3,25,12,30,461.0,325.0,5.2,16.0,703.0,770.42,604.67
2016,3,25,12,45,689.0,219.5,5.2,16.0,777.5,877.44,690.26
2016,3,25,13,0,917.0,114.0,5.2,16.0,852.0,970.01,756.52
2016,3,25,13,15,694.5,207.0,5.25,16.0,759.5,873.32,687.23
2016,3,25,13,30,472.0,300.0,5.3,16.0,667.0,763.3,602.05
2016,3,25,13,45,684.5,204.5,5.35,16.0,719.0,854.22,676.36
2016,3,25,14,0,897.0,109.0,5.4,16.0,771.0,923.6,727.63
2016,3,25,14,15,888.0,107.0,5.5,16.0,739.5,899.37,711.35
2016,3,25,14,30,879.0,105.0,5.6,16.0,708.0,872.19,693.37
2016,3,25,14,45,635.0,177.0,5.75,16.0,600.5,736.42,593.59
2016,3,25,15,0,391.0,249.0,5.9,16.0,493.0,589.76,476.89
2016,3,25,15,15,437.0,218.0,6.0,15.5,473.0,588.68,479.76
2016,3,25,15,30,483.0,187.0,6.1,15.0,453.0,574.46,471.86
2016,3,25,15,45,623.5,138.5,6.25,15.0,449.5,605.6,500.25
2016,3,25,16,0,764.0,90.0,6.4,15.0,446.0,617.58,512.75
2016,3,25,16,15,730.5,85.5,6.45,14.5,394.5,561.56,468.13
2016,3,25,16,30,697.0,81.0,6.5,14.0,343.0,504.41,421.49
2016,3,25,16,45,641.0,76.0,6.6,14.0,289.5,436.2,363.61
2016,3,25,17,0,585.0,71.0,6.7,14.0,236.0,371.94,307.51
2016,3,25,17,15,511.5,62.5,6.6,13.5,184.5,300.74,244.84
2016,3,25,17,30,438.0,54.0,6.5,13.0,133.0,236.26,186.76
2016,3,25,17,45,314.0,41.5,6.45,13.0,88.5,158.79,118.49
2016,3,25,18,0,190.0,29.0,6.4,13.0,44.0,93.99,55.97
2016,3,25,18,15,95.0,14.5,6.35,12.5,22.0,34.02,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,6,15,139.5,13.0,4.1,12.0,24.0,12.78,0.0
2016,3,26,6,30,279.0,26.0,4.2,12.0,48.0,20.03,9.84
2016,3,26,6,45,391.0,36.0,4.3,12.5,93.0,26.5,17.5
2016,3,26,7,0,503.0,46.0,4.4,13.0,138.0,42.69,23.95
2016,3,26,7,15,570.5,53.0,4.35,13.0,189.0,85.37,45.4
2016,3,26,7,30,638.0,60.0,4.3,13.0,240.0,135.85,81.85
2016,3,26,7,45,682.0,65.0,4.3,13.5,292.5,189.58,127.1
2016,3,26,8,0,726.0,70.0,4.3,14.0,345.0,245.69,176.76
2016,3,26,8,15,756.5,74.0,4.25,14.0,396.0,301.03,227.21
2016,3,26,8,30,787.0,78.0,4.2,14.0,447.0,358.88,279.27
2016,3,26,8,45,809.5,80.5,4.2,14.5,495.0,414.16,327.85
2016,3,26,9,0,832.0,83.0,4.2,15.0,543.0,470.46,375.81
2016,3,26,9,15,848.0,85.5,4.15,15.0,586.0,525.06,421.63
2016,3,26,9,30,864.0,88.0,4.1,15.0,629.0,578.13,465.04
2016,3,26,9,45,873.5,91.5,4.1,15.5,666.0,627.68,503.76
2016,3,26,10,0,883.0,95.0,4.1,16.0,703.0,675.88,540.35
2016,3,26,10,15,891.5,96.5,4.1,16.0,734.0,719.82,572.95
2016,3,26,10,30,900.0,98.0,4.1,16.0,765.0,761.85,602.81
2016,3,26,10,45,903.5,100.5,4.2,16.5,788.0,798.93,628.05
2016,3,26,11,0,907.0,103.0,4.3,17.0,811.0,833.39,651.25
2016,3,26,11,15,911.0,103.5,4.35,17.0,827.0,863.43,672.31
2016,3,26,11,30,915.0,104.0,4.4,17.0,843.0,890.56,691.31
2016,3,26,11,45,916.5,104.0,4.5,17.0,851.0,911.93,706.69
2016,3,26,12,0,918.0,104.0,4.6,17.0,859.0,930.03,719.9
2016,3,26,12,15,918.0,104.0,4.7,17.0,858.5,943.41,729.92
2016,3,26,12,30,918.0,104.0,4.8,17.0,858.0,953.33,737.67
2016,3,26,12,45,907.5,108.0,4.9,17.0,847.5,954.34,739.3
2016,3,26,13,0,897.0,112.0,5.0,17.0,837.0,951.81,738.6
2016,3,26,13,15,608.5,236.0,5.05,17.0,723.5,826.09,647.93
2016,3,26,13,30,320.0,360.0,5.1,17.0,610.0,681.2,533.53
2016,3,26,13,45,292.5,354.0,5.2,17.0,577.5,648.67,510.19
2016,3,26,14,0,265.0,348.0,5.3,17.0,545.0,615.51,485.64
2016,3,26,14,15,268.5,331.5,5.4,16.5,524.0,597.79,474.56
2016,3,26,14,30,272.0,315.0,5.5,16.0,503.0,578.76,462.3
2016,3,26,14,45,163.0,291.0,5.6,16.0,402.0,447.44,359.08
2016,3,26,15,0,54.0,267.0,5.7,16.0,301.0,321.45,257.46
2016,3,26,15,15,167.0,251.0,5.7,16.0,345.5,399.65,324.05
2016,3,26,15,30,280.0,235.0,5.7,16.0,390.0,469.71,382.71
2016,3,26,15,45,140.0,153.5,5.75,16.0,231.0,262.68,215.13
2016,3,26,16,0,0.0,72.0,5.8,16.0,72.0,69.61,52.85
2016,3,26,16,15,59.0,114.0,5.7,15.5,136.5,152.79,124.14
2016,3,26,16,30,118.0,156.0,5.6,15.0,201.0,239.36,196.88
2016,3,26,16,45,102.0,135.0,5.6,15.0,169.5,203.15,166.41
2016,3,26,17,0,86.0,114.0,5.6,15.0,138.0,168.25,136.75
2016,3,26,17,15,68.5,91.0,5.45,14.5,108.0,126.73,101.33
2016,3,26,17,30,51.0,68.0,5.3,14.0,78.0,92.1,71.32
2016,3,26,17,45,25.5,47.0,5.15,14.0,52.0,58.84,42.46
2016,3,26,18,0,0.0,26.0,5.0,14.0,26.0,25.99,13.24
2016,3,26,18,15,0.0,13.0,4.85,13.5,13.0,12.78,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,6,15,113.5,15.0,4.25,12.0,24.5,14.74,0.0
2016,3,27,6,30,227.0,30.0,4.4,12.0,49.0,23.18,12.87
2016,3,27,6,45,341.5,42.0,4.55,12.5,94.5,31.77,22.18
2016,3,27,7,0,456.0,54.0,4.7,13.0,140.0,51.03,30.45
2016,3,27,7,15,527.5,62.5,4.7,13.0,192.0,92.84,52.93
2016,3,27,7,30,599.0,71.0,4.7,13.0,244.0,143.01,89.64
2016,3,27,7,45,299.5,83.5,4.7,13.0,170.0,132.14,94.84
2016,3,27,8,0,0.0,96.0,4.7,13.0,96.0,92.11,72.91
2016,3,27,8,15,3.0,128.0,4.8,13.0,130.0,123.24,98.83
2016,3,27,8,30,6.0,160.0,4.9,13.0,164.0,154.87,124.84
2016,3,27,8,45,15.5,186.0,5.0,13.5,195.0,184.19,148.38
2016,3,27,9,0,25.0,212.0,5.1,14.0,226.0,214.66,172.68
2016,3,27,9,15,18.0,212.0,5.25,14.0,222.5,213.04,170.96
2016,3,27,9,30,11.0,212.0,5.4,14.0,219.0,210.51,168.49
2016,3,27,9,45,15.0,232.5,5.55,14.0,242.5,233.64,186.97
2016,3,27,10,0,19.0,253.0,5.7,14.0,266.0,257.22,205.71
2016,3,27,10,15,18.0,258.5,5.8,14.0,271.5,263.16,210.12
2016,3,27,10,30,17.0,264.0,5.9,14.0,277.0,268.96,214.47
2016,3,27,10,45,15.0,260.5,6.0,14.5,272.5,265.03,210.66
2016,3,27,11,0,13.0,257.0,6.1,15.0,268.0,260.87,206.73
2016,3,27,11,15,17.0,278.0,6.1,15.0,292.0,285.67,226.37
2016,3,27,11,30,21.0,299.0,6.1,15.0,316.0,310.79,246.16
2016,3,27,11,45,76.0,354.0,6.15,15.0,417.0,421.28,334.5
2016,3,27,12,0,131.0,409.0,6.2,15.0,518.0,536.37,424.46
2016,3,27,12,15,95.5,393.0,6.2,15.0,473.0,484.53,383.32
2016,3,27,12,30,60.0,377.0,6.2,15.0,428.0,437.68,346.07
2016,3,27,12,45,122.0,389.5,6.25,15.0,490.0,517.83,410.45
2016,3,27,13,0,184.0,402.0,6.3,15.0,552.0,590.74,468.33
2016,3,27,13,15,356.0,342.0,6.4,15.0,624.0,695.67,554.54
2016,3,27,13,30,528.0,282.0,6.5,15.0,696.0,797.86,637.21
2016,3,27,13,45,425.0,309.5,6.6,15.0,636.0,729.8,583.4
2016,3,27,14,0,322.0,337.0,6.7,15.0,576.0,655.06,524.52
2016,3,27,14,15,359.0,311.5,6.8,14.5,568.0,655.94,528.8
2016,3,27,14,30,396.0,286.0,6.9,14.0,560.0,653.83,530.55
2016,3,27,14,45,501.0,232.5,7.0,14.0,560.0,683.65,558.04
2016,3,27,15,0,606.0,179.0,7.1,14.0,560.0,700.56,575.4
2016,3,27,15,15,548.5,183.5,7.15,14.0,510.5,639.05,526.97
2016,3,27,15,30,491.0,188.0,7.2,14.0,461.0,583.15,482.43
2016,3,27,15,45,423.0,183.5,7.25,14.0,404.0,512.39,425.41
2016,3,27,16,0,355.0,179.0,7.3,14.0,347.0,437.77,364.57
2016,3,27,16,15,296.0,165.0,7.25,13.5,294.5,371.2,310.07
2016,3,27,16,30,237.0,151.0,7.2,13.0,242.0,309.11,258.32
2016,3,27,16,45,201.0,134.5,7.15,13.0,204.0,261.31,217.6
2016,3,27,17,0,165.0,118.0,7.1,13.0,166.0,210.93,174.21
2016,3,27,17,15,139.0,95.5,7.1,12.5,130.0,167.28,136.28
2016,3,27,17,30,113.0,73.0,7.1,12.0,94.0,125.94,99.81
2016,3,27,17,45,71.0,51.5,7.1,12.0,63.0,83.07,62.11
2016,3,27,18,0,29.0,30.0,7.1,12.0,32.0,40.43,23.84
2016,3,27,18,15,14.5,15.0,7.15,12.0,16.0,17.81,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,6,15,53.5,15.5,8.5,10.0,20.5,13.2,0.0
2016,3,28,6,30,107.0,31.0,8.6,10.0,41.0,25.78,15.56
2016,3,28,6,45,159.0,51.0,8.7,10.5,76.0,41.36,30.88
2016,3,28,7,0,211.0,71.0,8.8,11.0,111.0,63.66,44.87
2016,3,28,7,15,241.0,90.5,8.75,11.0,150.0,97.55,68.51
2016,3,28,7,30,271.0,110.0,8.7,11.0,189.0,135.14,98.43
2016,3,28,7,45,297.0,126.5,8.7,11.0,229.0,172.9,130.63
2016,3,28,8,0,323.0,143.0,8.7,11.0,269.0,213.53,166.28
2016,3,28,8,15,294.0,170.0,8.6,11.0,296.5,249.02,199.17
2016,3,28,8,30,265.0,197.0,8.5,11.0,324.0,281.31,228.43
2016,3,28,8,45,197.5,224.5,8.4,11.5,324.5,295.2,241.17
2016,3,28,9,0,130.0,252.0,8.3,12.0,325.0,300.93,245.82
2016,3,28,9,15,155.0,273.0,8.25,12.0,366.5,342.43,279.97
2016,3,28,9,30,180.0,294.0,8.2,12.0,408.0,386.27,315.79
2016,3,28,9,45,178.0,313.0,8.15,12.0,431.5,413.62,337.65
2016,3,28,10,0,176.0,332.0,8.1,12.0,455.0,440.54,358.93
2016,3,28,10,15,118.0,333.5,8.05,12.0,418.0,410.65,333.42
2016,3,28,10,30,60.0,335.0,8.0,12.0,381.0,372.94,301.35
2016,3,28,10,45,301.0,307.5,7.95,12.5,544.5,542.63,442.55
2016,3,28,11,0,542.0,280.0,7.9,13.0,708.0,725.29,589.4
2016,3,28,11,15,339.0,342.0,7.9,13.0,611.5,631.65,510.71
2016,3,28,11,30,136.0,404.0,7.9,13.0,515.0,526.11,421.76
2016,3,28,11,45,208.5,401.5,7.9,13.0,573.5,592.48,476.04
2016,3,28,12,0,281.0,399.0,7.9,13.0,632.0,667.09,535.71
2016,3,28,12,15,423.0,347.5,7.85,13.0,698.5,755.31,608.02
2016,3,28,12,30,565.0,296.0,7.8,13.0,765.0,839.71,676.56
2016,3,28,12,45,558.0,294.5,7.75,13.0,753.5,837.21,674.38
2016,3,28,13,0,551.0,293.0,7.7,13.0,742.0,832.34,670.78
2016,3,28,13,15,730.5,208.5,7.65,13.0,791.5,913.32,736.51
2016,3,28,13,30,910.0,124.0,7.6,13.0,841.0,976.32,783.88
2016,3,28,13,45,678.0,210.0,7.6,13.0,735.5,858.78,695.93
2016,3,28,14,0,446.0,296.0,7.6,13.0,630.0,731.04,592.63
2016,3,28,14,15,661.5,206.0,7.5,13.0,678.5,821.55,669.83
2016,3,28,14,30,877.0,116.0,7.4,13.0,727.0,893.43,725.41
2016,3,28,14,45,862.0,114.0,7.35,13.0,687.5,858.18,699.53
2016,3,28,15,0,847.0,112.0,7.3,13.0,648.0,820.63,672.22
2016,3,28,15,15,828.0,109.0,7.2,13.0,603.0,776.8,639.75
2016,3,28,15,30,809.0,106.0,7.1,13.0,558.0,731.45,605.86
2016,3,28,15,45,643.0,130.5,7.0,13.0,470.0,614.05,512.22
2016,3,28,16,0,477.0,155.0,6.9,13.0,382.0,501.09,418.88
2016,3,28,16,15,391.5,149.5,6.7,12.5,322.0,421.48,353.51
2016,3,28,16,30,306.0,144.0,6.5,12.0,262.0,341.26,286.52
2016,3,28,16,45,450.5,109.5,6.35,12.0,254.5,372.53,312.78
2016,3,28,17,0,595.0,75.0,6.2,12.0,247.0,384.01,319.92
2016,3,28,17,15,522.5,66.5,6.05,11.5,195.0,312.26,256.48
2016,3,28,17,30,450.0,58.0,5.9,11.0,143.0,247.07,197.6
2016,3,28,17,45,335.5,45.0,5.75,11.0,97.0,170.77,129.72
2016,3,28,18,0,221.0,32.0,5.6,11.0,51.0,107.13,70.05
2016,3,28,18,15,110.5,16.0,5.5,11.0,25.5,39.24,0.0
2016,3,28,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,29,6,15,133.0,16.5,2.3,10.0,29.0,12.84,0.0
2016,3,29,6,30,266.0,33.0,2.3,10.0,58.0,25.92,16.1
2016,3,29,6,45,386.0,43.5,2.35,10.5,106.0,32.5,23.21
2016,3,29,7,0,506.0,54.0,2.4,11.0,154.0,56.32,32.05
2016,3,29,7,15,573.5,61.5,2.55,11.0,207.0,100.38,57.08
2016,3,29,7,30,641.0,69.0,2.7,11.0,260.0,152.28,96.24
2016,3,29,7,45,695.0,72.5,2.9,11.5,315.5,205.37,141.33
2016,3,29,8,0,749.0,76.0,3.1,12.0,371.0,266.11,194.89
2016,3,29,8,15,779.5,80.0,3.1,12.0,423.5,323.03,246.69
2016,3,29,8,30,810.0,84.0,3.1,12.0,476.0,382.41,299.85
2016,3,29,8,45,836.5,85.5,3.1,12.5,526.0,439.83,349.74
2016,3,29,9,0,863.0,87.0,3.1,13.0,576.0,498.62,399.19
2016,3,29,9,15,879.0,90.0,2.85,13.0,620.5,555.28,445.49
2016,3,29,9,30,895.0,93.0,2.6,13.0,665.0,610.35,488.87
2016,3,29,9,45,909.0,94.0,2.4,13.5,704.0,661.6,527.06
2016,3,29,10,0,923.0,95.0,2.2,14.0,743.0,711.77,562.9
2016,3,29,10,15,931.5,96.5,2.0,14.0,775.0,757.2,593.22
2016,3,29,10,30,940.0,98.0,1.8,14.0,807.0,800.59,620.95
2016,3,29,10,45,946.5,99.0,1.65,14.0,831.5,839.68,645.42
2016,3,29,11,0,953.0,100.0,1.5,14.0,856.0,876.18,667.55
2016,3,29,11,15,956.5,100.5,1.6,14.0,872.5,906.88,688.64
2016,3,29,11,30,960.0,101.0,1.7,14.0,889.0,934.47,707.71
2016,3,29,11,45,961.5,102.0,1.8,14.5,897.0,957.58,722.52
2016,3,29,12,0,963.0,103.0,1.9,15.0,905.0,977.27,735.11
2016,3,29,12,15,962.5,103.0,2.1,15.0,904.5,990.57,746.16
2016,3,29,12,30,962.0,103.0,2.3,15.0,904.0,1000.23,754.87
2016,3,29,12,45,959.5,103.0,2.55,15.0,895.0,1004.37,760.46
2016,3,29,13,0,957.0,103.0,2.8,15.0,886.0,1004.8,763.55
2016,3,29,13,15,952.5,102.0,2.95,15.0,869.0,998.62,761.25
2016,3,29,13,30,948.0,101.0,3.1,15.0,852.0,988.79,756.57
2016,3,29,13,45,940.0,100.5,3.3,15.0,826.5,972.74,748.03
2016,3,29,14,0,932.0,100.0,3.5,15.0,801.0,953.31,737.1
2016,3,29,14,15,923.0,98.5,3.6,14.5,768.5,928.65,723.11
2016,3,29,14,30,914.0,97.0,3.7,14.0,736.0,900.94,706.85
2016,3,29,14,45,899.0,96.0,3.8,14.0,696.5,865.87,683.84
2016,3,29,15,0,884.0,95.0,3.9,14.0,657.0,828.46,658.93
2016,3,29,15,15,867.0,92.5,3.95,14.0,612.5,790.32,632.97
2016,3,29,15,30,850.0,90.0,4.0,14.0,568.0,745.66,601.84
2016,3,29,15,45,825.0,87.5,4.05,14.0,518.5,693.87,564.85
2016,3,29,16,0,800.0,85.0,4.1,14.0,469.0,641.53,526.16
2016,3,29,16,15,768.5,81.0,4.1,13.5,416.5,583.23,481.28
2016,3,29,16,30,737.0,77.0,4.1,13.0,364.0,525.64,435.52
2016,3,29,16,45,691.5,71.5,4.1,13.0,309.5,462.11,382.61
2016,3,29,17,0,646.0,66.0,4.1,13.0,255.0,399.52,328.88
2016,3,29,17,15,578.5,58.5,3.9,12.5,202.5,328.45,267.06
2016,3,29,17,30,511.0,51.0,3.7,12.0,150.0,263.46,208.84
2016,3,29,17,45,400.0,40.5,3.55,12.0,102.5,187.6,141.56
2016,3,29,18,0,289.0,30.0,3.4,12.0,55.0,123.8,81.7
2016,3,29,18,15,144.5,15.0,3.35,11.5,27.5,52.74,0.0
2016,3,29,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,5.0,16.5,2.65,10.0,17.0,15.74,0.0
2016,3,30,6,30,10.0,33.0,2.7,10.0,34.0,30.48,20.24
2016,3,30,6,45,31.0,54.5,2.8,10.5,60.5,48.75,37.64
2016,3,30,7,0,52.0,76.0,2.9,11.0,87.0,69.58,52.74
2016,3,30,7,15,65.5,99.0,2.8,11.0,116.5,95.29,73.51
2016,3,30,7,30,79.0,122.0,2.7,11.0,146.0,122.97,96.32
2016,3,30,7,45,92.5,143.5,2.65,11.5,176.5,151.2,119.61
2016,3,30,8,0,106.0,165.0,2.6,12.0,207.0,179.46,142.93
2016,3,30,8,15,94.0,186.0,2.6,12.0,227.5,203.9,163.82
2016,3,30,8,30,82.0,207.0,2.6,12.0,248.0,225.4,181.79
2016,3,30,8,45,130.5,231.5,2.65,12.0,303.5,274.25,221.24
2016,3,30,9,0,179.0,256.0,2.7,12.0,359.0,329.28,265.48
2016,3,30,9,15,169.0,277.5,2.8,12.0,380.5,355.21,286.05
2016,3,30,9,30,159.0,299.0,2.9,12.0,402.0,380.02,305.44
2016,3,30,9,45,242.5,305.5,3.0,12.5,472.5,449.16,360.05
2016,3,30,10,0,326.0,312.0,3.1,13.0,543.0,524.39,418.4
2016,3,30,10,15,416.5,293.0,3.15,13.0,601.0,588.0,468.36
2016,3,30,10,30,507.0,274.0,3.2,13.0,659.0,655.54,520.78
2016,3,30,10,45,326.0,333.0,3.3,13.0,584.0,589.25,466.67
2016,3,30,11,0,145.0,392.0,3.4,13.0,509.0,509.99,401.91
2016,3,30,11,15,210.5,394.0,3.4,13.0,566.5,573.44,451.85
2016,3,30,11,30,276.0,396.0,3.4,13.0,624.0,644.68,506.09
2016,3,30,11,45,244.0,406.0,3.45,13.5,608.5,629.45,492.64
2016,3,30,12,0,212.0,416.0,3.5,14.0,593.0,617.35,481.92
2016,3,30,12,15,344.5,372.0,3.5,14.0,660.0,704.89,550.81
2016,3,30,12,30,477.0,328.0,3.5,14.0,727.0,794.09,618.99
2016,3,30,12,45,463.5,329.5,3.5,14.0,714.5,788.18,613.99
2016,3,30,13,0,450.0,331.0,3.5,14.0,702.0,780.21,608.25
2016,3,30,13,15,677.5,224.5,3.55,14.0,770.0,884.1,690.39
2016,3,30,13,30,905.0,118.0,3.6,14.0,838.0,969.41,750.61
2016,3,30,13,45,899.5,116.0,3.65,14.0,813.5,954.46,740.58
2016,3,30,14,0,894.0,114.0,3.7,14.0,789.0,936.2,729.15
2016,3,30,14,15,884.5,112.5,3.75,14.0,757.0,911.75,713.38
2016,3,30,14,30,875.0,111.0,3.8,14.0,725.0,884.4,695.57
2016,3,30,14,45,862.5,108.5,3.9,14.0,687.0,855.82,677.07
2016,3,30,15,0,850.0,106.0,4.0,14.0,649.0,819.59,652.83
2016,3,30,15,15,833.0,103.0,4.1,13.5,605.0,777.08,624.86
2016,3,30,15,30,816.0,100.0,4.2,13.0,561.0,732.94,595.23
2016,3,30,15,45,792.5,96.0,4.3,13.0,512.0,681.68,558.62
2016,3,30,16,0,769.0,92.0,4.4,13.0,463.0,629.85,519.85
2016,3,30,16,15,737.0,87.5,4.45,12.5,411.0,574.05,476.66
2016,3,30,16,30,705.0,83.0,4.5,12.0,359.0,517.05,431.13
2016,3,30,16,45,660.0,77.0,4.6,12.0,306.0,452.62,377.36
2016,3,30,17,0,615.0,71.0,4.7,12.0,253.0,391.11,324.29
2016,3,30,17,15,547.0,63.0,4.6,11.5,201.0,320.67,262.7
2016,3,30,17,30,479.0,55.0,4.5,11.0,149.0,256.37,204.89
2016,3,30,17,45,370.0,43.5,4.4,11.0,102.5,181.56,138.29
2016,3,30,18,0,261.0,32.0,4.3,11.0,56.0,118.58,79.94
2016,3,30,18,15,130.5,16.0,4.2,11.0,28.0,50.48,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,8.0,2.65,11.0,8.0,7.71,0.0
2016,3,31,6,30,0.0,16.0,2.7,11.0,16.0,15.43,7.56
2016,3,31,6,45,0.0,28.0,2.75,11.0,28.0,27.03,18.41
2016,3,31,7,0,0.0,40.0,2.8,11.0,40.0,38.63,27.59
2016,3,31,7,15,0.0,53.5,2.75,11.0,53.5,51.69,39.03
2016,3,31,7,30,0.0,67.0,2.7,11.0,67.0,64.6,50.17
2016,3,31,7,45,0.0,80.5,2.65,11.5,80.5,77.46,60.97
2016,3,31,8,0,0.0,94.0,2.6,12.0,94.0,90.38,71.62
2016,3,31,8,15,2.0,128.0,2.55,12.0,129.0,123.11,98.84
2016,3,31,8,30,4.0,162.0,2.5,12.0,164.0,156.22,125.95
2016,3,31,8,45,12.5,187.5,2.5,12.5,194.5,184.65,148.58
2016,3,31,9,0,21.0,213.0,2.5,13.0,225.0,214.13,171.83
2016,3,31,9,15,37.5,245.0,2.55,13.0,269.0,254.68,204.15
2016,3,31,9,30,54.0,277.0,2.6,13.0,313.0,297.81,238.19
2016,3,31,9,45,474.5,190.5,2.7,13.5,526.5,486.96,392.78
2016,3,31,10,0,895.0,104.0,2.8,14.0,740.0,708.05,564.47
2016,3,31,10,15,904.0,105.5,2.85,14.0,771.5,752.67,595.16
2016,3,31,10,30,913.0,107.0,2.9,14.0,803.0,795.38,625.13
2016,3,31,10,45,920.0,107.5,3.0,14.0,827.0,833.37,651.84
2016,3,31,11,0,927.0,108.0,3.1,14.0,851.0,868.89,676.72
2016,3,31,11,15,931.0,109.0,3.15,14.0,867.5,899.71,697.93
2016,3,31,11,30,935.0,110.0,3.2,14.0,884.0,927.54,717.06
2016,3,31,11,45,938.0,109.5,3.3,14.0,892.0,949.82,732.74
2016,3,31,12,0,941.0,109.0,3.4,14.0,900.0,968.8,746.26
2016,3,31,12,15,941.0,109.0,3.55,14.0,899.5,982.15,756.37
2016,3,31,12,30,941.0,109.0,3.7,14.0,899.0,991.95,764.19
2016,3,31,12,45,944.0,105.5,3.85,14.5,892.0,997.27,767.63
2016,3,31,13,0,947.0,102.0,4.0,15.0,885.0,998.94,768.68
2016,3,31,13,15,943.5,101.5,4.15,15.0,868.0,994.07,766.76
2016,3,31,13,30,940.0,101.0,4.3,15.0,851.0,985.6,762.49
2016,3,31,13,45,933.5,100.0,4.45,15.0,826.0,970.29,754.03
2016,3,31,14,0,927.0,99.0,4.6,15.0,801.0,951.59,743.17
2016,3,31,14,15,918.5,97.5,4.65,14.5,769.5,927.3,728.9
2016,3,31,14,30,910.0,96.0,4.7,14.0,738.0,899.96,712.37
2016,3,31,14,45,898.0,94.0,4.8,14.0,699.5,866.23,690.04
2016,3,31,15,0,886.0,92.0,4.9,14.0,661.0,830.01,665.66
2016,3,31,15,15,870.0,89.5,4.95,14.0,617.0,787.81,636.25
2016,3,31,15,30,854.0,87.0,5.0,14.0,573.0,748.22,608.49
2016,3,31,15,45,427.0,103.5,5.05,14.0,346.5,432.87,360.0
2016,3,31,16,0,0.0,120.0,5.1,14.0,120.0,117.66,93.23
2016,3,31,16,15,35.0,140.0,5.05,13.5,154.0,166.07,135.28
2016,3,31,16,30,70.0,160.0,5.0,13.0,188.0,209.31,172.31
2016,3,31,16,45,62.5,138.0,5.0,13.0,160.5,179.12,147.03
2016,3,31,17,0,55.0,116.0,5.0,13.0,133.0,149.48,121.9
2016,3,31,17,15,295.5,83.5,4.85,12.5,145.0,232.61,190.65
2016,3,31,17,30,536.0,51.0,4.7,12.0,157.0,274.53,218.98
2016,3,31,17,45,427.5,41.0,4.55,12.0,109.5,198.3,150.69
2016,3,31,18,0,319.0,31.0,4.4,12.0,62.0,133.79,90.85
2016,3,31,18,15,159.5,15.5,4.25,11.5,31.0,57.66,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,11.5,3.45,11.0,11.5,11.09,0.0
2016,4,1,6,30,0.0,23.0,3.5,11.0,23.0,22.2,13.48
2016,4,1,6,45,0.0,38.5,3.55,11.5,38.5,37.19,27.42
2016,4,1,7,0,0.0,54.0,3.6,12.0,54.0,51.68,38.62
2016,4,1,7,15,0.0,71.5,3.55,12.0,71.5,68.1,52.89
2016,4,1,7,30,0.0,89.0,3.5,12.0,89.0,84.67,67.07
2016,4,1,7,45,0.0,106.5,3.45,12.0,106.5,101.36,81.11
2016,4,1,8,0,0.0,124.0,3.4,12.0,124.0,118.14,95.02
2016,4,1,8,15,0.0,121.5,3.35,12.0,121.5,116.45,93.28
2016,4,1,8,30,0.0,119.0,3.3,12.0,119.0,114.48,91.33
2016,4,1,8,45,0.0,140.5,3.3,12.5,140.5,135.09,107.98
2016,4,1,9,0,0.0,162.0,3.3,13.0,162.0,155.8,124.45
2016,4,1,9,15,6.0,191.0,3.25,13.0,195.0,187.0,149.59
2016,4,1,9,30,12.0,220.0,3.2,13.0,228.0,218.94,175.09
2016,4,1,9,45,28.5,261.5,3.15,13.0,281.5,270.89,216.5
2016,4,1,10,0,45.0,303.0,3.1,13.0,335.0,324.54,258.64
2016,4,1,10,15,58.0,327.0,3.05,13.0,371.0,360.43,286.39
2016,4,1,10,30,71.0,351.0,3.0,13.0,407.0,397.45,314.82
2016,4,1,10,45,104.0,373.5,2.95,13.5,457.0,449.76,354.63
2016,4,1,11,0,137.0,396.0,2.9,14.0,507.0,508.07,398.18
2016,4,1,11,15,212.5,396.5,2.85,14.0,572.0,578.65,452.4
2016,4,1,11,30,288.0,397.0,2.8,14.0,637.0,657.43,511.51
2016,4,1,11,45,614.0,253.0,2.75,14.0,770.0,816.9,635.83
2016,4,1,12,0,940.0,109.0,2.7,14.0,903.0,970.36,742.8
2016,4,1,12,15,940.0,109.0,2.7,14.0,902.5,983.61,750.25
2016,4,1,12,30,940.0,109.0,2.7,14.0,902.0,993.33,756.81
2016,4,1,12,45,939.5,107.5,2.75,14.0,893.5,997.42,760.2
2016,4,1,13,0,939.0,106.0,2.8,14.0,885.0,997.88,761.33
2016,4,1,13,15,935.5,105.0,2.9,14.0,868.0,992.44,759.05
2016,4,1,13,30,932.0,104.0,3.0,14.0,851.0,983.43,754.48
2016,4,1,13,45,927.0,102.5,3.1,14.5,827.0,968.97,744.87
2016,4,1,14,0,922.0,101.0,3.2,15.0,803.0,951.11,733.0
2016,4,1,14,15,913.5,99.5,3.3,14.5,771.0,926.84,719.41
2016,4,1,14,30,905.0,98.0,3.4,14.0,739.0,899.54,703.59
2016,4,1,14,45,893.0,96.0,3.5,14.0,700.5,865.88,681.76
2016,4,1,15,0,881.0,94.0,3.6,14.0,662.0,829.73,657.94
2016,4,1,15,15,865.5,91.0,3.7,14.0,618.0,787.47,629.33
2016,4,1,15,30,850.0,88.0,3.8,14.0,574.0,747.79,602.27
2016,4,1,15,45,828.0,85.5,3.9,14.0,525.0,697.91,567.04
2016,4,1,16,0,806.0,83.0,4.0,14.0,476.0,647.28,530.33
2016,4,1,16,15,777.0,79.0,4.0,13.5,424.0,590.09,486.52
2016,4,1,16,30,748.0,75.0,4.0,13.0,372.0,533.41,441.68
2016,4,1,16,45,704.5,70.0,4.05,13.0,318.5,468.66,388.11
2016,4,1,17,0,661.0,65.0,4.1,13.0,265.0,408.59,336.64
2016,4,1,17,15,598.5,58.0,3.95,12.5,212.0,339.17,276.33
2016,4,1,17,30,536.0,51.0,3.8,12.0,159.0,275.3,219.09
2016,4,1,17,45,431.5,41.0,3.7,12.0,111.0,200.22,152.25
2016,4,1,18,0,327.0,31.0,3.6,12.0,63.0,136.41,93.5
2016,4,1,18,15,163.5,15.5,3.5,11.5,31.5,59.1,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,141.5,20.0,1.4,10.0,36.5,15.39,3.65
2016,4,2,6,30,283.0,40.0,1.3,10.0,73.0,30.61,21.01
2016,4,2,6,45,361.5,54.5,1.25,10.5,119.0,40.72,30.78
2016,4,2,7,0,440.0,69.0,1.2,11.0,165.0,75.46,46.44
2016,4,2,7,15,318.5,99.5,1.1,11.0,178.5,116.22,80.2
2016,4,2,7,30,197.0,130.0,1.0,11.0,192.0,145.98,110.24
2016,4,2,7,45,221.0,147.0,0.9,11.5,229.0,180.16,138.34
2016,4,2,8,0,245.0,164.0,0.8,12.0,266.0,217.0,168.77
2016,4,2,8,15,327.5,172.5,0.75,12.0,326.5,268.34,209.92
2016,4,2,8,30,410.0,181.0,0.7,12.0,387.0,327.36,257.28
2016,4,2,8,45,482.0,178.5,0.7,12.5,443.5,381.14,300.05
2016,4,2,9,0,554.0,176.0,0.7,13.0,500.0,441.5,347.24
2016,4,2,9,15,426.5,232.0,0.75,13.0,492.5,454.78,357.47
2016,4,2,9,30,299.0,288.0,0.8,13.0,485.0,454.58,356.43
2016,4,2,9,45,553.0,218.5,0.9,13.5,607.5,567.08,444.08
2016,4,2,10,0,807.0,149.0,1.0,14.0,730.0,698.95,542.41
