Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,10,15,817.0,151.0,1.15,14.0,760.5,741.94,573.55
2016,4,2,10,30,827.0,153.0,1.3,14.0,791.0,783.35,603.24
2016,4,2,10,45,839.5,152.0,1.45,14.5,815.5,821.96,629.33
2016,4,2,11,0,852.0,151.0,1.6,15.0,840.0,858.66,653.97
2016,4,2,11,15,856.5,151.5,1.75,15.0,855.5,887.96,674.7
2016,4,2,11,30,861.0,152.0,1.9,15.0,871.0,914.53,693.68
2016,4,2,11,45,868.0,149.0,2.05,15.0,880.0,936.86,709.86
2016,4,2,12,0,875.0,146.0,2.2,15.0,889.0,956.22,724.15
2016,4,2,12,15,875.0,146.0,2.35,15.0,888.0,969.13,734.2
2016,4,2,12,30,875.0,146.0,2.5,15.0,887.0,978.7,742.15
2016,4,2,12,45,880.0,141.0,2.65,15.5,880.0,978.76,742.4
2016,4,2,13,0,885.0,136.0,2.8,16.0,873.0,980.81,744.15
2016,4,2,13,15,880.0,135.0,2.9,16.0,856.0,974.19,741.03
2016,4,2,13,30,875.0,134.0,3.0,16.0,839.0,970.01,739.74
2016,4,2,13,45,719.5,195.5,3.15,16.0,763.5,888.67,685.39
2016,4,2,14,0,564.0,257.0,3.3,16.0,688.0,800.95,622.89
2016,4,2,14,15,593.5,232.5,3.3,15.5,670.0,794.92,622.28
2016,4,2,14,30,623.0,208.0,3.3,15.0,652.0,783.36,617.12
2016,4,2,14,45,634.5,189.5,3.35,15.0,621.0,758.86,601.15
2016,4,2,15,0,646.0,171.0,3.4,15.0,590.0,731.25,582.78
2016,4,2,15,15,433.5,212.5,3.4,15.0,485.5,585.52,470.03
2016,4,2,15,30,221.0,254.0,3.4,15.0,381.0,440.33,354.67
2016,4,2,15,45,179.5,233.5,3.4,15.0,331.0,381.01,308.63
2016,4,2,16,0,138.0,213.0,3.4,15.0,281.0,324.34,263.55
2016,4,2,16,15,125.5,193.0,3.4,14.5,249.5,289.68,236.57
2016,4,2,16,30,113.0,173.0,3.4,14.0,218.0,255.82,209.63
2016,4,2,16,45,101.5,149.0,3.4,14.0,185.5,218.72,179.15
2016,4,2,17,0,90.0,125.0,3.4,14.0,153.0,182.43,148.78
2016,4,2,17,15,75.0,101.5,3.3,13.5,122.0,141.14,113.88
2016,4,2,17,30,60.0,78.0,3.2,13.0,91.0,106.54,84.01
2016,4,2,17,45,36.5,56.0,3.15,13.0,63.0,72.19,54.13
2016,4,2,18,0,13.0,34.0,3.1,13.0,35.0,39.77,25.85
2016,4,2,18,15,6.5,17.0,3.0,12.5,17.5,18.6,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,146.5,21.0,2.1,9.0,38.5,16.12,5.34
2016,4,3,6,30,293.0,42.0,2.1,9.0,77.0,32.1,22.52
2016,4,3,6,45,387.0,54.0,2.15,9.5,125.0,40.62,30.86
2016,4,3,7,0,481.0,66.0,2.2,10.0,173.0,76.4,45.49
2016,4,3,7,15,240.5,84.5,2.15,10.0,138.0,99.33,69.53
2016,4,3,7,30,0.0,103.0,2.1,10.0,103.0,97.32,78.32
2016,4,3,7,45,2.0,122.0,2.1,10.5,122.5,115.93,93.74
2016,4,3,8,0,4.0,141.0,2.1,11.0,142.0,134.88,109.14
2016,4,3,8,15,24.0,172.5,2.1,11.0,184.0,171.65,139.01
2016,4,3,8,30,44.0,204.0,2.1,11.0,226.0,209.27,169.41
2016,4,3,8,45,136.0,232.5,2.15,11.5,311.0,279.67,225.65
2016,4,3,9,0,228.0,261.0,2.2,12.0,396.0,360.91,290.03
2016,4,3,9,15,532.5,190.0,2.25,12.0,534.0,474.58,381.98
2016,4,3,9,30,837.0,119.0,2.3,12.0,672.0,616.27,494.15
2016,4,3,9,45,849.0,122.0,2.35,12.5,710.0,666.06,531.2
2016,4,3,10,0,861.0,125.0,2.4,13.0,748.0,714.77,567.13
2016,4,3,10,15,870.5,127.0,2.45,13.0,779.0,759.36,599.36
2016,4,3,10,30,880.0,129.0,2.5,13.0,810.0,802.18,629.26
2016,4,3,10,45,885.0,131.0,2.55,13.5,833.5,837.22,652.22
2016,4,3,11,0,890.0,133.0,2.6,14.0,857.0,871.48,674.5
2016,4,3,11,15,712.5,221.5,2.65,14.0,808.0,840.22,651.94
2016,4,3,11,30,535.0,310.0,2.7,14.0,759.0,791.9,612.98
2016,4,3,11,45,531.0,315.0,2.75,14.0,764.0,807.07,624.26
2016,4,3,12,0,527.0,320.0,2.8,14.0,769.0,820.11,633.5
2016,4,3,12,15,712.0,230.5,2.9,14.0,836.0,910.94,703.03
2016,4,3,12,30,897.0,141.0,3.0,14.0,903.0,990.77,758.22
2016,4,3,12,45,890.0,143.0,3.15,14.5,893.0,992.21,758.52
2016,4,3,13,0,883.0,145.0,3.3,15.0,883.0,996.03,761.29
2016,4,3,13,15,878.5,144.0,3.4,15.0,866.0,989.99,758.41
2016,4,3,13,30,874.0,143.0,3.5,15.0,849.0,980.54,753.36
2016,4,3,13,45,864.5,142.5,3.65,15.0,824.0,963.65,743.58
2016,4,3,14,0,855.0,142.0,3.8,15.0,799.0,943.64,731.66
2016,4,3,14,15,845.0,140.0,3.9,14.5,767.0,918.6,717.19
2016,4,3,14,30,835.0,138.0,4.0,14.0,735.0,890.76,700.62
2016,4,3,14,45,827.0,132.0,4.1,14.0,697.0,857.69,678.82
2016,4,3,15,0,819.0,126.0,4.2,14.0,659.0,822.07,654.94
2016,4,3,15,15,801.0,122.5,4.25,14.0,615.0,778.89,625.21
2016,4,3,15,30,783.0,119.0,4.3,14.0,571.0,737.04,596.11
2016,4,3,15,45,768.0,111.5,4.35,14.0,523.5,688.89,561.77
2016,4,3,16,0,753.0,104.0,4.4,14.0,476.0,639.61,524.67
2016,4,3,16,15,641.0,108.0,4.35,13.5,401.0,540.7,446.92
2016,4,3,16,30,529.0,112.0,4.3,13.0,326.0,449.53,373.45
2016,4,3,16,45,568.5,95.5,4.3,13.0,296.0,427.42,354.86
2016,4,3,17,0,608.0,79.0,4.3,13.0,266.0,400.15,330.3
2016,4,3,17,15,543.0,70.0,4.15,12.5,213.5,329.75,269.37
2016,4,3,17,30,478.0,61.0,4.0,12.0,161.0,265.17,211.99
2016,4,3,17,45,375.5,49.0,3.85,12.0,113.5,191.23,146.59
2016,4,3,18,0,273.0,37.0,3.7,12.0,66.0,128.16,89.88
2016,4,3,18,15,136.5,18.5,3.6,11.5,33.0,56.57,6.62
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.5,5.4,12.0,4.5,0.0,0.0
2016,4,4,6,0,0.0,9.0,5.5,12.0,9.0,8.85,0.0
2016,4,4,6,15,83.0,27.5,5.6,12.0,37.5,22.94,10.99
2016,4,4,6,30,166.0,46.0,5.7,12.0,66.0,37.52,26.99
2016,4,4,6,45,224.5,64.5,5.8,12.5,106.5,51.56,40.16
2016,4,4,7,0,283.0,83.0,5.9,13.0,147.0,81.58,54.94
2016,4,4,7,15,320.0,101.0,5.85,13.0,191.5,120.36,83.11
2016,4,4,7,30,357.0,119.0,5.8,13.0,236.0,163.52,118.12
2016,4,4,7,45,404.0,127.0,5.75,13.5,281.0,204.35,152.41
2016,4,4,8,0,451.0,135.0,5.7,14.0,326.0,250.22,191.87
2016,4,4,8,15,621.0,118.5,5.8,14.0,416.5,320.75,250.11
2016,4,4,8,30,791.0,102.0,5.9,14.0,507.0,410.19,325.14
2016,4,4,8,45,815.0,105.0,6.0,14.0,556.5,467.26,375.43
2016,4,4,9,0,839.0,108.0,6.1,14.0,606.0,525.48,425.57
2016,4,4,9,15,855.5,111.0,6.1,14.0,650.0,580.39,471.79
2016,4,4,9,30,872.0,114.0,6.1,14.0,694.0,635.09,516.72
2016,4,4,9,45,884.0,116.5,6.15,14.5,732.5,685.9,556.72
2016,4,4,10,0,896.0,119.0,6.2,15.0,771.0,734.92,594.41
2016,4,4,10,15,905.0,120.5,6.05,15.0,802.5,779.5,626.74
2016,4,4,10,30,914.0,122.0,5.9,15.0,834.0,822.13,656.99
2016,4,4,10,45,919.5,124.0,5.8,15.0,857.5,860.33,683.84
2016,4,4,11,0,925.0,126.0,5.7,15.0,881.0,895.95,708.59
2016,4,4,11,15,928.5,127.0,5.65,15.0,897.0,926.12,729.5
2016,4,4,11,30,932.0,128.0,5.6,15.0,913.0,953.29,748.21
2016,4,4,11,45,932.5,129.0,5.6,15.0,920.0,974.62,763.07
2016,4,4,12,0,933.0,130.0,5.6,15.0,927.0,992.61,775.63
2016,4,4,12,15,932.5,130.0,5.5,15.0,926.0,1005.21,783.75
2016,4,4,12,30,932.0,130.0,5.4,15.0,925.0,1014.3,789.49
2016,4,4,12,45,932.0,128.0,5.35,15.0,916.5,1018.23,792.08
2016,4,4,13,0,932.0,126.0,5.3,15.0,908.0,1018.57,792.3
2016,4,4,13,15,927.5,125.0,5.3,15.0,890.5,1012.11,788.27
2016,4,4,13,30,923.0,124.0,5.3,15.0,873.0,1002.12,781.92
2016,4,4,13,45,914.5,123.5,5.35,15.0,847.0,985.49,771.35
2016,4,4,14,0,906.0,123.0,5.4,15.0,821.0,965.6,758.55
2016,4,4,14,15,896.0,121.0,5.75,15.0,788.0,939.63,743.29
2016,4,4,14,30,886.0,119.0,6.1,15.0,755.0,916.16,729.51
2016,4,4,14,45,869.0,118.0,6.5,15.0,714.5,879.56,705.84
2016,4,4,15,0,852.0,117.0,6.9,15.0,674.0,840.76,680.01
2016,4,4,15,15,833.5,113.5,7.05,14.5,628.5,796.11,649.53
2016,4,4,15,30,815.0,110.0,7.2,14.0,583.0,749.93,617.32
2016,4,4,15,45,786.5,107.5,7.4,14.0,532.5,696.38,577.7
2016,4,4,16,0,758.0,105.0,7.6,14.0,482.0,645.25,538.06
2016,4,4,16,15,725.0,100.0,7.4,14.0,429.5,586.21,489.93
2016,4,4,16,30,692.0,95.0,7.2,14.0,377.0,528.17,441.65
2016,4,4,16,45,642.5,89.5,7.0,14.0,322.5,461.95,385.55
2016,4,4,17,0,593.0,84.0,6.8,14.0,268.0,399.04,330.94
2016,4,4,17,15,524.0,75.0,6.4,13.5,215.0,327.45,268.49
2016,4,4,17,30,455.0,66.0,6.0,13.0,162.0,262.06,210.12
2016,4,4,17,45,348.0,53.5,5.6,12.5,114.0,186.64,143.75
2016,4,4,18,0,241.0,41.0,5.2,12.0,66.0,124.27,88.31
2016,4,4,18,15,120.5,20.5,4.95,12.0,33.0,55.96,12.19
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,5,45,42.5,6.0,2.75,11.5,7.0,0.0,0.0
2016,4,5,6,0,85.0,12.0,2.7,12.0,14.0,11.8,0.0
2016,4,5,6,15,237.0,25.5,2.65,12.0,52.0,19.62,9.36
2016,4,5,6,30,389.0,39.0,2.6,12.0,90.0,29.39,20.06
2016,4,5,6,45,475.0,49.0,2.55,12.5,139.5,35.3,25.84
2016,4,5,7,0,561.0,59.0,2.5,13.0,189.0,78.45,42.71
2016,4,5,7,15,619.5,66.0,2.4,13.0,243.5,125.98,74.54
2016,4,5,7,30,678.0,73.0,2.3,13.0,298.0,180.21,118.12
2016,4,5,7,45,719.5,78.0,2.2,13.5,352.5,235.13,165.87
2016,4,5,8,0,761.0,83.0,2.1,14.0,407.0,296.32,219.57
2016,4,5,8,15,789.0,86.5,2.15,14.5,459.5,353.08,269.75
2016,4,5,8,30,817.0,90.0,2.2,15.0,512.0,411.97,320.5
2016,4,5,8,45,841.0,92.0,2.25,15.5,561.5,469.43,368.74
2016,4,5,9,0,865.0,94.0,2.3,16.0,611.0,527.96,416.27
2016,4,5,9,15,880.0,96.5,2.4,16.0,655.0,583.65,461.18
2016,4,5,9,30,895.0,99.0,2.5,16.0,699.0,637.61,503.66
2016,4,5,9,45,906.0,101.5,2.7,16.5,737.0,688.24,542.16
2016,4,5,10,0,917.0,104.0,2.9,17.0,775.0,737.53,578.24
2016,4,5,10,15,925.0,105.5,2.95,17.0,806.0,782.05,609.21
2016,4,5,10,30,933.0,107.0,3.0,17.0,837.0,824.51,638.47
2016,4,5,10,45,938.0,108.5,3.15,17.5,860.5,862.29,663.63
2016,4,5,11,0,943.0,110.0,3.3,18.0,884.0,897.4,686.81
2016,4,5,11,15,946.5,110.5,3.3,18.0,899.5,927.38,706.7
2016,4,5,11,30,950.0,111.0,3.3,18.0,915.0,954.3,724.48
2016,4,5,11,45,951.5,111.5,3.35,18.5,922.5,976.2,737.84
2016,4,5,12,0,953.0,112.0,3.4,19.0,930.0,994.73,748.98
2016,4,5,12,15,952.5,112.0,3.35,19.0,929.0,1007.39,756.93
2016,4,5,12,30,952.0,112.0,3.3,19.0,928.0,1016.48,762.62
2016,4,5,12,45,951.0,110.5,3.3,19.0,919.0,1019.88,765.06
2016,4,5,13,0,950.0,109.0,3.3,19.0,910.0,1019.63,765.24
2016,4,5,13,15,946.0,108.5,3.3,19.0,892.5,1013.95,761.96
2016,4,5,13,30,942.0,108.0,3.3,19.0,875.0,1004.67,756.44
2016,4,5,13,45,936.0,106.5,3.3,19.5,850.0,988.93,745.29
2016,4,5,14,0,930.0,105.0,3.3,20.0,825.0,969.79,732.02
2016,4,5,14,15,921.5,103.5,3.3,20.0,792.5,945.12,716.48
2016,4,5,14,30,913.0,102.0,3.3,20.0,760.0,917.41,698.91
2016,4,5,14,45,900.5,100.0,3.35,20.0,720.5,882.88,676.88
2016,4,5,15,0,888.0,98.0,3.4,20.0,681.0,845.88,652.98
2016,4,5,15,15,872.5,95.5,3.45,19.5,636.5,803.72,626.34
2016,4,5,15,30,857.0,93.0,3.5,19.0,592.0,764.18,601.18
2016,4,5,15,45,834.0,90.0,3.6,19.0,542.0,712.49,565.67
2016,4,5,16,0,811.0,87.0,3.7,19.0,492.0,660.13,528.92
2016,4,5,16,15,781.5,83.0,3.7,18.5,439.5,602.13,485.75
2016,4,5,16,30,752.0,79.0,3.7,18.0,387.0,544.7,441.59
2016,4,5,16,45,708.5,74.0,3.7,17.5,332.0,481.36,391.17
2016,4,5,17,0,665.0,69.0,3.7,17.0,277.0,418.9,339.72
2016,4,5,17,15,603.0,62.0,3.55,16.5,223.5,349.06,280.48
2016,4,5,17,30,541.0,55.0,3.4,16.0,170.0,284.69,224.09
2016,4,5,17,45,439.0,45.0,3.25,15.5,121.0,209.46,158.62
2016,4,5,18,0,337.0,35.0,3.1,15.0,72.0,145.1,101.56
2016,4,5,18,15,168.5,17.5,2.95,14.5,36.0,64.87,19.39
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,6.5,3.2,14.5,8.0,0.0,0.0
2016,4,6,6,0,92.0,13.0,3.3,15.0,16.0,12.78,0.0
2016,4,6,6,15,237.0,27.0,3.4,15.5,54.0,20.79,10.6
2016,4,6,6,30,382.0,41.0,3.5,16.0,92.0,30.96,21.12
2016,4,6,6,45,471.0,51.0,3.6,16.5,142.5,38.79,28.47
2016,4,6,7,0,560.0,61.0,3.7,17.0,193.0,82.4,44.67
2016,4,6,7,15,617.5,67.5,3.65,17.0,247.0,129.5,76.34
2016,4,6,7,30,675.0,74.0,3.6,17.0,301.0,183.17,119.32
2016,4,6,7,45,713.0,80.0,3.55,17.5,355.5,238.11,166.88
2016,4,6,8,0,751.0,86.0,3.5,18.0,410.0,299.02,220.07
2016,4,6,8,15,779.0,90.0,3.45,18.0,462.0,355.75,270.27
2016,4,6,8,30,807.0,94.0,3.4,18.0,514.0,414.63,321.22
2016,4,6,8,45,827.0,98.0,3.4,18.5,562.5,471.7,368.94
2016,4,6,9,0,847.0,102.0,3.4,19.0,611.0,529.46,415.65
2016,4,6,9,15,862.0,104.5,3.4,19.5,654.5,583.37,458.01
2016,4,6,9,30,877.0,107.0,3.4,20.0,698.0,636.9,498.74
2016,4,6,9,45,886.0,110.5,3.45,20.5,735.0,686.82,535.74
2016,4,6,10,0,895.0,114.0,3.5,21.0,772.0,734.86,570.18
2016,4,6,10,15,902.5,116.0,3.4,21.5,802.5,778.64,598.61
2016,4,6,10,30,910.0,118.0,3.3,22.0,833.0,820.39,625.12
2016,4,6,10,45,913.0,120.5,3.25,22.5,855.5,856.78,647.78
2016,4,6,11,0,916.0,123.0,3.2,23.0,878.0,890.46,668.33
2016,4,6,11,15,919.0,124.0,3.1,23.0,893.0,919.79,686.72
2016,4,6,11,30,922.0,125.0,3.0,23.0,908.0,946.13,703.0
2016,4,6,11,45,920.5,127.0,2.9,23.5,914.5,966.29,713.71
2016,4,6,12,0,919.0,129.0,2.8,24.0,921.0,983.09,722.19
2016,4,6,12,15,918.0,129.0,2.65,24.0,919.5,994.89,728.36
2016,4,6,12,30,917.0,129.0,2.5,24.0,918.0,1003.22,732.3
2016,4,6,12,45,730.5,219.5,2.45,24.5,844.5,936.09,686.77
2016,4,6,13,0,544.0,310.0,2.4,25.0,771.0,853.9,627.45
2016,4,6,13,15,715.0,222.0,2.25,25.0,814.5,926.71,679.69
2016,4,6,13,30,886.0,134.0,2.1,25.0,858.0,981.4,713.58
2016,4,6,13,45,740.0,193.0,1.95,25.0,785.5,910.36,666.01
2016,4,6,14,0,594.0,252.0,1.8,25.0,713.0,826.92,609.02
2016,4,6,14,15,501.0,275.5,1.7,25.0,653.5,759.07,561.81
2016,4,6,14,30,408.0,299.0,1.6,25.0,594.0,684.5,509.32
2016,4,6,14,45,454.5,263.5,1.5,25.0,576.0,685.33,512.08
2016,4,6,15,0,501.0,228.0,1.4,25.0,558.0,673.5,505.58
2016,4,6,15,15,586.5,182.5,1.3,25.0,544.0,680.13,512.58
2016,4,6,15,30,672.0,137.0,1.2,25.0,530.0,676.14,511.84
2016,4,6,15,45,700.5,123.0,1.1,25.0,502.5,656.32,498.23
2016,4,6,16,0,729.0,109.0,1.0,25.0,475.0,632.1,481.29
2016,4,6,16,15,625.5,112.5,0.85,24.5,403.5,538.43,413.44
2016,4,6,16,30,522.0,116.0,0.7,24.0,332.0,448.71,347.29
2016,4,6,16,45,467.5,111.0,0.55,23.5,284.0,388.74,301.86
2016,4,6,17,0,413.0,106.0,0.4,23.0,236.0,333.1,258.27
2016,4,6,17,15,365.5,90.5,0.35,22.5,190.0,273.57,211.14
2016,4,6,17,30,318.0,75.0,0.3,22.0,144.0,218.45,166.11
2016,4,6,17,45,248.0,58.0,0.3,21.5,102.5,158.77,117.03
2016,4,6,18,0,178.0,41.0,0.3,21.0,61.0,106.67,73.37
2016,4,6,18,15,89.0,20.5,0.45,20.5,30.5,49.62,16.9
2016,4,6,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,3.25,14.5,7.0,6.88,0.0
2016,4,7,6,0,0.0,14.0,3.3,15.0,14.0,13.52,0.0
2016,4,7,6,15,87.5,33.0,3.45,15.0,45.0,27.32,16.28
2016,4,7,6,30,175.0,52.0,3.6,15.0,76.0,42.12,30.95
2016,4,7,6,45,231.5,71.0,3.75,15.0,117.5,58.68,46.19
2016,4,7,7,0,288.0,90.0,3.9,15.0,159.0,94.37,64.08
2016,4,7,7,15,351.5,98.5,3.9,15.0,203.5,126.07,85.6
2016,4,7,7,30,415.0,107.0,3.9,15.0,248.0,167.84,118.48
2016,4,7,7,45,397.5,131.0,3.95,15.5,284.0,210.98,157.03
2016,4,7,8,0,380.0,155.0,4.0,16.0,320.0,252.17,193.65
2016,4,7,8,15,331.0,186.0,3.9,16.0,343.0,287.84,225.73
2016,4,7,8,30,282.0,217.0,3.8,16.0,366.0,316.34,250.59
2016,4,7,8,45,394.0,209.5,3.75,16.0,437.0,377.75,300.25
2016,4,7,9,0,506.0,202.0,3.7,16.0,508.0,450.73,358.94
2016,4,7,9,15,467.0,234.5,3.6,16.0,532.5,486.8,387.15
2016,4,7,9,30,428.0,267.0,3.5,16.0,557.0,518.46,411.07
2016,4,7,9,45,429.5,281.5,3.45,16.0,586.0,555.25,439.0
2016,4,7,10,0,431.0,296.0,3.4,16.0,615.0,591.26,465.78
2016,4,7,10,15,458.0,296.5,3.3,16.0,647.5,631.62,495.9
2016,4,7,10,30,485.0,297.0,3.2,16.0,680.0,672.69,526.04
2016,4,7,10,45,450.5,322.5,3.15,16.5,686.5,689.1,535.35
2016,4,7,11,0,416.0,348.0,3.1,17.0,693.0,702.11,542.11
2016,4,7,11,15,429.0,348.5,3.05,17.0,709.5,728.3,560.78
2016,4,7,11,30,442.0,349.0,3.0,17.0,726.0,753.6,578.59
2016,4,7,11,45,450.0,344.5,2.95,17.0,731.0,768.27,588.81
2016,4,7,12,0,458.0,340.0,2.9,17.0,736.0,781.39,598.01
2016,4,7,12,15,408.5,367.5,2.9,17.0,721.0,771.53,589.25
2016,4,7,12,30,359.0,395.0,2.9,17.0,706.0,753.66,575.12
2016,4,7,12,45,348.0,394.0,2.9,17.0,692.5,746.4,570.07
2016,4,7,13,0,337.0,393.0,2.9,17.0,679.0,737.59,563.9
2016,4,7,13,15,396.0,359.5,2.9,16.5,689.0,759.29,583.06
2016,4,7,13,30,455.0,326.0,2.9,16.0,699.0,786.53,605.77
2016,4,7,13,45,402.5,336.5,2.95,16.0,659.5,737.71,570.32
2016,4,7,14,0,350.0,347.0,3.0,16.0,620.0,696.75,540.45
2016,4,7,14,15,395.5,316.0,3.0,16.0,612.5,699.55,545.23
2016,4,7,14,30,441.0,285.0,3.0,16.0,605.0,707.39,553.15
2016,4,7,14,45,399.5,281.0,3.0,16.0,560.0,649.23,510.69
2016,4,7,15,0,358.0,277.0,3.0,16.0,515.0,600.42,474.77
2016,4,7,15,15,234.0,270.5,2.95,16.0,422.0,475.85,378.97
2016,4,7,15,30,110.0,264.0,2.9,16.0,329.0,359.53,287.03
2016,4,7,15,45,61.5,220.5,2.9,16.0,256.5,273.62,219.27
2016,4,7,16,0,13.0,177.0,2.9,16.0,184.0,185.46,147.93
2016,4,7,16,15,17.5,165.0,2.8,15.5,173.5,176.23,141.41
2016,4,7,16,30,22.0,153.0,2.7,15.0,163.0,166.68,134.3
2016,4,7,16,45,15.5,133.0,2.6,15.0,139.5,142.05,114.11
2016,4,7,17,0,9.0,113.0,2.5,15.0,116.0,118.01,94.16
2016,4,7,17,15,4.5,92.0,2.35,15.0,93.5,94.36,74.28
2016,4,7,17,30,0.0,71.0,2.2,15.0,71.0,71.07,54.44
2016,4,7,17,45,0.0,50.5,2.1,15.0,50.5,50.19,36.4
2016,4,7,18,0,0.0,30.0,2.0,15.0,30.0,29.06,18.03
2016,4,7,18,15,0.0,15.0,1.9,14.5,15.0,14.47,2.49
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.6,13.5,3.0,2.95,0.0
2016,4,8,6,0,0.0,6.0,1.6,14.0,6.0,5.78,0.0
2016,4,8,6,15,0.0,18.0,1.6,14.0,18.0,17.37,8.64
2016,4,8,6,30,0.0,30.0,1.6,14.0,30.0,28.96,19.74
2016,4,8,6,45,0.0,46.0,1.65,14.0,46.0,44.33,31.99
2016,4,8,7,0,0.0,62.0,1.7,14.0,62.0,59.31,44.97
2016,4,8,7,15,0.0,79.5,1.6,14.0,79.5,75.77,59.01
2016,4,8,7,30,0.0,97.0,1.5,14.0,97.0,92.35,72.9
2016,4,8,7,45,0.0,102.0,1.45,14.5,102.0,97.61,76.94
2016,4,8,8,0,0.0,107.0,1.4,15.0,107.0,102.71,80.78
2016,4,8,8,15,57.5,169.5,1.35,15.0,200.0,180.0,142.93
2016,4,8,8,30,115.0,232.0,1.3,15.0,293.0,263.48,208.87
2016,4,8,8,45,102.5,252.0,1.3,15.0,310.0,285.22,225.68
2016,4,8,9,0,90.0,272.0,1.3,15.0,327.0,304.38,240.33
2016,4,8,9,15,50.5,247.5,1.3,15.0,279.0,265.38,209.33
2016,4,8,9,30,11.0,223.0,1.3,15.0,231.0,221.49,174.11
2016,4,8,9,45,9.5,222.0,1.3,15.0,229.0,220.52,173.16
2016,4,8,10,0,8.0,221.0,1.3,15.0,227.0,219.3,171.88
2016,4,8,10,15,50.0,299.0,1.3,15.0,338.5,328.14,256.97
2016,4,8,10,30,92.0,377.0,1.3,15.0,450.0,440.18,341.11
2016,4,8,10,45,58.5,347.5,1.35,15.0,394.5,388.76,301.11
2016,4,8,11,0,25.0,318.0,1.4,15.0,339.0,334.52,259.43
2016,4,8,11,15,57.0,365.5,1.45,15.0,414.5,411.65,318.66
2016,4,8,11,30,89.0,413.0,1.5,15.0,490.0,490.97,377.53
2016,4,8,11,45,74.5,406.0,1.55,15.0,471.0,474.14,364.27
2016,4,8,12,0,60.0,399.0,1.6,15.0,452.0,456.37,350.97
2016,4,8,12,15,74.0,409.0,1.65,15.0,473.5,482.14,370.71
2016,4,8,12,30,88.0,419.0,1.7,15.0,495.0,508.07,390.22
2016,4,8,12,45,49.0,325.5,1.75,15.0,368.0,375.39,291.2
2016,4,8,13,0,10.0,232.0,1.8,15.0,241.0,237.17,184.82
2016,4,8,13,15,9.5,228.0,1.85,15.0,236.0,232.89,182.12
2016,4,8,13,30,9.0,224.0,1.9,15.0,231.0,228.57,178.93
2016,4,8,13,45,77.5,303.0,2.0,15.0,363.5,381.38,300.03
2016,4,8,14,0,146.0,382.0,2.1,15.0,496.0,538.16,418.76
2016,4,8,14,15,108.5,356.0,2.1,15.0,439.5,466.17,363.9
2016,4,8,14,30,71.0,330.0,2.1,15.0,383.0,404.04,316.87
2016,4,8,14,45,157.5,316.5,2.15,15.0,424.5,472.07,372.45
2016,4,8,15,0,244.0,303.0,2.2,15.0,466.0,526.07,416.09
2016,4,8,15,15,189.5,285.0,2.15,15.0,407.0,456.54,362.55
2016,4,8,15,30,135.0,267.0,2.1,15.0,348.0,389.95,311.08
2016,4,8,15,45,69.0,214.5,2.1,15.0,256.0,272.35,218.52
2016,4,8,16,0,3.0,162.0,2.1,15.0,164.0,162.77,129.46
2016,4,8,16,15,1.5,111.0,2.0,15.0,112.0,109.56,86.32
2016,4,8,16,30,0.0,60.0,1.9,15.0,60.0,57.98,43.51
2016,4,8,16,45,0.0,51.5,1.85,15.0,51.5,49.75,36.72
2016,4,8,17,0,0.0,43.0,1.8,15.0,43.0,41.52,29.81
2016,4,8,17,15,0.0,34.5,1.7,14.5,34.5,33.3,22.86
2016,4,8,17,30,0.0,26.0,1.6,14.0,26.0,25.09,15.79
2016,4,8,17,45,0.0,18.5,1.5,14.0,18.5,17.84,9.44
2016,4,8,18,0,0.0,11.0,1.4,14.0,11.0,10.6,3.07
2016,4,8,18,15,0.0,5.5,1.3,14.0,5.5,5.3,0.0
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,1.8,13.5,1.0,0.98,0.0
2016,4,9,6,0,0.0,2.0,1.8,14.0,2.0,1.93,0.0
2016,4,9,6,15,0.0,7.0,1.85,14.0,7.0,6.74,0.0
2016,4,9,6,30,0.0,12.0,1.9,14.0,12.0,11.57,4.52
2016,4,9,6,45,0.0,18.5,2.0,14.0,18.5,17.84,9.56
2016,4,9,7,0,0.0,25.0,2.1,14.0,25.0,24.12,15.03
2016,4,9,7,15,0.0,32.0,2.05,14.0,32.0,30.89,20.87
2016,4,9,7,30,0.0,39.0,2.0,14.0,39.0,37.66,26.62
2016,4,9,7,45,28.0,109.0,2.0,14.5,122.0,109.72,86.25
2016,4,9,8,0,56.0,179.0,2.0,15.0,205.0,183.22,145.7
2016,4,9,8,15,51.5,198.0,1.95,15.0,223.5,203.6,162.08
2016,4,9,8,30,47.0,217.0,1.9,15.0,242.0,223.52,177.9
2016,4,9,8,45,23.5,166.5,1.9,15.0,179.0,169.95,134.64
2016,4,9,9,0,0.0,116.0,1.9,15.0,116.0,112.05,87.29
2016,4,9,9,15,2.5,155.0,1.85,15.0,156.5,150.91,118.75
2016,4,9,9,30,5.0,194.0,1.8,15.0,197.0,190.13,149.86
2016,4,9,9,45,9.5,222.0,1.8,15.5,229.0,220.54,173.32
2016,4,9,10,0,14.0,250.0,1.8,16.0,261.0,251.49,196.9
2016,4,9,10,15,15.0,260.5,1.75,16.0,272.5,263.41,205.73
2016,4,9,10,30,16.0,271.0,1.7,16.0,284.0,275.41,214.66
2016,4,9,10,45,43.0,330.0,1.7,16.0,365.5,358.99,278.97
2016,4,9,11,0,70.0,389.0,1.7,16.0,447.0,443.04,341.75
2016,4,9,11,15,83.5,404.0,1.65,16.0,474.5,473.37,363.56
2016,4,9,11,30,97.0,419.0,1.6,16.0,502.0,504.28,385.94
2016,4,9,11,45,83.0,414.0,1.6,16.0,485.5,490.1,374.86
2016,4,9,12,0,69.0,409.0,1.6,16.0,469.0,475.0,363.42
2016,4,9,12,15,135.0,422.5,1.55,16.0,540.0,560.34,427.39
2016,4,9,12,30,201.0,436.0,1.5,16.0,611.0,640.42,485.39
2016,4,9,12,45,351.5,382.5,1.5,16.0,684.5,738.76,558.66
2016,4,9,13,0,502.0,329.0,1.5,16.0,758.0,836.4,629.25
2016,4,9,13,15,374.5,365.0,1.55,16.0,682.0,745.82,563.54
2016,4,9,13,30,247.0,401.0,1.6,16.0,606.0,662.96,503.24
2016,4,9,13,45,304.0,374.0,1.65,16.0,618.5,686.79,523.76
2016,4,9,14,0,361.0,347.0,1.7,16.0,631.0,707.74,541.26
2016,4,9,14,15,343.0,336.5,1.7,16.0,597.5,675.21,518.47
2016,4,9,14,30,325.0,326.0,1.7,16.0,564.0,642.01,495.5
2016,4,9,14,45,251.0,319.0,1.75,16.0,497.5,564.07,438.54
2016,4,9,15,0,177.0,312.0,1.8,16.0,431.0,480.47,376.38
2016,4,9,15,15,143.0,289.0,1.8,15.5,381.0,423.84,334.88
2016,4,9,15,30,109.0,266.0,1.8,15.0,331.0,360.89,287.45
2016,4,9,15,45,72.5,233.0,1.85,15.0,275.0,295.33,236.42
2016,4,9,16,0,36.0,200.0,1.9,15.0,219.0,232.34,186.31
2016,4,9,16,15,20.5,171.5,1.85,15.0,182.0,184.93,148.34
2016,4,9,16,30,5.0,143.0,1.8,15.0,145.0,145.62,116.34
2016,4,9,16,45,2.5,123.5,1.8,15.0,124.5,124.47,99.21
2016,4,9,17,0,0.0,104.0,1.8,15.0,104.0,103.54,81.95
2016,4,9,17,15,0.0,84.5,1.7,14.5,84.5,83.94,65.67
2016,4,9,17,30,0.0,65.0,1.6,14.0,65.0,64.27,48.98
2016,4,9,17,45,0.0,47.0,1.55,14.0,47.0,46.12,33.23
2016,4,9,18,0,0.0,29.0,1.5,14.0,29.0,28.0,17.4
2016,4,9,18,15,0.0,16.0,1.4,14.0,16.0,15.44,4.35
2016,4,9,18,30,0.0,3.0,1.3,14.0,3.0,2.95,0.0
2016,4,9,18,45,0.0,1.5,1.25,14.0,1.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,2.9,13.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,3.0,13.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,2.5,3.1,13.0,2.5,2.41,0.0
2016,4,10,6,30,0.0,4.0,3.2,13.0,4.0,3.85,0.0
2016,4,10,6,45,0.0,6.0,3.3,13.5,6.0,5.78,0.0
2016,4,10,7,0,0.0,8.0,3.4,14.0,8.0,7.71,0.96
2016,4,10,7,15,0.0,10.5,3.45,14.0,10.5,10.12,3.04
2016,4,10,7,30,0.0,13.0,3.5,14.0,13.0,12.54,5.11
2016,4,10,7,45,0.0,28.5,3.6,14.0,28.5,27.51,17.88
2016,4,10,8,0,0.0,44.0,3.7,14.0,44.0,42.5,30.54
2016,4,10,8,15,0.0,56.0,3.7,14.0,56.0,54.12,40.23
2016,4,10,8,30,0.0,68.0,3.7,14.0,68.0,65.75,49.83
2016,4,10,8,45,0.0,63.5,3.75,14.0,63.5,61.41,46.03
2016,4,10,9,0,0.0,59.0,3.8,14.0,59.0,57.06,42.26
2016,4,10,9,15,0.0,72.0,3.85,14.0,72.0,69.67,52.62
2016,4,10,9,30,0.0,85.0,3.9,14.0,85.0,82.28,62.92
2016,4,10,9,45,0.0,120.5,3.95,14.0,121.0,116.61,90.96
2016,4,10,10,0,0.0,156.0,4.0,14.0,157.0,150.97,118.71
2016,4,10,10,15,0.0,133.0,4.05,14.0,133.5,128.83,100.51
2016,4,10,10,30,0.0,110.0,4.1,14.0,110.0,106.59,82.29
2016,4,10,10,45,0.0,121.0,4.2,14.0,121.0,117.31,90.95
2016,4,10,11,0,0.0,132.0,4.3,14.0,132.0,128.07,99.59
2016,4,10,11,15,0.0,113.0,4.35,14.0,113.0,109.62,84.52
2016,4,10,11,30,0.0,94.0,4.4,14.0,94.0,91.15,69.44
2016,4,10,11,45,0.0,107.5,4.5,14.0,107.5,104.33,80.17
2016,4,10,12,0,0.0,121.0,4.6,14.0,121.0,117.54,90.88
2016,4,10,12,15,2.5,152.0,4.6,14.0,154.5,150.33,117.52
2016,4,10,12,30,5.0,183.0,4.6,14.0,188.0,183.35,144.18
2016,4,10,12,45,7.5,210.0,4.7,14.0,217.5,212.65,167.74
2016,4,10,13,0,10.0,237.0,4.8,14.0,247.0,242.17,191.4
2016,4,10,13,15,8.0,217.0,4.8,14.0,225.0,220.44,174.12
2016,4,10,13,30,6.0,197.0,4.8,14.0,203.0,198.67,156.82
2016,4,10,13,45,6.0,198.0,4.8,14.0,203.0,199.76,157.89
2016,4,10,14,0,6.0,199.0,4.8,14.0,203.0,200.85,158.97
2016,4,10,14,15,5.5,196.0,4.75,14.0,200.0,197.47,156.46
2016,4,10,14,30,5.0,193.0,4.7,14.0,197.0,194.1,153.99
2016,4,10,14,45,2.5,173.0,4.7,14.0,175.0,171.86,136.19
2016,4,10,15,0,0.0,153.0,4.7,14.0,153.0,149.75,118.4
2016,4,10,15,15,0.0,148.5,4.65,13.5,148.5,145.41,115.39
2016,4,10,15,30,0.0,144.0,4.6,13.0,144.0,141.1,112.39
2016,4,10,15,45,0.0,112.0,4.55,13.0,112.0,109.04,86.11
2016,4,10,16,0,0.0,80.0,4.5,13.0,80.0,77.38,59.89
2016,4,10,16,15,0.0,80.5,4.4,13.0,80.5,77.85,60.52
2016,4,10,16,30,0.0,81.0,4.3,13.0,81.0,78.43,61.21
2016,4,10,16,45,0.0,69.5,4.2,13.0,69.5,67.19,51.84
2016,4,10,17,0,0.0,58.0,4.1,13.0,58.0,56.04,42.45
2016,4,10,17,15,0.0,47.0,3.95,13.0,47.0,45.4,33.34
2016,4,10,17,30,0.0,36.0,3.8,13.0,36.0,34.75,24.12
2016,4,10,17,45,0.0,26.0,3.65,13.0,26.0,25.09,15.63
2016,4,10,18,0,0.0,16.0,3.5,13.0,16.0,15.43,7.13
2016,4,10,18,15,0.0,8.5,3.4,12.5,8.5,8.19,0.0
2016,4,10,18,30,0.0,1.0,3.3,12.0,1.0,0.98,0.0
2016,4,10,18,45,0.0,0.5,3.2,12.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.0,1.05,12.0,5.0,4.91,0.0
2016,4,11,6,0,0.0,10.0,1.0,12.0,10.0,9.64,0.0
2016,4,11,6,15,0.0,25.5,1.05,12.0,25.5,24.62,15.44
2016,4,11,6,30,0.0,41.0,1.1,12.0,41.0,39.29,29.23
2016,4,11,6,45,0.0,60.5,1.15,12.5,60.5,57.12,43.17
2016,4,11,7,0,0.0,80.0,1.2,13.0,80.0,75.3,58.76
2016,4,11,7,15,0.5,100.5,1.3,13.0,100.5,94.64,75.13
2016,4,11,7,30,1.0,121.0,1.4,13.0,121.0,114.22,91.42
2016,4,11,7,45,0.5,132.0,1.5,13.5,132.0,125.21,100.14
2016,4,11,8,0,0.0,143.0,1.6,14.0,143.0,136.04,108.59
2016,4,11,8,15,0.0,126.5,1.65,14.0,126.5,121.38,96.14
2016,4,11,8,30,0.0,110.0,1.7,14.0,110.0,106.09,83.26
2016,4,11,8,45,4.0,154.5,1.8,14.0,157.5,150.35,119.33
2016,4,11,9,0,8.0,199.0,1.9,14.0,205.0,195.12,155.14
2016,4,11,9,15,48.5,258.0,1.9,14.0,292.0,274.55,218.33
2016,4,11,9,30,89.0,317.0,1.9,14.0,379.0,359.05,284.02
2016,4,11,9,45,187.0,332.5,1.95,14.5,471.0,445.55,350.79
2016,4,11,10,0,285.0,348.0,2.0,15.0,563.0,541.19,422.85
2016,4,11,10,15,155.0,328.5,2.05,15.0,446.0,437.46,342.39
2016,4,11,10,30,25.0,309.0,2.1,15.0,329.0,319.46,249.33
2016,4,11,10,45,188.5,345.5,2.15,15.0,504.0,496.31,388.55
2016,4,11,11,0,352.0,382.0,2.2,15.0,679.0,682.23,526.68
2016,4,11,11,15,612.5,259.0,2.2,15.0,785.5,804.1,619.49
2016,4,11,11,30,873.0,136.0,2.2,15.0,892.0,923.99,703.02
2016,4,11,11,45,459.5,261.0,2.25,15.0,660.0,695.99,538.58
2016,4,11,12,0,46.0,386.0,2.3,15.0,428.0,430.02,331.6
2016,4,11,12,15,461.5,260.5,2.3,15.0,666.0,714.94,556.78
2016,4,11,12,30,877.0,135.0,2.3,15.0,904.0,980.44,742.88
2016,4,11,12,45,524.0,282.5,2.35,15.0,741.0,808.13,619.06
2016,4,11,13,0,171.0,430.0,2.4,15.0,578.0,611.24,468.78
2016,4,11,13,15,96.0,368.5,2.4,15.0,451.5,467.4,363.0
2016,4,11,13,30,21.0,307.0,2.4,15.0,325.0,323.87,252.69
2016,4,11,13,45,25.0,309.5,2.4,15.0,330.0,330.53,258.83
2016,4,11,14,0,29.0,312.0,2.4,15.0,335.0,345.93,271.09
2016,4,11,14,15,88.0,332.5,2.35,15.0,398.0,422.1,331.76
2016,4,11,14,30,147.0,353.0,2.3,15.0,461.0,505.16,395.98
2016,4,11,14,45,151.5,334.0,2.3,15.0,440.5,486.18,382.26
2016,4,11,15,0,156.0,315.0,2.3,15.0,420.0,466.33,368.42
2016,4,11,15,15,111.5,286.5,2.25,15.0,359.0,387.46,307.86
2016,4,11,15,30,67.0,258.0,2.2,15.0,298.0,319.62,254.87
2016,4,11,15,45,67.0,237.0,2.2,15.0,274.5,295.58,236.94
2016,4,11,16,0,67.0,216.0,2.2,15.0,251.0,271.33,218.43
2016,4,11,16,15,131.5,195.5,2.2,15.0,255.0,296.06,240.31
2016,4,11,16,30,196.0,175.0,2.2,15.0,259.0,307.5,250.82
2016,4,11,16,45,385.5,129.5,2.2,15.0,266.5,366.57,299.9
2016,4,11,17,0,575.0,84.0,2.2,15.0,274.0,395.5,322.05
2016,4,11,17,15,515.5,75.5,2.2,14.5,223.0,329.1,266.13
2016,4,11,17,30,456.0,67.0,2.2,14.0,172.0,267.98,213.4
2016,4,11,17,45,371.0,54.5,2.2,14.0,125.5,199.55,153.77
2016,4,11,18,0,286.0,42.0,2.2,14.0,79.0,139.41,100.99
2016,4,11,18,15,165.0,26.0,2.3,13.5,45.5,76.53,43.13
2016,4,11,18,30,44.0,10.0,2.4,13.0,12.0,17.72,0.0
2016,4,11,18,45,22.0,5.0,2.5,13.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,3.75,12.0,1.0,0.98,0.0
2016,4,12,6,0,0.0,2.0,3.9,12.0,2.0,1.93,0.0
2016,4,12,6,15,0.0,6.0,3.95,12.0,6.0,5.78,0.0
2016,4,12,6,30,0.0,10.0,4.0,12.0,10.0,9.64,2.92
2016,4,12,6,45,0.0,14.5,4.1,12.5,14.5,13.98,6.34
2016,4,12,7,0,0.0,19.0,4.2,13.0,19.0,18.33,10.12
2016,4,12,7,15,0.0,24.0,4.2,13.0,24.0,23.16,14.29
2016,4,12,7,30,0.0,29.0,4.2,13.0,29.0,27.99,18.41
2016,4,12,7,45,0.0,45.5,4.25,13.0,45.5,43.95,31.98
2016,4,12,8,0,0.0,62.0,4.3,13.0,62.0,59.93,45.42
2016,4,12,8,15,0.0,74.0,4.35,13.0,74.0,71.56,55.07
2016,4,12,8,30,0.0,86.0,4.4,13.0,86.0,83.2,64.64
2016,4,12,8,45,0.0,111.5,4.45,13.0,111.5,107.66,84.8
2016,4,12,9,0,0.0,137.0,4.5,13.0,137.0,132.12,104.76
2016,4,12,9,15,0.0,94.5,4.55,13.0,94.5,91.48,70.89
2016,4,12,9,30,0.0,52.0,4.6,13.0,52.0,50.31,36.53
2016,4,12,9,45,6.0,149.0,4.65,13.5,154.0,148.09,117.11
2016,4,12,10,0,12.0,246.0,4.7,14.0,256.0,246.31,195.77
2016,4,12,10,15,9.0,222.0,4.8,14.0,229.5,221.74,175.67
2016,4,12,10,30,6.0,198.0,4.9,14.0,203.0,196.7,155.38
2016,4,12,10,45,3.0,173.0,5.0,14.0,175.5,170.33,133.95
2016,4,12,11,0,0.0,148.0,5.1,14.0,148.0,143.65,112.19
2016,4,12,11,15,4.0,181.0,5.1,14.0,184.5,179.47,141.2
2016,4,12,11,30,8.0,214.0,5.1,14.0,221.0,215.67,170.23
2016,4,12,11,45,7.5,208.5,5.2,14.0,215.5,210.16,165.73
2016,4,12,12,0,7.0,203.0,5.3,14.0,210.0,204.58,161.26
2016,4,12,12,15,12.5,254.0,5.3,14.0,265.5,260.56,206.03
2016,4,12,12,30,18.0,305.0,5.3,14.0,321.0,317.18,250.75
2016,4,12,12,45,13.0,257.0,5.35,14.0,268.5,264.76,209.32
2016,4,12,13,0,8.0,209.0,5.4,14.0,216.0,212.31,167.61
2016,4,12,13,15,10.5,237.5,5.45,14.0,246.5,243.34,192.68
2016,4,12,13,30,13.0,266.0,5.5,14.0,277.0,274.63,217.76
2016,4,12,13,45,36.0,310.5,5.6,14.5,340.0,350.3,278.14
2016,4,12,14,0,59.0,355.0,5.7,15.0,403.0,419.6,332.63
2016,4,12,14,15,58.0,342.0,5.75,14.5,387.0,405.0,322.26
