Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,14,30,57.0,329.0,5.8,14.0,371.0,390.21,311.89
2016,4,12,14,45,71.0,317.0,5.9,14.0,367.0,389.3,312.48
2016,4,12,15,0,85.0,305.0,6.0,14.0,363.0,387.44,312.29
2016,4,12,15,15,257.5,264.0,6.0,14.0,423.0,496.84,405.06
2016,4,12,15,30,430.0,223.0,6.0,14.0,483.0,584.87,479.05
2016,4,12,15,45,376.5,214.0,6.05,14.0,428.0,512.16,421.4
2016,4,12,16,0,323.0,205.0,6.1,14.0,373.0,450.91,372.28
2016,4,12,16,15,292.5,187.0,6.0,13.5,327.0,398.15,330.3
2016,4,12,16,30,262.0,169.0,5.9,13.0,281.0,347.33,289.09
2016,4,12,16,45,224.0,155.0,5.8,13.0,242.0,299.12,248.65
2016,4,12,17,0,186.0,141.0,5.7,13.0,203.0,248.6,205.81
2016,4,12,17,15,160.5,118.0,5.55,12.5,165.0,203.1,167.0
2016,4,12,17,30,135.0,95.0,5.4,12.0,127.0,159.91,129.47
2016,4,12,17,45,100.0,72.5,5.25,12.0,92.5,116.43,91.25
2016,4,12,18,0,65.0,50.0,5.1,12.0,58.0,76.38,56.15
2016,4,12,18,15,32.5,29.0,5.0,12.0,33.0,41.81,23.73
2016,4,12,18,30,0.0,8.0,4.9,12.0,8.0,7.86,0.0
2016,4,12,18,45,0.0,4.0,4.8,12.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,10.5,3.05,11.5,10.5,10.32,0.0
2016,4,13,6,0,0.0,21.0,3.1,12.0,21.0,20.14,6.87
2016,4,13,6,15,37.0,42.0,3.25,12.0,48.5,37.98,27.14
2016,4,13,6,30,74.0,63.0,3.4,12.0,76.0,53.16,41.55
2016,4,13,6,45,106.5,85.5,3.55,12.5,110.5,75.69,56.69
2016,4,13,7,0,139.0,108.0,3.7,13.0,145.0,105.95,79.08
2016,4,13,7,15,168.0,126.5,3.7,13.0,181.5,136.59,103.15
2016,4,13,7,30,197.0,145.0,3.7,13.0,218.0,170.59,131.0
2016,4,13,7,45,240.0,164.0,3.7,13.5,266.0,209.64,162.9
2016,4,13,8,0,283.0,183.0,3.7,14.0,314.0,256.1,201.17
2016,4,13,8,15,506.5,153.0,3.65,14.0,419.0,328.82,258.8
2016,4,13,8,30,730.0,123.0,3.6,14.0,524.0,426.04,337.66
2016,4,13,8,45,750.5,128.0,3.55,14.0,571.0,480.67,383.7
2016,4,13,9,0,771.0,133.0,3.5,14.0,618.0,536.17,429.34
2016,4,13,9,15,787.0,136.5,3.4,14.0,660.5,589.37,471.84
2016,4,13,9,30,803.0,140.0,3.3,14.0,703.0,640.96,511.98
2016,4,13,9,45,827.0,136.5,3.2,14.5,742.0,690.7,548.94
2016,4,13,10,0,851.0,133.0,3.1,15.0,781.0,740.34,584.53
2016,4,13,10,15,859.5,135.0,3.1,15.0,810.5,783.33,614.43
2016,4,13,10,30,868.0,137.0,3.1,15.0,840.0,824.49,642.77
2016,4,13,10,45,872.5,139.0,3.1,15.0,862.5,860.33,667.12
2016,4,13,11,0,877.0,141.0,3.1,15.0,885.0,890.74,687.57
2016,4,13,11,15,880.5,142.0,3.05,15.0,899.5,919.06,706.17
2016,4,13,11,30,884.0,143.0,3.0,15.0,914.0,944.55,722.76
2016,4,13,11,45,885.5,143.0,3.0,15.5,921.0,964.25,734.4
2016,4,13,12,0,887.0,143.0,3.0,16.0,928.0,980.81,743.97
2016,4,13,12,15,887.0,143.0,3.0,16.0,926.5,992.74,751.88
2016,4,13,12,30,887.0,143.0,3.0,16.0,925.0,1001.35,757.71
2016,4,13,12,45,883.5,143.0,3.05,16.0,915.5,1003.26,759.6
2016,4,13,13,0,880.0,143.0,3.1,16.0,906.0,1001.78,759.39
2016,4,13,13,15,875.5,142.0,3.15,16.0,888.5,994.95,755.71
2016,4,13,13,30,871.0,141.0,3.2,16.0,871.0,990.83,754.04
2016,4,13,13,45,859.0,142.5,3.3,16.0,844.5,973.07,743.51
2016,4,13,14,0,847.0,144.0,3.4,16.0,818.0,952.33,731.04
2016,4,13,14,15,837.5,141.5,3.4,15.5,786.5,926.76,715.86
2016,4,13,14,30,828.0,139.0,3.4,15.0,755.0,898.45,698.72
2016,4,13,14,45,602.0,209.0,3.45,15.0,645.0,761.43,600.73
2016,4,13,15,0,376.0,279.0,3.5,15.0,535.0,619.74,491.92
2016,4,13,15,15,462.5,231.5,3.55,15.0,525.5,635.2,507.96
2016,4,13,15,30,549.0,184.0,3.6,15.0,516.0,634.75,511.08
2016,4,13,15,45,625.5,154.5,3.65,15.0,503.5,641.89,518.89
2016,4,13,16,0,702.0,125.0,3.7,15.0,491.0,637.71,517.7
2016,4,13,16,15,671.0,118.5,3.75,14.5,439.5,580.15,474.2
2016,4,13,16,30,640.0,112.0,3.8,14.0,388.0,523.54,430.41
2016,4,13,16,45,593.5,105.0,3.9,14.0,335.0,459.05,378.2
2016,4,13,17,0,547.0,98.0,4.0,14.0,282.0,397.69,327.05
2016,4,13,17,15,486.5,88.0,3.9,13.5,230.5,328.62,268.64
2016,4,13,17,30,426.0,78.0,3.8,13.0,179.0,267.56,215.42
2016,4,13,17,45,326.0,65.0,3.75,12.5,130.5,195.36,152.82
2016,4,13,18,0,226.0,52.0,3.7,12.0,82.0,134.02,99.59
2016,4,13,18,15,113.0,32.5,3.6,12.0,47.5,69.21,42.24
2016,4,13,18,30,0.0,13.0,3.5,12.0,13.0,12.78,0.0
2016,4,13,18,45,0.0,6.5,3.45,12.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,57.0,14.0,4.0,11.5,18.0,13.76,0.0
2016,4,14,6,0,114.0,28.0,4.1,12.0,36.0,23.31,10.31
2016,4,14,6,15,231.5,44.5,4.2,12.0,78.5,34.13,23.95
2016,4,14,6,30,349.0,61.0,4.3,12.0,121.0,45.76,35.06
2016,4,14,6,45,423.0,73.5,4.45,12.5,171.5,71.21,45.41
2016,4,14,7,0,497.0,86.0,4.6,13.0,222.0,115.61,72.46
2016,4,14,7,15,394.5,111.5,4.6,13.0,234.0,153.21,107.27
2016,4,14,7,30,292.0,137.0,4.6,13.0,246.0,181.77,136.85
2016,4,14,7,45,319.0,155.5,4.6,13.0,290.5,224.09,173.11
2016,4,14,8,0,346.0,174.0,4.6,13.0,335.0,269.39,211.99
2016,4,14,8,15,355.5,194.5,4.6,13.0,376.0,312.71,249.29
2016,4,14,8,30,365.0,215.0,4.6,13.0,417.0,356.83,286.61
2016,4,14,8,45,377.5,233.0,4.6,13.5,457.5,400.81,322.5
2016,4,14,9,0,390.0,251.0,4.6,14.0,498.0,445.6,358.24
2016,4,14,9,15,590.5,202.5,4.65,14.0,604.5,538.93,434.36
2016,4,14,9,30,791.0,154.0,4.7,14.0,711.0,648.29,522.05
2016,4,14,9,45,822.5,146.5,4.8,14.0,751.5,699.58,562.49
2016,4,14,10,0,854.0,139.0,4.9,14.0,792.0,750.55,602.21
2016,4,14,10,15,861.5,140.5,4.95,14.0,821.5,792.39,632.45
2016,4,14,10,30,869.0,142.0,5.0,14.0,851.0,832.31,661.13
2016,4,14,10,45,864.0,150.0,5.1,14.5,870.5,866.32,684.34
2016,4,14,11,0,859.0,158.0,5.2,15.0,890.0,897.33,705.3
2016,4,14,11,15,862.5,159.0,5.3,15.0,904.5,925.72,725.72
2016,4,14,11,30,866.0,160.0,5.4,15.0,919.0,951.33,744.19
2016,4,14,11,45,849.0,172.0,5.5,15.0,921.0,966.29,755.14
2016,4,14,12,0,832.0,184.0,5.6,15.0,923.0,977.61,763.67
2016,4,14,12,15,832.0,183.5,5.7,15.0,921.0,988.88,772.31
2016,4,14,12,30,832.0,183.0,5.8,15.0,919.0,996.99,778.82
2016,4,14,12,45,656.5,262.0,5.95,15.0,838.5,918.99,723.0
2016,4,14,13,0,481.0,341.0,6.1,15.0,758.0,832.37,655.29
2016,4,14,13,15,486.5,330.5,6.2,15.0,745.5,827.33,653.19
2016,4,14,13,30,492.0,320.0,6.3,15.0,733.0,820.09,649.15
2016,4,14,13,45,668.0,235.5,6.4,15.0,779.0,896.31,712.47
2016,4,14,14,0,844.0,151.0,6.5,15.0,825.0,958.18,759.02
2016,4,14,14,15,834.0,148.5,6.55,15.0,792.5,932.18,741.01
2016,4,14,14,30,824.0,146.0,6.6,15.0,760.0,903.46,721.39
2016,4,14,14,45,809.0,143.5,6.7,15.0,721.0,867.88,696.8
2016,4,14,15,0,794.0,141.0,6.8,15.0,682.0,830.23,670.48
2016,4,14,15,15,776.0,137.0,6.85,14.5,638.0,789.88,642.92
2016,4,14,15,30,758.0,133.0,6.9,14.0,594.0,745.05,611.5
2016,4,14,15,45,740.0,126.0,7.0,14.0,546.0,695.82,575.18
2016,4,14,16,0,722.0,119.0,7.1,14.0,498.0,645.82,536.33
2016,4,14,16,15,691.0,113.5,7.1,13.5,446.5,588.49,491.32
2016,4,14,16,30,660.0,108.0,7.1,13.0,395.0,532.09,445.89
2016,4,14,16,45,616.5,101.0,7.1,13.0,341.5,468.33,392.4
2016,4,14,17,0,573.0,94.0,7.1,13.0,288.0,407.4,340.0
2016,4,14,17,15,512.0,85.0,7.0,13.0,235.5,339.53,280.63
2016,4,14,17,30,451.0,76.0,6.9,13.0,183.0,275.86,223.79
2016,4,14,17,45,359.5,63.5,6.8,13.0,135.0,205.68,161.49
2016,4,14,18,0,268.0,51.0,6.7,13.0,87.0,145.39,108.02
2016,4,14,18,15,134.0,33.5,6.55,12.5,51.5,75.37,47.09
2016,4,14,18,30,0.0,16.0,6.4,12.0,16.0,15.73,0.0
2016,4,14,18,45,0.0,8.0,6.3,12.0,8.0,7.86,0.0
2016,4,14,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,15,5,45,98.5,13.5,4.4,10.5,20.5,13.27,0.0
2016,4,15,6,0,197.0,27.0,4.4,11.0,41.0,20.95,9.72
2016,4,15,6,15,316.0,40.0,4.45,11.0,85.5,30.66,21.14
2016,4,15,6,30,435.0,53.0,4.5,11.0,130.0,39.33,29.53
2016,4,15,6,45,510.5,62.0,4.55,11.5,182.0,66.4,38.56
2016,4,15,7,0,586.0,71.0,4.6,12.0,234.0,112.81,66.39
2016,4,15,7,15,636.5,78.0,4.7,12.0,288.5,162.35,104.86
2016,4,15,7,30,687.0,85.0,4.8,12.0,343.0,217.6,152.33
2016,4,15,7,45,719.0,91.5,4.9,12.5,397.0,272.87,202.09
2016,4,15,8,0,751.0,98.0,5.0,13.0,451.0,331.24,254.57
2016,4,15,8,15,777.0,102.0,4.95,13.0,502.5,389.93,307.15
2016,4,15,8,30,803.0,106.0,4.9,13.0,554.0,448.14,358.28
2016,4,15,8,45,820.0,111.0,4.85,13.5,601.5,504.5,405.96
2016,4,15,9,0,837.0,116.0,4.8,14.0,649.0,561.24,452.41
2016,4,15,9,15,852.0,118.5,4.65,14.0,692.0,614.49,495.38
2016,4,15,9,30,867.0,121.0,4.5,14.0,735.0,667.35,536.77
2016,4,15,9,45,884.0,120.5,4.4,14.5,773.5,717.79,574.42
2016,4,15,10,0,901.0,120.0,4.3,15.0,812.0,767.16,608.9
2016,4,15,10,15,909.0,121.5,4.25,15.0,842.5,810.54,639.07
2016,4,15,10,30,917.0,123.0,4.2,15.0,873.0,851.88,667.59
2016,4,15,10,45,925.0,122.5,4.2,15.5,896.0,889.01,691.84
2016,4,15,11,0,933.0,122.0,4.2,16.0,919.0,923.67,714.14
2016,4,15,11,15,936.0,122.5,4.3,16.0,934.0,952.28,733.94
2016,4,15,11,30,939.0,123.0,4.4,16.0,949.0,977.84,752.03
2016,4,15,11,45,941.5,122.5,4.55,16.0,956.0,998.77,767.45
2016,4,15,12,0,944.0,122.0,4.7,16.0,963.0,1016.38,780.72
2016,4,15,12,15,943.5,122.0,4.85,16.0,961.0,1028.26,790.15
2016,4,15,12,30,943.0,122.0,5.0,16.0,959.0,1036.61,797.3
2016,4,15,12,45,943.5,119.5,5.15,16.5,949.5,1039.78,799.44
2016,4,15,13,0,944.0,117.0,5.3,17.0,940.0,1039.34,799.19
2016,4,15,13,15,939.5,116.0,5.4,17.0,922.0,1032.04,795.44
2016,4,15,13,30,935.0,115.0,5.5,17.0,904.0,1021.22,789.35
2016,4,15,13,45,930.5,113.0,5.65,17.0,878.0,1005.86,780.5
2016,4,15,14,0,926.0,111.0,5.8,17.0,852.0,987.13,769.27
2016,4,15,14,15,917.0,109.0,5.8,17.0,819.0,961.01,751.81
2016,4,15,14,30,908.0,107.0,5.8,17.0,786.0,931.92,732.25
2016,4,15,14,45,895.0,105.0,5.85,17.0,746.0,896.58,708.37
2016,4,15,15,0,882.0,103.0,5.9,17.0,706.0,858.87,682.62
2016,4,15,15,15,866.5,100.5,5.85,16.5,661.0,821.08,657.41
2016,4,15,15,30,851.0,98.0,5.8,16.0,616.0,776.73,626.97
2016,4,15,15,45,828.0,95.5,5.75,16.0,566.5,725.36,589.64
2016,4,15,16,0,805.0,93.0,5.7,16.0,517.0,673.38,551.37
2016,4,15,16,15,777.5,88.5,5.6,15.5,464.5,615.94,507.45
2016,4,15,16,30,750.0,84.0,5.5,15.0,412.0,558.94,462.35
2016,4,15,16,45,711.0,79.0,5.45,15.0,357.5,497.54,411.62
2016,4,15,17,0,672.0,74.0,5.4,15.0,303.0,436.69,360.0
2016,4,15,17,15,617.0,67.0,5.3,14.5,249.5,368.89,301.88
2016,4,15,17,30,562.0,60.0,5.2,14.0,196.0,305.8,246.1
2016,4,15,17,45,478.5,50.5,5.15,14.0,146.0,235.05,182.99
2016,4,15,18,0,395.0,41.0,5.1,14.0,96.0,172.97,127.1
2016,4,15,18,15,258.5,28.0,5.05,13.5,57.5,103.74,65.41
2016,4,15,18,30,122.0,15.0,5.0,13.0,19.0,42.21,0.0
2016,4,15,18,45,61.0,7.5,4.95,13.0,9.5,7.37,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,116.0,13.5,1.4,12.5,22.5,13.27,0.0
2016,4,16,6,0,232.0,27.0,1.3,13.0,45.0,21.08,10.44
2016,4,16,6,15,343.0,39.5,1.3,13.0,89.5,29.88,20.41
2016,4,16,6,30,454.0,52.0,1.3,13.0,134.0,38.08,28.27
2016,4,16,6,45,525.0,60.5,1.3,13.5,185.5,67.47,37.96
2016,4,16,7,0,596.0,69.0,1.3,14.0,237.0,114.07,66.1
2016,4,16,7,15,643.5,76.0,1.3,14.0,291.0,163.85,104.55
2016,4,16,7,30,691.0,83.0,1.3,14.0,345.0,218.96,151.14
2016,4,16,7,45,723.0,88.5,1.3,14.5,398.5,273.59,199.02
2016,4,16,8,0,755.0,94.0,1.3,15.0,452.0,333.52,250.89
2016,4,16,8,15,780.0,98.5,1.35,15.5,503.5,390.16,299.38
2016,4,16,8,30,805.0,103.0,1.4,16.0,555.0,448.57,347.86
2016,4,16,8,45,820.5,107.5,1.5,16.5,602.0,503.79,392.68
2016,4,16,9,0,836.0,112.0,1.6,17.0,649.0,559.22,436.23
2016,4,16,9,15,850.5,115.0,1.6,17.5,691.5,612.55,476.35
2016,4,16,9,30,865.0,118.0,1.6,18.0,734.0,665.44,514.81
2016,4,16,9,45,873.0,122.0,1.65,18.5,770.5,714.19,549.48
2016,4,16,10,0,881.0,126.0,1.7,19.0,807.0,760.75,580.75
2016,4,16,10,15,889.0,128.0,1.75,19.0,836.5,803.81,609.58
2016,4,16,10,30,897.0,130.0,1.8,19.0,866.0,844.89,636.86
2016,4,16,10,45,905.0,130.0,1.85,19.0,889.5,881.84,661.18
2016,4,16,11,0,913.0,130.0,1.9,19.0,913.0,916.4,683.83
2016,4,16,11,15,916.0,130.5,1.95,19.0,927.5,944.45,702.13
2016,4,16,11,30,919.0,131.0,2.0,19.0,942.0,969.54,718.55
2016,4,16,11,45,928.5,126.0,2.05,19.5,950.5,992.0,731.94
2016,4,16,12,0,938.0,121.0,2.1,20.0,959.0,1011.38,743.36
2016,4,16,12,15,937.5,121.0,2.15,20.0,957.0,1023.11,751.34
2016,4,16,12,30,937.0,121.0,2.2,20.0,955.0,1031.34,757.26
2016,4,16,12,45,937.5,118.5,2.25,20.0,945.5,1034.42,760.01
2016,4,16,13,0,938.0,116.0,2.3,20.0,936.0,1033.91,760.62
2016,4,16,13,15,933.5,115.5,2.35,20.0,918.0,1027.1,757.29
2016,4,16,13,30,929.0,115.0,2.4,20.0,900.0,1016.78,751.85
2016,4,16,13,45,923.0,113.5,2.5,20.0,874.5,1000.56,743.15
2016,4,16,14,0,917.0,112.0,2.6,20.0,849.0,981.03,732.3
2016,4,16,14,15,908.0,110.0,2.65,20.0,816.0,955.03,716.64
2016,4,16,14,30,899.0,108.0,2.7,20.0,783.0,926.1,698.99
2016,4,16,14,45,888.5,105.5,2.8,20.0,744.5,892.58,678.49
2016,4,16,15,0,878.0,103.0,2.9,20.0,706.0,856.57,656.04
2016,4,16,15,15,863.0,100.5,2.95,19.5,661.5,819.27,633.28
2016,4,16,15,30,848.0,98.0,3.0,19.0,617.0,775.4,605.43
2016,4,16,15,45,829.0,94.0,3.05,19.0,568.0,725.4,571.51
2016,4,16,16,0,810.0,90.0,3.1,19.0,519.0,674.47,536.32
2016,4,16,16,15,783.5,86.0,3.05,18.5,467.0,618.02,495.42
2016,4,16,16,30,757.0,82.0,3.0,18.0,415.0,561.91,452.98
2016,4,16,16,45,716.5,78.0,3.0,18.0,360.5,500.32,404.12
2016,4,16,17,0,676.0,74.0,3.0,18.0,306.0,439.53,354.43
2016,4,16,17,15,623.0,67.0,2.8,17.5,253.0,372.39,298.51
2016,4,16,17,30,570.0,60.0,2.6,17.0,200.0,309.76,244.58
2016,4,16,17,45,475.0,52.0,2.4,16.5,149.0,236.04,181.12
2016,4,16,18,0,380.0,44.0,2.2,16.0,98.0,172.13,125.48
2016,4,16,18,15,190.0,32.5,2.1,15.5,59.5,91.65,58.61
2016,4,16,18,30,0.0,21.0,2.0,15.0,21.0,21.39,0.0
2016,4,16,18,45,0.0,10.5,1.9,15.0,10.5,10.32,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,118.0,14.0,0.95,13.5,23.5,13.76,0.0
2016,4,17,6,0,236.0,28.0,1.0,14.0,47.0,21.79,11.47
2016,4,17,6,15,342.0,40.5,1.1,14.0,91.5,30.53,20.97
2016,4,17,6,30,448.0,53.0,1.2,14.0,136.0,38.69,28.73
2016,4,17,6,45,514.5,62.5,1.3,14.5,187.0,70.65,39.98
2016,4,17,7,0,581.0,72.0,1.4,15.0,238.0,117.27,68.93
2016,4,17,7,15,628.5,78.5,1.35,15.0,291.5,165.86,106.55
2016,4,17,7,30,676.0,85.0,1.3,15.0,345.0,219.77,152.04
2016,4,17,7,45,709.5,90.5,1.3,15.5,398.0,274.02,199.31
2016,4,17,8,0,743.0,96.0,1.3,16.0,451.0,331.5,248.93
2016,4,17,8,15,768.0,100.5,1.3,16.5,502.0,389.79,298.24
2016,4,17,8,30,793.0,105.0,1.3,17.0,553.0,447.55,345.69
2016,4,17,8,45,811.5,108.5,1.3,17.5,600.0,502.66,389.61
2016,4,17,9,0,830.0,112.0,1.3,18.0,647.0,558.27,432.34
2016,4,17,9,15,844.5,114.5,1.35,18.5,689.5,610.79,471.72
2016,4,17,9,30,859.0,117.0,1.4,19.0,732.0,662.87,509.6
2016,4,17,9,45,873.5,117.5,1.5,19.5,769.0,712.21,544.97
2016,4,17,10,0,888.0,118.0,1.6,20.0,806.0,760.2,577.19
2016,4,17,10,15,895.5,119.5,1.65,20.5,836.0,802.55,604.19
2016,4,17,10,30,903.0,121.0,1.7,21.0,866.0,842.86,629.55
2016,4,17,10,45,909.5,121.5,1.75,21.5,888.5,879.13,651.95
2016,4,17,11,0,916.0,122.0,1.8,22.0,911.0,912.91,672.55
2016,4,17,11,15,919.5,123.0,1.8,22.0,925.5,941.86,690.63
2016,4,17,11,30,923.0,124.0,1.8,22.0,940.0,967.87,706.79
2016,4,17,11,45,925.5,123.5,1.8,22.5,947.0,988.35,718.04
2016,4,17,12,0,928.0,123.0,1.8,23.0,954.0,1005.59,727.28
2016,4,17,12,15,928.0,123.0,1.7,23.0,952.5,1017.62,733.32
2016,4,17,12,30,928.0,123.0,1.6,23.0,951.0,1026.21,737.23
2016,4,17,12,45,928.0,121.0,1.55,23.0,942.0,1029.23,738.5
2016,4,17,13,0,928.0,119.0,1.5,23.0,933.0,1028.73,737.73
2016,4,17,13,15,924.0,118.0,1.35,23.0,915.0,1021.86,731.49
2016,4,17,13,30,920.0,117.0,1.2,23.0,897.0,1011.53,723.15
2016,4,17,13,45,916.5,114.5,1.1,23.0,872.5,996.67,712.98
2016,4,17,14,0,913.0,112.0,1.0,23.0,848.0,978.46,700.84
2016,4,17,14,15,905.0,110.0,1.05,23.0,816.0,953.41,687.27
2016,4,17,14,30,897.0,108.0,1.1,23.0,784.0,925.4,671.79
2016,4,17,14,45,888.0,105.0,1.15,23.0,745.5,892.66,653.12
2016,4,17,15,0,879.0,102.0,1.2,23.0,707.0,857.35,632.57
2016,4,17,15,15,865.0,99.5,1.3,22.5,663.0,816.18,609.61
2016,4,17,15,30,851.0,97.0,1.4,22.0,619.0,777.58,587.79
2016,4,17,15,45,833.0,93.0,1.5,22.0,570.5,728.18,556.69
2016,4,17,16,0,815.0,89.0,1.6,22.0,522.0,677.78,524.13
2016,4,17,16,15,789.5,85.0,1.7,21.5,470.0,621.75,486.23
2016,4,17,16,30,764.0,81.0,1.8,21.0,418.0,565.97,446.3
2016,4,17,16,45,728.0,76.0,1.9,20.5,364.5,503.73,399.73
2016,4,17,17,0,692.0,71.0,2.0,20.0,311.0,445.12,353.92
2016,4,17,17,15,641.0,64.5,1.95,19.0,257.5,378.63,300.31
2016,4,17,17,30,590.0,58.0,1.9,18.0,204.0,316.41,248.06
2016,4,17,17,45,508.5,49.5,1.85,17.5,153.5,245.78,187.5
2016,4,17,18,0,427.0,41.0,1.8,17.0,103.0,183.57,133.12
2016,4,17,18,15,298.5,28.0,1.7,16.5,63.0,114.03,72.78
2016,4,17,18,30,170.0,15.0,1.6,16.0,23.0,52.88,0.0
2016,4,17,18,45,85.0,7.5,1.55,16.0,11.5,18.88,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,45,129.0,14.5,0.35,15.0,26.0,11.14,0.0
2016,4,18,6,0,258.0,29.0,0.4,15.0,52.0,22.5,12.42
2016,4,18,6,15,365.0,41.5,0.5,15.0,97.5,31.2,21.56
2016,4,18,6,30,472.0,54.0,0.6,15.0,143.0,39.32,29.22
2016,4,18,6,45,540.0,62.5,0.75,15.5,195.5,73.68,40.91
2016,4,18,7,0,608.0,71.0,0.9,16.0,248.0,121.23,70.53
2016,4,18,7,15,654.5,77.5,0.95,16.0,302.5,171.33,109.45
2016,4,18,7,30,701.0,84.0,1.0,16.0,357.0,226.6,156.03
2016,4,18,7,45,733.0,89.5,1.1,16.5,410.5,281.89,204.11
2016,4,18,8,0,765.0,95.0,1.2,17.0,464.0,342.46,256.09
2016,4,18,8,15,789.5,99.5,1.25,17.5,515.5,399.48,304.29
2016,4,18,8,30,814.0,104.0,1.3,18.0,567.0,458.18,352.37
2016,4,18,8,45,834.0,106.5,1.4,18.5,614.5,514.14,397.17
2016,4,18,9,0,854.0,109.0,1.5,19.0,662.0,570.71,441.03
2016,4,18,9,15,867.5,111.5,1.55,19.0,704.5,623.74,481.59
2016,4,18,9,30,881.0,114.0,1.6,19.0,747.0,676.58,520.94
2016,4,18,9,45,896.0,113.5,1.7,19.5,784.5,725.87,556.31
2016,4,18,10,0,911.0,113.0,1.8,20.0,822.0,774.11,588.32
2016,4,18,10,15,918.0,114.5,1.85,20.0,851.5,816.86,616.77
2016,4,18,10,30,925.0,116.0,1.9,20.0,881.0,857.49,643.59
2016,4,18,10,45,930.5,116.5,2.0,20.5,903.5,893.54,666.43
2016,4,18,11,0,936.0,117.0,2.1,21.0,926.0,926.98,687.43
2016,4,18,11,15,939.0,118.0,2.1,21.0,940.0,955.92,705.66
2016,4,18,11,30,942.0,119.0,2.1,21.0,954.0,981.81,721.91
2016,4,18,11,45,942.0,119.5,2.15,21.5,960.0,1001.24,733.17
2016,4,18,12,0,942.0,120.0,2.2,22.0,966.0,1017.31,742.36
2016,4,18,12,15,941.0,120.5,2.15,22.0,964.0,1028.98,749.09
2016,4,18,12,30,940.0,121.0,2.1,22.0,962.0,1037.15,753.7
2016,4,18,12,45,932.0,123.5,2.1,22.0,950.5,1037.06,753.8
2016,4,18,13,0,924.0,126.0,2.1,22.0,939.0,1033.45,751.88
2016,4,18,13,15,919.5,125.5,2.1,21.5,921.0,1026.63,749.5
2016,4,18,13,30,915.0,125.0,2.1,21.0,903.0,1016.37,745.06
2016,4,18,13,45,901.5,127.5,2.1,21.0,875.5,997.37,733.63
2016,4,18,14,0,888.0,130.0,2.1,21.0,848.0,975.36,720.39
2016,4,18,14,15,780.0,167.5,2.1,21.0,780.0,906.76,676.25
2016,4,18,14,30,672.0,205.0,2.1,21.0,712.0,837.93,631.58
2016,4,18,14,45,608.0,213.5,2.15,21.0,655.5,774.73,589.09
2016,4,18,15,0,544.0,222.0,2.2,21.0,599.0,710.06,544.26
2016,4,18,15,15,669.5,172.0,2.25,20.5,605.5,744.95,574.79
2016,4,18,15,30,795.0,122.0,2.3,20.0,612.0,762.41,590.03
2016,4,18,15,45,768.0,119.5,2.35,20.0,562.5,712.6,556.24
2016,4,18,16,0,741.0,117.0,2.4,20.0,513.0,660.11,519.5
2016,4,18,16,15,532.0,142.0,2.45,19.5,412.0,514.7,410.07
2016,4,18,16,30,323.0,167.0,2.5,19.0,311.0,383.33,307.64
2016,4,18,16,45,288.5,153.5,2.55,18.5,270.0,334.39,269.72
2016,4,18,17,0,254.0,140.0,2.6,18.0,229.0,288.3,232.73
2016,4,18,17,15,230.5,118.5,2.6,17.5,189.0,241.25,194.11
2016,4,18,17,30,207.0,97.0,2.6,17.0,149.0,196.23,156.14
2016,4,18,17,45,168.0,76.0,2.65,16.5,111.5,148.44,115.28
2016,4,18,18,0,129.0,55.0,2.7,16.0,74.0,104.61,77.48
2016,4,18,18,15,64.5,35.5,2.65,15.5,45.0,56.89,36.9
2016,4,18,18,30,0.0,16.0,2.6,15.0,16.0,15.48,0.0
2016,4,18,18,45,0.0,8.0,2.6,15.0,8.0,7.86,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,121.5,15.5,0.65,14.5,26.5,12.05,0.0
2016,4,19,6,0,243.0,31.0,0.6,15.0,53.0,24.18,14.1
2016,4,19,6,15,347.0,43.5,0.6,15.0,98.0,32.8,23.0
2016,4,19,6,30,451.0,56.0,0.6,15.0,143.0,40.84,30.6
2016,4,19,6,45,526.0,64.0,0.6,15.5,195.5,76.15,42.71
2016,4,19,7,0,601.0,72.0,0.6,16.0,248.0,123.4,72.38
2016,4,19,7,15,647.0,78.5,0.65,16.0,302.0,173.11,111.16
2016,4,19,7,30,693.0,85.0,0.7,16.0,356.0,227.94,157.29
2016,4,19,7,45,721.0,91.5,0.75,16.5,408.5,282.6,204.62
2016,4,19,8,0,749.0,98.0,0.8,17.0,461.0,339.87,253.58
2016,4,19,8,15,773.5,102.0,0.9,17.0,512.0,397.87,302.81
2016,4,19,8,30,798.0,106.0,1.0,17.0,563.0,455.25,350.43
2016,4,19,8,45,808.0,113.5,1.15,17.5,608.5,510.15,394.5
2016,4,19,9,0,818.0,121.0,1.3,18.0,654.0,564.73,436.98
2016,4,19,9,15,832.0,124.0,1.3,18.5,696.0,616.83,475.48
2016,4,19,9,30,846.0,127.0,1.3,19.0,738.0,668.47,512.39
2016,4,19,9,45,850.0,133.0,1.35,19.5,772.5,715.45,545.22
2016,4,19,10,0,854.0,139.0,1.4,20.0,807.0,760.68,575.34
2016,4,19,10,15,862.0,141.0,1.4,20.0,836.5,803.09,602.88
2016,4,19,10,30,870.0,143.0,1.4,20.0,866.0,843.62,628.87
2016,4,19,10,45,696.5,235.5,1.45,20.0,824.0,821.39,612.5
2016,4,19,11,0,523.0,328.0,1.5,20.0,782.0,784.99,583.6
2016,4,19,11,15,535.0,331.5,1.5,20.0,802.5,815.79,604.75
2016,4,19,11,30,547.0,335.0,1.5,20.0,823.0,845.34,624.17
2016,4,19,11,45,450.0,376.5,1.5,20.0,780.0,809.84,597.26
2016,4,19,12,0,353.0,418.0,1.5,20.0,737.0,765.32,564.75
2016,4,19,12,15,427.5,386.5,1.6,20.0,771.5,816.67,603.08
2016,4,19,12,30,502.0,355.0,1.7,20.0,806.0,863.04,636.99
2016,4,19,12,45,492.5,351.5,1.8,20.0,790.0,854.85,632.22
2016,4,19,13,0,483.0,348.0,1.9,20.0,774.0,844.5,626.56
2016,4,19,13,15,410.0,370.0,1.95,20.0,727.0,796.84,593.16
2016,4,19,13,30,337.0,392.0,2.0,20.0,680.0,741.88,554.72
2016,4,19,13,45,256.5,394.5,2.15,20.0,610.5,666.09,501.73
2016,4,19,14,0,176.0,397.0,2.3,20.0,541.0,582.56,441.93
2016,4,19,14,15,222.0,374.5,2.4,19.5,548.5,599.02,457.91
2016,4,19,14,30,268.0,352.0,2.5,19.0,556.0,621.48,477.43
2016,4,19,14,45,208.5,338.5,2.6,19.0,492.5,540.79,418.29
2016,4,19,15,0,149.0,325.0,2.7,19.0,429.0,471.3,366.58
2016,4,19,15,15,232.5,293.0,2.75,18.5,443.0,500.87,393.42
2016,4,19,15,30,316.0,261.0,2.8,18.0,457.0,532.16,420.67
2016,4,19,15,45,386.0,222.5,2.9,18.0,443.0,530.74,422.45
2016,4,19,16,0,456.0,184.0,3.0,18.0,429.0,530.6,424.81
2016,4,19,16,15,561.5,148.0,3.0,17.5,419.5,541.28,435.94
2016,4,19,16,30,667.0,112.0,3.0,17.0,410.0,544.47,440.28
2016,4,19,16,45,644.5,101.0,3.0,17.0,359.0,487.72,395.15
2016,4,19,17,0,622.0,90.0,3.0,17.0,308.0,431.79,349.54
2016,4,19,17,15,567.5,81.5,2.9,16.5,255.0,364.77,294.0
2016,4,19,17,30,513.0,73.0,2.8,16.0,202.0,302.41,240.67
2016,4,19,17,45,450.0,60.0,2.7,16.0,153.5,237.39,183.74
2016,4,19,18,0,387.0,47.0,2.6,16.0,105.0,178.84,131.64
2016,4,19,18,15,260.0,32.5,2.5,15.5,65.0,109.94,72.6
2016,4,19,18,30,133.0,18.0,2.4,15.0,25.0,49.3,0.0
2016,4,19,18,45,66.5,9.0,2.35,15.0,12.5,18.02,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,5,45,139.0,15.5,2.0,14.0,29.0,11.74,0.0
2016,4,20,6,0,278.0,31.0,2.1,14.0,58.0,23.91,14.17
2016,4,20,6,15,380.5,42.5,2.15,14.5,103.5,31.58,21.99
2016,4,20,6,30,483.0,54.0,2.2,15.0,149.0,38.74,28.72
2016,4,20,6,45,556.5,60.5,2.3,15.5,202.0,76.52,41.42
2016,4,20,7,0,630.0,67.0,2.4,16.0,255.0,124.24,71.92
2016,4,20,7,15,674.0,73.0,2.3,16.0,309.0,174.92,112.28
2016,4,20,7,30,718.0,79.0,2.2,16.0,363.0,230.44,159.91
2016,4,20,7,45,750.5,83.0,2.15,16.5,416.5,287.74,210.15
2016,4,20,8,0,783.0,87.0,2.1,17.0,470.0,345.62,260.48
2016,4,20,8,15,805.5,91.0,2.1,17.0,520.5,402.34,309.62
2016,4,20,8,30,828.0,95.0,2.1,17.0,571.0,460.48,358.56
2016,4,20,8,45,844.5,98.0,2.1,17.5,618.0,515.8,403.22
2016,4,20,9,0,861.0,101.0,2.1,18.0,665.0,571.34,446.5
2016,4,20,9,15,873.5,103.5,2.1,18.0,706.5,624.93,487.78
2016,4,20,9,30,886.0,106.0,2.1,18.0,748.0,676.44,526.44
2016,4,20,9,45,761.5,170.0,2.1,18.5,741.0,691.84,534.52
2016,4,20,10,0,637.0,234.0,2.1,19.0,734.0,696.2,534.08
2016,4,20,10,15,571.5,272.5,2.1,19.0,733.5,709.49,541.86
2016,4,20,10,30,506.0,311.0,2.1,19.0,733.0,717.27,545.31
2016,4,20,10,45,484.5,328.5,2.15,19.0,741.0,735.77,557.69
2016,4,20,11,0,463.0,346.0,2.2,19.0,749.0,751.59,567.98
2016,4,20,11,15,691.0,236.5,2.2,19.0,848.0,862.25,650.73
2016,4,20,11,30,919.0,127.0,2.2,19.0,947.0,972.05,722.94
2016,4,20,11,45,913.5,131.5,2.2,19.0,951.5,989.84,733.22
2016,4,20,12,0,908.0,136.0,2.2,19.0,956.0,1004.21,742.32
2016,4,20,12,15,907.5,135.5,2.2,19.0,954.0,1014.92,749.15
2016,4,20,12,30,907.0,135.0,2.2,19.0,952.0,1022.25,753.93
2016,4,20,12,45,904.5,134.5,2.25,19.0,942.0,1024.23,755.98
2016,4,20,13,0,902.0,134.0,2.3,19.0,932.0,1022.78,755.98
2016,4,20,13,15,897.0,133.0,2.3,19.0,913.5,1014.97,751.41
2016,4,20,13,30,892.0,132.0,2.3,19.0,895.0,1003.82,744.83
2016,4,20,13,45,764.5,190.5,2.35,19.0,831.0,945.55,707.6
2016,4,20,14,0,637.0,249.0,2.4,19.0,767.0,877.39,662.45
2016,4,20,14,15,646.0,231.5,2.4,19.0,739.5,856.94,650.51
2016,4,20,14,30,655.0,214.0,2.4,19.0,712.0,833.49,635.99
2016,4,20,14,45,626.5,210.0,2.45,19.0,667.0,788.47,605.67
2016,4,20,15,0,598.0,206.0,2.5,19.0,622.0,742.65,574.47
2016,4,20,15,15,697.0,161.0,2.45,18.5,616.5,756.88,588.7
2016,4,20,15,30,796.0,116.0,2.4,18.0,611.0,758.41,592.02
2016,4,20,15,45,736.0,116.5,2.4,18.0,546.0,687.07,542.0
2016,4,20,16,0,676.0,117.0,2.4,18.0,481.0,616.01,490.4
2016,4,20,16,15,622.0,117.0,2.35,17.5,427.0,551.39,442.41
2016,4,20,16,30,568.0,117.0,2.3,17.0,373.0,489.77,395.35
2016,4,20,16,45,520.5,113.5,2.3,17.0,325.0,428.62,347.0
2016,4,20,17,0,473.0,110.0,2.3,17.0,277.0,374.61,302.96
2016,4,20,17,15,433.5,95.5,2.25,16.5,229.5,316.0,254.71
2016,4,20,17,30,394.0,81.0,2.2,16.0,182.0,260.84,207.84
2016,4,20,17,45,335.5,66.0,2.15,16.0,138.0,202.02,156.81
2016,4,20,18,0,277.0,51.0,2.1,16.0,94.0,149.32,110.55
2016,4,20,18,15,138.5,37.0,2.05,15.5,58.5,80.27,53.63
2016,4,20,18,30,0.0,23.0,2.0,15.0,23.0,23.3,0.0
2016,4,20,18,45,0.0,11.5,1.95,15.0,11.5,11.3,0.0
2016,4,20,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,5,45,19.5,17.5,1.2,15.0,19.0,15.83,0.0
2016,4,21,6,0,39.0,35.0,1.3,15.0,38.0,30.62,19.9
2016,4,21,6,15,72.5,56.0,1.45,15.0,68.5,47.62,35.96
2016,4,21,6,30,106.0,77.0,1.6,15.0,99.0,64.29,51.24
2016,4,21,6,45,128.0,100.0,1.75,15.5,133.5,92.9,68.65
2016,4,21,7,0,150.0,123.0,1.9,16.0,168.0,124.51,92.64
2016,4,21,7,15,174.0,142.0,1.95,16.0,204.0,156.06,117.69
2016,4,21,7,30,198.0,161.0,2.0,16.0,240.0,190.38,145.68
2016,4,21,7,45,223.5,182.0,2.15,16.0,283.0,227.1,175.93
2016,4,21,8,0,249.0,203.0,2.3,16.0,326.0,269.37,210.71
2016,4,21,8,15,311.0,214.5,2.4,16.0,384.0,320.46,251.88
2016,4,21,8,30,373.0,226.0,2.5,16.0,442.0,377.83,297.95
2016,4,21,8,45,438.5,224.0,2.6,16.5,498.5,429.66,339.02
2016,4,21,9,0,504.0,222.0,2.7,17.0,555.0,488.49,384.99
2016,4,21,9,15,527.0,230.5,2.75,17.0,597.0,536.98,422.61
2016,4,21,9,30,550.0,239.0,2.8,17.0,639.0,586.58,460.43
2016,4,21,9,45,548.0,255.5,2.85,17.0,670.5,627.39,490.65
2016,4,21,10,0,546.0,272.0,2.9,17.0,702.0,666.85,519.37
2016,4,21,10,15,688.0,212.5,2.9,17.0,775.0,742.86,577.71
2016,4,21,10,30,830.0,153.0,2.9,17.0,848.0,824.7,636.38
2016,4,21,10,45,840.0,152.0,2.95,17.0,870.5,860.49,660.42
2016,4,21,11,0,850.0,151.0,3.0,17.0,893.0,894.22,683.29
2016,4,21,11,15,853.5,152.0,3.0,17.0,907.0,921.87,701.58
2016,4,21,11,30,857.0,153.0,3.0,17.0,921.0,946.79,718.02
2016,4,21,11,45,864.5,149.5,3.05,17.0,929.0,963.4,729.24
2016,4,21,12,0,872.0,146.0,3.1,17.0,937.0,981.38,741.56
2016,4,21,12,15,671.5,255.5,3.15,17.0,864.0,920.71,700.29
2016,4,21,12,30,471.0,365.0,3.2,17.0,791.0,844.32,641.49
2016,4,21,12,45,438.5,372.5,3.3,17.5,765.5,824.77,627.13
2016,4,21,13,0,406.0,380.0,3.4,18.0,740.0,803.24,610.89
2016,4,21,13,15,654.0,247.5,3.5,18.0,814.0,909.72,694.97
2016,4,21,13,30,902.0,115.0,3.6,18.0,888.0,996.64,755.24
2016,4,21,13,45,654.5,228.5,3.7,18.0,781.0,881.6,676.52
2016,4,21,14,0,407.0,342.0,3.8,18.0,674.0,757.22,582.54
2016,4,21,14,15,271.0,354.0,3.85,17.5,571.5,631.08,490.14
2016,4,21,14,30,135.0,366.0,3.9,17.0,469.0,508.31,396.86
2016,4,21,14,45,172.5,345.5,3.95,17.0,470.5,516.96,406.14
2016,4,21,15,0,210.0,325.0,4.0,17.0,472.0,522.92,412.77
2016,4,21,15,15,106.0,251.0,4.0,17.0,325.5,351.99,280.0
2016,4,21,15,30,2.0,177.0,4.0,17.0,179.0,175.87,138.19
2016,4,21,15,45,16.0,192.0,4.0,17.0,201.5,202.16,160.54
2016,4,21,16,0,30.0,207.0,4.0,17.0,224.0,234.5,187.32
2016,4,21,16,15,54.5,196.5,4.0,16.5,223.0,239.35,192.71
2016,4,21,16,30,79.0,186.0,4.0,16.0,222.0,242.1,196.25
2016,4,21,16,45,73.0,164.0,4.0,16.0,194.0,212.28,172.15
2016,4,21,17,0,67.0,142.0,4.0,16.0,166.0,182.88,148.06
2016,4,21,17,15,59.0,119.5,3.9,15.5,138.0,152.42,122.86
2016,4,21,17,30,51.0,97.0,3.8,15.0,110.0,122.61,97.7
2016,4,21,17,45,38.0,75.5,3.75,15.0,84.0,92.82,72.03
2016,4,21,18,0,25.0,54.0,3.7,15.0,58.0,64.2,47.26
2016,4,21,18,15,12.5,34.5,3.6,15.0,36.5,39.14,25.31
2016,4,21,18,30,0.0,15.0,3.5,15.0,15.0,14.48,0.0
2016,4,21,18,45,0.0,7.5,3.45,15.0,7.5,7.37,0.0
2016,4,21,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.0,5.95,14.0,14.0,13.51,0.0
2016,4,22,6,0,0.0,28.0,6.0,14.0,28.0,26.97,17.07
2016,4,22,6,15,1.5,48.5,6.05,14.0,49.0,45.49,34.27
2016,4,22,6,30,3.0,69.0,6.1,14.0,70.0,63.78,51.04
2016,4,22,6,45,12.0,90.5,6.2,14.5,94.0,84.47,65.76
2016,4,22,7,0,21.0,112.0,6.3,15.0,118.0,106.47,83.76
2016,4,22,7,15,28.5,133.0,6.4,15.0,143.5,126.36,100.05
2016,4,22,7,30,36.0,154.0,6.5,15.0,169.0,149.85,119.32
2016,4,22,7,45,18.0,109.5,6.6,15.0,117.0,108.95,85.69
2016,4,22,8,0,0.0,65.0,6.7,15.0,65.0,62.84,47.34
2016,4,22,8,15,133.5,157.5,6.8,15.0,235.0,201.09,160.75
2016,4,22,8,30,267.0,250.0,6.9,15.0,405.0,352.39,283.35
2016,4,22,8,45,133.5,203.0,7.05,15.0,280.5,259.59,208.97
2016,4,22,9,0,0.0,156.0,7.2,15.0,156.0,150.27,118.64
2016,4,22,9,15,3.5,183.5,7.3,15.0,186.5,178.85,141.76
2016,4,22,9,30,7.0,211.0,7.4,15.0,217.0,207.87,165.01
2016,4,22,9,45,5.5,196.0,7.5,15.5,200.5,193.1,152.46
2016,4,22,10,0,4.0,181.0,7.6,16.0,184.0,178.02,139.78
2016,4,22,10,15,2.0,137.5,7.75,16.0,139.0,134.73,104.61
2016,4,22,10,30,0.0,94.0,7.9,16.0,94.0,91.1,69.01
2016,4,22,10,45,50.0,260.0,8.05,16.0,304.0,296.59,235.73
2016,4,22,11,0,100.0,426.0,8.2,16.0,514.0,506.61,400.33
2016,4,22,11,15,54.5,324.0,8.25,15.5,372.5,368.59,292.17
2016,4,22,11,30,9.0,222.0,8.3,15.0,231.0,224.49,176.91
2016,4,22,11,45,4.5,147.5,8.4,15.0,152.0,147.63,115.06
2016,4,22,12,0,0.0,73.0,8.5,15.0,73.0,70.78,52.44
