Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,12,15,1.5,117.5,8.4,15.0,119.5,115.63,89.06
2016,4,22,12,30,3.0,162.0,8.3,15.0,166.0,160.77,125.65
2016,4,22,12,45,21.0,270.0,8.25,15.0,289.5,291.16,230.7
2016,4,22,13,0,39.0,378.0,8.2,15.0,413.0,420.98,333.18
2016,4,22,13,15,451.0,260.5,8.05,15.0,649.0,723.8,583.12
2016,4,22,13,30,863.0,143.0,7.9,15.0,885.0,989.31,786.44
2016,4,22,13,45,853.5,143.5,7.8,15.0,859.5,978.54,777.87
2016,4,22,14,0,844.0,144.0,7.7,15.0,834.0,958.74,763.81
2016,4,22,14,15,836.0,142.0,7.65,15.0,803.5,934.8,747.01
2016,4,22,14,30,828.0,140.0,7.6,15.0,773.0,908.13,728.22
2016,4,22,14,45,827.5,132.5,7.6,15.0,738.5,879.52,708.18
2016,4,22,15,0,827.0,125.0,7.6,15.0,704.0,848.05,685.95
2016,4,22,15,15,676.0,162.5,7.55,14.5,616.5,742.67,607.71
2016,4,22,15,30,525.0,200.0,7.5,14.0,529.0,638.17,525.0
2016,4,22,15,45,652.0,151.5,7.45,14.0,527.5,664.35,549.52
2016,4,22,16,0,779.0,103.0,7.4,14.0,526.0,672.3,558.74
2016,4,22,16,15,496.0,145.0,7.2,14.0,405.0,496.2,413.33
2016,4,22,16,30,213.0,187.0,7.0,14.0,284.0,332.09,274.98
2016,4,22,16,45,106.5,99.5,6.85,14.0,148.0,165.66,136.18
2016,4,22,17,0,0.0,12.0,6.7,14.0,12.0,11.57,4.25
2016,4,22,17,15,269.5,41.0,6.45,13.5,111.5,180.27,148.82
2016,4,22,17,30,539.0,70.0,6.2,13.0,211.0,311.97,254.32
2016,4,22,17,45,447.0,61.5,5.95,13.0,160.5,239.62,189.67
2016,4,22,18,0,355.0,53.0,5.7,13.0,110.0,176.06,133.0
2016,4,22,18,15,231.5,38.5,5.5,12.5,70.0,109.59,75.74
2016,4,22,18,30,108.0,24.0,5.3,12.0,30.0,52.79,13.62
2016,4,22,18,45,54.0,12.0,5.15,12.0,15.0,19.47,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,5,45,126.5,19.0,3.85,12.5,32.5,14.67,1.07
2016,4,23,6,0,253.0,38.0,4.0,13.0,65.0,29.17,19.2
2016,4,23,6,15,351.5,50.0,4.05,13.0,110.5,37.81,27.74
2016,4,23,6,30,450.0,62.0,4.1,13.0,156.0,49.24,38.37
2016,4,23,6,45,513.5,70.5,4.2,13.0,207.0,88.09,51.49
2016,4,23,7,0,577.0,79.0,4.3,13.0,258.0,134.44,83.48
2016,4,23,7,15,345.0,123.0,4.2,13.0,235.5,166.25,120.81
2016,4,23,7,30,113.0,167.0,4.1,13.0,213.0,176.68,139.55
2016,4,23,7,45,421.5,135.0,4.1,13.5,340.5,242.79,186.45
2016,4,23,8,0,730.0,103.0,4.1,14.0,468.0,346.35,267.8
2016,4,23,8,15,754.0,107.0,4.1,14.0,517.5,401.1,316.03
2016,4,23,8,30,778.0,111.0,4.1,14.0,567.0,459.33,366.02
2016,4,23,8,45,794.0,115.0,4.2,14.5,612.5,512.74,410.54
2016,4,23,9,0,810.0,119.0,4.3,15.0,658.0,566.43,454.02
2016,4,23,9,15,823.5,122.0,4.3,15.0,699.0,617.65,495.03
2016,4,23,9,30,837.0,125.0,4.3,15.0,740.0,668.38,534.67
2016,4,23,9,45,858.0,121.0,4.35,15.0,777.5,716.65,572.14
2016,4,23,10,0,879.0,117.0,4.4,15.0,815.0,764.19,606.4
2016,4,23,10,15,886.0,118.5,4.4,15.0,843.5,805.4,635.42
2016,4,23,10,30,893.0,120.0,4.4,15.0,872.0,844.57,662.76
2016,4,23,10,45,896.5,122.0,4.45,15.5,893.0,879.06,685.61
2016,4,23,11,0,900.0,124.0,4.5,16.0,914.0,910.95,706.49
2016,4,23,11,15,903.0,124.5,4.4,16.0,928.0,938.15,724.15
2016,4,23,11,30,906.0,125.0,4.3,16.0,942.0,962.43,739.69
2016,4,23,11,45,905.5,126.5,4.25,16.0,947.5,981.41,752.19
2016,4,23,12,0,905.0,128.0,4.2,16.0,953.0,997.17,762.52
2016,4,23,12,15,904.5,128.0,4.25,16.0,951.0,1008.13,770.25
2016,4,23,12,30,904.0,128.0,4.3,16.0,949.0,1015.74,775.84
2016,4,23,12,45,898.5,129.5,4.35,16.0,938.0,1016.63,777.05
2016,4,23,13,0,893.0,131.0,4.4,16.0,927.0,1014.15,776.22
2016,4,23,13,15,888.5,130.0,4.55,16.0,909.0,1006.71,773.04
2016,4,23,13,30,884.0,129.0,4.7,16.0,891.0,995.96,767.63
2016,4,23,13,45,672.0,223.5,4.9,16.0,793.0,894.38,698.14
2016,4,23,14,0,460.0,318.0,5.1,16.0,695.0,782.74,613.49
2016,4,23,14,15,650.0,224.0,5.2,15.5,734.5,854.66,675.53
2016,4,23,14,30,840.0,130.0,5.3,15.0,774.0,908.99,717.97
2016,4,23,14,45,823.0,129.5,5.45,15.0,734.5,873.14,693.68
2016,4,23,15,0,806.0,129.0,5.6,15.0,695.0,835.35,668.18
2016,4,23,15,15,789.5,126.0,5.6,15.0,652.0,793.58,638.68
2016,4,23,15,30,773.0,123.0,5.6,15.0,609.0,750.37,607.83
2016,4,23,15,45,531.5,173.5,5.65,15.0,496.0,595.19,486.61
2016,4,23,16,0,290.0,224.0,5.7,15.0,383.0,451.02,368.79
2016,4,23,16,15,203.0,208.0,5.65,14.5,314.0,357.11,293.39
2016,4,23,16,30,116.0,192.0,5.6,14.0,245.0,277.81,228.15
2016,4,23,16,45,350.5,143.5,5.6,14.0,276.0,366.22,304.19
2016,4,23,17,0,585.0,95.0,5.6,14.0,307.0,420.73,348.95
2016,4,23,17,15,531.0,86.5,5.5,14.0,255.5,355.62,292.6
2016,4,23,17,30,477.0,78.0,5.4,14.0,204.0,295.15,239.3
2016,4,23,17,45,391.0,67.5,5.35,14.0,155.5,224.87,177.59
2016,4,23,18,0,305.0,57.0,5.3,14.0,107.0,165.56,125.17
2016,4,23,18,15,198.5,40.5,5.2,13.5,68.0,103.73,72.14
2016,4,23,18,30,92.0,24.0,5.1,13.0,29.0,47.31,14.84
2016,4,23,18,45,46.0,12.0,5.05,13.0,14.5,18.4,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,5,45,47.5,23.0,6.45,12.5,28.0,20.46,5.69
2016,4,24,6,0,95.0,46.0,6.7,13.0,56.0,39.14,27.82
2016,4,24,6,15,163.5,67.0,6.7,13.0,97.0,53.33,41.42
2016,4,24,6,30,232.0,88.0,6.7,13.0,138.0,72.12,53.83
2016,4,24,6,45,296.5,104.5,6.7,13.0,186.0,106.52,74.56
2016,4,24,7,0,361.0,121.0,6.7,13.0,234.0,145.37,102.28
2016,4,24,7,15,450.5,115.5,6.65,13.0,283.0,180.11,128.43
2016,4,24,7,30,540.0,110.0,6.6,13.0,332.0,224.38,165.2
2016,4,24,7,45,450.0,149.5,6.6,13.0,351.0,265.27,205.52
2016,4,24,8,0,360.0,189.0,6.6,13.0,370.0,298.2,237.26
2016,4,24,8,15,543.0,165.5,6.6,13.0,470.0,371.19,297.53
2016,4,24,8,30,726.0,142.0,6.6,13.0,570.0,464.42,375.24
2016,4,24,8,45,762.5,139.0,6.6,13.5,620.0,519.48,421.65
2016,4,24,9,0,799.0,136.0,6.6,14.0,670.0,578.35,470.04
2016,4,24,9,15,813.5,139.0,6.55,14.0,711.5,629.69,512.08
2016,4,24,9,30,828.0,142.0,6.5,14.0,753.0,680.66,552.9
2016,4,24,9,45,847.5,139.5,6.5,14.5,790.5,729.16,590.24
2016,4,24,10,0,867.0,137.0,6.5,15.0,828.0,777.1,625.05
2016,4,24,10,15,874.5,139.0,6.55,15.0,857.0,819.3,655.91
2016,4,24,10,30,882.0,141.0,6.6,15.0,886.0,857.6,683.72
2016,4,24,10,45,885.5,143.5,6.7,15.5,907.0,892.26,707.61
2016,4,24,11,0,889.0,146.0,6.8,16.0,928.0,924.36,729.51
2016,4,24,11,15,892.0,147.0,7.05,16.0,942.0,951.83,750.11
2016,4,24,11,30,895.0,148.0,7.3,16.0,956.0,976.44,768.72
2016,4,24,11,45,889.0,152.5,7.55,16.0,960.0,993.08,781.62
2016,4,24,12,0,883.0,157.0,7.8,16.0,964.0,1006.4,792.25
2016,4,24,12,15,882.5,157.5,8.0,15.5,962.0,1017.72,802.88
2016,4,24,12,30,882.0,158.0,8.2,15.0,960.0,1031.72,815.64
2016,4,24,12,45,754.0,227.0,8.45,15.0,908.0,986.89,783.87
2016,4,24,13,0,626.0,296.0,8.7,15.0,856.0,934.08,743.8
2016,4,24,13,15,731.0,235.5,8.85,15.0,876.5,974.43,777.34
2016,4,24,13,30,836.0,175.0,9.0,15.0,897.0,1004.72,800.96
2016,4,24,13,45,641.5,250.0,9.15,15.0,795.0,893.33,717.85
2016,4,24,14,0,447.0,325.0,9.3,15.0,693.0,778.13,625.26
2016,4,24,14,15,472.5,301.0,9.35,14.5,676.5,769.52,622.12
2016,4,24,14,30,498.0,277.0,9.4,14.0,660.0,757.87,616.35
2016,4,24,14,45,605.5,234.0,9.5,14.0,676.5,797.14,651.11
2016,4,24,15,0,713.0,191.0,9.6,14.0,693.0,826.89,677.73
2016,4,24,15,15,552.5,219.0,9.6,14.0,594.0,699.91,576.25
2016,4,24,15,30,392.0,247.0,9.6,14.0,495.0,577.31,476.2
2016,4,24,15,45,414.5,220.0,9.65,14.0,464.0,558.49,462.83
2016,4,24,16,0,437.0,193.0,9.7,14.0,433.0,528.79,440.35
2016,4,24,16,15,507.5,169.5,9.75,13.5,422.0,531.55,445.12
2016,4,24,16,30,578.0,146.0,9.8,13.0,411.0,526.72,442.9
2016,4,24,16,45,549.0,133.0,9.85,13.0,360.0,468.57,394.06
2016,4,24,17,0,520.0,120.0,9.9,13.0,309.0,412.11,345.62
2016,4,24,17,15,463.0,108.5,9.9,12.5,257.0,346.07,288.57
2016,4,24,17,30,406.0,97.0,9.9,12.0,205.0,285.24,234.86
2016,4,24,17,45,335.0,81.0,9.9,12.0,157.0,219.94,176.55
2016,4,24,18,0,264.0,65.0,9.9,12.0,109.0,162.13,124.77
2016,4,24,18,15,167.5,45.5,9.9,12.0,69.5,98.12,69.39
2016,4,24,18,30,71.0,26.0,9.9,12.0,30.0,45.86,17.29
2016,4,24,18,45,35.5,13.0,9.95,12.0,15.0,17.92,0.0
2016,4,24,19,0,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,10.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,5,45,177.0,18.0,5.8,10.5,38.5,13.25,2.7
2016,4,25,6,0,354.0,36.0,5.9,11.0,77.0,27.46,18.13
2016,4,25,6,15,449.5,45.5,6.0,11.0,125.5,33.09,23.86
2016,4,25,6,30,545.0,55.0,6.1,11.0,174.0,47.15,29.0
2016,4,25,6,45,609.5,61.5,6.2,11.5,228.0,90.16,49.15
2016,4,25,7,0,674.0,68.0,6.3,12.0,282.0,140.66,84.78
2016,4,25,7,15,715.0,73.0,6.3,12.0,336.5,195.4,130.92
2016,4,25,7,30,756.0,78.0,6.3,12.0,391.0,251.73,181.43
2016,4,25,7,45,785.0,82.0,6.3,12.0,445.0,307.78,233.21
2016,4,25,8,0,814.0,86.0,6.3,12.0,499.0,366.44,287.0
2016,4,25,8,15,835.5,89.5,6.2,12.0,550.0,423.9,339.03
2016,4,25,8,30,857.0,93.0,6.1,12.0,601.0,482.6,390.82
2016,4,25,8,45,872.0,96.5,6.05,12.5,648.0,540.7,440.02
2016,4,25,9,0,887.0,100.0,6.0,13.0,695.0,596.67,486.09
2016,4,25,9,15,900.0,102.0,6.0,13.0,737.5,649.71,529.67
2016,4,25,9,30,913.0,104.0,6.0,13.0,780.0,701.99,571.65
2016,4,25,9,45,917.5,108.5,6.05,13.5,815.0,749.72,607.22
2016,4,25,10,0,922.0,113.0,6.1,14.0,850.0,795.52,639.71
2016,4,25,10,15,928.5,114.5,6.15,14.0,879.0,837.83,670.51
2016,4,25,10,30,935.0,116.0,6.2,14.0,908.0,877.94,699.52
2016,4,25,10,45,939.0,117.5,6.3,14.0,930.0,913.55,725.36
2016,4,25,11,0,943.0,119.0,6.4,14.0,952.0,946.45,749.21
2016,4,25,11,15,945.5,120.0,6.45,14.0,965.5,974.64,769.37
2016,4,25,11,30,948.0,121.0,6.5,14.0,979.0,999.76,787.35
2016,4,25,11,45,947.0,122.5,6.6,14.5,984.5,1018.92,799.86
2016,4,25,12,0,946.0,124.0,6.7,15.0,990.0,1034.69,810.02
2016,4,25,12,15,945.0,124.0,6.75,15.0,987.5,1045.5,817.99
2016,4,25,12,30,944.0,124.0,6.8,15.0,985.0,1052.82,823.63
2016,4,25,12,45,936.0,127.0,6.85,15.0,973.0,1052.85,824.19
2016,4,25,13,0,928.0,130.0,6.9,15.0,961.0,1049.38,822.4
2016,4,25,13,15,923.5,129.0,6.95,15.0,942.5,1041.74,817.76
2016,4,25,13,30,919.0,128.0,7.0,15.0,924.0,1030.68,810.79
2016,4,25,13,45,913.5,126.0,7.05,15.0,898.5,1014.25,800.04
2016,4,25,14,0,908.0,124.0,7.1,15.0,873.0,994.57,787.02
2016,4,25,14,15,899.5,122.0,7.15,15.0,840.0,968.99,769.71
2016,4,25,14,30,891.0,120.0,7.2,15.0,807.0,940.52,750.29
2016,4,25,14,45,879.0,117.5,7.25,15.0,767.5,905.73,726.11
2016,4,25,15,0,867.0,115.0,7.3,15.0,728.0,873.57,703.81
2016,4,25,15,15,851.5,112.5,7.35,14.5,683.5,831.24,674.94
2016,4,25,15,30,836.0,110.0,7.4,14.0,639.0,787.25,644.41
2016,4,25,15,45,609.0,159.0,7.45,14.0,528.5,641.99,530.53
2016,4,25,16,0,382.0,208.0,7.5,14.0,418.0,498.83,412.65
2016,4,25,16,15,561.5,151.0,7.5,13.5,427.0,547.72,456.98
2016,4,25,16,30,741.0,94.0,7.5,13.0,436.0,574.65,481.98
2016,4,25,16,45,702.5,89.0,7.5,13.0,382.0,511.91,429.36
2016,4,25,17,0,664.0,84.0,7.5,13.0,328.0,451.41,377.54
2016,4,25,17,15,612.0,77.5,7.35,12.5,274.5,385.45,320.44
2016,4,25,17,30,560.0,71.0,7.2,12.0,221.0,323.84,265.58
2016,4,25,17,45,479.0,62.0,7.1,12.0,170.0,253.59,202.47
2016,4,25,18,0,398.0,53.0,7.0,12.0,119.0,191.52,146.22
2016,4,25,18,15,278.5,39.0,6.75,11.5,77.5,122.63,86.35
2016,4,25,18,30,159.0,25.0,6.5,11.0,36.0,65.46,28.62
2016,4,25,18,45,79.5,12.5,6.3,11.0,18.0,23.93,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.5,3.5,10.0,3.5,0.0,0.0
2016,4,26,5,30,0.0,7.0,3.5,10.0,7.0,6.88,0.0
2016,4,26,5,45,55.0,25.5,3.55,10.5,32.5,22.59,9.82
2016,4,26,6,0,110.0,44.0,3.6,11.0,58.0,35.94,25.61
2016,4,26,6,15,157.5,64.0,3.65,11.0,94.0,51.14,39.97
2016,4,26,6,30,205.0,84.0,3.7,11.0,130.0,70.62,52.31
2016,4,26,6,45,230.0,105.5,3.8,11.5,169.0,104.48,75.26
2016,4,26,7,0,255.0,127.0,3.9,12.0,208.0,141.54,103.84
2016,4,26,7,15,294.5,139.5,3.9,12.0,249.5,176.92,132.42
2016,4,26,7,30,334.0,152.0,3.9,12.0,291.0,216.56,165.8
2016,4,26,7,45,352.0,171.0,3.9,12.5,335.0,259.61,202.75
2016,4,26,8,0,370.0,190.0,3.9,13.0,379.0,304.56,240.87
2016,4,26,8,15,348.5,217.0,3.8,13.0,409.0,342.2,273.19
2016,4,26,8,30,327.0,244.0,3.7,13.0,439.0,377.43,302.51
2016,4,26,8,45,368.0,254.5,3.6,13.5,490.0,427.41,342.23
2016,4,26,9,0,409.0,265.0,3.5,14.0,541.0,480.32,383.5
2016,4,26,9,15,387.0,290.5,3.45,14.0,564.5,513.07,408.47
2016,4,26,9,30,365.0,316.0,3.4,14.0,588.0,542.67,430.45
2016,4,26,9,45,464.5,293.5,3.4,14.0,656.0,610.17,483.36
2016,4,26,10,0,564.0,271.0,3.4,14.0,724.0,684.26,540.26
2016,4,26,10,15,513.5,301.5,3.55,14.0,725.0,698.3,549.31
2016,4,26,10,30,463.0,332.0,3.7,14.0,726.0,707.49,554.91
2016,4,26,10,45,501.0,332.0,3.9,14.5,767.5,757.62,591.73
2016,4,26,11,0,539.0,332.0,4.1,15.0,809.0,808.43,628.38
2016,4,26,11,15,416.0,384.5,4.3,15.0,756.0,765.93,594.46
2016,4,26,11,30,293.0,437.0,4.5,15.0,703.0,713.75,553.65
2016,4,26,11,45,337.0,422.5,4.75,15.0,730.5,749.13,582.36
2016,4,26,12,0,381.0,408.0,5.0,15.0,758.0,784.45,610.57
2016,4,26,12,15,345.0,422.5,5.15,15.0,738.5,771.44,600.42
2016,4,26,12,30,309.0,437.0,5.3,15.0,719.0,756.51,589.04
2016,4,26,12,45,406.0,394.5,5.5,15.0,761.5,817.2,638.02
2016,4,26,13,0,503.0,352.0,5.7,15.0,804.0,871.43,681.85
2016,4,26,13,15,492.5,344.5,5.8,15.0,780.0,853.64,669.5
2016,4,26,13,30,482.0,337.0,5.9,15.0,756.0,833.85,656.01
2016,4,26,13,45,437.0,345.5,6.05,15.0,717.0,795.69,627.87
2016,4,26,14,0,392.0,354.0,6.2,15.0,678.0,749.57,593.72
2016,4,26,14,15,383.5,342.5,6.2,14.5,649.5,723.6,576.23
2016,4,26,14,30,375.0,331.0,6.2,14.0,621.0,696.46,557.61
2016,4,26,14,45,334.0,323.0,6.25,14.0,572.5,643.44,517.23
2016,4,26,15,0,293.0,315.0,6.3,14.0,524.0,591.42,477.22
2016,4,26,15,15,357.0,278.0,6.3,14.0,516.5,595.53,483.65
2016,4,26,15,30,421.0,241.0,6.3,14.0,509.0,602.01,491.41
2016,4,26,15,45,566.0,183.0,6.3,14.0,513.5,632.73,519.99
2016,4,26,16,0,711.0,125.0,6.3,14.0,518.0,653.59,540.0
2016,4,26,16,15,543.0,145.5,6.3,13.5,429.0,529.83,440.3
2016,4,26,16,30,375.0,166.0,6.3,13.0,340.0,423.34,352.51
2016,4,26,16,45,436.5,134.0,6.35,13.0,313.0,406.1,339.31
2016,4,26,17,0,498.0,102.0,6.4,13.0,286.0,381.62,318.67
2016,4,26,17,15,431.5,97.5,6.35,12.5,239.0,319.89,265.59
2016,4,26,17,30,365.0,93.0,6.3,12.0,192.0,264.37,216.91
2016,4,26,17,45,304.5,77.5,6.3,12.0,148.0,205.5,164.64
2016,4,26,18,0,244.0,62.0,6.3,12.0,104.0,152.96,117.71
2016,4,26,18,15,163.0,44.0,6.2,12.0,68.0,95.02,67.48
2016,4,26,18,30,82.0,26.0,6.1,12.0,32.0,48.45,22.42
2016,4,26,18,45,41.0,13.0,6.0,12.0,16.0,18.84,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,5.0,3.3,12.0,5.0,0.0,0.0
2016,4,27,5,30,0.0,10.0,3.6,12.0,10.0,9.83,0.0
2016,4,27,5,45,135.5,26.0,3.9,12.5,42.5,20.13,8.85
2016,4,27,6,0,271.0,42.0,4.2,13.0,75.0,32.0,22.07
2016,4,27,6,15,362.5,53.5,4.35,13.0,121.0,39.68,29.56
2016,4,27,6,30,454.0,65.0,4.5,13.0,167.0,57.58,36.7
2016,4,27,6,45,227.0,82.0,4.7,13.0,133.0,86.45,59.55
2016,4,27,7,0,0.0,99.0,4.9,13.0,99.0,93.35,74.17
2016,4,27,7,15,0.5,118.0,5.15,13.0,118.0,111.44,89.3
2016,4,27,7,30,1.0,137.0,5.4,13.0,137.0,129.71,104.38
2016,4,27,7,45,0.5,142.0,5.7,13.0,142.0,135.13,108.6
2016,4,27,8,0,0.0,147.0,6.0,13.0,147.0,140.3,112.57
2016,4,27,8,15,0.0,139.5,6.3,13.0,139.5,133.83,106.83
2016,4,27,8,30,0.0,132.0,6.6,13.0,132.0,127.07,100.91
2016,4,27,8,45,0.0,139.0,6.9,13.5,139.0,133.92,106.1
2016,4,27,9,0,0.0,146.0,7.2,14.0,146.0,140.77,111.25
2016,4,27,9,15,2.0,166.5,7.35,13.5,168.0,161.76,128.45
2016,4,27,9,30,4.0,187.0,7.5,13.0,190.0,183.02,145.83
2016,4,27,9,45,2.0,153.5,7.7,13.0,155.0,149.83,118.42
2016,4,27,10,0,0.0,120.0,7.9,13.0,120.0,116.2,90.63
2016,4,27,10,15,6.5,191.5,7.95,13.0,197.5,190.49,151.38
2016,4,27,10,30,13.0,263.0,8.0,13.0,275.0,265.55,211.87
2016,4,27,10,45,101.5,353.0,8.05,13.0,443.5,434.61,349.01
2016,4,27,11,0,190.0,443.0,8.1,13.0,612.0,606.01,484.26
2016,4,27,11,15,336.5,404.5,8.05,13.0,709.0,711.31,569.57
2016,4,27,11,30,483.0,366.0,8.0,13.0,806.0,822.67,658.21
2016,4,27,11,45,671.5,271.0,8.0,13.0,886.5,918.22,736.27
2016,4,27,12,0,860.0,176.0,8.0,13.0,967.0,1012.1,806.5
2016,4,27,12,15,860.0,176.0,8.0,13.0,965.5,1023.48,814.54
2016,4,27,12,30,860.0,176.0,8.0,13.0,964.0,1031.64,820.64
2016,4,27,12,45,852.0,179.0,8.0,13.0,953.0,1031.76,820.98
2016,4,27,13,0,844.0,182.0,8.0,13.0,942.0,1028.61,819.07
2016,4,27,13,15,723.5,238.0,8.0,13.0,881.0,971.68,777.44
2016,4,27,13,30,603.0,294.0,8.0,13.0,820.0,907.98,727.9
2016,4,27,13,45,354.5,346.5,8.05,13.0,654.0,710.06,571.52
2016,4,27,14,0,106.0,399.0,8.1,13.0,488.0,509.79,408.3
2016,4,27,14,15,62.5,338.0,8.1,13.0,390.0,403.7,324.41
2016,4,27,14,30,19.0,277.0,8.1,13.0,292.0,291.61,233.94
2016,4,27,14,45,72.5,305.0,8.15,13.0,357.0,376.56,304.79
2016,4,27,15,0,126.0,333.0,8.2,13.0,422.0,460.04,373.45
2016,4,27,15,15,89.0,300.0,8.15,13.0,361.5,382.91,311.38
2016,4,27,15,30,52.0,267.0,8.1,13.0,301.0,316.19,257.13
2016,4,27,15,45,40.5,239.5,8.1,13.0,265.0,277.04,225.65
2016,4,27,16,0,29.0,212.0,8.1,13.0,229.0,238.61,194.45
2016,4,27,16,15,14.5,162.0,8.05,13.0,170.5,169.92,137.77
2016,4,27,16,30,0.0,112.0,8.0,13.0,112.0,109.45,87.18
2016,4,27,16,45,0.0,89.0,8.0,13.0,89.0,86.48,68.07
2016,4,27,17,0,0.0,66.0,8.0,13.0,66.0,63.79,48.97
2016,4,27,17,15,0.0,55.0,7.95,12.5,55.0,53.14,40.04
2016,4,27,17,30,0.0,44.0,7.9,12.0,44.0,42.49,30.95
2016,4,27,17,45,0.0,34.0,7.85,12.0,34.0,32.82,22.52
2016,4,27,18,0,0.0,24.0,7.8,12.0,24.0,23.16,14.01
2016,4,27,18,15,0.0,15.5,7.75,12.0,15.5,14.95,6.71
2016,4,27,18,30,0.0,7.0,7.7,12.0,7.0,6.74,0.0
2016,4,27,18,45,0.0,3.5,7.65,12.0,3.5,3.44,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,3.5,5.2,11.0,3.5,0.0,0.0
2016,4,28,5,30,0.0,7.0,5.4,11.0,7.0,6.88,0.0
2016,4,28,5,45,12.5,25.0,5.65,11.5,27.0,23.41,11.98
2016,4,28,6,0,25.0,43.0,5.9,12.0,47.0,39.14,28.44
2016,4,28,6,15,45.0,65.0,5.9,12.0,74.5,57.52,45.53
2016,4,28,6,30,65.0,87.0,5.9,12.0,102.0,77.91,59.94
2016,4,28,6,45,85.0,108.0,5.95,12.0,132.5,99.8,76.6
2016,4,28,7,0,105.0,129.0,6.0,12.0,163.0,127.45,98.74
2016,4,28,7,15,382.5,114.0,5.85,12.0,271.0,170.79,124.21
2016,4,28,7,30,660.0,99.0,5.7,12.0,379.0,250.18,183.93
2016,4,28,7,45,697.0,102.5,5.6,12.5,432.0,303.23,231.6
2016,4,28,8,0,734.0,106.0,5.5,13.0,485.0,359.83,281.91
2016,4,28,8,15,757.5,110.5,5.3,13.0,535.0,417.19,332.53
2016,4,28,8,30,781.0,115.0,5.1,13.0,585.0,473.66,381.23
2016,4,28,8,45,801.0,117.5,4.95,13.5,631.5,527.72,426.03
2016,4,28,9,0,821.0,120.0,4.8,14.0,678.0,582.41,469.87
2016,4,28,9,15,835.0,122.5,4.65,14.0,719.0,633.75,510.65
2016,4,28,9,30,849.0,125.0,4.5,14.0,760.0,684.61,549.91
2016,4,28,9,45,870.5,121.0,4.4,14.5,798.5,733.64,585.61
2016,4,28,10,0,892.0,117.0,4.3,15.0,837.0,781.88,618.25
2016,4,28,10,15,605.5,256.5,4.2,15.0,753.0,728.88,573.88
2016,4,28,10,30,319.0,396.0,4.1,15.0,669.0,651.0,508.03
2016,4,28,10,45,378.5,380.5,4.05,15.5,712.0,699.61,544.58
2016,4,28,11,0,438.0,365.0,4.0,16.0,755.0,753.2,583.45
2016,4,28,11,15,677.0,246.5,4.05,16.0,859.5,867.27,672.48
2016,4,28,11,30,916.0,128.0,4.1,16.0,964.0,980.78,751.44
2016,4,28,11,45,914.5,130.5,4.2,16.0,969.5,999.72,763.98
2016,4,28,12,0,913.0,133.0,4.3,16.0,975.0,1015.4,775.12
2016,4,28,12,15,913.0,132.5,4.45,16.0,973.0,1026.21,783.8
2016,4,28,12,30,913.0,132.0,4.6,16.0,971.0,1033.68,790.43
2016,4,28,12,45,662.5,257.5,4.75,16.0,863.0,931.19,720.3
2016,4,28,13,0,412.0,383.0,4.9,16.0,755.0,814.39,630.19
2016,4,28,13,15,284.0,408.5,5.05,16.0,663.0,709.7,551.94
2016,4,28,13,30,156.0,434.0,5.2,16.0,571.0,603.7,470.39
2016,4,28,13,45,242.0,406.5,5.35,16.0,611.5,665.66,521.03
2016,4,28,14,0,328.0,379.0,5.5,16.0,652.0,715.97,562.22
2016,4,28,14,15,189.0,357.5,5.65,15.5,514.0,550.6,436.09
2016,4,28,14,30,50.0,336.0,5.8,15.0,376.0,389.91,309.19
2016,4,28,14,45,45.0,314.5,5.95,15.0,349.0,362.38,288.55
2016,4,28,15,0,40.0,293.0,6.1,15.0,322.0,334.9,267.46
2016,4,28,15,15,46.5,281.0,6.2,14.5,312.5,327.24,262.85
2016,4,28,15,30,53.0,269.0,6.3,14.0,303.0,319.05,257.74
2016,4,28,15,45,87.5,257.0,6.45,14.0,308.0,331.35,269.54
2016,4,28,16,0,122.0,245.0,6.6,14.0,313.0,347.94,284.56
2016,4,28,16,15,134.5,221.5,6.6,13.5,290.0,326.49,268.63
2016,4,28,16,30,147.0,198.0,6.6,13.0,267.0,303.57,251.15
2016,4,28,16,45,73.5,154.0,6.6,13.0,188.5,200.93,165.3
2016,4,28,17,0,0.0,110.0,6.6,13.0,110.0,108.46,86.8
2016,4,28,17,15,0.0,92.0,6.55,12.5,92.0,90.51,71.92
2016,4,28,17,30,0.0,74.0,6.5,12.0,74.0,72.54,56.7
2016,4,28,17,45,177.5,67.5,6.45,12.0,98.5,142.5,113.77
2016,4,28,18,0,355.0,61.0,6.4,12.0,123.0,187.34,144.35
2016,4,28,18,15,244.5,45.5,6.15,11.5,81.5,122.05,87.78
2016,4,28,18,30,134.0,30.0,5.9,11.0,40.0,67.86,36.96
2016,4,28,18,45,67.0,15.0,5.65,11.0,20.0,24.85,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.0,3.25,11.0,2.0,0.0,0.0
2016,4,29,5,30,0.0,4.0,3.3,11.0,4.0,3.93,0.0
2016,4,29,5,45,0.0,16.5,3.35,11.0,16.5,15.92,6.76
2016,4,29,6,0,0.0,29.0,3.4,11.0,29.0,28.0,18.94
2016,4,29,6,15,0.0,46.0,3.45,11.0,46.0,44.04,33.79
2016,4,29,6,30,0.0,63.0,3.5,11.0,63.0,59.72,45.78
2016,4,29,6,45,0.0,82.5,3.6,11.5,82.5,77.83,61.34
2016,4,29,7,0,0.0,102.0,3.7,12.0,102.0,96.12,76.77
2016,4,29,7,15,18.0,132.5,3.75,12.0,140.0,127.77,102.59
2016,4,29,7,30,36.0,163.0,3.8,12.0,178.0,158.88,127.84
2016,4,29,7,45,100.0,193.5,3.9,12.0,244.0,209.13,167.83
2016,4,29,8,0,164.0,224.0,4.0,12.0,310.0,264.52,212.47
2016,4,29,8,15,260.5,232.5,4.1,12.0,383.5,321.69,258.75
2016,4,29,8,30,357.0,241.0,4.2,12.0,457.0,391.0,315.18
2016,4,29,8,45,355.0,263.0,4.3,12.5,491.5,430.68,346.93
2016,4,29,9,0,353.0,285.0,4.4,13.0,526.0,469.8,377.58
2016,4,29,9,15,356.5,303.5,4.4,13.0,559.0,508.44,407.82
2016,4,29,9,30,360.0,322.0,4.4,13.0,592.0,546.85,437.37
2016,4,29,9,45,362.5,338.0,4.4,13.0,621.0,581.87,463.91
2016,4,29,10,0,365.0,354.0,4.4,13.0,650.0,616.36,489.69
2016,4,29,10,15,293.5,386.5,4.5,13.0,630.0,608.03,481.43
2016,4,29,10,30,222.0,419.0,4.6,13.0,610.0,592.22,467.44
2016,4,29,10,45,166.0,428.5,4.75,13.5,573.5,563.5,443.49
2016,4,29,11,0,110.0,438.0,4.9,14.0,537.0,527.7,414.0
2016,4,29,11,15,158.5,448.0,5.2,14.0,592.5,590.22,463.38
2016,4,29,11,30,207.0,458.0,5.5,14.0,648.0,651.34,511.13
2016,4,29,11,45,208.0,461.0,5.8,14.0,653.0,661.76,519.48
2016,4,29,12,0,209.0,464.0,6.1,14.0,658.0,671.41,527.49
2016,4,29,12,15,177.0,464.0,6.2,14.0,628.0,645.1,506.93
2016,4,29,12,30,145.0,464.0,6.3,14.0,598.0,617.4,485.33
2016,4,29,12,45,129.0,455.5,6.4,14.0,573.5,595.6,468.8
2016,4,29,13,0,113.0,447.0,6.5,14.0,549.0,573.03,451.61
2016,4,29,13,15,114.5,438.0,6.55,14.0,540.5,566.54,447.26
2016,4,29,13,30,116.0,429.0,6.6,14.0,532.0,559.43,442.44
2016,4,29,13,45,103.0,412.0,6.65,14.0,501.0,520.73,413.01
2016,4,29,14,0,90.0,395.0,6.7,14.0,470.0,490.21,389.69
2016,4,29,14,15,77.5,372.5,6.75,14.0,435.0,454.27,362.07
2016,4,29,14,30,65.0,350.0,6.8,14.0,400.0,418.44,334.34
2016,4,29,14,45,126.0,343.0,6.85,14.0,434.5,473.0,380.15
2016,4,29,15,0,187.0,336.0,6.9,14.0,469.0,515.35,416.01
2016,4,29,15,15,144.5,312.5,6.95,14.0,411.5,450.17,364.31
2016,4,29,15,30,102.0,289.0,7.0,14.0,354.0,379.46,307.82
2016,4,29,15,45,93.0,265.0,7.05,14.0,321.0,344.18,280.17
2016,4,29,16,0,84.0,241.0,7.1,14.0,288.0,309.31,252.5
2016,4,29,16,15,42.0,190.0,7.15,13.5,213.5,223.22,182.09
2016,4,29,16,30,0.0,139.0,7.2,13.0,139.0,137.03,110.22
2016,4,29,16,45,18.0,140.5,7.3,13.0,147.5,149.79,121.73
2016,4,29,17,0,36.0,142.0,7.4,13.0,156.0,165.79,135.64
2016,4,29,17,15,27.0,121.5,7.4,12.5,131.0,138.6,112.88
2016,4,29,17,30,18.0,101.0,7.4,12.0,106.0,108.91,87.68
2016,4,29,17,45,161.5,84.0,7.45,12.0,114.0,155.69,125.15
2016,4,29,18,0,305.0,67.0,7.5,12.0,122.0,178.53,138.38
2016,4,29,18,15,204.0,49.5,7.45,12.0,81.0,116.17,84.31
2016,4,29,18,30,103.0,32.0,7.4,12.0,40.0,61.15,34.45
2016,4,29,18,45,51.5,16.0,7.4,12.0,20.0,23.58,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,15,47.5,7.0,5.1,12.0,8.5,6.88,0.0
2016,4,30,5,30,95.0,14.0,5.1,12.0,17.0,13.76,0.0
2016,4,30,5,45,229.5,28.0,5.2,12.5,54.0,21.72,11.56
2016,4,30,6,0,364.0,42.0,5.3,13.0,91.0,31.98,22.25
2016,4,30,6,15,451.5,51.5,5.3,13.0,139.5,37.37,27.6
2016,4,30,6,30,539.0,61.0,5.3,13.0,188.0,60.34,35.04
2016,4,30,6,45,597.5,68.0,5.35,13.5,241.0,103.6,58.75
2016,4,30,7,0,656.0,75.0,5.4,14.0,294.0,153.64,95.73
2016,4,30,7,15,695.5,80.5,5.45,14.0,348.0,205.18,139.63
2016,4,30,7,30,735.0,86.0,5.5,14.0,402.0,260.96,189.4
2016,4,30,7,45,764.5,90.0,5.55,14.5,455.5,318.65,241.29
2016,4,30,8,0,794.0,94.0,5.6,15.0,509.0,376.38,292.72
2016,4,30,8,15,815.5,97.5,5.5,15.0,559.0,432.68,342.56
2016,4,30,8,30,837.0,101.0,5.4,15.0,609.0,490.22,392.15
2016,4,30,8,45,852.5,104.0,5.3,15.5,655.5,545.13,437.53
2016,4,30,9,0,868.0,107.0,5.2,16.0,702.0,601.47,482.52
2016,4,30,9,15,879.5,109.5,5.1,16.0,743.0,652.93,523.39
2016,4,30,9,30,891.0,112.0,5.0,16.0,784.0,703.52,562.55
2016,4,30,9,45,905.5,111.0,4.95,16.5,820.5,751.8,597.0
2016,4,30,10,0,920.0,110.0,4.9,17.0,857.0,798.94,629.05
2016,4,30,10,15,926.0,111.0,4.85,17.0,885.0,839.95,657.41
2016,4,30,10,30,932.0,112.0,4.8,17.0,913.0,878.73,683.93
2016,4,30,10,45,935.5,113.5,4.8,17.0,934.0,913.46,707.72
2016,4,30,11,0,939.0,115.0,4.8,17.0,955.0,945.48,729.51
2016,4,30,11,15,941.0,115.5,4.75,17.0,968.0,972.28,747.21
2016,4,30,11,30,943.0,116.0,4.7,17.0,981.0,996.02,762.76
2016,4,30,11,45,943.5,116.5,4.7,17.5,986.0,1015.17,774.08
2016,4,30,12,0,944.0,117.0,4.7,18.0,991.0,1031.02,783.18
2016,4,30,12,15,943.0,117.0,4.7,18.0,988.5,1041.52,790.26
2016,4,30,12,30,942.0,117.0,4.7,18.0,986.0,1048.56,795.13
2016,4,30,12,45,937.0,118.0,4.7,18.0,974.5,1049.21,795.79
2016,4,30,13,0,932.0,119.0,4.7,18.0,963.0,1046.37,794.25
2016,4,30,13,15,927.5,118.0,4.7,18.0,944.5,1038.5,789.42
2016,4,30,13,30,923.0,117.0,4.7,18.0,926.0,1027.21,782.41
2016,4,30,13,45,916.5,116.0,4.75,18.0,900.0,1010.65,772.34
2016,4,30,14,0,910.0,115.0,4.8,18.0,874.0,990.9,760.13
2016,4,30,14,15,901.5,113.0,4.85,18.0,841.5,965.15,743.77
2016,4,30,14,30,893.0,111.0,4.9,18.0,809.0,936.55,725.37
2016,4,30,14,45,881.5,109.0,4.95,18.0,770.0,902.61,703.1
2016,4,30,15,0,870.0,107.0,5.0,18.0,731.0,866.34,679.0
2016,4,30,15,15,855.5,104.5,5.0,18.0,687.0,824.93,650.67
2016,4,30,15,30,841.0,102.0,5.0,18.0,643.0,786.16,624.04
2016,4,30,15,45,822.5,98.5,5.05,18.0,595.0,737.26,589.8
2016,4,30,16,0,804.0,95.0,5.1,18.0,547.0,687.47,554.4
2016,4,30,16,15,779.0,91.5,5.1,17.5,495.5,632.71,514.55
2016,4,30,16,30,754.0,88.0,5.1,17.0,444.0,578.2,472.72
2016,4,30,16,45,720.0,83.0,5.15,17.0,391.0,518.95,425.09
2016,4,30,17,0,686.0,78.0,5.2,17.0,338.0,459.98,376.38
2016,4,30,17,15,638.0,72.0,5.15,16.5,285.0,395.3,322.18
2016,4,30,17,30,590.0,66.0,5.1,16.0,232.0,334.55,269.62
2016,4,30,17,45,518.5,58.0,5.1,15.5,181.5,267.06,210.58
2016,4,30,18,0,447.0,50.0,5.1,15.0,131.0,206.73,156.78
2016,4,30,18,15,336.0,38.5,5.0,14.5,88.0,139.8,98.94
2016,4,30,18,30,225.0,27.0,4.9,14.0,45.0,85.06,48.42
2016,4,30,18,45,112.5,13.5,4.85,14.0,22.5,30.58,0.0
2016,4,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,7.5,1.25,13.0,9.5,7.37,0.0
2016,5,1,5,30,118.0,15.0,1.2,13.0,19.0,11.68,0.0
2016,5,1,5,45,250.5,27.5,1.15,13.5,56.0,21.03,11.32
2016,5,1,6,0,383.0,40.0,1.1,14.0,93.0,29.85,20.43
2016,5,1,6,15,467.0,49.0,1.1,14.0,141.0,34.9,25.4
2016,5,1,6,30,551.0,58.0,1.1,14.0,189.0,59.57,33.23
2016,5,1,6,45,604.0,65.0,1.1,14.5,241.5,103.15,57.47
2016,5,1,7,0,657.0,72.0,1.1,15.0,294.0,152.85,94.12
2016,5,1,7,15,695.5,77.0,1.1,15.0,347.0,203.82,136.83
2016,5,1,7,30,734.0,82.0,1.1,15.0,400.0,261.35,186.72
2016,5,1,7,45,760.5,86.5,1.15,15.5,452.0,315.89,234.47
2016,5,1,8,0,787.0,91.0,1.2,16.0,504.0,372.75,283.26
2016,5,1,8,15,808.0,94.5,1.15,16.5,554.0,428.42,329.53
2016,5,1,8,30,829.0,98.0,1.1,17.0,604.0,485.29,375.01
2016,5,1,8,45,844.0,101.0,1.05,17.5,649.5,539.45,416.76
2016,5,1,9,0,859.0,104.0,1.0,18.0,695.0,595.08,457.87
2016,5,1,9,15,871.0,106.5,0.9,18.0,735.5,646.35,494.73
2016,5,1,9,30,883.0,109.0,0.8,18.0,776.0,696.82,529.64
2016,5,1,9,45,890.5,111.5,0.7,18.5,810.5,743.06,558.14
2016,5,1,10,0,898.0,114.0,0.6,19.0,845.0,787.67,583.9
2016,5,1,10,15,904.5,115.5,0.6,19.0,873.5,828.69,609.45
2016,5,1,10,30,911.0,117.0,0.6,19.0,902.0,867.59,633.37
2016,5,1,10,45,914.5,119.0,0.65,19.5,923.0,902.11,654.03
2016,5,1,11,0,918.0,121.0,0.7,20.0,944.0,933.99,672.92
2016,5,1,11,15,920.5,121.5,0.85,20.0,957.5,960.69,691.8
2016,5,1,11,30,923.0,122.0,1.0,20.0,971.0,984.43,708.91
2016,5,1,11,45,922.0,123.5,1.2,20.0,976.0,1002.77,723.57
2016,5,1,12,0,921.0,125.0,1.4,20.0,981.0,1017.86,736.17
2016,5,1,12,15,920.5,125.0,1.55,19.5,978.5,1028.6,746.62
2016,5,1,12,30,920.0,125.0,1.7,19.0,976.0,1035.98,755.04
2016,5,1,12,45,916.0,126.0,1.9,19.0,965.5,1037.54,759.08
2016,5,1,13,0,912.0,127.0,2.1,19.0,955.0,1035.7,760.91
2016,5,1,13,15,908.0,126.0,2.2,19.0,937.0,1028.42,757.96
2016,5,1,13,30,904.0,125.0,2.3,19.0,919.0,1017.79,752.93
2016,5,1,13,45,895.5,125.0,2.45,19.0,893.0,1000.59,744.15
2016,5,1,14,0,887.0,125.0,2.6,19.0,867.0,980.34,733.3
2016,5,1,14,15,878.5,123.5,2.65,18.5,835.5,955.6,719.78
2016,5,1,14,30,870.0,122.0,2.7,18.0,804.0,928.08,704.3
2016,5,1,14,45,856.0,121.0,2.75,18.0,765.0,898.79,686.16
2016,5,1,15,0,842.0,120.0,2.8,18.0,726.0,862.04,662.71
2016,5,1,15,15,827.0,117.0,2.75,18.0,682.5,820.37,634.92
2016,5,1,15,30,812.0,114.0,2.7,18.0,639.0,777.09,605.77
2016,5,1,15,45,789.0,112.0,2.7,18.0,590.5,727.5,572.01
2016,5,1,16,0,766.0,110.0,2.7,18.0,542.0,677.41,537.38
2016,5,1,16,15,739.5,105.5,2.6,17.5,491.0,624.16,498.71
2016,5,1,16,30,713.0,101.0,2.5,17.0,440.0,569.35,457.66
2016,5,1,16,45,673.0,96.5,2.4,17.0,386.5,507.51,409.15
2016,5,1,17,0,633.0,92.0,2.3,17.0,333.0,448.07,361.26
2016,5,1,17,15,583.5,84.5,2.1,16.5,280.5,383.57,308.51
2016,5,1,17,30,534.0,77.0,1.9,16.0,228.0,323.17,257.59
2016,5,1,17,45,457.0,67.5,1.75,16.0,178.0,254.77,199.02
2016,5,1,18,0,380.0,58.0,1.6,16.0,128.0,193.07,145.49
2016,5,1,18,15,275.0,44.0,1.45,15.5,86.0,128.99,91.4
2016,5,1,18,30,170.0,30.0,1.3,15.0,44.0,76.71,45.04
2016,5,1,18,45,85.0,15.0,1.2,14.5,22.0,27.96,0.0
2016,5,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,1.25,12.0,1.5,1.47,0.0
2016,5,2,5,30,0.0,3.0,1.3,12.0,3.0,2.89,0.0
2016,5,2,5,45,0.0,10.5,1.4,12.5,10.5,10.12,2.66
2016,5,2,6,0,0.0,18.0,1.5,13.0,18.0,17.36,9.62
2016,5,2,6,15,0.0,28.0,1.5,13.0,28.0,27.02,18.51
2016,5,2,6,30,0.0,38.0,1.5,13.0,38.0,36.69,25.87
2016,5,2,6,45,0.0,49.0,1.55,13.5,49.0,47.33,34.98
2016,5,2,7,0,0.0,60.0,1.6,14.0,60.0,57.98,43.93
2016,5,2,7,15,0.0,90.0,1.55,14.0,90.0,86.34,67.74
2016,5,2,7,30,0.0,120.0,1.5,14.0,120.0,114.34,90.83
2016,5,2,7,45,17.0,162.0,1.5,14.5,171.0,158.68,126.35
2016,5,2,8,0,34.0,204.0,1.5,15.0,222.0,202.37,160.76
2016,5,2,8,15,48.5,232.5,1.45,15.0,261.0,237.56,188.27
2016,5,2,8,30,63.0,261.0,1.4,15.0,300.0,274.54,216.93
2016,5,2,8,45,133.5,289.5,1.4,15.5,380.0,341.35,268.38
2016,5,2,9,0,204.0,318.0,1.4,16.0,460.0,417.04,325.58
2016,5,2,9,15,276.0,323.5,1.3,16.0,526.5,478.49,371.6
2016,5,2,9,30,348.0,329.0,1.2,16.0,593.0,547.0,421.93
2016,5,2,9,45,359.0,342.5,1.2,16.5,625.5,585.14,448.06
2016,5,2,10,0,370.0,356.0,1.2,17.0,658.0,623.43,474.04
2016,5,2,10,15,614.0,248.5,1.2,17.0,770.5,731.14,555.37
