Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,10,30,858.0,141.0,1.2,17.0,883.0,848.29,636.36
2016,5,2,10,45,628.5,263.5,1.2,17.0,814.0,803.79,602.19
2016,5,2,11,0,399.0,386.0,1.2,17.0,745.0,738.31,551.08
2016,5,2,11,15,363.5,409.5,1.2,17.0,740.0,742.24,553.07
2016,5,2,11,30,328.0,433.0,1.2,17.0,735.0,743.55,552.48
2016,5,2,11,45,256.5,451.5,1.3,17.5,688.5,703.34,522.79
2016,5,2,12,0,185.0,470.0,1.4,18.0,642.0,654.57,487.2
2016,5,2,12,15,190.5,463.5,1.55,18.0,640.5,657.83,491.37
2016,5,2,12,30,196.0,457.0,1.7,18.0,639.0,660.28,494.47
2016,5,2,12,45,168.0,456.0,1.9,18.0,611.0,634.49,476.9
2016,5,2,13,0,140.0,455.0,2.1,18.0,583.0,607.84,458.57
2016,5,2,13,15,89.0,412.5,2.25,17.5,493.5,506.48,386.26
2016,5,2,13,30,38.0,370.0,2.4,17.0,404.0,412.75,317.3
2016,5,2,13,45,30.5,340.5,2.55,17.0,367.0,375.21,289.99
2016,5,2,14,0,23.0,311.0,2.7,17.0,330.0,329.64,255.9
2016,5,2,14,15,37.0,326.0,2.75,16.5,356.0,366.86,285.92
2016,5,2,14,30,51.0,341.0,2.8,16.0,382.0,395.78,309.33
2016,5,2,14,45,45.5,319.0,2.85,16.0,354.0,367.26,287.93
2016,5,2,15,0,40.0,297.0,2.9,16.0,326.0,338.81,266.63
2016,5,2,15,15,41.5,280.5,2.9,16.0,309.0,322.19,254.54
2016,5,2,15,30,43.0,264.0,2.9,16.0,292.0,305.34,242.14
2016,5,2,15,45,66.5,254.5,2.9,16.0,294.0,312.48,249.21
2016,5,2,16,0,90.0,245.0,2.9,16.0,296.0,317.76,254.64
2016,5,2,16,15,60.0,213.0,2.85,15.5,245.5,260.19,209.2
2016,5,2,16,30,30.0,181.0,2.8,15.0,195.0,205.04,165.06
2016,5,2,16,45,49.0,166.5,2.75,14.5,186.5,200.26,162.36
2016,5,2,17,0,68.0,152.0,2.7,14.0,178.0,193.66,157.7
2016,5,2,17,15,54.5,130.5,2.65,13.5,149.5,161.6,131.25
2016,5,2,17,30,41.0,109.0,2.6,13.0,121.0,130.82,105.47
2016,5,2,17,45,155.5,90.0,2.6,13.0,121.0,160.47,128.36
2016,5,2,18,0,270.0,71.0,2.6,13.0,121.0,172.58,133.39
2016,5,2,18,15,186.0,52.0,2.55,13.0,81.5,110.97,80.62
2016,5,2,18,30,102.0,33.0,2.5,13.0,42.0,62.41,37.97
2016,5,2,18,45,51.0,16.5,2.45,13.0,21.0,24.23,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.5,1.65,12.0,3.5,3.44,0.0
2016,5,3,5,30,0.0,7.0,1.6,12.0,7.0,6.75,0.0
2016,5,3,5,45,0.0,21.0,1.6,12.0,21.0,20.27,11.21
2016,5,3,6,0,0.0,35.0,1.6,12.0,35.0,33.81,24.18
2016,5,3,6,15,0.0,52.5,1.5,12.0,52.5,49.87,39.0
2016,5,3,6,30,0.0,70.0,1.4,12.0,70.0,66.02,51.04
2016,5,3,6,45,0.0,90.0,1.35,12.5,90.0,84.6,66.83
2016,5,3,7,0,0.0,110.0,1.3,13.0,110.0,103.39,82.44
2016,5,3,7,15,133.5,141.0,1.45,13.0,199.5,153.95,119.15
2016,5,3,7,30,267.0,172.0,1.6,13.0,289.0,222.16,171.58
2016,5,3,7,45,246.0,198.5,1.8,13.0,317.0,255.84,200.94
2016,5,3,8,0,225.0,225.0,2.0,13.0,345.0,289.73,229.81
2016,5,3,8,15,201.5,251.0,2.1,13.0,366.0,317.22,252.67
2016,5,3,8,30,178.0,277.0,2.2,13.0,387.0,342.25,272.85
2016,5,3,8,45,192.5,298.5,2.35,13.5,425.0,380.93,302.9
2016,5,3,9,0,207.0,320.0,2.5,14.0,463.0,420.92,333.46
2016,5,3,9,15,190.0,341.5,2.45,14.0,479.0,442.4,349.21
2016,5,3,9,30,173.0,363.0,2.4,14.0,495.0,462.11,363.34
2016,5,3,9,45,254.0,365.5,2.35,14.5,569.0,532.39,416.63
2016,5,3,10,0,335.0,368.0,2.3,15.0,643.0,608.91,473.1
2016,5,3,10,15,265.5,397.5,2.15,15.0,620.5,597.66,461.58
2016,5,3,10,30,196.0,427.0,2.0,15.0,598.0,579.3,445.27
2016,5,3,10,45,243.0,429.5,1.9,15.5,645.5,633.21,483.85
2016,5,3,11,0,290.0,432.0,1.8,16.0,693.0,687.41,521.24
2016,5,3,11,15,285.0,440.0,1.7,16.0,700.0,701.26,529.32
2016,5,3,11,30,280.0,448.0,1.6,16.0,707.0,713.97,536.85
2016,5,3,11,45,306.0,446.0,1.5,16.0,730.0,744.95,557.89
2016,5,3,12,0,332.0,444.0,1.4,16.0,753.0,775.56,578.19
2016,5,3,12,15,405.5,411.0,1.45,16.0,788.0,820.18,611.21
2016,5,3,12,30,479.0,378.0,1.5,16.0,823.0,869.95,647.13
2016,5,3,12,45,509.5,363.0,1.55,16.0,831.5,889.15,661.2
2016,5,3,13,0,540.0,348.0,1.6,16.0,840.0,906.17,674.23
2016,5,3,13,15,542.0,337.5,1.7,16.0,823.5,897.27,670.05
2016,5,3,13,30,544.0,327.0,1.8,16.0,807.0,886.05,664.58
2016,5,3,13,45,505.0,326.0,1.9,16.0,761.5,842.79,636.22
2016,5,3,14,0,466.0,325.0,2.0,16.0,716.0,798.49,606.93
2016,5,3,14,15,397.5,338.0,2.1,16.0,663.5,733.05,561.36
2016,5,3,14,30,329.0,351.0,2.2,16.0,611.0,677.03,521.42
2016,5,3,14,45,353.0,325.5,2.35,16.0,592.0,663.84,515.04
2016,5,3,15,0,377.0,300.0,2.5,16.0,573.0,648.0,506.22
2016,5,3,15,15,207.0,280.0,2.65,15.5,429.0,466.52,369.62
2016,5,3,15,30,37.0,260.0,2.8,15.0,285.0,296.17,235.04
2016,5,3,15,45,138.5,252.0,2.95,15.0,332.5,371.52,298.72
2016,5,3,16,0,240.0,244.0,3.1,15.0,380.0,438.4,353.77
2016,5,3,16,15,186.0,223.5,3.1,15.0,323.5,363.26,294.19
2016,5,3,16,30,132.0,203.0,3.1,15.0,267.0,299.6,243.22
2016,5,3,16,45,200.0,174.0,3.1,15.0,258.0,302.23,247.0
2016,5,3,17,0,268.0,145.0,3.1,15.0,249.0,303.47,248.44
2016,5,3,17,15,225.5,131.0,3.0,14.5,209.5,254.69,207.94
2016,5,3,17,30,183.0,117.0,2.9,14.0,170.0,205.42,166.55
2016,5,3,17,45,154.5,95.0,2.85,14.0,133.5,161.73,128.9
2016,5,3,18,0,126.0,73.0,2.8,14.0,97.0,120.83,93.25
2016,5,3,18,15,81.5,52.0,2.6,13.5,65.5,79.66,58.03
2016,5,3,18,30,37.0,31.0,2.4,13.0,34.0,42.92,25.99
2016,5,3,18,45,18.5,15.5,2.25,13.0,17.0,19.33,0.0
2016,5,3,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.55,12.0,6.5,6.39,0.0
2016,5,4,5,30,0.0,13.0,2.5,12.0,13.0,12.54,0.0
2016,5,4,5,45,29.0,34.5,2.5,12.5,38.5,31.55,20.73
2016,5,4,6,0,58.0,56.0,2.5,13.0,64.0,47.5,36.08
2016,5,4,6,15,89.0,78.5,2.45,13.0,97.5,65.01,52.24
2016,5,4,6,30,120.0,101.0,2.4,13.0,131.0,89.45,67.59
2016,5,4,6,45,163.0,117.0,2.4,13.0,168.0,116.57,86.86
2016,5,4,7,0,206.0,133.0,2.4,13.0,205.0,145.09,108.4
2016,5,4,7,15,200.5,157.0,2.3,13.0,236.5,181.55,139.55
2016,5,4,7,30,195.0,181.0,2.2,13.0,268.0,214.29,167.62
2016,5,4,7,45,210.0,204.0,2.15,13.0,307.5,252.27,199.16
2016,5,4,8,0,225.0,227.0,2.1,13.0,347.0,291.96,231.72
2016,5,4,8,15,273.5,241.5,2.0,13.0,401.0,337.91,268.59
2016,5,4,8,30,322.0,256.0,1.9,13.0,455.0,391.13,310.79
2016,5,4,8,45,306.0,281.5,1.85,13.5,482.0,424.67,336.29
2016,5,4,9,0,290.0,307.0,1.8,14.0,509.0,456.39,359.63
2016,5,4,9,15,158.5,300.5,1.7,14.0,412.5,385.04,303.41
2016,5,4,9,30,27.0,294.0,1.6,14.0,316.0,299.75,235.03
2016,5,4,9,45,36.5,323.0,1.55,14.0,353.0,336.56,263.48
2016,5,4,10,0,46.0,352.0,1.5,14.0,390.0,374.39,291.75
2016,5,4,10,15,104.0,391.0,1.5,14.0,480.5,461.21,357.76
2016,5,4,10,30,162.0,430.0,1.5,14.0,571.0,554.22,426.3
2016,5,4,10,45,186.5,439.5,1.5,14.5,605.5,592.31,452.51
2016,5,4,11,0,211.0,449.0,1.5,15.0,640.0,631.35,479.49
2016,5,4,11,15,264.5,444.0,1.65,15.0,686.5,686.67,520.56
2016,5,4,11,30,318.0,439.0,1.8,15.0,733.0,740.57,560.24
2016,5,4,11,45,322.5,440.0,2.0,15.0,740.0,754.74,571.17
2016,5,4,12,0,327.0,441.0,2.2,15.0,747.0,767.82,581.71
2016,5,4,12,15,315.5,443.5,2.3,15.0,738.5,765.61,580.45
2016,5,4,12,30,304.0,446.0,2.4,15.0,730.0,761.9,578.29
2016,5,4,12,45,349.5,421.0,2.5,15.5,743.5,784.72,595.82
2016,5,4,13,0,395.0,396.0,2.6,16.0,757.0,805.93,611.96
2016,5,4,13,15,413.5,379.5,2.65,16.0,750.5,814.05,618.81
2016,5,4,13,30,432.0,363.0,2.7,16.0,744.0,813.96,620.28
2016,5,4,13,45,422.5,356.0,2.8,16.0,720.5,794.3,607.61
2016,5,4,14,0,413.0,349.0,2.9,16.0,697.0,773.1,593.9
2016,5,4,14,15,389.0,345.5,2.95,16.0,663.5,733.25,566.28
2016,5,4,14,30,365.0,342.0,3.0,16.0,630.0,700.36,543.29
2016,5,4,14,45,315.0,336.0,3.05,16.0,576.5,641.48,500.46
2016,5,4,15,0,265.0,330.0,3.1,16.0,523.0,584.15,458.2
2016,5,4,15,15,224.5,314.0,3.1,15.5,470.5,517.87,409.72
2016,5,4,15,30,184.0,298.0,3.1,15.0,418.0,461.8,367.89
2016,5,4,15,45,132.5,271.5,3.1,15.0,354.5,388.24,310.82
2016,5,4,16,0,81.0,245.0,3.1,15.0,291.0,311.16,249.97
2016,5,4,16,15,108.0,225.0,3.0,15.0,280.5,312.24,252.31
2016,5,4,16,30,135.0,205.0,2.9,15.0,270.0,303.68,246.5
2016,5,4,16,45,124.0,181.0,2.85,15.0,235.5,265.7,216.12
2016,5,4,17,0,113.0,157.0,2.8,15.0,201.0,228.46,185.92
2016,5,4,17,15,95.0,136.5,2.7,14.5,169.5,192.62,156.53
2016,5,4,17,30,77.0,116.0,2.6,14.0,138.0,154.12,124.41
2016,5,4,17,45,60.5,93.5,2.55,14.0,108.5,120.48,95.65
2016,5,4,18,0,44.0,71.0,2.5,14.0,79.0,88.4,67.97
2016,5,4,18,15,22.0,50.0,2.35,13.5,54.0,58.13,42.09
2016,5,4,18,30,0.0,29.0,2.2,13.0,29.0,28.69,16.64
2016,5,4,18,45,0.0,14.5,2.1,13.0,14.5,14.0,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.5,1.9,13.0,0.5,0.49,0.0
2016,5,5,5,30,0.0,1.0,2.0,13.0,1.0,0.96,0.0
2016,5,5,5,45,0.0,3.0,2.1,13.0,3.0,2.89,0.0
2016,5,5,6,0,0.0,5.0,2.2,13.0,5.0,4.82,0.0
2016,5,5,6,15,0.0,8.0,2.25,13.0,8.0,7.71,1.26
2016,5,5,6,30,0.0,11.0,2.3,13.0,11.0,10.6,3.48
2016,5,5,6,45,0.0,14.0,2.35,13.5,14.0,13.5,5.98
2016,5,5,7,0,0.0,17.0,2.4,14.0,17.0,16.4,8.43
2016,5,5,7,15,0.0,72.0,2.4,14.0,72.0,69.61,53.66
2016,5,5,7,30,0.0,127.0,2.4,14.0,127.0,120.8,96.26
2016,5,5,7,45,0.0,142.0,2.45,14.0,142.0,135.23,107.79
2016,5,5,8,0,0.0,157.0,2.5,14.0,157.0,149.71,119.3
2016,5,5,8,15,11.5,193.0,2.45,14.0,200.5,188.59,150.46
2016,5,5,8,30,23.0,229.0,2.4,14.0,244.0,228.87,182.37
2016,5,5,8,45,27.0,251.5,2.4,14.5,270.0,252.11,200.01
2016,5,5,9,0,31.0,274.0,2.4,15.0,296.0,278.0,219.58
2016,5,5,9,15,140.0,315.5,2.35,15.0,422.0,387.49,305.91
2016,5,5,9,30,249.0,357.0,2.3,15.0,548.0,507.8,397.82
2016,5,5,9,45,161.5,368.5,2.3,15.5,494.5,469.37,365.64
2016,5,5,10,0,74.0,380.0,2.3,16.0,441.0,422.3,327.28
2016,5,5,10,15,81.0,397.5,2.3,16.0,467.0,449.28,347.49
2016,5,5,10,30,88.0,415.0,2.3,16.0,493.0,476.71,367.51
2016,5,5,10,45,142.0,433.5,2.3,16.0,561.5,548.32,421.24
2016,5,5,11,0,196.0,452.0,2.3,16.0,630.0,621.08,474.61
2016,5,5,11,15,248.0,448.5,2.3,16.0,677.0,676.17,514.76
2016,5,5,11,30,300.0,445.0,2.3,16.0,724.0,729.88,553.61
2016,5,5,11,45,333.0,434.5,2.35,16.0,745.5,759.34,575.13
2016,5,5,12,0,366.0,424.0,2.4,16.0,767.0,788.43,596.54
2016,5,5,12,15,314.0,441.5,2.4,16.0,735.5,762.19,576.37
2016,5,5,12,30,262.0,459.0,2.4,16.0,704.0,733.91,555.11
2016,5,5,12,45,231.0,459.0,2.4,16.0,673.5,699.88,530.8
2016,5,5,13,0,200.0,459.0,2.4,16.0,643.0,671.23,510.04
2016,5,5,13,15,156.5,447.0,2.4,16.0,589.0,616.95,470.53
2016,5,5,13,30,113.0,435.0,2.4,16.0,535.0,562.34,430.39
2016,5,5,13,45,216.0,411.5,2.4,16.0,596.5,637.58,489.48
2016,5,5,14,0,319.0,388.0,2.4,16.0,658.0,717.56,549.82
2016,5,5,14,15,242.0,385.0,2.4,16.0,585.5,637.95,490.75
2016,5,5,14,30,165.0,382.0,2.4,16.0,513.0,552.02,427.18
2016,5,5,14,45,99.5,336.5,2.4,16.0,414.5,433.71,338.75
2016,5,5,15,0,34.0,291.0,2.4,16.0,316.0,326.96,256.35
2016,5,5,15,15,200.0,278.0,2.35,16.0,410.5,458.63,363.76
2016,5,5,15,30,366.0,265.0,2.3,16.0,505.0,578.6,457.55
2016,5,5,15,45,354.0,249.5,2.25,16.0,467.5,539.8,428.22
2016,5,5,16,0,342.0,234.0,2.2,16.0,430.0,500.91,399.5
2016,5,5,16,15,394.0,197.0,2.2,15.5,403.0,488.86,393.05
2016,5,5,16,30,446.0,160.0,2.2,15.0,376.0,464.27,376.29
2016,5,5,16,45,521.5,130.0,2.2,15.0,354.5,454.9,369.79
2016,5,5,17,0,597.0,100.0,2.2,15.0,333.0,440.14,357.69
2016,5,5,17,15,549.0,92.0,2.25,15.0,282.0,377.48,305.95
2016,5,5,17,30,501.0,84.0,2.3,15.0,231.0,318.8,256.23
2016,5,5,17,45,434.5,73.5,2.35,15.0,182.5,253.18,199.9
2016,5,5,18,0,368.0,63.0,2.4,15.0,134.0,196.49,150.21
2016,5,5,18,15,274.0,48.5,2.25,14.5,92.5,134.93,97.64
2016,5,5,18,30,180.0,34.0,2.1,14.0,51.0,83.84,53.33
2016,5,5,18,45,90.0,17.0,2.0,14.0,25.5,35.65,0.0
2016,5,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,2.7,12.0,5.5,5.41,0.0
2016,5,6,5,30,0.0,11.0,2.7,12.0,11.0,10.61,0.0
2016,5,6,5,45,0.0,30.0,2.7,12.5,30.0,28.68,18.67
2016,5,6,6,0,0.0,49.0,2.7,13.0,49.0,45.85,34.74
2016,5,6,6,15,10.5,71.0,2.65,13.0,74.0,65.2,52.48
2016,5,6,6,30,21.0,93.0,2.6,13.0,99.0,83.46,65.05
2016,5,6,6,45,34.5,113.5,2.55,13.0,125.5,105.19,82.64
2016,5,6,7,0,48.0,134.0,2.5,13.0,152.0,128.68,101.61
2016,5,6,7,15,31.5,146.5,2.45,13.0,159.0,140.8,112.31
2016,5,6,7,30,15.0,159.0,2.4,13.0,166.0,153.58,123.27
2016,5,6,7,45,196.5,180.0,2.4,13.0,285.5,228.19,180.42
2016,5,6,8,0,378.0,201.0,2.4,13.0,405.0,325.47,257.19
2016,5,6,8,15,189.0,166.0,2.35,13.0,268.0,234.71,187.52
2016,5,6,8,30,0.0,131.0,2.3,13.0,131.0,126.18,99.48
2016,5,6,8,45,20.5,209.0,2.3,13.5,223.5,210.95,168.13
2016,5,6,9,0,41.0,287.0,2.3,14.0,316.0,295.86,234.61
2016,5,6,9,15,68.0,322.5,2.3,14.0,373.5,349.42,275.99
2016,5,6,9,30,95.0,358.0,2.3,14.0,431.0,405.72,319.05
2016,5,6,9,45,53.5,302.5,2.3,14.0,344.0,329.33,259.18
2016,5,6,10,0,12.0,247.0,2.3,14.0,257.0,247.64,194.49
2016,5,6,10,15,6.0,156.5,2.3,14.0,161.5,156.32,122.05
2016,5,6,10,30,0.0,66.0,2.3,14.0,66.0,63.96,47.1
2016,5,6,10,45,5.0,147.0,2.3,14.0,151.5,146.86,114.56
2016,5,6,11,0,10.0,228.0,2.3,14.0,237.0,230.36,180.71
2016,5,6,11,15,8.5,208.5,2.3,14.0,216.5,210.46,164.67
2016,5,6,11,30,7.0,189.0,2.3,14.0,196.0,190.38,148.75
2016,5,6,11,45,3.5,114.0,2.35,14.0,117.5,114.06,87.7
2016,5,6,12,0,0.0,39.0,2.4,14.0,39.0,37.81,25.54
2016,5,6,12,15,7.5,166.0,2.4,14.0,173.5,169.02,132.22
2016,5,6,12,30,15.0,293.0,2.4,14.0,308.0,302.04,236.43
2016,5,6,12,45,15.0,291.0,2.4,14.0,305.5,300.44,234.78
2016,5,6,13,0,15.0,289.0,2.4,14.0,303.0,298.76,233.62
2016,5,6,13,15,23.0,322.5,2.35,14.0,343.5,347.74,271.63
2016,5,6,13,30,31.0,356.0,2.3,14.0,384.0,390.98,304.68
2016,5,6,13,45,17.5,262.5,2.3,14.0,278.5,275.15,215.67
2016,5,6,14,0,4.0,169.0,2.3,14.0,173.0,168.84,131.99
2016,5,6,14,15,6.0,191.0,2.25,14.0,196.5,192.59,151.44
2016,5,6,14,30,8.0,213.0,2.2,14.0,220.0,216.47,170.64
2016,5,6,14,45,4.0,157.0,2.15,14.0,160.5,156.84,123.1
2016,5,6,15,0,0.0,101.0,2.1,14.0,101.0,97.91,75.43
2016,5,6,15,15,0.0,111.5,1.95,14.0,111.5,108.25,84.16
2016,5,6,15,30,0.0,122.0,1.8,14.0,122.0,118.68,92.9
2016,5,6,15,45,0.0,119.0,1.7,14.0,119.0,115.77,90.75
2016,5,6,16,0,0.0,116.0,1.6,14.0,116.0,112.88,88.66
2016,5,6,16,15,0.0,106.5,1.4,14.0,106.5,103.53,81.21
2016,5,6,16,30,0.0,97.0,1.2,14.0,97.0,94.19,73.72
2016,5,6,16,45,0.0,78.0,1.0,14.0,78.0,75.43,58.29
2016,5,6,17,0,0.0,59.0,0.8,14.0,59.0,57.01,42.98
2016,5,6,17,15,0.0,50.0,0.7,13.5,50.0,48.3,35.79
2016,5,6,17,30,0.0,41.0,0.6,13.0,41.0,39.59,28.46
2016,5,6,17,45,0.0,32.0,0.5,13.0,32.0,30.88,20.95
2016,5,6,18,0,0.0,23.0,0.4,13.0,23.0,22.19,13.35
2016,5,6,18,15,0.0,16.0,0.45,13.0,16.0,15.43,7.36
2016,5,6,18,30,0.0,9.0,0.5,13.0,9.0,8.67,1.25
2016,5,6,18,45,0.0,4.5,0.55,13.0,4.5,4.33,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.5,1.65,12.0,6.5,6.39,0.0
2016,5,7,5,30,0.0,13.0,1.8,12.0,13.0,12.54,0.1
2016,5,7,5,45,0.0,32.0,2.0,12.5,32.5,30.45,20.31
2016,5,7,6,0,0.0,51.0,2.2,13.0,52.0,47.57,36.31
2016,5,7,6,15,12.0,72.5,2.25,13.0,76.5,66.49,53.65
2016,5,7,6,30,24.0,94.0,2.3,13.0,101.0,84.57,65.89
2016,5,7,6,45,37.5,115.0,2.35,13.0,127.5,106.89,83.92
2016,5,7,7,0,51.0,136.0,2.4,13.0,154.0,130.99,103.39
2016,5,7,7,15,39.0,152.0,2.45,13.0,167.0,147.16,117.3
2016,5,7,7,30,27.0,168.0,2.5,13.0,180.0,161.95,129.82
2016,5,7,7,45,109.5,201.0,2.6,13.5,259.0,218.32,173.82
2016,5,7,8,0,192.0,234.0,2.7,14.0,338.0,286.83,227.84
2016,5,7,8,15,293.0,237.5,2.75,14.0,413.0,344.24,273.58
2016,5,7,8,30,394.0,241.0,2.8,14.0,488.0,414.14,329.41
2016,5,7,8,45,229.5,274.0,2.9,14.0,420.5,378.2,301.25
2016,5,7,9,0,65.0,307.0,3.0,14.0,353.0,328.33,260.37
2016,5,7,9,15,108.5,337.5,2.95,14.0,419.0,388.97,307.98
2016,5,7,9,30,152.0,368.0,2.9,14.0,485.0,453.3,357.39
2016,5,7,9,45,95.5,356.5,2.9,14.5,431.0,410.71,322.55
2016,5,7,10,0,39.0,345.0,2.9,15.0,377.0,362.41,283.36
2016,5,7,10,15,19.5,231.5,2.85,15.0,247.5,240.31,188.35
2016,5,7,10,30,0.0,118.0,2.8,15.0,118.0,114.37,87.69
2016,5,7,10,45,0.0,91.0,2.75,15.5,91.0,88.23,66.5
2016,5,7,11,0,0.0,64.0,2.7,16.0,64.0,62.05,45.13
2016,5,7,11,15,0.0,50.5,2.65,16.0,50.5,48.96,34.46
2016,5,7,11,30,0.0,37.0,2.6,16.0,37.0,35.87,23.77
2016,5,7,11,45,0.0,85.0,2.6,16.0,85.0,82.49,61.65
2016,5,7,12,0,0.0,133.0,2.6,16.0,133.0,129.31,99.19
2016,5,7,12,15,0.0,134.0,2.55,16.0,134.0,130.34,99.93
2016,5,7,12,30,0.0,135.0,2.5,16.0,135.0,131.36,100.75
2016,5,7,12,45,5.5,188.0,2.5,16.0,193.5,188.93,146.69
2016,5,7,13,0,11.0,241.0,2.5,16.0,252.0,246.96,192.23
2016,5,7,13,15,101.0,341.5,2.45,16.0,432.0,451.93,351.76
2016,5,7,13,30,191.0,442.0,2.4,16.0,612.0,645.99,494.48
2016,5,7,13,45,111.5,391.0,2.4,16.0,489.5,514.6,396.19
2016,5,7,14,0,32.0,340.0,2.4,16.0,367.0,376.18,291.39
2016,5,7,14,15,32.0,328.0,2.4,16.0,354.5,363.88,283.14
2016,5,7,14,30,32.0,316.0,2.4,16.0,342.0,351.43,274.19
2016,5,7,14,45,16.5,239.0,2.4,16.0,252.5,250.33,196.2
2016,5,7,15,0,1.0,162.0,2.4,16.0,163.0,159.21,124.15
2016,5,7,15,15,8.5,195.5,2.35,16.0,201.5,199.28,156.94
2016,5,7,15,30,16.0,229.0,2.3,16.0,240.0,239.59,189.42
2016,5,7,15,45,72.5,242.0,2.3,16.0,284.5,303.17,241.73
2016,5,7,16,0,129.0,255.0,2.3,16.0,329.0,363.47,290.49
2016,5,7,16,15,66.5,206.0,2.25,15.5,244.0,256.6,205.84
2016,5,7,16,30,4.0,157.0,2.2,15.0,159.0,157.76,125.65
2016,5,7,16,45,54.5,158.5,2.2,15.0,180.5,194.37,157.23
2016,5,7,17,0,105.0,160.0,2.2,15.0,202.0,227.42,184.82
2016,5,7,17,15,91.5,138.5,2.1,14.5,171.0,193.01,156.6
2016,5,7,17,30,78.0,117.0,2.0,14.0,140.0,155.48,125.45
2016,5,7,17,45,62.0,95.0,1.95,14.0,111.0,122.49,97.35
2016,5,7,18,0,46.0,73.0,1.9,14.0,82.0,91.04,70.26
2016,5,7,18,15,24.5,52.5,1.85,14.0,57.0,61.33,44.78
2016,5,7,18,30,3.0,32.0,1.8,14.0,32.0,32.4,19.97
2016,5,7,18,45,1.5,16.0,1.75,14.0,16.0,15.7,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,7.5,1.2,13.0,7.5,7.37,0.0
2016,5,8,5,30,0.0,15.0,1.2,13.0,15.0,14.47,2.05
2016,5,8,5,45,3.0,34.0,1.25,13.5,34.5,32.2,21.84
2016,5,8,6,0,6.0,53.0,1.3,14.0,54.0,49.28,37.72
2016,5,8,6,15,18.5,74.0,1.3,14.0,79.0,65.38,52.5
2016,5,8,6,30,31.0,95.0,1.3,14.0,104.0,85.88,66.5
2016,5,8,6,45,43.0,116.5,1.35,14.0,130.5,108.86,84.92
2016,5,8,7,0,55.0,138.0,1.4,14.0,157.0,133.46,104.71
2016,5,8,7,15,45.5,155.5,1.4,14.0,173.5,151.64,120.05
2016,5,8,7,30,36.0,173.0,1.4,14.0,190.0,168.78,134.31
2016,5,8,7,45,110.5,204.0,1.45,14.5,263.0,221.46,175.01
2016,5,8,8,0,185.0,235.0,1.5,15.0,336.0,285.38,224.73
2016,5,8,8,15,442.5,189.0,1.5,15.0,459.0,364.3,286.05
2016,5,8,8,30,700.0,143.0,1.5,15.0,582.0,472.51,370.84
2016,5,8,8,45,454.5,234.0,1.5,15.0,527.5,461.7,362.33
2016,5,8,9,0,209.0,325.0,1.5,15.0,473.0,428.09,334.55
2016,5,8,9,15,137.0,334.5,1.5,15.0,433.5,403.58,315.13
2016,5,8,9,30,65.0,344.0,1.5,15.0,394.0,372.47,289.93
2016,5,8,9,45,76.5,367.0,1.55,15.5,429.0,407.02,315.51
2016,5,8,10,0,88.0,390.0,1.6,16.0,464.0,442.55,341.13
2016,5,8,10,15,162.5,408.5,1.65,16.0,549.0,526.03,403.99
2016,5,8,10,30,237.0,427.0,1.7,16.0,634.0,613.94,468.45
2016,5,8,10,45,360.5,394.5,1.8,16.0,718.5,701.01,533.4
2016,5,8,11,0,484.0,362.0,1.9,16.0,803.0,794.81,601.8
2016,5,8,11,15,257.5,368.5,2.0,16.0,603.5,605.8,463.4
2016,5,8,11,30,31.0,375.0,2.1,16.0,404.0,399.84,306.51
2016,5,8,11,45,120.5,424.0,2.25,16.5,537.5,541.51,414.69
2016,5,8,12,0,210.0,473.0,2.4,17.0,671.0,681.9,516.27
2016,5,8,12,15,221.0,462.0,2.45,17.0,669.5,686.25,519.12
2016,5,8,12,30,232.0,451.0,2.5,17.0,668.0,689.71,522.46
2016,5,8,12,45,548.0,295.5,2.65,17.0,801.5,859.25,653.24
2016,5,8,13,0,864.0,140.0,2.8,17.0,935.0,1005.79,755.94
2016,5,8,13,15,475.5,283.0,2.85,16.5,719.5,776.15,594.76
2016,5,8,13,30,87.0,426.0,2.9,16.0,504.0,518.96,398.45
2016,5,8,13,45,61.0,387.0,3.0,16.0,441.5,453.04,350.76
2016,5,8,14,0,35.0,348.0,3.1,16.0,379.0,387.36,301.24
2016,5,8,14,15,71.0,363.0,3.15,16.0,421.0,437.34,341.26
2016,5,8,14,30,107.0,378.0,3.2,16.0,463.0,486.02,379.47
2016,5,8,14,45,116.0,360.5,3.25,16.0,449.0,482.27,377.52
2016,5,8,15,0,125.0,343.0,3.3,16.0,435.0,469.17,368.86
2016,5,8,15,15,109.5,319.5,3.35,16.0,396.5,420.24,332.17
2016,5,8,15,30,94.0,296.0,3.4,16.0,358.0,380.08,301.8
2016,5,8,15,45,85.0,271.5,3.45,16.0,325.0,344.56,274.85
2016,5,8,16,0,76.0,247.0,3.5,16.0,292.0,309.45,247.86
2016,5,8,16,15,64.0,222.0,3.55,15.5,257.0,272.26,219.18
2016,5,8,16,30,52.0,197.0,3.6,15.0,222.0,235.93,190.7
2016,5,8,16,45,29.5,166.0,3.7,15.0,179.5,187.78,151.56
2016,5,8,17,0,7.0,135.0,3.8,15.0,137.0,137.75,110.34
2016,5,8,17,15,3.5,115.5,3.85,14.5,116.5,116.24,92.84
2016,5,8,17,30,0.0,96.0,3.9,14.0,96.0,95.05,75.27
2016,5,8,17,45,217.5,76.0,3.95,14.0,120.0,168.77,134.93
2016,5,8,18,0,435.0,56.0,4.0,14.0,144.0,213.87,164.97
2016,5,8,18,15,339.5,45.0,3.9,13.5,101.5,151.2,110.32
2016,5,8,18,30,244.0,34.0,3.8,13.0,59.0,98.29,64.23
2016,5,8,18,45,122.0,17.0,3.7,13.0,29.5,41.86,2.75
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,5,15,52.5,12.5,2.7,12.0,16.0,12.29,0.0
2016,5,9,5,30,105.0,25.0,2.7,12.0,32.0,20.92,6.73
2016,5,9,5,45,213.5,40.5,2.75,12.0,70.0,31.09,21.1
2016,5,9,6,0,322.0,56.0,2.8,12.0,108.0,42.09,31.7
2016,5,9,6,15,399.0,66.5,2.8,12.0,155.0,48.58,37.97
2016,5,9,6,30,476.0,77.0,2.8,12.0,202.0,83.38,51.3
2016,5,9,6,45,238.0,74.0,2.8,12.0,136.5,84.36,56.46
2016,5,9,7,0,0.0,71.0,2.8,12.0,71.0,68.61,53.29
2016,5,9,7,15,0.0,96.0,2.75,12.0,96.0,92.0,73.0
2016,5,9,7,30,0.0,121.0,2.7,12.0,121.0,115.44,92.44
2016,5,9,7,45,10.0,159.5,2.7,12.5,165.0,154.58,124.21
2016,5,9,8,0,20.0,198.0,2.7,13.0,209.0,194.96,156.5
2016,5,9,8,15,23.5,218.5,2.65,13.0,232.5,217.39,174.19
2016,5,9,8,30,27.0,239.0,2.6,13.0,256.0,237.95,190.28
2016,5,9,8,45,46.5,274.5,2.6,13.5,306.5,283.77,226.06
2016,5,9,9,0,66.0,310.0,2.6,14.0,357.0,331.82,262.99
2016,5,9,9,15,45.5,300.5,2.55,14.0,334.0,314.91,248.91
2016,5,9,9,30,25.0,291.0,2.5,14.0,311.0,296.33,233.61
2016,5,9,9,45,25.0,303.0,2.5,14.0,323.5,309.34,243.42
2016,5,9,10,0,25.0,315.0,2.5,14.0,336.0,323.08,253.66
2016,5,9,10,15,29.0,336.0,2.5,14.0,361.0,348.71,273.1
2016,5,9,10,30,33.0,357.0,2.5,14.0,386.0,374.76,292.7
2016,5,9,10,45,42.0,381.5,2.5,14.5,419.0,408.95,317.9
2016,5,9,11,0,51.0,406.0,2.5,15.0,452.0,443.82,343.28
2016,5,9,11,15,46.0,404.0,2.55,15.0,446.5,440.2,340.15
2016,5,9,11,30,41.0,402.0,2.6,15.0,441.0,436.1,336.9
2016,5,9,11,45,37.5,395.5,2.65,15.5,431.0,428.5,330.53
2016,5,9,12,0,34.0,389.0,2.7,16.0,421.0,420.51,323.93
2016,5,9,12,15,67.0,425.5,2.75,16.0,488.5,491.75,378.15
2016,5,9,12,30,100.0,462.0,2.8,16.0,556.0,563.84,431.77
2016,5,9,12,45,73.0,433.0,2.9,16.0,501.5,509.09,390.92
2016,5,9,13,0,46.0,404.0,3.0,16.0,447.0,453.64,349.62
2016,5,9,13,15,51.0,403.0,3.05,16.0,449.5,458.59,354.11
2016,5,9,13,30,56.0,402.0,3.1,16.0,452.0,463.28,358.18
2016,5,9,13,45,70.0,401.5,3.2,16.0,462.5,476.95,369.48
2016,5,9,14,0,84.0,401.0,3.3,16.0,473.0,490.05,380.36
2016,5,9,14,15,89.0,387.5,3.35,16.0,461.0,480.17,373.79
2016,5,9,14,30,94.0,374.0,3.4,16.0,449.0,469.74,366.93
2016,5,9,14,45,93.5,355.5,3.45,16.0,427.5,448.46,351.69
2016,5,9,15,0,93.0,337.0,3.5,16.0,406.0,426.85,336.14
2016,5,9,15,15,100.5,318.5,3.5,15.5,388.5,411.6,326.19
2016,5,9,15,30,108.0,300.0,3.5,15.0,371.0,395.54,315.47
2016,5,9,15,45,70.5,262.5,3.55,15.0,308.0,323.67,259.06
2016,5,9,16,0,33.0,225.0,3.6,15.0,245.0,254.45,203.86
2016,5,9,16,15,25.0,200.5,3.65,15.0,214.5,216.5,173.86
2016,5,9,16,30,17.0,176.0,3.7,15.0,184.0,185.67,149.17
2016,5,9,16,45,11.5,155.5,3.75,15.0,161.0,161.16,129.43
2016,5,9,17,0,6.0,135.0,3.8,15.0,138.0,137.15,109.85
2016,5,9,17,15,3.0,116.0,3.85,14.5,117.5,116.45,93.01
2016,5,9,17,30,0.0,97.0,3.9,14.0,97.0,96.04,76.1
2016,5,9,17,45,217.5,79.0,4.0,14.0,123.0,172.34,137.97
2016,5,9,18,0,435.0,61.0,4.1,14.0,149.0,219.65,169.9
2016,5,9,18,15,337.5,49.0,4.05,13.5,105.5,154.27,113.1
2016,5,9,18,30,240.0,37.0,4.0,13.0,62.0,101.13,67.05
2016,5,9,18,45,120.0,18.5,3.95,13.0,31.0,43.63,6.96
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,5,15,54.0,13.0,2.15,12.0,16.5,12.78,0.0
2016,5,10,5,30,108.0,26.0,2.2,12.0,33.0,21.72,8.23
2016,5,10,5,45,219.5,41.0,2.25,12.0,72.0,31.42,21.48
2016,5,10,6,0,331.0,56.0,2.3,12.0,111.0,42.0,31.66
2016,5,10,6,15,165.5,55.5,2.25,12.0,83.0,44.64,34.47
2016,5,10,6,30,0.0,55.0,2.2,12.0,55.0,53.15,40.12
2016,5,10,6,45,0.0,68.5,2.2,12.0,68.5,65.95,51.12
2016,5,10,7,0,0.0,82.0,2.2,12.0,82.0,78.73,61.91
2016,5,10,7,15,2.0,115.5,2.15,12.0,116.5,110.18,88.2
2016,5,10,7,30,4.0,149.0,2.1,12.0,151.0,141.91,114.3
2016,5,10,7,45,9.0,170.0,2.05,12.5,175.0,163.8,131.61
2016,5,10,8,0,14.0,191.0,2.0,13.0,199.0,186.35,149.27
2016,5,10,8,15,13.5,202.5,1.9,13.0,210.5,198.4,158.54
2016,5,10,8,30,13.0,214.0,1.8,13.0,222.0,210.34,167.66
2016,5,10,8,45,21.0,243.5,1.75,13.5,258.0,243.57,193.39
2016,5,10,9,0,29.0,273.0,1.7,14.0,294.0,276.06,218.08
2016,5,10,9,15,29.5,288.0,1.7,14.0,310.5,293.14,230.85
2016,5,10,9,30,30.0,303.0,1.7,14.0,327.0,310.29,243.66
2016,5,10,9,45,27.5,309.0,1.7,14.5,331.5,316.83,247.72
2016,5,10,10,0,25.0,315.0,1.7,15.0,336.0,323.07,251.58
2016,5,10,10,15,54.0,366.0,1.65,15.0,413.0,397.53,308.25
2016,5,10,10,30,83.0,417.0,1.6,15.0,490.0,474.54,365.12
2016,5,10,10,45,84.5,428.0,1.6,15.5,504.0,491.06,375.7
2016,5,10,11,0,86.0,439.0,1.6,16.0,518.0,507.5,386.56
2016,5,10,11,15,73.0,435.0,1.6,16.0,503.0,495.66,377.26
2016,5,10,11,30,60.0,431.0,1.6,16.0,488.0,482.84,367.45
2016,5,10,11,45,58.5,432.0,1.65,16.5,487.5,485.22,368.63
2016,5,10,12,0,57.0,433.0,1.7,17.0,487.0,487.29,369.52
2016,5,10,12,15,106.5,453.5,1.8,17.0,554.0,559.04,423.35
2016,5,10,12,30,156.0,474.0,1.9,17.0,621.0,638.12,480.96
2016,5,10,12,45,162.5,469.0,2.05,17.0,620.5,642.19,484.47
2016,5,10,13,0,169.0,464.0,2.2,17.0,620.0,645.49,488.07
2016,5,10,13,15,247.5,439.5,2.3,17.0,663.5,706.47,534.71
2016,5,10,13,30,326.0,415.0,2.4,17.0,707.0,758.05,574.02
2016,5,10,13,45,319.0,404.5,2.55,17.0,683.5,738.32,561.19
2016,5,10,14,0,312.0,394.0,2.7,17.0,660.0,717.4,547.95
2016,5,10,14,15,255.5,389.0,2.75,17.0,601.5,654.79,502.71
2016,5,10,14,30,199.0,384.0,2.8,17.0,543.0,585.08,451.9
2016,5,10,14,45,167.0,365.0,2.9,17.0,494.5,532.48,413.81
2016,5,10,15,0,135.0,346.0,3.0,17.0,446.0,480.9,375.71
2016,5,10,15,15,127.5,324.0,3.05,16.5,414.0,447.88,352.46
2016,5,10,15,30,120.0,302.0,3.1,16.0,382.0,414.87,328.75
2016,5,10,15,45,88.0,271.5,3.15,16.0,328.0,346.71,276.15
2016,5,10,16,0,56.0,241.0,3.2,16.0,274.0,288.32,230.32
2016,5,10,16,15,47.5,216.5,3.25,16.0,243.0,254.88,204.31
2016,5,10,16,30,39.0,192.0,3.3,16.0,212.0,222.04,178.36
2016,5,10,16,45,27.0,167.0,3.4,16.0,180.0,187.23,150.41
2016,5,10,17,0,15.0,142.0,3.5,16.0,148.0,149.32,119.52
2016,5,10,17,15,9.0,122.5,3.45,15.5,126.0,126.19,100.76
2016,5,10,17,30,3.0,103.0,3.4,15.0,104.0,103.64,82.16
2016,5,10,17,45,204.5,84.0,3.4,14.5,126.5,173.12,138.43
2016,5,10,18,0,406.0,65.0,3.4,14.0,149.0,213.51,165.39
2016,5,10,18,15,312.5,52.0,3.25,13.5,105.5,151.06,111.26
2016,5,10,18,30,219.0,39.0,3.1,13.0,62.0,98.93,66.37
2016,5,10,18,45,109.5,19.5,3.0,13.0,31.0,43.38,10.15
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,15,83.5,12.5,2.55,12.0,18.5,12.29,0.0
2016,5,11,5,30,167.0,25.0,2.6,12.0,37.0,19.41,7.47
2016,5,11,5,45,277.5,38.0,2.65,12.5,76.5,28.9,19.33
2016,5,11,6,0,388.0,51.0,2.7,13.0,116.0,38.13,28.14
2016,5,11,6,15,461.5,60.0,2.65,13.0,164.5,42.76,32.66
2016,5,11,6,30,535.0,69.0,2.6,13.0,213.0,81.29,46.73
2016,5,11,6,45,267.5,66.5,2.55,13.0,138.5,82.51,53.31
2016,5,11,7,0,0.0,64.0,2.5,13.0,64.0,61.86,47.33
2016,5,11,7,15,0.0,79.5,2.45,13.0,79.5,76.79,59.86
2016,5,11,7,30,0.0,95.0,2.4,13.0,95.0,91.48,72.0
2016,5,11,7,45,0.0,114.0,2.35,13.5,114.0,109.48,86.58
2016,5,11,8,0,0.0,133.0,2.3,14.0,133.0,127.54,100.99
2016,5,11,8,15,0.0,144.0,2.25,14.0,144.0,138.19,109.35
2016,5,11,8,30,0.0,155.0,2.2,14.0,155.0,148.86,117.68
2016,5,11,8,45,0.0,153.0,2.15,14.5,153.0,147.25,115.8
2016,5,11,9,0,0.0,151.0,2.1,15.0,151.0,145.56,113.91
2016,5,11,9,15,3.0,174.5,2.05,15.0,177.0,170.08,133.39
2016,5,11,9,30,6.0,198.0,2.0,15.0,203.0,194.96,152.91
2016,5,11,9,45,7.5,211.5,1.95,15.5,218.0,209.52,163.79
2016,5,11,10,0,9.0,225.0,1.9,16.0,233.0,224.24,174.73
2016,5,11,10,15,15.0,271.5,1.9,16.0,285.0,274.52,213.6
2016,5,11,10,30,21.0,318.0,1.9,16.0,337.0,325.46,252.26
2016,5,11,10,45,15.0,269.5,1.9,16.0,283.5,274.43,212.75
2016,5,11,11,0,9.0,221.0,1.9,16.0,230.0,222.66,172.61
2016,5,11,11,15,13.5,271.0,1.9,16.0,284.5,276.08,214.08
2016,5,11,11,30,18.0,321.0,1.9,16.0,339.0,330.02,254.96
2016,5,11,11,45,16.0,298.5,1.95,16.5,314.0,306.76,236.61
2016,5,11,12,0,14.0,276.0,2.0,17.0,289.0,283.25,218.38
2016,5,11,12,15,14.0,274.5,2.05,17.0,288.0,282.24,217.77
2016,5,11,12,30,14.0,273.0,2.1,17.0,287.0,281.15,217.04
2016,5,11,12,45,18.5,309.5,2.2,17.0,327.5,322.28,248.65
2016,5,11,13,0,23.0,346.0,2.3,17.0,368.0,363.69,280.08
2016,5,11,13,15,32.5,364.5,2.35,17.0,394.5,400.19,307.84
2016,5,11,13,30,42.0,383.0,2.4,17.0,421.0,429.52,330.17
2016,5,11,13,45,37.0,362.5,2.5,17.0,395.5,403.81,311.26
2016,5,11,14,0,32.0,342.0,2.6,17.0,370.0,377.96,292.35
2016,5,11,14,15,46.5,349.5,2.6,17.0,388.0,399.83,309.92
2016,5,11,14,30,61.0,357.0,2.6,17.0,406.0,421.16,326.85
2016,5,11,14,45,48.0,326.5,2.6,17.0,364.0,376.68,293.36
2016,5,11,15,0,35.0,296.0,2.6,17.0,322.0,332.63,260.07
2016,5,11,15,15,61.0,296.0,2.55,16.5,338.5,354.28,278.86
2016,5,11,15,30,87.0,296.0,2.5,16.0,355.0,374.27,296.08
2016,5,11,15,45,72.5,269.5,2.45,16.0,316.5,332.63,264.03
2016,5,11,16,0,58.0,243.0,2.4,16.0,278.0,291.86,232.52
2016,5,11,16,15,40.5,212.5,2.35,16.0,236.0,245.69,196.23
2016,5,11,16,30,23.0,182.0,2.3,16.0,194.0,195.66,156.32
2016,5,11,16,45,11.5,151.0,2.3,16.0,157.0,156.36,124.68
2016,5,11,17,0,0.0,120.0,2.3,16.0,120.0,118.18,93.48
2016,5,11,17,15,0.0,102.5,2.25,15.5,102.5,100.78,79.47
2016,5,11,17,30,0.0,85.0,2.2,15.0,85.0,83.38,65.14
2016,5,11,17,45,224.5,71.5,2.2,15.0,118.5,166.99,132.87
2016,5,11,18,0,449.0,58.0,2.2,15.0,152.0,222.42,171.02
2016,5,11,18,15,356.0,47.0,2.2,14.5,108.5,159.33,116.39
2016,5,11,18,30,263.0,36.0,2.2,14.0,65.0,105.59,70.19
2016,5,11,18,45,131.5,18.0,2.25,13.5,32.5,45.71,13.23
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,59.0,13.5,3.1,12.0,17.5,13.27,0.0
2016,5,12,5,30,118.0,27.0,3.2,12.0,35.0,21.0,9.17
2016,5,12,5,45,214.0,42.5,3.3,12.0,73.5,32.48,22.53
2016,5,12,6,0,310.0,58.0,3.4,12.0,112.0,43.4,32.95
2016,5,12,6,15,155.0,52.5,3.35,12.0,79.5,42.55,32.62
2016,5,12,6,30,0.0,47.0,3.3,12.0,47.0,45.4,33.48
2016,5,12,6,45,0.0,59.0,3.25,12.5,59.0,57.01,43.38
2016,5,12,7,0,0.0,71.0,3.2,13.0,71.0,68.64,53.11
2016,5,12,7,15,0.0,73.0,3.1,13.0,73.0,70.58,54.59
2016,5,12,7,30,0.0,75.0,3.0,13.0,75.0,72.52,56.05
2016,5,12,7,45,0.0,93.0,2.95,13.0,93.0,89.81,70.36
2016,5,12,8,0,0.0,111.0,2.9,13.0,111.0,106.93,84.36
2016,5,12,8,15,0.0,137.0,2.85,13.0,137.0,131.63,104.47
2016,5,12,8,30,0.0,163.0,2.8,13.0,163.0,156.39,124.38
2016,5,12,8,45,2.0,175.5,2.75,13.5,177.0,169.62,134.5
2016,5,12,9,0,4.0,188.0,2.7,14.0,191.0,183.07,144.76
2016,5,12,9,15,7.0,211.0,2.65,14.0,217.0,207.37,163.9
2016,5,12,9,30,10.0,234.0,2.6,14.0,243.0,232.02,183.15
2016,5,12,9,45,13.5,259.5,2.6,14.5,271.5,259.79,204.34
2016,5,12,10,0,17.0,285.0,2.6,15.0,300.0,287.94,225.58
2016,5,12,10,15,42.5,346.5,2.55,15.0,384.0,369.55,288.58
2016,5,12,10,30,68.0,408.0,2.5,15.0,468.0,453.29,351.54
2016,5,12,10,45,67.5,417.5,2.45,15.0,478.5,466.06,360.17
2016,5,12,11,0,67.0,427.0,2.4,15.0,489.0,478.66,369.02
2016,5,12,11,15,56.5,420.0,2.35,15.0,473.0,465.55,358.6
2016,5,12,11,30,46.0,413.0,2.3,15.0,457.0,451.61,347.72
2016,5,12,11,45,53.0,425.0,2.3,15.5,475.5,472.8,362.94
2016,5,12,12,0,60.0,437.0,2.3,16.0,494.0,494.12,377.97
2016,5,12,12,15,81.0,451.0,2.35,16.0,528.0,531.32,405.9
2016,5,12,12,30,102.0,465.0,2.4,16.0,562.0,568.72,433.73
