Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,12,45,85.0,449.0,2.5,16.0,529.5,537.32,410.7
2016,5,12,13,0,68.0,433.0,2.6,16.0,497.0,505.31,387.42
2016,5,12,13,15,159.0,435.0,2.7,16.0,579.0,606.47,465.35
2016,5,12,13,30,250.0,437.0,2.8,16.0,661.0,706.37,539.92
2016,5,12,13,45,201.0,428.5,2.9,16.0,606.0,640.77,491.82
2016,5,12,14,0,152.0,420.0,3.0,16.0,551.0,583.4,449.84
2016,5,12,14,15,255.5,384.5,3.1,16.0,594.5,649.98,503.41
2016,5,12,14,30,359.0,349.0,3.2,16.0,638.0,703.05,546.02
2016,5,12,14,45,570.5,248.0,3.3,16.0,682.0,785.05,612.92
2016,5,12,15,0,782.0,147.0,3.4,16.0,726.0,845.47,659.89
2016,5,12,15,15,667.0,175.5,3.45,15.5,649.0,759.1,599.89
2016,5,12,15,30,552.0,204.0,3.5,15.0,572.0,671.34,535.45
2016,5,12,15,45,571.5,180.5,3.55,15.0,537.5,644.01,517.13
2016,5,12,16,0,591.0,157.0,3.6,15.0,503.0,610.63,493.48
2016,5,12,16,15,446.5,176.0,3.65,14.5,424.5,504.14,410.42
2016,5,12,16,30,302.0,195.0,3.7,14.0,346.0,405.8,331.88
2016,5,12,16,45,254.5,178.0,3.75,14.0,295.5,345.66,283.64
2016,5,12,17,0,207.0,161.0,3.8,14.0,245.0,283.97,233.2
2016,5,12,17,15,183.5,142.5,3.85,13.5,209.5,242.81,199.35
2016,5,12,17,30,160.0,124.0,3.9,13.0,174.0,203.78,166.51
2016,5,12,17,45,137.5,102.0,4.0,13.0,139.5,163.43,131.71
2016,5,12,18,0,115.0,80.0,4.1,13.0,105.0,125.25,98.35
2016,5,12,18,15,82.5,59.5,4.1,13.0,75.0,88.19,66.12
2016,5,12,18,30,50.0,39.0,4.1,13.0,45.0,54.39,36.91
2016,5,12,18,45,25.0,19.5,4.1,13.0,22.5,25.24,7.27
2016,5,12,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.0,3.35,12.0,4.0,3.93,0.0
2016,5,13,5,30,0.0,8.0,3.4,12.0,8.0,7.71,0.0
2016,5,13,5,45,0.0,16.5,3.45,12.0,16.5,15.91,8.2
2016,5,13,6,0,0.0,25.0,3.5,12.0,25.0,24.12,15.86
2016,5,13,6,15,0.0,35.0,3.45,12.0,35.0,33.79,24.78
2016,5,13,6,30,0.0,45.0,3.4,12.0,45.0,43.46,31.83
2016,5,13,6,45,0.0,56.0,3.4,12.0,56.0,54.11,40.98
2016,5,13,7,0,0.0,67.0,3.4,12.0,67.0,64.76,50.01
2016,5,13,7,15,0.0,86.0,3.35,12.0,86.0,82.85,65.22
2016,5,13,7,30,0.0,105.0,3.3,12.0,105.0,100.79,80.12
2016,5,13,7,45,0.0,110.5,3.3,12.5,110.5,106.23,84.22
2016,5,13,8,0,0.0,116.0,3.3,13.0,116.0,111.64,88.26
2016,5,13,8,15,0.0,126.5,3.3,13.0,126.5,121.75,96.33
2016,5,13,8,30,0.0,137.0,3.3,13.0,137.0,131.88,104.37
2016,5,13,8,45,1.0,156.0,3.3,13.5,157.0,150.64,119.2
2016,5,13,9,0,2.0,175.0,3.3,14.0,177.0,169.57,133.99
2016,5,13,9,15,10.5,226.5,3.4,14.0,235.0,224.31,177.75
2016,5,13,9,30,19.0,278.0,3.5,14.0,293.0,279.98,221.57
2016,5,13,9,45,25.0,305.5,3.65,14.0,326.0,311.67,246.11
2016,5,13,10,0,31.0,333.0,3.8,14.0,359.0,344.79,271.68
2016,5,13,10,15,73.5,382.5,3.9,14.0,447.0,428.97,337.36
2016,5,13,10,30,116.0,432.0,4.0,14.0,535.0,518.15,405.46
2016,5,13,10,45,73.0,398.5,4.15,14.5,463.5,452.25,353.51
2016,5,13,11,0,30.0,365.0,4.3,15.0,392.0,384.58,300.17
2016,5,13,11,15,125.5,417.0,4.4,15.0,534.0,529.55,413.58
2016,5,13,11,30,221.0,469.0,4.5,15.0,676.0,676.13,524.17
2016,5,13,11,45,569.0,298.5,4.6,15.0,836.5,854.48,665.64
2016,5,13,12,0,917.0,128.0,4.7,15.0,997.0,1024.59,788.29
2016,5,13,12,15,916.5,128.0,4.75,15.0,995.0,1034.99,794.71
2016,5,13,12,30,916.0,128.0,4.8,15.0,993.0,1042.11,800.17
2016,5,13,12,45,914.0,127.5,4.9,15.0,982.5,1043.92,802.54
2016,5,13,13,0,912.0,127.0,5.0,15.0,972.0,1042.38,802.74
2016,5,13,13,15,908.0,126.0,5.0,15.0,954.5,1035.01,798.14
2016,5,13,13,30,904.0,125.0,5.0,15.0,937.0,1024.35,791.4
2016,5,13,13,45,901.0,122.5,5.05,15.0,913.0,1009.88,782.53
2016,5,13,14,0,898.0,120.0,5.1,15.0,889.0,992.22,771.49
2016,5,13,14,15,890.5,118.0,5.1,15.0,858.0,967.75,755.29
2016,5,13,14,30,883.0,116.0,5.1,15.0,827.0,940.48,737.12
2016,5,13,14,45,876.5,112.5,5.1,15.0,790.5,909.86,716.53
2016,5,13,15,0,870.0,109.0,5.1,15.0,754.0,876.68,694.02
2016,5,13,15,15,857.0,106.5,5.05,15.0,711.5,836.77,666.15
2016,5,13,15,30,844.0,104.0,5.0,15.0,669.0,799.32,639.97
2016,5,13,15,45,832.5,99.0,4.95,15.0,623.0,754.29,607.89
2016,5,13,16,0,821.0,94.0,4.9,15.0,577.0,707.84,574.43
2016,5,13,16,15,799.5,90.5,4.85,14.5,527.0,655.01,536.59
2016,5,13,16,30,778.0,87.0,4.8,14.0,477.0,602.1,495.93
2016,5,13,16,45,754.5,81.5,4.75,14.0,425.5,546.02,450.77
2016,5,13,17,0,731.0,76.0,4.7,14.0,374.0,490.64,404.94
2016,5,13,17,15,691.0,71.0,4.65,13.5,321.5,429.81,354.01
2016,5,13,17,30,651.0,66.0,4.6,13.0,269.0,370.79,303.02
2016,5,13,17,45,595.0,59.0,4.55,13.0,218.5,306.55,245.97
2016,5,13,18,0,539.0,52.0,4.5,13.0,168.0,247.64,192.42
2016,5,13,18,15,448.0,43.5,4.45,13.0,122.0,182.78,134.69
2016,5,13,18,30,357.0,35.0,4.4,13.0,76.0,127.68,85.8
2016,5,13,18,45,212.0,22.0,4.35,13.0,43.5,66.2,26.74
2016,5,13,19,0,67.0,9.0,4.3,13.0,11.0,17.01,0.0
2016,5,13,19,15,33.5,4.5,4.3,12.5,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.5,2.95,13.0,11.5,11.3,0.0
2016,5,14,5,30,0.0,23.0,3.1,13.0,23.0,22.09,10.87
2016,5,14,5,45,15.5,42.0,3.3,13.5,44.5,38.31,27.52
2016,5,14,6,0,31.0,61.0,3.5,14.0,66.0,54.47,42.46
2016,5,14,6,15,42.5,82.0,3.5,14.0,92.0,72.16,58.62
2016,5,14,6,30,54.0,103.0,3.5,14.0,118.0,94.55,73.0
2016,5,14,6,45,63.0,124.5,3.5,14.5,145.5,118.65,92.18
2016,5,14,7,0,72.0,146.0,3.5,15.0,173.0,144.02,112.6
2016,5,14,7,15,111.0,170.5,3.35,15.0,219.0,176.8,138.32
2016,5,14,7,30,150.0,195.0,3.2,15.0,265.0,217.36,170.74
2016,5,14,7,45,92.0,205.0,3.05,15.0,249.5,220.0,174.55
2016,5,14,8,0,34.0,215.0,2.9,15.0,234.0,213.12,169.66
2016,5,14,8,15,148.0,246.5,2.7,15.0,340.0,293.12,232.92
2016,5,14,8,30,262.0,278.0,2.5,15.0,446.0,385.54,305.26
2016,5,14,8,45,239.0,304.0,2.4,15.5,465.0,414.03,326.19
2016,5,14,9,0,216.0,330.0,2.3,16.0,484.0,438.06,343.26
2016,5,14,9,15,208.0,351.0,2.25,16.0,506.5,464.79,362.89
2016,5,14,9,30,200.0,372.0,2.2,16.0,529.0,490.56,381.41
2016,5,14,9,45,213.0,388.0,2.15,16.5,561.5,525.96,406.49
2016,5,14,10,0,226.0,404.0,2.1,17.0,594.0,562.03,431.56
2016,5,14,10,15,358.0,373.0,2.1,17.0,684.5,650.05,498.06
2016,5,14,10,30,490.0,342.0,2.1,17.0,775.0,747.03,569.03
2016,5,14,10,45,414.0,385.5,2.15,17.0,757.5,741.22,561.86
2016,5,14,11,0,338.0,429.0,2.2,17.0,740.0,728.51,550.62
2016,5,14,11,15,438.5,396.0,2.25,17.0,805.5,802.47,605.27
2016,5,14,11,30,539.0,363.0,2.3,17.0,871.0,877.39,659.01
2016,5,14,11,45,719.0,248.5,2.35,17.5,929.0,949.08,711.22
2016,5,14,12,0,899.0,134.0,2.4,18.0,987.0,1013.44,752.21
2016,5,14,12,15,898.0,134.0,2.45,18.0,984.5,1023.18,758.47
2016,5,14,12,30,897.0,134.0,2.5,18.0,982.0,1029.7,763.32
2016,5,14,12,45,889.0,137.5,2.6,18.0,970.5,1029.56,764.47
2016,5,14,13,0,881.0,141.0,2.7,18.0,959.0,1026.18,763.64
2016,5,14,13,15,876.5,140.0,2.8,18.0,941.5,1018.53,760.08
2016,5,14,13,30,872.0,139.0,2.9,18.0,924.0,1007.7,754.51
2016,5,14,13,45,866.0,137.5,3.0,18.0,899.0,991.8,745.59
2016,5,14,14,0,860.0,136.0,3.1,18.0,874.0,972.93,734.69
2016,5,14,14,15,851.5,134.0,3.2,17.5,842.5,948.31,721.23
2016,5,14,14,30,843.0,132.0,3.3,17.0,811.0,926.49,709.6
2016,5,14,14,45,831.0,130.5,3.4,17.0,773.5,893.98,689.04
2016,5,14,15,0,819.0,129.0,3.5,17.0,736.0,859.33,666.84
2016,5,14,15,15,804.5,126.0,3.55,17.0,694.0,819.05,640.08
2016,5,14,15,30,790.0,123.0,3.6,17.0,652.0,777.21,611.93
2016,5,14,15,45,770.0,119.5,3.7,17.0,605.5,729.31,579.13
2016,5,14,16,0,750.0,116.0,3.8,17.0,559.0,682.78,546.82
2016,5,14,16,15,726.0,111.5,3.8,16.5,509.5,630.06,508.57
2016,5,14,16,30,702.0,107.0,3.8,16.0,460.0,577.63,469.19
2016,5,14,16,45,667.0,102.5,3.85,16.0,408.5,519.24,423.22
2016,5,14,17,0,632.0,98.0,3.9,16.0,357.0,462.77,377.53
2016,5,14,17,15,588.0,91.0,3.85,15.5,306.0,401.35,327.17
2016,5,14,17,30,544.0,84.0,3.8,15.0,255.0,343.4,278.17
2016,5,14,17,45,484.5,74.5,3.8,15.0,206.0,280.49,223.62
2016,5,14,18,0,425.0,65.0,3.8,15.0,157.0,223.33,173.04
2016,5,14,18,15,334.5,53.0,3.7,14.5,113.5,159.88,118.27
2016,5,14,18,30,244.0,41.0,3.6,14.0,70.0,107.76,73.57
2016,5,14,18,45,134.5,25.0,3.5,14.0,40.0,55.69,24.59
2016,5,14,19,0,25.0,9.0,3.4,14.0,10.0,11.93,0.0
2016,5,14,19,15,12.5,4.5,3.4,14.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,67.0,15.0,4.1,13.0,20.5,14.74,0.0
2016,5,15,5,30,134.0,30.0,4.2,13.0,41.0,23.32,12.15
2016,5,15,5,45,239.5,44.5,4.3,13.5,80.5,33.9,23.76
2016,5,15,6,0,345.0,59.0,4.4,14.0,120.0,43.96,33.23
2016,5,15,6,15,417.5,69.0,4.3,14.0,167.5,53.38,42.0
2016,5,15,6,30,490.0,79.0,4.2,14.0,215.0,91.33,55.32
2016,5,15,6,45,245.0,89.0,4.1,14.5,157.0,104.67,72.54
2016,5,15,7,0,0.0,99.0,4.0,15.0,99.0,94.22,74.15
2016,5,15,7,15,0.0,110.0,3.9,15.0,110.0,104.89,82.87
2016,5,15,7,30,0.0,121.0,3.8,15.0,121.0,115.55,91.44
2016,5,15,7,45,1.5,145.0,3.75,15.5,145.5,138.69,109.96
2016,5,15,8,0,3.0,169.0,3.7,16.0,170.0,162.1,128.42
2016,5,15,8,15,2.5,173.0,3.6,16.0,174.5,166.39,131.46
2016,5,15,8,30,2.0,177.0,3.5,16.0,179.0,170.53,134.4
2016,5,15,8,45,3.0,182.5,3.45,16.0,185.5,176.77,139.06
2016,5,15,9,0,4.0,188.0,3.4,16.0,192.0,183.09,143.78
2016,5,15,9,15,7.5,212.0,3.35,16.0,218.5,208.65,163.87
2016,5,15,9,30,11.0,236.0,3.3,16.0,245.0,234.62,184.09
2016,5,15,9,45,24.5,292.5,3.3,16.5,313.5,298.95,233.87
2016,5,15,10,0,38.0,349.0,3.3,17.0,382.0,365.37,284.12
2016,5,15,10,15,26.5,314.5,3.4,17.0,337.5,325.87,253.26
2016,5,15,10,30,15.0,280.0,3.5,17.0,293.0,283.69,220.42
2016,5,15,10,45,16.5,298.5,3.65,17.0,313.5,303.86,236.0
2016,5,15,11,0,18.0,317.0,3.8,17.0,334.0,324.18,251.48
2016,5,15,11,15,46.5,382.5,4.05,17.0,426.5,419.09,324.54
2016,5,15,11,30,75.0,448.0,4.3,17.0,519.0,513.64,395.88
2016,5,15,11,45,57.5,427.5,4.6,17.0,482.5,479.44,370.07
2016,5,15,12,0,40.0,407.0,4.9,17.0,446.0,444.15,343.58
2016,5,15,12,15,36.0,397.0,5.1,17.0,432.0,431.93,334.64
2016,5,15,12,30,32.0,387.0,5.3,17.0,418.0,419.32,325.31
2016,5,15,12,45,32.0,382.0,5.5,17.0,412.5,415.48,322.8
2016,5,15,13,0,32.0,377.0,5.7,17.0,407.0,411.43,320.12
2016,5,15,13,15,23.5,331.5,5.8,17.0,353.5,356.98,278.46
2016,5,15,13,30,15.0,286.0,5.9,17.0,300.0,296.02,231.32
2016,5,15,13,45,40.5,339.5,6.0,17.0,375.0,382.97,300.17
2016,5,15,14,0,66.0,393.0,6.1,17.0,450.0,463.83,363.26
2016,5,15,14,15,104.5,391.0,6.1,17.0,477.5,498.01,391.18
2016,5,15,14,30,143.0,389.0,6.1,17.0,505.0,538.66,423.92
2016,5,15,14,45,79.0,319.5,6.2,17.0,383.0,396.73,313.87
2016,5,15,15,0,15.0,250.0,6.3,17.0,261.0,259.93,205.04
2016,5,15,15,15,9.0,215.0,6.4,16.5,221.5,219.27,173.42
2016,5,15,15,30,3.0,180.0,6.5,16.0,182.0,179.04,141.54
2016,5,15,15,45,27.0,211.5,6.6,16.0,227.5,235.49,188.53
2016,5,15,16,0,51.0,243.0,6.7,16.0,273.0,286.48,230.75
2016,5,15,16,15,26.5,200.0,6.7,15.5,216.0,222.34,179.07
2016,5,15,16,30,2.0,157.0,6.7,15.0,159.0,156.12,124.92
2016,5,15,16,45,4.0,147.5,6.7,15.0,150.0,148.09,118.77
2016,5,15,17,0,6.0,138.0,6.7,15.0,141.0,139.94,112.38
2016,5,15,17,15,3.0,119.5,6.65,14.5,121.0,119.76,95.9
2016,5,15,17,30,0.0,101.0,6.6,14.0,101.0,99.86,79.41
2016,5,15,17,45,241.5,80.0,6.55,14.0,133.0,184.08,148.4
2016,5,15,18,0,483.0,59.0,6.5,14.0,165.0,237.48,185.58
2016,5,15,18,15,392.0,49.0,6.4,14.0,120.0,173.75,129.02
2016,5,15,18,30,301.0,39.0,6.3,14.0,75.0,119.75,81.73
2016,5,15,18,45,172.0,24.5,6.2,14.0,43.0,62.22,29.12
2016,5,15,19,0,43.0,10.0,6.1,14.0,11.0,15.2,0.0
2016,5,15,19,15,21.5,5.0,6.05,13.5,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,5,15,65.0,15.5,3.9,13.0,20.5,15.24,0.0
2016,5,16,5,30,130.0,31.0,3.9,13.0,41.0,24.09,13.07
2016,5,16,5,45,226.5,46.0,3.9,13.0,80.0,35.05,24.86
2016,5,16,6,0,323.0,61.0,3.9,13.0,119.0,45.47,34.74
2016,5,16,6,15,394.5,72.0,3.8,13.0,166.0,56.3,44.79
2016,5,16,6,30,466.0,83.0,3.7,13.0,213.0,94.03,58.41
2016,5,16,6,45,233.0,100.0,3.6,13.5,165.0,112.64,80.03
2016,5,16,7,0,0.0,117.0,3.5,14.0,117.0,110.21,87.84
2016,5,16,7,15,13.5,146.0,3.4,14.0,152.5,140.17,112.07
2016,5,16,7,30,27.0,175.0,3.3,14.0,188.0,168.77,134.99
2016,5,16,7,45,101.0,209.5,3.25,14.5,265.0,227.23,180.75
2016,5,16,8,0,175.0,244.0,3.2,15.0,342.0,291.46,231.19
2016,5,16,8,15,169.0,267.5,3.15,15.0,369.0,321.26,255.07
2016,5,16,8,30,163.0,291.0,3.1,15.0,396.0,350.45,278.05
2016,5,16,8,45,232.0,303.0,3.1,15.5,464.0,409.72,324.12
2016,5,16,9,0,301.0,315.0,3.1,16.0,532.0,473.88,373.33
2016,5,16,9,15,561.5,224.5,3.1,16.0,655.5,573.08,453.03
2016,5,16,9,30,822.0,134.0,3.1,16.0,779.0,693.62,547.29
2016,5,16,9,45,537.5,267.5,3.1,16.5,696.5,648.86,506.79
2016,5,16,10,0,253.0,401.0,3.1,17.0,614.0,580.33,448.2
2016,5,16,10,15,569.0,262.5,3.15,17.0,761.5,715.24,556.0
2016,5,16,10,30,885.0,124.0,3.2,17.0,909.0,864.86,664.9
2016,5,16,10,45,889.0,125.5,3.25,17.5,929.0,897.83,685.01
2016,5,16,11,0,893.0,127.0,3.3,18.0,949.0,928.31,704.21
2016,5,16,11,15,896.0,127.5,3.4,18.0,962.5,954.28,721.95
2016,5,16,11,30,899.0,128.0,3.5,18.0,976.0,977.45,737.87
2016,5,16,11,45,900.0,128.5,3.6,18.5,981.5,995.79,749.18
2016,5,16,12,0,901.0,129.0,3.7,19.0,987.0,1011.09,758.5
2016,5,16,12,15,901.0,129.0,3.85,19.0,985.0,1021.79,766.63
2016,5,16,12,30,901.0,129.0,4.0,19.0,983.0,1029.29,772.74
2016,5,16,12,45,901.0,127.5,4.15,19.0,974.0,1032.03,775.77
2016,5,16,13,0,901.0,126.0,4.3,19.0,965.0,1031.47,776.7
2016,5,16,13,15,898.0,125.0,4.4,18.5,948.5,1025.15,775.05
2016,5,16,13,30,895.0,124.0,4.5,18.0,932.0,1015.59,771.67
2016,5,16,13,45,892.5,121.5,4.6,18.0,909.0,1001.75,763.91
2016,5,16,14,0,890.0,119.0,4.7,18.0,886.0,984.75,754.01
2016,5,16,14,15,669.5,215.5,4.75,18.0,780.5,872.96,676.84
2016,5,16,14,30,449.0,312.0,4.8,18.0,675.0,754.77,587.24
2016,5,16,14,45,652.5,212.5,4.9,18.0,713.0,825.16,646.9
2016,5,16,15,0,856.0,113.0,5.0,18.0,751.0,870.41,681.2
2016,5,16,15,15,580.0,201.0,5.0,17.5,622.5,714.57,567.47
2016,5,16,15,30,304.0,289.0,5.0,17.0,494.0,556.28,442.99
2016,5,16,15,45,179.0,267.0,5.05,17.0,386.0,418.66,335.43
2016,5,16,16,0,54.0,245.0,5.1,17.0,278.0,290.76,232.25
2016,5,16,16,15,39.5,216.0,5.1,16.5,239.0,248.43,199.27
2016,5,16,16,30,25.0,187.0,5.1,16.0,200.0,201.94,162.22
2016,5,16,16,45,18.0,165.0,5.15,16.0,173.5,174.59,140.2
2016,5,16,17,0,11.0,143.0,5.2,16.0,147.0,147.86,118.43
2016,5,16,17,15,5.5,124.5,5.25,15.5,126.5,126.19,100.84
2016,5,16,17,30,0.0,106.0,5.3,15.0,106.0,105.05,83.43
2016,5,16,17,45,213.5,87.0,5.35,15.0,134.0,181.04,145.4
2016,5,16,18,0,427.0,68.0,5.4,15.0,162.0,226.94,177.03
2016,5,16,18,15,336.5,56.0,5.3,14.5,118.0,164.61,122.72
2016,5,16,18,30,246.0,44.0,5.2,14.0,74.0,112.13,77.61
2016,5,16,18,45,134.0,27.5,5.15,14.0,42.5,59.39,29.86
2016,5,16,19,0,22.0,11.0,5.1,14.0,11.0,13.6,0.0
2016,5,16,19,15,11.0,5.5,4.9,13.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,111.0,14.5,2.65,13.5,23.5,11.3,0.0
2016,5,17,5,30,222.0,29.0,2.7,14.0,47.0,22.4,11.96
2016,5,17,5,45,329.5,40.0,2.75,14.5,89.0,30.19,20.55
2016,5,17,6,0,437.0,51.0,2.8,15.0,131.0,37.14,27.16
2016,5,17,6,15,506.5,59.0,2.7,15.0,180.0,46.93,30.28
2016,5,17,6,30,576.0,67.0,2.6,15.0,229.0,87.79,48.61
2016,5,17,6,45,626.0,72.5,2.55,15.5,281.5,132.03,78.43
2016,5,17,7,0,676.0,78.0,2.5,16.0,334.0,181.92,118.12
2016,5,17,7,15,710.0,83.0,2.55,16.5,386.5,233.13,162.3
2016,5,17,7,30,744.0,88.0,2.6,17.0,439.0,290.4,212.23
2016,5,17,7,45,772.0,91.0,2.65,17.5,491.0,344.34,259.42
2016,5,17,8,0,800.0,94.0,2.7,18.0,543.0,400.69,307.63
2016,5,17,8,15,819.0,97.5,2.75,18.0,591.5,455.62,354.25
2016,5,17,8,30,838.0,101.0,2.8,18.0,640.0,511.5,400.35
2016,5,17,8,45,853.5,103.5,2.9,18.5,685.0,567.11,444.3
2016,5,17,9,0,869.0,106.0,3.0,19.0,730.0,620.51,485.38
2016,5,17,9,15,880.0,108.0,3.0,19.5,770.0,670.32,522.32
2016,5,17,9,30,891.0,110.0,3.0,20.0,810.0,719.24,557.41
2016,5,17,9,45,900.0,111.5,3.05,20.5,844.5,765.1,587.93
2016,5,17,10,0,909.0,113.0,3.1,21.0,879.0,809.45,616.97
2016,5,17,10,15,915.0,114.0,3.1,21.0,906.5,849.17,643.38
2016,5,17,10,30,921.0,115.0,3.1,21.0,934.0,886.75,668.14
2016,5,17,10,45,925.0,116.5,3.1,21.5,954.5,920.76,688.98
2016,5,17,11,0,929.0,118.0,3.1,22.0,975.0,952.18,707.91
2016,5,17,11,15,931.5,118.5,3.1,22.0,988.0,978.49,724.73
2016,5,17,11,30,934.0,119.0,3.1,22.0,1001.0,1001.88,739.63
2016,5,17,11,45,934.0,120.0,3.15,22.0,1006.0,1020.32,751.76
2016,5,17,12,0,934.0,121.0,3.2,22.0,1011.0,1035.58,761.91
2016,5,17,12,15,933.5,120.5,3.25,22.0,1008.5,1045.58,768.75
2016,5,17,12,30,933.0,120.0,3.3,22.0,1006.0,1052.26,773.58
2016,5,17,12,45,932.0,119.0,3.4,22.0,996.0,1054.57,776.11
2016,5,17,13,0,931.0,118.0,3.5,22.0,986.0,1053.48,776.57
2016,5,17,13,15,927.5,117.0,3.6,22.0,968.5,1046.52,773.28
2016,5,17,13,30,924.0,116.0,3.7,22.0,951.0,1036.21,767.9
2016,5,17,13,45,917.5,115.5,3.8,22.0,925.5,1020.22,758.82
2016,5,17,14,0,911.0,115.0,3.9,22.0,900.0,1001.11,747.71
2016,5,17,14,15,903.5,113.5,3.95,21.5,868.5,977.01,734.34
2016,5,17,14,30,896.0,112.0,4.0,21.0,837.0,950.08,718.99
2016,5,17,14,45,885.5,110.0,4.1,21.0,799.5,917.26,698.36
2016,5,17,15,0,875.0,108.0,4.2,21.0,762.0,882.09,675.94
2016,5,17,15,15,862.0,105.5,4.25,21.0,719.5,842.15,649.7
2016,5,17,15,30,849.0,103.0,4.3,21.0,677.0,804.61,624.94
2016,5,17,15,45,833.0,100.0,4.4,21.0,630.0,758.29,593.75
2016,5,17,16,0,817.0,97.0,4.5,21.0,583.0,710.9,561.45
2016,5,17,16,15,795.0,93.5,4.5,20.5,533.0,658.01,525.0
2016,5,17,16,30,773.0,90.0,4.5,20.0,483.0,605.09,485.77
2016,5,17,16,45,743.0,85.5,4.55,19.5,430.5,546.54,441.13
2016,5,17,17,0,713.0,81.0,4.6,19.0,378.0,490.59,397.0
2016,5,17,17,15,672.5,76.0,4.5,18.5,325.5,429.22,346.83
2016,5,17,17,30,632.0,71.0,4.4,18.0,273.0,370.87,297.61
2016,5,17,17,45,571.0,64.5,4.35,17.5,222.0,306.04,242.05
2016,5,17,18,0,510.0,58.0,4.3,17.0,171.0,247.0,190.17
2016,5,17,18,15,422.5,48.0,4.1,16.5,125.5,182.65,134.23
2016,5,17,18,30,335.0,38.0,3.9,16.0,80.0,127.65,86.66
2016,5,17,18,45,201.5,25.0,3.75,16.0,47.0,70.04,35.74
2016,5,17,19,0,68.0,12.0,3.6,16.0,14.0,20.5,0.0
2016,5,17,19,15,34.0,6.0,3.4,15.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,93.5,15.5,2.1,13.0,23.5,12.09,0.0
2016,5,18,5,30,187.0,31.0,2.1,13.0,47.0,23.99,13.52
2016,5,18,5,45,288.5,43.5,2.15,13.5,87.5,32.9,23.05
2016,5,18,6,0,390.0,56.0,2.2,14.0,128.0,41.63,31.28
2016,5,18,6,15,459.0,65.5,2.0,14.0,176.0,52.92,35.34
2016,5,18,6,30,528.0,75.0,1.8,14.0,224.0,92.47,54.22
2016,5,18,6,45,577.5,81.5,1.65,14.5,275.0,134.85,83.06
2016,5,18,7,0,627.0,88.0,1.5,15.0,326.0,182.87,121.14
2016,5,18,7,15,662.0,93.5,1.4,15.5,377.5,232.08,163.13
2016,5,18,7,30,697.0,99.0,1.3,16.0,429.0,284.96,208.71
2016,5,18,7,45,725.0,103.0,1.2,16.5,479.5,337.55,253.74
2016,5,18,8,0,753.0,107.0,1.1,17.0,530.0,394.96,301.28
2016,5,18,8,15,543.0,186.5,1.15,17.0,505.5,412.29,318.66
2016,5,18,8,30,333.0,266.0,1.2,17.0,481.0,411.12,318.99
2016,5,18,8,45,324.5,289.5,1.25,17.5,511.0,446.8,345.81
2016,5,18,9,0,316.0,313.0,1.3,18.0,541.0,481.37,370.81
2016,5,18,9,15,385.5,305.5,1.4,18.5,598.5,536.34,411.79
2016,5,18,9,30,455.0,298.0,1.5,19.0,656.0,596.21,455.61
2016,5,18,9,45,381.5,343.0,1.6,19.5,652.0,606.59,460.45
2016,5,18,10,0,308.0,388.0,1.7,20.0,648.0,610.36,460.54
2016,5,18,10,15,315.0,400.0,1.8,20.0,673.5,641.67,482.96
2016,5,18,10,30,322.0,412.0,1.9,20.0,699.0,672.72,504.82
2016,5,18,10,45,605.0,272.0,2.05,20.0,826.0,797.9,600.72
2016,5,18,11,0,888.0,132.0,2.2,20.0,953.0,929.39,691.58
2016,5,18,11,15,891.0,133.0,2.3,20.0,965.5,955.69,708.23
2016,5,18,11,30,894.0,134.0,2.4,20.0,978.0,979.24,724.18
2016,5,18,11,45,548.5,307.0,2.5,20.0,826.0,843.82,630.59
2016,5,18,12,0,203.0,480.0,2.6,20.0,674.0,681.86,508.57
2016,5,18,12,15,547.0,308.5,2.6,20.0,829.0,862.71,646.83
2016,5,18,12,30,891.0,137.0,2.6,20.0,984.0,1027.96,758.92
2016,5,18,12,45,660.5,262.5,2.65,20.0,887.0,940.58,700.17
2016,5,18,13,0,430.0,388.0,2.7,20.0,790.0,839.68,625.56
2016,5,18,13,15,451.0,373.5,2.8,19.5,788.5,846.27,633.96
2016,5,18,13,30,472.0,359.0,2.9,19.0,787.0,850.62,640.01
2016,5,18,13,45,674.5,242.0,3.0,19.0,835.0,925.41,699.14
2016,5,18,14,0,877.0,125.0,3.1,19.0,883.0,979.3,736.59
2016,5,18,14,15,869.5,123.5,3.25,19.0,852.0,955.89,722.39
2016,5,18,14,30,862.0,122.0,3.4,19.0,821.0,929.76,706.87
2016,5,18,14,45,851.0,120.0,3.6,19.0,784.0,897.39,687.16
2016,5,18,15,0,840.0,118.0,3.8,19.0,747.0,867.62,668.99
2016,5,18,15,15,826.5,115.5,3.95,18.5,705.0,828.19,644.62
2016,5,18,15,30,813.0,113.0,4.1,18.0,663.0,787.1,618.61
2016,5,18,15,45,791.0,111.5,4.25,18.0,616.0,739.13,585.88
2016,5,18,16,0,769.0,110.0,4.4,18.0,569.0,690.62,552.41
2016,5,18,16,15,745.5,106.0,4.45,17.5,520.0,638.13,515.11
2016,5,18,16,30,722.0,102.0,4.5,17.0,471.0,587.55,477.22
2016,5,18,16,45,384.5,132.0,4.6,16.5,326.5,381.08,311.93
2016,5,18,17,0,47.0,162.0,4.7,16.0,182.0,192.24,155.11
2016,5,18,17,15,40.0,141.0,4.75,15.5,156.5,164.87,133.18
2016,5,18,17,30,33.0,120.0,4.8,15.0,131.0,138.13,111.13
2016,5,18,17,45,244.0,92.0,4.85,15.0,149.0,199.16,160.18
2016,5,18,18,0,455.0,64.0,4.9,15.0,167.0,234.98,183.32
2016,5,18,18,15,368.5,53.0,4.9,14.5,122.5,172.66,128.83
2016,5,18,18,30,282.0,42.0,4.9,14.0,78.0,118.92,82.37
2016,5,18,18,45,162.5,27.0,4.9,14.0,46.0,64.91,34.89
2016,5,18,19,0,43.0,12.0,4.9,14.0,14.0,17.37,0.0
2016,5,18,19,15,21.5,6.0,4.9,14.0,7.0,5.9,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,19,5,15,70.0,18.0,6.45,12.0,24.5,15.22,0.0
2016,5,19,5,30,140.0,36.0,6.7,12.0,49.0,29.64,18.29
2016,5,19,5,45,239.0,51.0,6.95,12.0,89.5,38.96,28.47
2016,5,19,6,0,338.0,66.0,7.2,12.0,130.0,49.26,38.29
2016,5,19,6,15,409.0,77.0,7.25,12.0,177.5,62.44,43.75
2016,5,19,6,30,480.0,88.0,7.3,12.0,225.0,101.21,63.72
2016,5,19,6,45,390.5,112.5,7.4,12.5,239.0,139.36,96.12
2016,5,19,7,0,301.0,137.0,7.5,13.0,253.0,171.64,127.38
2016,5,19,7,15,246.0,167.0,7.3,13.0,270.5,203.08,157.18
2016,5,19,7,30,191.0,197.0,7.1,13.0,288.0,231.99,184.12
2016,5,19,7,45,461.5,159.0,6.95,13.5,411.0,298.5,234.85
2016,5,19,8,0,732.0,121.0,6.8,14.0,534.0,397.65,315.17
2016,5,19,8,15,754.5,125.5,6.85,14.0,583.0,451.83,362.75
2016,5,19,8,30,777.0,130.0,6.9,14.0,632.0,509.55,412.22
2016,5,19,8,45,607.5,202.0,6.95,14.0,611.0,521.43,422.6
2016,5,19,9,0,438.0,274.0,7.0,14.0,590.0,517.63,418.56
2016,5,19,9,15,642.0,207.0,6.9,14.0,698.5,609.44,494.71
2016,5,19,9,30,846.0,140.0,6.8,14.0,807.0,717.34,582.32
2016,5,19,9,45,857.0,142.5,6.75,14.5,842.5,764.31,616.66
2016,5,19,10,0,868.0,145.0,6.7,15.0,878.0,810.06,648.78
2016,5,19,10,15,876.0,146.5,6.65,15.0,906.5,849.6,677.13
2016,5,19,10,30,884.0,148.0,6.6,15.0,935.0,888.12,704.55
2016,5,19,10,45,892.0,148.0,6.6,15.0,957.5,923.14,729.46
2016,5,19,11,0,900.0,148.0,6.6,15.0,980.0,955.89,752.65
2016,5,19,11,15,903.0,148.5,6.65,15.0,993.5,982.07,771.29
2016,5,19,11,30,906.0,149.0,6.7,15.0,1007.0,1005.45,787.98
2016,5,19,11,45,905.0,151.0,6.75,15.5,1012.0,1023.54,799.41
2016,5,19,12,0,904.0,153.0,6.8,16.0,1017.0,1038.54,808.68
2016,5,19,12,15,903.5,153.0,6.85,15.5,1014.5,1048.91,817.89
2016,5,19,12,30,903.0,153.0,6.9,15.0,1012.0,1056.09,824.99
2016,5,19,12,45,908.5,147.0,7.0,15.0,1003.5,1060.01,828.61
2016,5,19,13,0,914.0,141.0,7.1,15.0,995.0,1060.57,829.96
2016,5,19,13,15,910.5,140.0,7.3,15.0,977.5,1053.86,826.76
2016,5,19,13,30,907.0,139.0,7.5,15.0,960.0,1043.86,821.27
2016,5,19,13,45,788.5,194.5,7.75,15.0,895.0,983.0,778.82
2016,5,19,14,0,670.0,250.0,8.0,15.0,830.0,920.96,734.82
2016,5,19,14,15,613.0,263.5,8.1,15.0,779.0,869.9,696.41
2016,5,19,14,30,556.0,277.0,8.2,15.0,728.0,817.28,656.42
2016,5,19,14,45,612.5,237.0,8.3,15.0,713.5,815.44,658.45
2016,5,19,15,0,669.0,197.0,8.4,15.0,699.0,806.5,654.65
2016,5,19,15,15,609.0,203.0,8.45,14.5,640.5,741.98,606.08
2016,5,19,15,30,549.0,209.0,8.5,14.0,582.0,676.51,555.89
2016,5,19,15,45,562.0,187.5,8.55,14.0,546.0,643.64,531.6
2016,5,19,16,0,575.0,166.0,8.6,14.0,510.0,611.47,507.28
2016,5,19,16,15,529.0,164.0,8.7,13.5,459.5,550.4,458.99
2016,5,19,16,30,483.0,162.0,8.8,13.0,409.0,495.31,414.57
2016,5,19,16,45,435.0,152.0,8.9,13.0,356.5,433.41,363.19
2016,5,19,17,0,387.0,142.0,9.0,13.0,304.0,375.13,314.02
2016,5,19,17,15,341.0,133.0,8.95,12.5,262.0,317.37,265.09
2016,5,19,17,30,295.0,124.0,8.9,12.0,220.0,269.97,224.04
2016,5,19,17,45,260.5,105.5,8.85,12.0,179.0,221.08,180.87
2016,5,19,18,0,226.0,87.0,8.8,12.0,138.0,175.56,140.18
2016,5,19,18,15,176.5,68.0,8.8,12.0,102.0,128.6,98.63
2016,5,19,18,30,127.0,49.0,8.8,12.0,66.0,86.87,62.14
2016,5,19,18,45,63.5,30.5,8.8,12.0,39.0,45.8,25.63
2016,5,19,19,0,0.0,12.0,8.8,12.0,12.0,11.8,0.0
2016,5,19,19,15,0.0,6.0,8.85,12.0,6.0,5.9,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,19.5,16.0,7.7,12.0,18.0,14.49,0.0
2016,5,20,5,30,39.0,32.0,7.7,12.0,36.0,28.07,17.21
2016,5,20,5,45,76.5,52.0,7.7,12.0,64.5,44.33,33.2
2016,5,20,6,0,114.0,72.0,7.7,12.0,93.0,60.15,47.98
2016,5,20,6,15,139.0,93.0,7.65,12.0,127.0,79.19,60.64
2016,5,20,6,30,164.0,114.0,7.6,12.0,161.0,108.2,81.12
2016,5,20,6,45,194.0,131.0,7.6,12.5,197.5,134.18,100.38
2016,5,20,7,0,224.0,148.0,7.6,13.0,234.0,167.2,126.91
2016,5,20,7,15,272.0,164.0,7.55,13.0,283.5,206.97,159.58
2016,5,20,7,30,320.0,180.0,7.5,13.0,333.0,251.98,197.41
2016,5,20,7,45,305.5,206.0,7.5,13.0,364.5,289.28,230.44
2016,5,20,8,0,291.0,232.0,7.5,13.0,396.0,325.09,261.51
2016,5,20,8,15,225.5,263.0,7.45,13.0,397.0,343.33,277.58
2016,5,20,8,30,160.0,294.0,7.4,13.0,398.0,352.09,284.79
2016,5,20,8,45,228.0,306.5,7.4,13.5,466.0,411.29,332.45
2016,5,20,9,0,296.0,319.0,7.4,14.0,534.0,475.18,383.48
2016,5,20,9,15,567.0,230.5,7.35,14.0,668.5,583.37,473.93
2016,5,20,9,30,838.0,142.0,7.3,14.0,803.0,714.16,581.09
2016,5,20,9,45,856.0,138.5,7.3,14.0,839.0,760.12,616.22
2016,5,20,10,0,874.0,135.0,7.3,14.0,875.0,804.75,649.2
2016,5,20,10,15,655.5,248.0,7.25,14.0,813.0,771.83,620.67
2016,5,20,10,30,437.0,361.0,7.2,14.0,751.0,721.47,575.59
2016,5,20,10,45,362.0,403.0,7.2,14.0,731.0,711.78,565.7
2016,5,20,11,0,287.0,445.0,7.2,14.0,711.0,698.43,552.68
2016,5,20,11,15,301.5,447.5,7.15,14.0,730.0,724.53,572.52
2016,5,20,11,30,316.0,450.0,7.1,14.0,749.0,750.28,591.92
2016,5,20,11,45,611.5,296.0,7.1,14.0,879.0,893.59,709.41
2016,5,20,12,0,907.0,142.0,7.1,14.0,1009.0,1030.85,811.59
2016,5,20,12,15,624.0,293.5,7.1,14.0,889.0,924.09,731.19
2016,5,20,12,30,341.0,445.0,7.1,14.0,769.0,797.67,627.59
2016,5,20,12,45,310.5,449.0,7.1,14.0,742.5,775.09,610.43
2016,5,20,13,0,280.0,453.0,7.1,14.0,716.0,751.11,591.83
2016,5,20,13,15,225.5,452.5,7.1,14.0,662.0,690.25,544.87
2016,5,20,13,30,171.0,452.0,7.1,14.0,608.0,635.98,502.43
2016,5,20,13,45,282.5,409.5,7.1,14.0,658.5,707.9,561.92
2016,5,20,14,0,394.0,367.0,7.1,14.0,709.0,767.92,611.63
2016,5,20,14,15,468.0,324.5,7.05,14.0,716.5,794.87,634.91
2016,5,20,14,30,542.0,282.0,7.0,14.0,724.0,809.78,649.38
2016,5,20,14,45,457.5,298.5,7.0,14.0,659.5,738.47,593.76
2016,5,20,15,0,373.0,315.0,7.0,14.0,595.0,662.72,534.48
2016,5,20,15,15,586.0,221.5,6.95,14.0,633.5,739.47,601.09
2016,5,20,15,30,799.0,128.0,6.9,14.0,672.0,793.04,645.59
2016,5,20,15,45,777.0,126.0,6.85,14.0,624.5,745.04,609.91
2016,5,20,16,0,755.0,124.0,6.8,14.0,577.0,698.75,575.59
2016,5,20,16,15,522.5,164.5,6.7,13.5,465.5,546.85,453.05
2016,5,20,16,30,290.0,205.0,6.6,13.0,354.0,410.37,339.91
2016,5,20,16,45,466.0,154.0,6.55,13.0,364.0,454.59,378.91
2016,5,20,17,0,642.0,103.0,6.5,13.0,374.0,477.64,398.46
2016,5,20,17,15,598.0,96.0,6.4,12.5,322.0,415.66,346.01
2016,5,20,17,30,554.0,89.0,6.3,12.0,270.0,357.1,295.31
2016,5,20,17,45,493.5,80.0,6.2,12.0,220.5,293.53,238.99
2016,5,20,18,0,433.0,71.0,6.1,12.0,171.0,234.42,185.83
2016,5,20,18,15,344.5,59.5,5.95,12.0,126.5,172.46,131.0
2016,5,20,18,30,256.0,48.0,5.8,12.0,82.0,120.06,85.27
2016,5,20,18,45,145.5,31.5,5.7,12.0,49.5,67.8,39.58
2016,5,20,19,0,35.0,15.0,5.6,12.0,17.0,19.39,0.0
2016,5,20,19,15,17.5,7.5,5.5,12.0,8.5,8.82,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,81.5,17.5,3.3,12.0,25.0,13.66,0.0
2016,5,21,5,30,163.0,35.0,3.4,12.0,50.0,27.16,16.66
2016,5,21,5,45,254.5,49.5,3.55,12.5,90.0,37.59,27.32
2016,5,21,6,0,346.0,64.0,3.7,13.0,130.0,47.51,36.65
2016,5,21,6,15,413.5,75.0,3.75,13.0,177.0,62.12,42.44
2016,5,21,6,30,481.0,86.0,3.8,13.0,224.0,100.93,62.81
2016,5,21,6,45,411.5,109.5,3.85,13.0,244.0,140.46,95.65
2016,5,21,7,0,342.0,133.0,3.9,13.0,264.0,172.81,126.23
2016,5,21,7,15,382.5,146.5,3.95,13.0,313.0,215.12,161.74
2016,5,21,7,30,423.0,160.0,4.0,13.0,362.0,261.83,201.61
2016,5,21,7,45,363.0,195.0,4.1,13.5,382.0,299.84,235.92
2016,5,21,8,0,303.0,230.0,4.2,14.0,402.0,328.34,260.93
2016,5,21,8,15,222.5,262.0,4.3,14.0,394.5,341.26,272.65
2016,5,21,8,30,142.0,294.0,4.4,14.0,387.0,343.15,274.3
2016,5,21,8,45,262.0,295.0,4.5,14.0,480.0,417.87,334.5
2016,5,21,9,0,382.0,296.0,4.6,14.0,573.0,505.79,404.59
2016,5,21,9,15,376.5,316.5,4.6,14.0,601.5,541.2,431.63
2016,5,21,9,30,371.0,337.0,4.6,14.0,630.0,575.56,457.58
2016,5,21,9,45,588.5,250.5,4.6,14.0,738.5,671.13,535.11
2016,5,21,10,0,806.0,164.0,4.6,14.0,847.0,781.29,620.92
2016,5,21,10,15,615.5,264.5,4.55,14.0,796.0,755.46,596.88
2016,5,21,10,30,425.0,365.0,4.5,14.0,745.0,715.23,561.22
2016,5,21,10,45,452.0,368.5,4.45,14.0,780.5,758.39,593.19
2016,5,21,11,0,479.0,372.0,4.4,14.0,816.0,801.77,624.48
2016,5,21,11,15,465.5,382.0,4.35,14.0,818.0,814.02,632.09
2016,5,21,11,30,452.0,392.0,4.3,14.0,820.0,824.2,638.36
2016,5,21,11,45,651.0,278.5,4.3,14.0,899.5,914.45,709.62
2016,5,21,12,0,850.0,165.0,4.3,14.0,979.0,1003.43,772.12
2016,5,21,12,15,849.5,165.0,4.3,14.0,977.0,1013.66,778.51
2016,5,21,12,30,849.0,165.0,4.3,14.0,975.0,1020.82,783.5
2016,5,21,12,45,538.5,315.0,4.3,14.0,827.0,871.46,675.1
2016,5,21,13,0,228.0,465.0,4.3,14.0,679.0,704.63,544.89
2016,5,21,13,15,315.0,425.0,4.3,14.0,714.5,757.96,588.19
2016,5,21,13,30,402.0,385.0,4.3,14.0,750.0,808.18,627.61
2016,5,21,13,45,272.0,405.0,4.35,14.0,649.0,692.89,540.45
2016,5,21,14,0,142.0,425.0,4.4,14.0,548.0,578.38,452.37
2016,5,21,14,15,294.5,370.0,4.35,14.0,613.5,671.32,528.23
2016,5,21,14,30,447.0,315.0,4.3,14.0,679.0,756.63,595.9
2016,5,21,14,45,405.0,316.5,4.3,14.0,635.5,710.09,560.84
2016,5,21,15,0,363.0,318.0,4.3,14.0,592.0,657.3,521.69
2016,5,21,15,15,237.5,314.0,4.25,14.0,489.0,537.02,428.45
2016,5,21,15,30,112.0,310.0,4.2,14.0,386.0,408.98,327.19
2016,5,21,15,45,172.5,285.5,4.2,14.0,393.5,433.72,349.57
2016,5,21,16,0,233.0,261.0,4.2,14.0,401.0,445.9,361.42
2016,5,21,16,15,278.5,230.0,4.15,14.0,383.5,441.82,359.83
2016,5,21,16,30,324.0,199.0,4.1,14.0,366.0,426.07,348.8
2016,5,21,16,45,490.0,146.5,4.1,14.0,369.5,461.39,379.47
2016,5,21,17,0,656.0,94.0,4.1,14.0,373.0,476.31,392.05
2016,5,21,17,15,615.5,88.0,4.1,13.5,322.0,416.57,342.58
2016,5,21,17,30,575.0,82.0,4.1,13.0,271.0,359.88,294.43
2016,5,21,17,45,519.0,73.5,4.1,13.0,222.0,297.62,240.05
2016,5,21,18,0,463.0,65.0,4.1,13.0,173.0,240.65,189.19
2016,5,21,18,15,380.5,54.5,3.9,12.5,128.5,179.32,135.32
2016,5,21,18,30,298.0,44.0,3.7,12.0,84.0,126.02,88.83
2016,5,21,18,45,180.5,29.5,3.55,12.0,51.0,72.11,42.22
2016,5,21,19,0,63.0,15.0,3.4,12.0,18.0,24.78,0.0
2016,5,21,19,15,31.5,7.5,3.35,12.0,9.0,10.02,0.0
2016,5,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,98.0,17.5,2.5,12.0,27.0,13.63,0.0
2016,5,22,5,30,196.0,35.0,2.6,12.0,54.0,27.11,16.78
2016,5,22,5,45,289.5,48.5,2.75,12.5,95.0,36.73,26.61
2016,5,22,6,0,383.0,62.0,2.9,13.0,136.0,45.87,35.22
2016,5,22,6,15,329.0,85.0,2.85,13.0,161.5,69.15,49.15
2016,5,22,6,30,275.0,108.0,2.8,13.0,187.0,108.44,76.64
2016,5,22,6,45,316.5,119.5,2.8,13.0,228.0,141.06,100.22
2016,5,22,7,0,358.0,131.0,2.8,13.0,269.0,174.37,126.7
2016,5,22,7,15,253.0,166.0,2.75,13.0,270.5,204.7,157.31
2016,5,22,7,30,148.0,201.0,2.7,13.0,272.0,223.41,176.82
2016,5,22,7,45,439.5,160.0,2.7,13.5,403.0,292.93,228.52
2016,5,22,8,0,731.0,119.0,2.7,14.0,534.0,397.14,310.61
2016,5,22,8,15,542.0,191.0,2.7,14.0,513.5,417.47,330.26
2016,5,22,8,30,353.0,263.0,2.7,14.0,493.0,419.29,332.76
2016,5,22,8,45,578.5,198.0,2.7,14.5,604.5,502.69,399.52
