Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,9,0,804.0,133.0,2.7,15.0,716.0,608.18,482.01
2016,5,22,9,15,816.0,135.5,2.75,15.0,754.5,656.47,518.93
2016,5,22,9,30,828.0,138.0,2.8,15.0,793.0,704.14,554.97
2016,5,22,9,45,854.0,130.0,2.85,15.0,830.5,751.1,589.02
2016,5,22,10,0,880.0,122.0,2.9,15.0,868.0,797.66,621.48
2016,5,22,10,15,886.0,123.0,2.95,15.0,895.0,836.21,647.97
2016,5,22,10,30,892.0,124.0,3.0,15.0,922.0,872.72,672.91
2016,5,22,10,45,895.0,126.0,3.1,15.0,941.5,905.36,695.42
2016,5,22,11,0,898.0,128.0,3.2,15.0,961.0,935.46,716.16
2016,5,22,11,15,900.0,128.5,3.25,15.0,973.5,960.52,733.08
2016,5,22,11,30,902.0,129.0,3.3,15.0,986.0,982.74,748.13
2016,5,22,11,45,901.0,130.5,3.35,15.5,990.5,1000.15,758.55
2016,5,22,12,0,900.0,132.0,3.4,16.0,995.0,1014.48,766.96
2016,5,22,12,15,899.5,132.0,3.5,16.0,992.5,1024.69,774.53
2016,5,22,12,30,899.0,132.0,3.6,16.0,990.0,1031.73,780.1
2016,5,22,12,45,894.5,133.0,3.75,16.0,979.5,1032.58,781.98
2016,5,22,13,0,890.0,134.0,3.9,16.0,969.0,1030.21,781.8
2016,5,22,13,15,886.0,133.0,4.0,15.5,951.5,1023.09,779.61
2016,5,22,13,30,882.0,132.0,4.1,15.0,934.0,1012.81,775.34
2016,5,22,13,45,874.5,131.5,4.2,15.0,909.5,996.5,765.53
2016,5,22,14,0,867.0,131.0,4.3,15.0,885.0,977.27,753.77
2016,5,22,14,15,859.0,129.5,4.35,15.0,854.0,953.72,738.88
2016,5,22,14,30,851.0,128.0,4.4,15.0,823.0,927.51,722.1
2016,5,22,14,45,673.5,196.0,4.45,15.0,730.5,828.44,652.73
2016,5,22,15,0,496.0,264.0,4.5,15.0,638.0,724.07,573.63
2016,5,22,15,15,648.0,191.5,4.55,15.0,651.5,763.8,609.33
2016,5,22,15,30,800.0,119.0,4.6,15.0,665.0,785.24,627.13
2016,5,22,15,45,649.5,156.5,4.65,15.0,580.5,682.81,551.23
2016,5,22,16,0,499.0,194.0,4.7,15.0,496.0,583.67,473.39
2016,5,22,16,15,607.5,149.5,4.7,14.5,485.5,593.77,485.28
2016,5,22,16,30,716.0,105.0,4.7,14.0,475.0,589.56,484.93
2016,5,22,16,45,533.5,127.5,4.75,14.0,387.5,470.58,388.3
2016,5,22,17,0,351.0,150.0,4.8,14.0,300.0,358.72,296.01
2016,5,22,17,15,323.0,135.5,4.8,13.5,259.0,311.91,257.48
2016,5,22,17,30,295.0,121.0,4.8,13.0,218.0,267.43,219.82
2016,5,22,17,45,387.5,92.0,4.8,13.0,197.0,263.0,213.34
2016,5,22,18,0,480.0,63.0,4.8,13.0,176.0,245.14,193.2
2016,5,22,18,15,400.0,53.0,4.65,13.0,131.5,184.11,138.9
2016,5,22,18,30,320.0,43.0,4.5,13.0,87.0,131.53,92.54
2016,5,22,18,45,207.0,29.0,4.35,13.0,53.0,76.67,45.16
2016,5,22,19,0,94.0,15.0,4.2,13.0,19.0,30.33,0.0
2016,5,22,19,15,47.0,7.5,4.1,12.5,9.5,11.39,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,10.0,3.2,12.0,10.0,9.64,0.0
2016,5,23,5,30,0.0,20.0,3.3,12.0,20.0,19.3,10.4
2016,5,23,5,45,0.0,35.5,3.45,12.5,35.5,34.23,24.44
2016,5,23,6,0,0.0,51.0,3.6,13.0,51.0,48.54,37.59
2016,5,23,6,15,0.0,69.0,3.6,13.0,69.0,64.94,49.89
2016,5,23,6,30,0.0,87.0,3.6,13.0,87.0,81.71,64.29
2016,5,23,6,45,0.0,106.0,3.6,13.5,106.5,99.51,79.16
2016,5,23,7,0,0.0,125.0,3.6,14.0,126.0,117.45,93.87
2016,5,23,7,15,0.0,129.0,3.6,14.0,129.5,122.17,97.51
2016,5,23,7,30,0.0,133.0,3.6,14.0,133.0,126.63,100.88
2016,5,23,7,45,70.5,191.0,3.65,14.0,231.5,201.47,160.85
2016,5,23,8,0,141.0,249.0,3.7,14.0,330.0,283.29,226.14
2016,5,23,8,15,177.0,270.5,3.7,14.0,380.5,328.41,262.08
2016,5,23,8,30,213.0,292.0,3.7,14.0,431.0,377.2,300.82
2016,5,23,8,45,501.0,212.0,3.7,14.5,568.0,472.95,378.25
2016,5,23,9,0,789.0,132.0,3.7,15.0,705.0,598.58,477.96
2016,5,23,9,15,801.0,135.0,3.7,15.0,743.5,646.61,515.0
2016,5,23,9,30,813.0,138.0,3.7,15.0,782.0,694.08,551.2
2016,5,23,9,45,831.5,134.0,3.75,15.0,817.0,738.77,584.16
2016,5,23,10,0,850.0,130.0,3.8,15.0,852.0,782.39,615.03
2016,5,23,10,15,569.0,277.0,3.75,15.0,767.0,730.0,571.43
2016,5,23,10,30,288.0,424.0,3.7,15.0,682.0,655.65,508.29
2016,5,23,10,45,357.5,404.5,3.7,15.0,731.5,709.27,549.72
2016,5,23,11,0,427.0,385.0,3.7,15.0,781.0,767.56,593.27
2016,5,23,11,15,654.5,260.0,3.65,15.0,876.5,869.06,672.55
2016,5,23,11,30,882.0,135.0,3.6,15.0,972.0,969.87,742.2
2016,5,23,11,45,679.0,266.5,3.55,15.0,913.5,929.61,712.84
2016,5,23,12,0,476.0,398.0,3.5,15.0,855.0,874.47,666.82
2016,5,23,12,15,682.0,265.0,3.45,15.0,918.0,953.09,729.25
2016,5,23,12,30,888.0,132.0,3.4,15.0,981.0,1020.95,774.77
2016,5,23,12,45,859.5,149.5,3.4,15.0,964.5,1014.38,769.93
2016,5,23,13,0,831.0,167.0,3.4,15.0,948.0,1011.21,768.2
2016,5,23,13,15,640.0,267.0,3.4,15.0,862.0,926.6,709.92
2016,5,23,13,30,449.0,367.0,3.4,15.0,776.0,836.28,641.19
2016,5,23,13,45,414.5,371.5,3.45,15.0,741.5,803.86,618.76
2016,5,23,14,0,380.0,376.0,3.5,15.0,707.0,764.02,590.55
2016,5,23,14,15,596.5,260.5,3.55,15.0,758.5,851.98,662.09
2016,5,23,14,30,813.0,145.0,3.6,15.0,810.0,916.14,709.95
2016,5,23,14,45,808.0,139.5,3.7,15.0,775.5,886.71,690.44
2016,5,23,15,0,803.0,134.0,3.8,15.0,741.0,854.84,669.77
2016,5,23,15,15,582.5,207.0,3.9,15.0,634.5,725.07,575.41
2016,5,23,15,30,362.0,280.0,4.0,15.0,528.0,594.27,473.52
2016,5,23,15,45,227.5,272.0,4.1,15.0,424.5,461.78,370.74
2016,5,23,16,0,93.0,264.0,4.2,15.0,321.0,339.52,272.76
2016,5,23,16,15,64.0,231.5,4.3,15.0,269.5,281.71,227.1
2016,5,23,16,30,35.0,199.0,4.4,15.0,218.0,226.18,182.35
2016,5,23,16,45,17.5,162.0,4.5,15.0,171.5,170.92,137.42
2016,5,23,17,0,0.0,125.0,4.6,15.0,125.0,122.86,97.77
2016,5,23,17,15,0.0,108.0,4.6,14.5,108.0,105.99,84.17
2016,5,23,17,30,0.0,91.0,4.6,14.0,91.0,89.13,70.29
2016,5,23,17,45,0.0,74.5,4.7,14.0,74.5,72.77,56.46
2016,5,23,18,0,0.0,58.0,4.8,14.0,58.0,56.4,42.41
2016,5,23,18,15,149.0,51.5,4.75,13.5,72.0,102.14,76.98
2016,5,23,18,30,298.0,45.0,4.7,13.0,86.0,127.85,90.53
2016,5,23,18,45,188.0,30.5,4.7,13.0,52.5,74.99,45.14
2016,5,23,19,0,78.0,16.0,4.7,13.0,19.0,29.48,0.0
2016,5,23,19,15,39.0,8.0,4.65,13.0,9.5,11.26,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,24,5,15,110.0,17.0,3.7,13.0,28.0,13.16,0.0
2016,5,24,5,30,220.0,34.0,3.8,13.0,56.0,26.2,16.14
2016,5,24,5,45,318.0,45.5,3.9,13.0,97.0,34.21,24.39
2016,5,24,6,0,416.0,57.0,4.0,13.0,138.0,41.79,31.62
2016,5,24,6,15,208.0,59.0,4.0,13.0,99.5,47.09,31.65
2016,5,24,6,30,0.0,61.0,4.0,13.0,61.0,58.92,44.92
2016,5,24,6,45,0.0,74.0,4.0,13.0,74.0,71.19,55.34
2016,5,24,7,0,0.0,87.0,4.0,13.0,87.0,83.51,65.66
2016,5,24,7,15,17.0,135.0,4.0,13.0,143.5,131.61,105.25
2016,5,24,7,30,34.0,183.0,4.0,13.0,200.0,178.09,143.07
2016,5,24,7,45,172.5,206.5,4.0,13.5,303.5,247.57,197.0
2016,5,24,8,0,311.0,230.0,4.0,14.0,407.0,332.1,263.86
2016,5,24,8,15,282.5,258.0,4.0,14.0,429.5,362.7,289.24
2016,5,24,8,30,254.0,286.0,4.0,14.0,452.0,390.34,311.54
2016,5,24,8,45,221.5,312.5,4.0,14.5,464.0,413.45,328.91
2016,5,24,9,0,189.0,339.0,4.0,15.0,476.0,431.06,341.36
2016,5,24,9,15,218.0,355.0,4.0,15.0,521.5,475.7,375.9
2016,5,24,9,30,247.0,371.0,4.0,15.0,567.0,521.77,411.08
2016,5,24,9,45,281.0,380.0,4.0,15.0,612.0,568.24,446.4
2016,5,24,10,0,315.0,389.0,4.0,15.0,657.0,616.82,482.91
2016,5,24,10,15,324.5,399.5,4.0,15.0,683.5,648.88,506.29
2016,5,24,10,30,334.0,410.0,4.0,15.0,710.0,680.83,529.45
2016,5,24,10,45,611.5,272.0,4.0,15.0,835.0,804.02,627.5
2016,5,24,11,0,889.0,134.0,4.0,15.0,960.0,933.47,720.58
2016,5,24,11,15,891.5,135.0,4.0,15.0,973.0,959.27,737.15
2016,5,24,11,30,894.0,136.0,4.0,15.0,986.0,982.3,752.59
2016,5,24,11,45,897.5,134.5,4.05,15.5,992.0,1000.98,763.96
2016,5,24,12,0,901.0,133.0,4.1,16.0,998.0,1016.71,773.37
2016,5,24,12,15,900.5,133.0,4.1,16.0,996.0,1026.96,780.25
2016,5,24,12,30,900.0,133.0,4.1,16.0,994.0,1034.04,785.12
2016,5,24,12,45,897.0,133.0,4.15,16.0,984.0,1035.42,786.59
2016,5,24,13,0,894.0,133.0,4.2,16.0,974.0,1033.57,786.01
2016,5,24,13,15,890.0,132.0,4.25,16.0,957.0,1026.48,781.99
2016,5,24,13,30,886.0,131.0,4.3,16.0,940.0,1016.22,775.93
2016,5,24,13,45,882.5,128.5,4.35,16.0,916.0,1001.77,767.19
2016,5,24,14,0,879.0,126.0,4.4,16.0,892.0,984.24,756.5
2016,5,24,14,15,871.0,124.5,4.45,15.5,861.0,960.52,742.96
2016,5,24,14,30,863.0,123.0,4.5,15.0,830.0,934.11,727.45
2016,5,24,14,45,619.5,219.5,4.55,15.0,715.5,804.94,635.43
2016,5,24,15,0,376.0,316.0,4.6,15.0,601.0,666.83,527.85
2016,5,24,15,15,296.5,313.5,4.65,15.0,531.0,586.39,466.96
2016,5,24,15,30,217.0,311.0,4.7,15.0,461.0,502.56,402.05
2016,5,24,15,45,125.0,273.0,4.8,15.0,358.0,383.49,308.3
2016,5,24,16,0,33.0,235.0,4.9,15.0,255.0,264.16,211.83
2016,5,24,16,15,95.5,229.0,4.9,14.5,280.0,300.87,244.4
2016,5,24,16,30,158.0,223.0,4.9,14.0,305.0,338.33,276.8
2016,5,24,16,45,103.0,195.0,4.95,14.0,246.0,268.31,219.39
2016,5,24,17,0,48.0,167.0,5.0,14.0,187.0,197.95,161.19
2016,5,24,17,15,42.0,146.0,5.0,13.5,162.0,171.04,139.34
2016,5,24,17,30,36.0,125.0,5.0,13.0,137.0,144.63,117.47
2016,5,24,17,45,269.0,93.5,5.0,13.0,159.5,212.38,172.66
2016,5,24,18,0,502.0,62.0,5.0,13.0,182.0,253.12,199.95
2016,5,24,18,15,421.5,52.5,4.9,13.0,136.5,191.16,144.61
2016,5,24,18,30,341.0,43.0,4.8,13.0,91.0,137.64,97.29
2016,5,24,18,45,222.5,30.0,4.75,13.0,56.5,81.21,49.14
2016,5,24,19,0,104.0,17.0,4.7,13.0,22.0,34.44,0.0
2016,5,24,19,15,52.0,8.5,4.6,13.0,11.0,12.95,0.0
2016,5,24,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,25,5,15,116.5,17.0,3.1,13.0,28.5,13.14,0.0
2016,5,25,5,30,233.0,34.0,3.2,13.0,57.0,26.16,16.2
2016,5,25,5,45,327.0,45.5,3.3,13.0,98.5,34.47,24.64
2016,5,25,6,0,421.0,57.0,3.4,13.0,140.0,41.69,31.54
2016,5,25,6,15,210.5,54.5,3.4,13.0,96.0,43.94,28.8
2016,5,25,6,30,0.0,52.0,3.4,13.0,52.0,50.24,37.51
2016,5,25,6,45,0.0,63.0,3.4,13.0,63.0,60.89,46.57
2016,5,25,7,0,0.0,74.0,3.4,13.0,74.0,71.55,55.51
2016,5,25,7,15,0.0,94.5,3.45,13.0,94.5,90.82,71.6
2016,5,25,7,30,0.0,115.0,3.5,13.0,115.0,110.14,87.53
2016,5,25,7,45,2.0,144.5,3.55,13.5,145.5,138.52,110.53
2016,5,25,8,0,4.0,174.0,3.6,14.0,176.0,167.21,133.44
2016,5,25,8,15,5.0,184.0,3.7,14.0,187.0,177.8,141.64
2016,5,25,8,30,6.0,194.0,3.8,14.0,198.0,188.46,149.9
2016,5,25,8,45,5.5,193.5,3.9,14.5,197.5,188.53,149.31
2016,5,25,9,0,5.0,193.0,4.0,15.0,197.0,188.43,148.62
2016,5,25,9,15,7.0,208.0,4.05,15.0,214.0,204.54,161.26
2016,5,25,9,30,9.0,223.0,4.1,15.0,231.0,220.87,174.0
2016,5,25,9,45,7.5,209.0,4.2,15.0,216.0,207.11,162.78
2016,5,25,10,0,6.0,195.0,4.3,15.0,201.0,193.07,151.39
2016,5,25,10,15,6.5,196.5,4.3,15.0,203.0,195.35,153.06
2016,5,25,10,30,7.0,198.0,4.3,15.0,205.0,197.65,154.74
2016,5,25,10,45,9.0,221.0,4.35,15.0,230.0,222.1,174.05
2016,5,25,11,0,11.0,244.0,4.4,15.0,255.0,246.75,193.38
2016,5,25,11,15,31.5,336.0,4.4,15.0,366.5,358.92,281.11
2016,5,25,11,30,52.0,428.0,4.4,15.0,478.0,471.39,366.67
2016,5,25,11,45,33.0,356.0,4.4,15.0,388.0,383.81,299.36
2016,5,25,12,0,14.0,284.0,4.4,15.0,298.0,290.99,227.39
2016,5,25,12,15,24.0,339.0,4.45,15.0,362.5,360.94,282.06
2016,5,25,12,30,34.0,394.0,4.5,15.0,427.0,427.79,333.25
2016,5,25,12,45,39.5,402.0,4.6,15.5,439.5,442.77,344.22
2016,5,25,13,0,45.0,410.0,4.7,16.0,452.0,457.66,355.29
2016,5,25,13,15,41.0,395.0,4.85,16.0,433.0,439.19,341.64
2016,5,25,13,30,37.0,380.0,5.0,16.0,414.0,420.45,327.83
2016,5,25,13,45,37.5,372.0,5.15,16.0,406.0,413.19,322.9
2016,5,25,14,0,38.0,364.0,5.3,16.0,398.0,405.73,317.79
2016,5,25,14,15,27.0,318.5,5.4,16.0,342.0,348.01,273.43
2016,5,25,14,30,16.0,273.0,5.5,16.0,286.0,283.94,223.57
2016,5,25,14,45,11.5,239.0,5.65,16.0,248.0,245.48,193.59
2016,5,25,15,0,7.0,205.0,5.8,16.0,210.0,207.26,163.41
2016,5,25,15,15,92.0,260.5,5.9,15.5,323.5,349.46,280.65
2016,5,25,15,30,177.0,316.0,6.0,15.0,437.0,475.51,382.8
2016,5,25,15,45,105.0,275.5,6.1,15.0,346.0,363.54,293.3
2016,5,25,16,0,33.0,235.0,6.2,15.0,255.0,264.1,212.4
2016,5,25,16,15,16.5,187.0,6.25,14.5,197.0,196.13,157.77
2016,5,25,16,30,0.0,139.0,6.3,14.0,139.0,136.17,108.63
2016,5,25,16,45,0.0,103.5,6.35,14.0,103.5,100.68,79.4
2016,5,25,17,0,0.0,68.0,6.4,14.0,68.0,65.73,50.23
2016,5,25,17,15,0.0,59.0,6.35,13.5,59.0,57.01,43.08
2016,5,25,17,30,0.0,50.0,6.3,13.0,50.0,48.3,35.81
2016,5,25,17,45,0.0,41.0,6.3,13.0,41.0,39.59,28.36
2016,5,25,18,0,0.0,32.0,6.3,13.0,32.0,30.89,20.83
2016,5,25,18,15,168.0,39.0,6.2,13.0,63.0,97.93,73.37
2016,5,25,18,30,336.0,46.0,6.1,13.0,94.0,139.91,99.68
2016,5,25,18,45,210.0,32.5,6.1,13.0,58.5,81.9,50.62
2016,5,25,19,0,84.0,19.0,6.1,13.0,23.0,34.11,0.0
2016,5,25,19,15,42.0,9.5,6.05,13.0,11.5,13.11,0.0
2016,5,25,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,79.0,19.5,4.1,13.0,27.5,16.48,0.0
2016,5,26,5,30,158.0,39.0,4.1,13.0,55.0,32.03,21.16
2016,5,26,5,45,249.0,53.5,4.1,13.0,95.0,40.59,30.01
2016,5,26,6,0,340.0,68.0,4.1,13.0,135.0,50.4,39.28
2016,5,26,6,15,407.0,79.0,4.05,13.0,182.0,67.53,45.67
2016,5,26,6,30,474.0,90.0,4.0,13.0,229.0,106.16,66.92
2016,5,26,6,45,237.0,92.0,4.0,13.5,161.5,109.5,77.1
2016,5,26,7,0,0.0,94.0,4.0,14.0,94.0,89.91,70.75
2016,5,26,7,15,0.0,116.5,3.95,14.0,116.5,110.95,88.18
2016,5,26,7,30,0.0,139.0,3.9,14.0,139.0,132.11,105.44
2016,5,26,7,45,2.5,158.5,3.85,14.0,160.5,151.52,121.01
2016,5,26,8,0,5.0,178.0,3.8,14.0,182.0,171.29,136.76
2016,5,26,8,15,10.0,201.5,3.75,14.0,208.5,196.23,156.59
2016,5,26,8,30,15.0,225.0,3.7,14.0,235.0,221.79,176.76
2016,5,26,8,45,20.5,250.0,3.65,14.5,264.5,249.62,198.23
2016,5,26,9,0,26.0,275.0,3.6,15.0,294.0,276.15,218.42
2016,5,26,9,15,30.5,298.0,3.5,15.0,321.5,303.01,239.04
2016,5,26,9,30,35.0,321.0,3.4,15.0,349.0,330.41,259.9
2016,5,26,9,45,101.5,368.0,3.35,15.5,454.0,426.3,334.1
2016,5,26,10,0,168.0,415.0,3.3,16.0,559.0,527.92,410.38
2016,5,26,10,15,143.0,426.5,3.2,16.0,551.5,527.44,408.22
2016,5,26,10,30,118.0,438.0,3.1,16.0,544.0,524.91,404.98
2016,5,26,10,45,133.0,451.5,3.05,16.5,573.5,557.32,428.02
2016,5,26,11,0,148.0,465.0,3.0,17.0,603.0,590.35,451.04
2016,5,26,11,15,118.5,463.5,3.0,17.0,575.0,568.01,433.52
2016,5,26,11,30,89.0,462.0,3.0,17.0,547.0,540.07,412.18
2016,5,26,11,45,92.0,462.0,3.0,17.0,550.5,546.46,417.03
2016,5,26,12,0,95.0,462.0,3.0,17.0,554.0,552.56,421.54
2016,5,26,12,15,82.5,456.5,3.1,17.0,536.5,537.42,410.32
2016,5,26,12,30,70.0,451.0,3.2,17.0,519.0,521.59,398.68
2016,5,26,12,45,60.0,435.0,3.3,17.0,493.0,496.96,380.72
2016,5,26,13,0,50.0,419.0,3.4,17.0,467.0,471.85,362.32
2016,5,26,13,15,64.0,425.5,3.6,17.0,485.5,493.56,379.64
2016,5,26,13,30,78.0,432.0,3.8,17.0,504.0,514.96,396.55
2016,5,26,13,45,100.0,428.5,4.05,17.0,518.0,533.28,411.74
2016,5,26,14,0,122.0,425.0,4.3,17.0,532.0,558.72,432.26
2016,5,26,14,15,156.5,410.5,4.55,17.0,542.5,575.31,447.12
2016,5,26,14,30,191.0,396.0,4.8,17.0,553.0,589.91,460.56
2016,5,26,14,45,113.5,351.5,5.05,17.0,444.0,469.19,368.63
2016,5,26,15,0,36.0,307.0,5.3,17.0,335.0,344.13,270.89
2016,5,26,15,15,51.0,302.5,5.45,16.5,339.5,351.87,279.0
2016,5,26,15,30,66.0,298.0,5.6,16.0,344.0,358.6,286.06
2016,5,26,15,45,49.0,266.5,5.75,16.0,299.0,310.41,248.23
2016,5,26,16,0,32.0,235.0,5.9,16.0,254.0,263.32,210.88
2016,5,26,16,15,30.5,216.0,5.95,15.5,233.0,241.62,194.39
2016,5,26,16,30,29.0,197.0,6.0,15.0,212.0,219.96,177.68
2016,5,26,16,45,71.5,187.5,6.05,15.0,219.5,235.39,191.76
2016,5,26,17,0,114.0,178.0,6.1,15.0,227.0,252.1,206.37
2016,5,26,17,15,330.5,136.5,6.05,14.5,253.5,317.99,262.68
2016,5,26,17,30,547.0,95.0,6.0,14.0,280.0,364.05,299.21
2016,5,26,17,45,484.0,87.0,6.0,14.0,230.5,298.82,242.18
2016,5,26,18,0,421.0,79.0,6.0,14.0,181.0,242.03,191.72
2016,5,26,18,15,339.5,66.5,5.85,13.5,136.5,181.13,138.47
2016,5,26,18,30,258.0,54.0,5.7,13.0,92.0,128.91,93.2
2016,5,26,18,45,152.5,37.0,5.6,13.0,57.0,75.99,48.52
2016,5,26,19,0,47.0,20.0,5.5,13.0,22.0,28.79,0.0
2016,5,26,19,15,23.5,10.0,5.35,12.5,11.0,11.97,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,68.0,20.5,2.6,12.0,27.5,17.29,0.0
2016,5,27,5,30,136.0,41.0,2.5,12.0,55.0,33.55,22.64
2016,5,27,5,45,228.0,57.0,2.4,12.5,96.0,43.41,32.59
2016,5,27,6,0,320.0,73.0,2.3,13.0,137.0,54.36,42.82
2016,5,27,6,15,227.5,97.0,2.15,13.0,149.0,81.92,60.58
2016,5,27,6,30,135.0,121.0,2.0,13.0,161.0,112.87,85.36
2016,5,27,6,45,167.0,137.5,1.85,13.5,196.5,140.98,106.35
2016,5,27,7,0,199.0,154.0,1.7,14.0,232.0,172.57,131.03
2016,5,27,7,15,273.5,166.0,1.55,14.0,289.5,210.58,160.36
2016,5,27,7,30,348.0,178.0,1.4,14.0,347.0,260.16,199.89
2016,5,27,7,45,530.0,154.5,1.3,14.5,443.0,320.86,246.54
2016,5,27,8,0,712.0,131.0,1.2,15.0,539.0,402.28,310.25
2016,5,27,8,15,733.0,135.0,1.1,15.0,586.0,454.09,352.41
2016,5,27,8,30,754.0,139.0,1.0,15.0,633.0,507.18,394.27
2016,5,27,8,45,775.5,140.0,0.9,15.5,678.0,560.72,434.15
2016,5,27,9,0,797.0,141.0,0.8,16.0,723.0,612.77,471.36
2016,5,27,9,15,809.0,143.5,0.75,16.0,761.5,660.62,505.53
2016,5,27,9,30,821.0,146.0,0.7,16.0,800.0,707.89,538.25
2016,5,27,9,45,846.0,139.0,0.7,16.5,837.0,754.77,568.93
2016,5,27,10,0,871.0,132.0,0.7,17.0,874.0,801.02,597.47
2016,5,27,10,15,877.0,133.5,0.75,17.5,901.0,839.67,621.33
2016,5,27,10,30,883.0,135.0,0.8,18.0,928.0,876.32,643.73
2016,5,27,10,45,889.5,134.5,0.9,18.5,948.5,909.31,664.48
2016,5,27,11,0,896.0,134.0,1.0,19.0,969.0,939.97,683.68
2016,5,27,11,15,899.0,135.0,1.25,19.0,982.0,966.39,704.0
2016,5,27,11,30,902.0,136.0,1.5,19.0,995.0,990.04,722.43
2016,5,27,11,45,903.0,136.0,1.75,19.0,1000.5,1007.95,737.05
2016,5,27,12,0,904.0,136.0,2.0,19.0,1006.0,1022.84,749.67
2016,5,27,12,15,903.5,136.0,2.25,19.0,1003.5,1033.17,759.27
2016,5,27,12,30,903.0,136.0,2.5,19.0,1001.0,1040.35,766.79
2016,5,27,12,45,899.0,136.5,2.8,19.0,991.0,1041.33,770.7
2016,5,27,13,0,895.0,137.0,3.1,19.0,981.0,1039.08,772.37
2016,5,27,13,15,891.0,136.0,3.3,19.0,964.0,1032.11,769.96
2016,5,27,13,30,887.0,135.0,3.5,19.0,947.0,1021.96,765.44
2016,5,27,13,45,880.5,134.5,3.7,19.0,922.5,1006.76,757.49
2016,5,27,14,0,874.0,134.0,3.9,19.0,898.0,988.59,747.48
2016,5,27,14,15,866.5,132.0,4.0,19.0,867.5,965.07,733.12
2016,5,27,14,30,859.0,130.0,4.1,19.0,837.0,938.85,716.88
2016,5,27,14,45,848.5,128.0,4.2,19.0,800.5,912.48,700.45
2016,5,27,15,0,838.0,126.0,4.3,19.0,764.0,878.6,678.6
2016,5,27,15,15,825.0,123.5,4.3,18.5,722.5,840.01,654.04
2016,5,27,15,30,812.0,121.0,4.3,18.0,681.0,799.73,627.95
2016,5,27,15,45,796.0,117.0,4.35,18.0,635.5,754.04,596.71
2016,5,27,16,0,780.0,113.0,4.4,18.0,590.0,707.36,564.28
2016,5,27,16,15,758.0,109.0,4.4,18.0,541.0,655.74,526.94
2016,5,27,16,30,736.0,105.0,4.4,18.0,492.0,605.81,488.86
2016,5,27,16,45,707.0,100.0,4.4,18.0,441.0,549.16,444.68
2016,5,27,17,0,678.0,95.0,4.4,18.0,390.0,493.77,400.36
2016,5,27,17,15,639.0,89.0,4.35,17.5,339.0,433.72,351.73
2016,5,27,17,30,600.0,83.0,4.3,17.0,288.0,376.51,303.96
2016,5,27,17,45,544.5,76.0,4.25,16.5,238.0,314.58,251.16
2016,5,27,18,0,489.0,69.0,4.2,16.0,188.0,257.76,201.48
2016,5,27,18,15,409.0,58.5,4.05,15.5,142.5,195.26,147.14
2016,5,27,18,30,329.0,48.0,3.9,15.0,97.0,140.4,99.61
2016,5,27,18,45,214.5,34.0,3.8,15.0,61.0,84.92,53.12
2016,5,27,19,0,100.0,20.0,3.7,15.0,25.0,38.03,0.0
2016,5,27,19,15,50.0,10.0,3.6,14.5,12.5,14.45,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,93.5,19.0,2.35,13.0,28.5,14.72,0.0
2016,5,28,5,30,187.0,38.0,2.4,13.0,57.0,29.35,19.09
2016,5,28,5,45,282.0,51.0,2.5,13.5,98.5,38.47,28.15
2016,5,28,6,0,377.0,64.0,2.6,14.0,140.0,47.14,36.27
2016,5,28,6,15,442.0,74.0,2.55,14.5,187.5,65.08,42.35
2016,5,28,6,30,507.0,84.0,2.5,15.0,235.0,104.32,63.39
2016,5,28,6,45,558.0,90.5,2.45,15.5,285.5,145.78,92.57
2016,5,28,7,0,609.0,97.0,2.4,16.0,336.0,193.03,130.41
2016,5,28,7,15,643.5,103.0,2.4,16.0,387.0,241.45,172.25
2016,5,28,7,30,678.0,109.0,2.4,16.0,438.0,293.48,217.75
2016,5,28,7,45,641.0,127.5,2.4,16.5,465.5,335.24,255.74
2016,5,28,8,0,604.0,146.0,2.4,17.0,493.0,372.77,288.85
2016,5,28,8,15,611.0,160.0,2.35,17.5,536.0,421.83,329.0
2016,5,28,8,30,618.0,174.0,2.3,18.0,579.0,471.0,367.86
2016,5,28,8,45,713.5,152.0,2.3,18.5,650.0,535.72,418.19
2016,5,28,9,0,809.0,130.0,2.3,19.0,721.0,609.74,474.25
2016,5,28,9,15,821.0,132.5,2.25,19.0,760.0,658.06,510.09
2016,5,28,9,30,833.0,135.0,2.2,19.0,799.0,705.78,544.71
2016,5,28,9,45,842.0,137.5,2.2,19.5,832.5,750.46,574.65
2016,5,28,10,0,851.0,140.0,2.2,20.0,866.0,793.84,602.48
2016,5,28,10,15,858.0,141.5,2.2,20.0,893.0,831.94,627.48
2016,5,28,10,30,865.0,143.0,2.2,20.0,920.0,868.81,651.48
2016,5,28,10,45,869.0,145.0,2.25,20.5,940.0,901.49,671.67
2016,5,28,11,0,873.0,147.0,2.3,21.0,960.0,931.8,690.16
2016,5,28,11,15,876.0,148.0,2.4,21.0,973.5,957.71,707.52
2016,5,28,11,30,879.0,149.0,2.5,21.0,987.0,980.95,723.2
2016,5,28,11,45,879.5,149.5,2.6,21.0,992.5,998.52,735.25
2016,5,28,12,0,880.0,150.0,2.7,21.0,998.0,1013.17,745.51
2016,5,28,12,15,879.5,150.0,2.8,20.5,996.0,1023.34,754.42
2016,5,28,12,30,879.0,150.0,2.9,20.0,994.0,1030.45,761.49
2016,5,28,12,45,872.0,153.0,3.05,20.0,983.0,1030.94,763.34
2016,5,28,13,0,865.0,156.0,3.2,20.0,972.0,1028.31,763.25
2016,5,28,13,15,861.0,155.0,3.3,20.0,955.0,1021.6,760.12
2016,5,28,13,30,857.0,154.0,3.4,20.0,938.0,1018.01,759.17
2016,5,28,13,45,851.0,152.5,3.5,20.0,914.0,1002.67,750.42
2016,5,28,14,0,845.0,151.0,3.6,20.0,890.0,984.4,739.8
2016,5,28,14,15,836.5,149.0,3.65,20.0,859.5,960.42,724.96
2016,5,28,14,30,828.0,147.0,3.7,20.0,829.0,933.83,708.35
2016,5,28,14,45,818.0,144.0,3.8,20.0,793.0,902.39,688.61
2016,5,28,15,0,808.0,141.0,3.9,20.0,757.0,868.75,667.17
2016,5,28,15,15,794.0,138.0,3.9,19.5,715.5,829.72,642.46
2016,5,28,15,30,780.0,135.0,3.9,19.0,674.0,789.14,616.32
2016,5,28,15,45,763.0,130.5,3.9,19.0,628.5,743.32,584.85
2016,5,28,16,0,746.0,126.0,3.9,19.0,583.0,698.82,553.98
2016,5,28,16,15,723.0,121.5,3.85,18.5,534.5,647.32,517.1
2016,5,28,16,30,700.0,117.0,3.8,18.0,486.0,596.0,479.11
2016,5,28,16,45,671.0,111.0,3.8,18.0,435.5,539.86,435.63
2016,5,28,17,0,642.0,105.0,3.8,18.0,385.0,485.03,392.07
2016,5,28,17,15,601.5,98.0,3.7,17.5,334.0,424.81,343.61
2016,5,28,17,30,561.0,91.0,3.6,17.0,283.0,367.62,296.21
2016,5,28,17,45,505.5,82.5,3.5,16.5,234.0,305.98,244.07
2016,5,28,18,0,450.0,74.0,3.4,16.0,185.0,247.99,193.9
2016,5,28,18,15,371.5,62.5,3.2,15.5,140.0,187.35,141.51
2016,5,28,18,30,293.0,51.0,3.0,15.0,95.0,135.04,96.45
2016,5,28,18,45,187.5,35.5,2.9,15.0,60.0,81.48,51.73
2016,5,28,19,0,82.0,20.0,2.8,15.0,25.0,34.12,1.73
2016,5,28,19,15,41.0,10.0,2.75,14.5,12.5,13.68,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,106.0,19.0,2.1,12.0,30.0,14.7,0.17
2016,5,29,5,30,212.0,38.0,2.1,12.0,60.0,29.32,19.22
2016,5,29,5,45,310.0,50.0,2.1,12.5,102.0,37.64,27.56
2016,5,29,6,0,408.0,62.0,2.1,13.0,144.0,46.02,35.44
2016,5,29,6,15,204.0,60.5,2.0,13.0,101.5,49.14,32.96
2016,5,29,6,30,0.0,59.0,1.9,13.0,59.0,57.02,43.31
2016,5,29,6,45,0.0,71.5,1.8,13.5,71.5,68.96,53.32
2016,5,29,7,0,0.0,84.0,1.7,14.0,84.0,80.8,63.06
2016,5,29,7,15,6.0,125.5,1.65,14.0,129.0,120.56,95.81
2016,5,29,7,30,12.0,167.0,1.6,14.0,174.0,160.87,128.44
2016,5,29,7,45,22.5,194.0,1.55,14.5,207.0,190.63,151.67
2016,5,29,8,0,33.0,221.0,1.5,15.0,240.0,218.49,173.14
2016,5,29,8,15,148.0,253.5,1.55,15.0,349.5,300.65,237.51
2016,5,29,8,30,263.0,286.0,1.6,15.0,459.0,395.08,310.7
2016,5,29,8,45,543.0,206.5,1.7,15.5,594.0,491.85,386.67
2016,5,29,9,0,823.0,127.0,1.8,16.0,729.0,615.42,481.83
2016,5,29,9,15,834.5,129.5,1.85,16.0,768.0,664.02,517.99
2016,5,29,9,30,846.0,132.0,1.9,16.0,807.0,711.94,553.44
2016,5,29,9,45,848.0,138.5,2.0,16.5,839.0,755.83,583.48
2016,5,29,10,0,850.0,145.0,2.1,17.0,871.0,797.88,611.34
2016,5,29,10,15,857.0,146.5,2.15,17.0,898.0,837.14,637.77
2016,5,29,10,30,864.0,148.0,2.2,17.0,925.0,872.7,661.51
2016,5,29,10,45,866.0,151.0,2.3,17.5,944.5,904.57,681.85
2016,5,29,11,0,868.0,154.0,2.4,18.0,964.0,933.97,700.45
2016,5,29,11,15,871.0,155.0,2.45,18.0,977.0,959.79,717.49
2016,5,29,11,30,874.0,156.0,2.5,18.0,990.0,982.96,732.82
2016,5,29,11,45,872.5,158.0,2.55,18.0,995.0,1000.02,744.16
2016,5,29,12,0,871.0,160.0,2.6,18.0,1000.0,1014.13,753.71
2016,5,29,12,15,871.0,160.0,2.65,18.0,998.5,1024.78,761.09
2016,5,29,12,30,871.0,160.0,2.7,18.0,997.0,1032.41,766.63
2016,5,29,12,45,658.0,274.5,2.75,18.0,903.5,950.73,712.44
2016,5,29,13,0,445.0,389.0,2.8,18.0,810.0,855.47,641.8
2016,5,29,13,15,365.5,413.0,2.9,18.0,755.0,795.51,599.86
2016,5,29,13,30,286.0,437.0,3.0,18.0,700.0,741.01,560.47
2016,5,29,13,45,220.5,434.0,3.1,18.0,633.5,664.79,505.95
2016,5,29,14,0,155.0,431.0,3.2,18.0,567.0,596.7,456.09
2016,5,29,14,15,116.0,405.0,3.3,18.0,505.0,530.92,408.15
2016,5,29,14,30,77.0,379.0,3.4,18.0,443.0,457.98,353.96
2016,5,29,14,45,79.0,362.5,3.5,18.0,425.5,441.59,342.88
2016,5,29,15,0,81.0,346.0,3.6,18.0,408.0,424.79,331.17
2016,5,29,15,15,64.0,317.0,3.6,17.5,364.5,378.16,296.48
2016,5,29,15,30,47.0,288.0,3.6,17.0,321.0,332.34,261.94
2016,5,29,15,45,38.0,260.5,3.65,17.0,286.0,295.32,233.61
2016,5,29,16,0,29.0,233.0,3.7,17.0,251.0,258.83,205.31
2016,5,29,16,15,31.5,217.5,3.7,16.5,236.0,243.79,194.46
2016,5,29,16,30,34.0,202.0,3.7,16.0,221.0,228.47,183.17
2016,5,29,16,45,170.5,182.5,3.75,16.0,259.5,296.05,240.92
2016,5,29,17,0,307.0,163.0,3.8,16.0,298.0,350.17,285.83
2016,5,29,17,15,273.5,149.5,3.85,15.5,258.5,303.74,247.88
2016,5,29,17,30,240.0,136.0,3.9,15.0,219.0,260.25,211.9
2016,5,29,17,45,344.5,106.5,4.0,15.0,203.5,263.87,212.79
2016,5,29,18,0,449.0,77.0,4.1,15.0,188.0,251.45,197.97
2016,5,29,18,15,368.5,65.5,4.1,14.5,142.5,190.17,144.77
2016,5,29,18,30,288.0,54.0,4.1,14.0,97.0,137.42,99.19
2016,5,29,18,45,181.5,38.0,4.1,14.0,61.5,83.29,53.9
2016,5,29,19,0,75.0,22.0,4.1,14.0,26.0,35.54,4.6
2016,5,29,19,15,37.5,11.0,4.05,13.5,13.0,14.39,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,114.5,19.0,1.9,12.0,31.0,14.68,0.66
2016,5,30,5,30,229.0,38.0,1.9,12.0,62.0,29.3,19.25
2016,5,30,5,45,328.5,49.5,1.95,12.5,105.0,37.21,27.21
2016,5,30,6,0,428.0,61.0,2.0,13.0,148.0,45.0,34.55
2016,5,30,6,15,493.0,69.5,1.95,13.0,196.5,62.91,39.53
2016,5,30,6,30,558.0,78.0,1.9,13.0,245.0,103.48,61.06
2016,5,30,6,45,279.0,95.5,1.85,13.5,179.0,114.1,78.97
2016,5,30,7,0,0.0,113.0,1.8,14.0,113.0,107.01,84.95
2016,5,30,7,15,2.5,135.5,1.8,14.0,137.0,128.68,102.62
2016,5,30,7,30,5.0,158.0,1.8,14.0,161.0,150.76,120.36
2016,5,30,7,45,7.0,172.5,1.8,14.5,177.0,165.85,131.97
2016,5,30,8,0,9.0,187.0,1.8,15.0,193.0,181.16,143.66
2016,5,30,8,15,26.0,227.0,1.85,15.5,244.5,226.89,179.46
2016,5,30,8,30,43.0,267.0,1.9,16.0,296.0,271.58,213.84
2016,5,30,8,45,443.5,193.0,1.95,16.5,516.5,424.36,335.56
2016,5,30,9,0,844.0,119.0,2.0,17.0,737.0,620.56,485.65
2016,5,30,9,15,531.0,248.5,2.05,17.0,644.5,577.85,449.24
2016,5,30,9,30,218.0,378.0,2.1,17.0,552.0,508.9,392.54
2016,5,30,9,45,545.5,256.0,2.15,17.5,716.0,645.31,499.76
2016,5,30,10,0,873.0,134.0,2.2,18.0,880.0,804.5,615.44
2016,5,30,10,15,879.5,135.5,2.2,18.0,907.0,843.6,640.15
2016,5,30,10,30,886.0,137.0,2.2,18.0,934.0,880.73,664.4
2016,5,30,10,45,557.0,299.0,2.25,18.0,804.0,782.52,592.53
2016,5,30,11,0,228.0,461.0,2.3,18.0,674.0,658.03,495.75
2016,5,30,11,15,240.5,465.5,2.3,18.0,693.0,682.29,513.91
2016,5,30,11,30,253.0,470.0,2.3,18.0,712.0,709.6,532.94
2016,5,30,11,45,337.5,438.5,2.3,18.5,763.5,767.41,574.6
2016,5,30,12,0,422.0,407.0,2.3,19.0,815.0,830.02,618.45
2016,5,30,12,15,663.0,273.5,2.3,19.0,912.0,942.69,702.02
2016,5,30,12,30,904.0,140.0,2.3,19.0,1009.0,1045.51,768.79
2016,5,30,12,45,903.0,138.5,2.35,19.0,1000.0,1047.6,769.82
2016,5,30,13,0,902.0,137.0,2.4,19.0,991.0,1046.44,769.98
2016,5,30,13,15,898.5,136.5,2.45,19.0,974.0,1040.55,767.2
2016,5,30,13,30,895.0,136.0,2.5,19.0,957.0,1031.47,762.48
2016,5,30,13,45,890.0,134.0,2.6,19.0,933.0,1016.23,754.34
2016,5,30,14,0,885.0,132.0,2.7,19.0,909.0,997.95,744.22
2016,5,30,14,15,877.5,130.0,2.8,19.0,878.5,974.35,730.52
2016,5,30,14,30,870.0,128.0,2.9,19.0,848.0,948.02,714.92
2016,5,30,14,45,861.0,125.5,3.0,19.0,811.5,917.24,696.15
2016,5,30,15,0,852.0,123.0,3.1,19.0,775.0,888.94,678.93
2016,5,30,15,15,839.0,120.5,3.1,18.5,733.0,850.06,654.72
2016,5,30,15,30,826.0,118.0,3.1,18.0,691.0,809.45,629.03
2016,5,30,15,45,534.0,192.5,3.15,18.0,553.5,631.08,498.17
2016,5,30,16,0,242.0,267.0,3.2,18.0,416.0,466.8,369.36
2016,5,30,16,15,496.5,185.0,3.15,17.5,458.5,554.59,444.03
2016,5,30,16,30,751.0,103.0,3.1,17.0,501.0,613.83,493.81
2016,5,30,16,45,425.0,141.5,3.1,17.0,362.5,420.08,340.08
2016,5,30,17,0,99.0,180.0,3.1,17.0,224.0,240.71,193.63
2016,5,30,17,15,359.0,131.0,3.0,16.5,260.0,333.62,271.32
2016,5,30,17,30,619.0,82.0,2.9,16.0,296.0,386.34,311.93
2016,5,30,17,45,565.5,74.5,2.85,16.0,245.5,323.65,257.96
2016,5,30,18,0,512.0,67.0,2.8,16.0,195.0,265.88,207.41
2016,5,30,18,15,433.5,57.5,2.7,15.5,149.0,203.46,153.36
2016,5,30,18,30,355.0,48.0,2.6,15.0,103.0,149.18,106.28
2016,5,30,18,45,240.5,35.0,2.55,15.0,66.0,91.95,58.56
2016,5,30,19,0,126.0,22.0,2.5,15.0,29.0,44.95,9.16
2016,5,30,19,15,63.0,11.0,2.5,14.5,14.5,16.9,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,127.5,18.5,2.05,13.0,32.0,14.26,0.85
2016,5,31,5,30,255.0,37.0,2.1,13.0,64.0,28.45,18.48
2016,5,31,5,45,349.5,48.0,2.15,13.5,107.0,36.38,26.37
2016,5,31,6,0,444.0,59.0,2.2,14.0,150.0,43.07,32.7
2016,5,31,6,15,272.0,88.5,2.1,14.0,149.0,77.5,55.5
2016,5,31,6,30,100.0,118.0,2.0,14.0,148.0,108.38,82.55
2016,5,31,6,45,114.5,138.5,1.9,14.5,179.0,135.23,103.46
2016,5,31,7,0,129.0,159.0,1.8,15.0,210.0,163.87,126.29
2016,5,31,7,15,127.5,182.0,1.75,15.0,238.5,192.42,150.04
2016,5,31,7,30,126.0,205.0,1.7,15.0,267.0,221.0,173.6
2016,5,31,7,45,91.5,221.0,1.7,15.5,268.5,235.03,185.41
2016,5,31,8,0,57.0,237.0,1.7,16.0,270.0,242.15,191.03
2016,5,31,8,15,43.5,245.0,1.75,16.5,271.5,248.08,195.18
2016,5,31,8,30,30.0,253.0,1.8,17.0,273.0,252.41,197.83
2016,5,31,8,45,40.5,281.5,1.85,17.5,310.5,287.2,224.18
2016,5,31,9,0,51.0,310.0,1.9,18.0,348.0,323.21,251.01
2016,5,31,9,15,60.0,334.5,1.9,18.0,381.0,355.73,275.27
2016,5,31,9,30,69.0,359.0,1.9,18.0,414.0,389.17,300.0
2016,5,31,9,45,239.5,355.0,1.95,18.5,557.5,514.11,395.61
2016,5,31,10,0,410.0,351.0,2.0,19.0,701.0,653.91,498.1
2016,5,31,10,15,343.0,390.5,2.0,19.0,689.5,654.76,495.42
2016,5,31,10,30,276.0,430.0,2.0,19.0,678.0,650.61,490.11
2016,5,31,10,45,201.5,447.0,2.05,19.0,630.0,612.24,460.98
2016,5,31,11,0,127.0,464.0,2.1,19.0,582.0,570.0,428.83
2016,5,31,11,15,174.0,470.5,2.1,19.0,635.5,625.65,469.81
2016,5,31,11,30,221.0,477.0,2.1,19.0,689.0,682.92,510.69
2016,5,31,11,45,569.5,304.0,2.1,19.5,853.0,860.54,642.84
2016,5,31,12,0,918.0,131.0,2.1,20.0,1017.0,1031.63,755.32
2016,5,31,12,15,918.0,131.0,2.15,20.0,1015.5,1042.67,761.09
2016,5,31,12,30,918.0,131.0,2.2,20.0,1014.0,1050.51,766.74
2016,5,31,12,45,567.5,301.0,2.25,20.5,846.0,886.66,656.06
2016,5,31,13,0,217.0,471.0,2.3,21.0,678.0,699.15,517.54
2016,5,31,13,15,210.0,463.0,2.4,21.0,660.0,685.02,509.95
2016,5,31,13,30,203.0,455.0,2.5,21.0,642.0,670.03,500.37
2016,5,31,13,45,228.0,438.5,2.6,21.0,643.0,676.77,507.12
2016,5,31,14,0,253.0,422.0,2.7,21.0,644.0,689.68,517.94
2016,5,31,14,15,572.5,270.0,2.8,21.0,750.0,840.11,634.37
2016,5,31,14,30,892.0,118.0,2.9,21.0,856.0,958.31,717.57
2016,5,31,14,45,567.0,236.5,3.0,21.0,698.5,776.65,591.67
2016,5,31,15,0,242.0,355.0,3.1,21.0,541.0,591.38,452.11
2016,5,31,15,15,236.0,335.0,3.15,20.5,508.0,550.88,425.57
2016,5,31,15,30,230.0,315.0,3.2,20.0,475.0,517.79,403.04
2016,5,31,15,45,227.0,292.5,3.25,20.0,442.0,484.04,378.97
2016,5,31,16,0,224.0,270.0,3.3,20.0,409.0,449.83,354.21
2016,5,31,16,15,176.5,249.5,3.25,19.5,353.5,386.2,305.89
2016,5,31,16,30,129.0,229.0,3.2,19.0,298.0,326.1,259.49
2016,5,31,16,45,424.0,159.0,3.2,19.0,352.5,438.66,352.97
2016,5,31,17,0,719.0,89.0,3.2,19.0,407.0,513.11,412.39
2016,5,31,17,15,681.5,84.0,3.15,18.5,354.5,452.98,363.88
2016,5,31,17,30,644.0,79.0,3.1,18.0,302.0,395.46,316.61
2016,5,31,17,45,591.0,72.0,3.05,18.0,251.5,332.25,262.96
2016,5,31,18,0,538.0,65.0,3.0,18.0,201.0,273.85,212.12
2016,5,31,18,15,459.5,56.5,2.95,17.5,154.0,211.06,157.99
2016,5,31,18,30,381.0,48.0,2.9,17.0,107.0,156.35,110.66
2016,5,31,18,45,262.0,35.5,2.85,16.5,69.0,97.14,61.77
2016,5,31,19,0,143.0,23.0,2.8,16.0,31.0,48.93,12.49
2016,5,31,19,15,71.5,11.5,2.75,15.5,15.5,18.31,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
