Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,5,15,128.0,19.0,2.9,13.0,33.0,14.65,1.38
2016,6,1,5,30,256.0,38.0,3.0,13.0,66.0,29.25,19.18
2016,6,1,5,45,352.0,49.5,3.15,13.5,109.0,37.78,27.59
2016,6,1,6,0,448.0,61.0,3.3,14.0,152.0,44.88,34.29
2016,6,1,6,15,513.0,69.0,3.2,14.0,201.5,63.42,39.15
2016,6,1,6,30,578.0,77.0,3.1,14.0,251.0,104.64,60.95
2016,6,1,6,45,302.0,111.0,3.05,14.5,203.0,130.29,91.27
2016,6,1,7,0,26.0,145.0,3.0,15.0,155.0,136.56,108.19
2016,6,1,7,15,14.5,149.5,2.9,15.0,155.5,144.02,114.57
2016,6,1,7,30,3.0,154.0,2.8,15.0,156.0,146.59,116.69
2016,6,1,7,45,14.5,184.5,2.75,15.5,193.0,179.32,142.54
2016,6,1,8,0,26.0,215.0,2.7,16.0,230.0,213.45,169.18
2016,6,1,8,15,26.0,231.0,2.65,16.0,247.5,230.54,182.34
2016,6,1,8,30,26.0,247.0,2.6,16.0,265.0,247.62,195.42
2016,6,1,8,45,26.5,263.0,2.6,16.5,282.0,262.6,206.37
2016,6,1,9,0,27.0,279.0,2.6,17.0,299.0,280.32,219.34
2016,6,1,9,15,67.5,327.5,2.55,17.0,380.5,354.1,276.42
2016,6,1,9,30,108.0,376.0,2.5,17.0,462.0,431.85,335.22
2016,6,1,9,45,501.0,253.0,2.5,17.5,678.0,609.72,475.5
2016,6,1,10,0,894.0,130.0,2.5,18.0,894.0,816.79,626.44
2016,6,1,10,15,900.5,131.5,2.5,18.0,921.5,856.61,651.37
2016,6,1,10,30,907.0,133.0,2.5,18.0,949.0,894.42,676.17
2016,6,1,10,45,634.5,276.0,2.5,18.5,853.0,827.35,625.87
2016,6,1,11,0,362.0,419.0,2.5,19.0,757.0,739.48,555.7
2016,6,1,11,15,639.5,279.0,2.5,19.0,886.5,873.14,657.26
2016,6,1,11,30,917.0,139.0,2.5,19.0,1016.0,1007.01,746.74
2016,6,1,11,45,715.5,264.5,2.55,19.0,951.0,962.34,716.1
2016,6,1,12,0,514.0,390.0,2.6,19.0,886.0,902.96,670.61
2016,6,1,12,15,322.5,436.5,2.65,19.0,747.5,764.68,571.94
2016,6,1,12,30,131.0,483.0,2.7,19.0,609.0,620.56,465.76
2016,6,1,12,45,259.5,447.0,2.8,19.0,694.0,721.15,542.9
2016,6,1,13,0,388.0,411.0,2.9,19.0,779.0,815.1,612.42
2016,6,1,13,15,450.0,384.5,2.95,19.0,803.5,856.41,642.63
2016,6,1,13,30,512.0,358.0,3.0,19.0,828.0,889.59,667.72
2016,6,1,13,45,501.5,347.0,3.05,19.0,798.0,864.24,651.01
2016,6,1,14,0,491.0,336.0,3.1,19.0,768.0,837.1,633.46
2016,6,1,14,15,671.0,242.5,3.1,18.5,811.0,905.77,688.97
2016,6,1,14,30,851.0,149.0,3.1,18.0,854.0,958.61,726.96
2016,6,1,14,45,543.5,252.5,3.1,18.0,696.0,769.79,593.27
2016,6,1,15,0,236.0,356.0,3.1,18.0,538.0,579.4,448.49
2016,6,1,15,15,416.5,277.5,3.05,18.0,576.5,658.13,513.52
2016,6,1,15,30,597.0,199.0,3.0,18.0,615.0,712.15,558.01
2016,6,1,15,45,532.5,205.5,2.95,18.0,558.0,644.48,507.45
2016,6,1,16,0,468.0,212.0,2.9,18.0,501.0,583.15,461.48
2016,6,1,16,15,249.5,207.0,2.85,17.5,359.5,398.29,318.61
2016,6,1,16,30,31.0,202.0,2.8,17.0,218.0,226.39,179.93
2016,6,1,16,45,28.0,182.0,2.75,17.0,195.5,202.73,161.78
2016,6,1,17,0,25.0,162.0,2.7,17.0,173.0,174.95,139.68
2016,6,1,17,15,19.0,143.0,2.65,16.5,150.5,151.76,121.23
2016,6,1,17,30,13.0,124.0,2.6,16.0,128.0,129.13,102.92
2016,6,1,17,45,7.5,104.5,2.6,16.0,106.5,106.76,84.36
2016,6,1,18,0,2.0,85.0,2.6,16.0,85.0,84.92,66.02
2016,6,1,18,15,1.0,65.0,2.55,15.5,65.0,64.49,48.67
2016,6,1,18,30,0.0,45.0,2.5,15.0,45.0,44.08,31.14
2016,6,1,18,45,0.0,29.0,2.5,14.5,29.0,28.11,17.04
2016,6,1,19,0,0.0,13.0,2.5,14.0,13.0,12.54,0.45
2016,6,1,19,15,0.0,6.5,2.45,14.0,6.5,6.39,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,15,138.5,18.5,2.1,12.0,33.5,14.24,1.51
2016,6,2,5,30,277.0,37.0,2.1,12.0,67.0,28.41,18.6
2016,6,2,5,45,374.0,47.5,2.15,12.5,111.0,35.79,25.99
2016,6,2,6,0,471.0,58.0,2.2,13.0,155.0,42.05,31.94
2016,6,2,6,15,535.0,66.0,2.15,13.0,205.0,61.5,37.17
2016,6,2,6,30,599.0,74.0,2.1,13.0,255.0,103.84,59.63
2016,6,2,6,45,317.5,111.0,2.05,13.5,209.0,132.44,92.64
2016,6,2,7,0,36.0,148.0,2.0,14.0,163.0,140.92,111.66
2016,6,2,7,15,19.5,151.5,1.9,14.5,160.0,147.0,116.89
2016,6,2,7,30,3.0,155.0,1.8,15.0,157.0,147.49,117.22
2016,6,2,7,45,8.5,176.5,1.75,15.5,181.5,170.0,134.79
2016,6,2,8,0,14.0,198.0,1.7,16.0,206.0,193.2,152.65
2016,6,2,8,15,14.5,211.5,1.65,16.0,220.5,207.47,163.53
2016,6,2,8,30,15.0,225.0,1.6,16.0,235.0,221.78,174.38
2016,6,2,8,45,15.5,237.0,1.55,16.5,248.0,234.74,183.73
2016,6,2,9,0,16.0,249.0,1.5,17.0,261.0,247.73,193.02
2016,6,2,9,15,18.0,267.5,1.5,17.0,282.0,267.84,208.16
2016,6,2,9,30,20.0,286.0,1.5,17.0,303.0,288.18,223.34
2016,6,2,9,45,174.5,336.0,1.5,17.5,485.5,449.18,347.26
2016,6,2,10,0,329.0,386.0,1.5,18.0,668.0,624.14,474.23
2016,6,2,10,15,269.5,414.5,1.45,18.0,650.0,617.96,466.08
2016,6,2,10,30,210.0,443.0,1.4,18.0,632.0,606.43,455.59
2016,6,2,10,45,196.5,455.0,1.4,18.5,635.5,615.38,460.36
2016,6,2,11,0,183.0,467.0,1.4,19.0,639.0,623.07,464.02
2016,6,2,11,15,551.5,302.5,1.4,19.0,829.0,814.87,606.96
2016,6,2,11,30,920.0,138.0,1.4,19.0,1019.0,1008.79,734.72
2016,6,2,11,45,921.5,138.0,1.45,19.5,1024.5,1027.58,743.26
2016,6,2,12,0,923.0,138.0,1.5,20.0,1030.0,1043.35,752.23
2016,6,2,12,15,595.5,304.5,1.55,20.0,879.5,906.4,662.71
2016,6,2,12,30,268.0,471.0,1.6,20.0,729.0,750.39,550.13
2016,6,2,12,45,240.5,471.5,1.65,20.0,702.0,720.97,531.63
2016,6,2,13,0,213.0,472.0,1.7,20.0,675.0,696.03,514.65
2016,6,2,13,15,203.0,464.5,1.8,20.0,654.5,679.47,504.29
2016,6,2,13,30,193.0,457.0,1.9,20.0,634.0,662.09,493.19
2016,6,2,13,45,287.5,417.5,2.05,20.5,674.5,720.73,537.67
2016,6,2,14,0,382.0,378.0,2.2,21.0,715.0,768.32,573.59
2016,6,2,14,15,240.5,384.5,2.3,20.5,594.5,635.35,479.0
2016,6,2,14,30,99.0,391.0,2.4,20.0,474.0,490.94,373.44
2016,6,2,14,45,131.0,377.5,2.5,20.0,481.5,512.38,391.91
2016,6,2,15,0,163.0,364.0,2.6,20.0,489.0,523.73,402.16
2016,6,2,15,15,153.0,343.0,2.65,20.0,455.5,488.99,377.27
2016,6,2,15,30,143.0,322.0,2.7,20.0,422.0,454.32,352.4
2016,6,2,15,45,134.5,299.0,2.8,20.0,388.0,418.87,326.76
2016,6,2,16,0,126.0,276.0,2.9,20.0,354.0,383.61,300.89
2016,6,2,16,15,77.5,238.5,2.9,19.5,285.5,298.46,235.46
2016,6,2,16,30,29.0,201.0,2.9,19.0,217.0,223.97,176.88
2016,6,2,16,45,24.5,180.0,2.95,19.0,192.5,193.62,153.24
2016,6,2,17,0,20.0,159.0,3.0,19.0,168.0,168.96,133.77
2016,6,2,17,15,15.5,140.5,2.95,18.5,147.0,147.3,116.67
2016,6,2,17,30,11.0,122.0,2.9,18.0,126.0,126.06,99.63
2016,6,2,17,45,285.5,93.0,2.85,17.5,166.5,226.1,180.76
2016,6,2,18,0,560.0,64.0,2.8,17.0,207.0,282.16,219.77
2016,6,2,18,15,484.0,55.5,2.7,16.5,159.5,218.87,164.57
2016,6,2,18,30,408.0,47.0,2.6,16.0,112.0,163.38,116.23
2016,6,2,18,45,292.0,35.0,2.55,16.0,73.5,104.21,66.85
2016,6,2,19,0,176.0,23.0,2.5,16.0,35.0,54.66,18.05
2016,6,2,19,15,88.0,11.5,2.4,15.5,17.5,20.17,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,5,15,144.0,18.5,1.25,14.0,34.0,14.23,1.69
2016,6,3,5,30,288.0,37.0,1.2,14.0,68.0,29.07,19.03
2016,6,3,5,45,381.0,47.0,1.2,14.5,111.5,35.27,25.34
2016,6,3,6,0,474.0,57.0,1.2,15.0,155.0,41.09,30.85
2016,6,3,6,15,536.5,65.0,1.1,15.0,204.0,60.81,36.16
2016,6,3,6,30,599.0,73.0,1.0,15.0,253.0,103.1,58.45
2016,6,3,6,45,643.0,78.5,0.9,15.5,305.0,147.78,90.19
2016,6,3,7,0,687.0,84.0,0.8,16.0,357.0,197.38,130.13
2016,6,3,7,15,718.5,88.5,0.8,16.5,408.5,247.81,173.25
2016,6,3,7,30,750.0,93.0,0.8,17.0,460.0,304.14,221.36
2016,6,3,7,45,775.0,96.5,0.8,17.5,511.0,357.35,266.54
2016,6,3,8,0,800.0,100.0,0.8,18.0,562.0,412.63,312.15
2016,6,3,8,15,817.5,103.0,0.8,18.5,609.5,465.87,354.87
2016,6,3,8,30,835.0,106.0,0.8,19.0,657.0,519.91,396.66
2016,6,3,8,45,717.5,160.5,0.85,19.5,656.0,545.77,415.9
2016,6,3,9,0,600.0,215.0,0.9,20.0,655.0,561.6,426.52
2016,6,3,9,15,523.0,260.0,0.9,20.5,658.5,582.97,440.03
2016,6,3,9,30,446.0,305.0,0.9,21.0,662.0,596.81,447.34
2016,6,3,9,45,680.5,207.5,0.95,21.5,777.5,697.81,521.83
2016,6,3,10,0,915.0,110.0,1.0,22.0,893.0,813.74,599.7
2016,6,3,10,15,735.5,218.0,1.05,22.0,860.5,807.55,593.75
2016,6,3,10,30,556.0,326.0,1.1,22.0,828.0,787.25,575.73
2016,6,3,10,45,504.5,353.5,1.2,22.5,816.5,788.71,575.44
2016,6,3,11,0,453.0,381.0,1.3,23.0,805.0,785.93,571.92
2016,6,3,11,15,695.0,248.5,1.45,23.0,909.0,894.43,651.94
2016,6,3,11,30,937.0,116.0,1.6,23.0,1013.0,1003.25,722.01
2016,6,3,11,45,937.0,117.0,1.75,23.0,1018.5,1021.79,734.29
2016,6,3,12,0,937.0,118.0,1.9,23.0,1024.0,1037.21,745.75
2016,6,3,12,15,937.0,118.0,2.05,23.0,1022.0,1048.45,754.64
2016,6,3,12,30,937.0,118.0,2.2,23.0,1020.0,1056.45,761.57
2016,6,3,12,45,925.5,123.5,2.35,23.0,1008.0,1055.21,762.72
2016,6,3,13,0,914.0,129.0,2.5,23.0,996.0,1050.7,761.89
2016,6,3,13,15,910.5,128.5,2.6,23.0,979.5,1044.87,759.73
2016,6,3,13,30,907.0,128.0,2.7,23.0,963.0,1035.83,755.56
2016,6,3,13,45,902.0,126.5,2.85,23.0,939.0,1021.1,748.23
2016,6,3,14,0,897.0,125.0,3.0,23.0,915.0,1003.3,738.87
2016,6,3,14,15,702.0,212.5,3.05,22.5,818.0,904.44,675.8
2016,6,3,14,30,507.0,300.0,3.1,22.0,721.0,798.26,601.7
2016,6,3,14,45,421.5,316.5,3.15,22.0,656.5,726.49,551.07
2016,6,3,15,0,336.0,333.0,3.2,22.0,592.0,650.86,496.52
2016,6,3,15,15,306.5,320.5,3.2,22.0,547.0,603.21,462.86
2016,6,3,15,30,277.0,308.0,3.2,22.0,502.0,556.4,429.18
2016,6,3,15,45,304.0,280.0,3.25,22.0,479.5,538.35,418.02
2016,6,3,16,0,331.0,252.0,3.3,22.0,457.0,517.36,404.26
2016,6,3,16,15,207.5,239.0,3.25,21.5,364.0,396.9,312.27
2016,6,3,16,30,84.0,226.0,3.2,21.0,271.0,287.17,226.2
2016,6,3,16,45,71.5,201.5,3.2,21.0,237.0,250.48,197.96
2016,6,3,17,0,59.0,177.0,3.2,21.0,203.0,214.77,169.89
2016,6,3,17,15,345.5,128.5,3.1,20.5,253.0,325.27,260.89
2016,6,3,17,30,632.0,80.0,3.0,20.0,303.0,393.02,312.95
2016,6,3,17,45,580.5,73.0,2.95,20.0,252.5,330.96,260.25
2016,6,3,18,0,529.0,66.0,2.9,20.0,202.0,273.57,210.74
2016,6,3,18,15,454.5,57.0,2.7,19.5,155.5,211.77,157.81
2016,6,3,18,30,380.0,48.0,2.5,19.0,109.0,157.63,111.26
2016,6,3,18,45,269.5,36.0,2.35,18.5,71.5,100.12,64.0
2016,6,3,19,0,159.0,24.0,2.2,18.0,34.0,53.55,19.21
2016,6,3,19,15,79.5,12.0,2.15,17.5,17.0,19.9,0.0
2016,6,3,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,5,15,29.0,19.0,0.5,16.0,22.0,17.23,3.43
2016,6,4,5,30,58.0,38.0,0.6,16.0,44.0,33.09,22.29
2016,6,4,5,45,88.0,57.5,0.75,16.0,72.5,48.84,36.96
2016,6,4,6,0,118.0,77.0,0.9,16.0,101.0,64.17,50.95
2016,6,4,6,15,138.0,98.0,1.0,16.0,134.0,85.38,63.86
2016,6,4,6,30,158.0,119.0,1.1,16.0,167.0,113.99,84.2
2016,6,4,6,45,178.0,137.5,1.2,16.5,201.0,143.15,106.24
2016,6,4,7,0,198.0,156.0,1.3,17.0,235.0,174.6,131.06
2016,6,4,7,15,99.0,141.0,1.3,17.0,180.5,151.36,116.43
2016,6,4,7,30,0.0,126.0,1.3,17.0,126.0,120.29,94.13
2016,6,4,7,45,62.5,189.5,1.3,17.0,225.5,197.63,155.21
2016,6,4,8,0,125.0,253.0,1.3,17.0,325.0,280.55,219.55
2016,6,4,8,15,120.0,275.0,1.25,17.0,349.0,306.63,239.37
2016,6,4,8,30,115.0,297.0,1.2,17.0,373.0,332.23,258.67
2016,6,4,8,45,167.0,317.5,1.2,17.5,436.0,387.61,300.21
2016,6,4,9,0,219.0,338.0,1.2,18.0,499.0,447.9,344.55
2016,6,4,9,15,118.5,307.0,1.2,18.0,395.0,366.93,282.77
2016,6,4,9,30,18.0,276.0,1.2,18.0,291.0,277.31,213.23
2016,6,4,9,45,138.0,341.0,1.2,18.0,459.0,427.0,328.33
2016,6,4,10,0,258.0,406.0,1.2,18.0,627.0,587.95,445.04
2016,6,4,10,15,243.5,423.0,1.2,18.0,637.0,604.77,454.59
2016,6,4,10,30,229.0,440.0,1.2,18.0,647.0,619.32,463.81
2016,6,4,10,45,204.5,454.0,1.3,18.5,641.5,621.17,463.79
2016,6,4,11,0,180.0,468.0,1.4,19.0,636.0,621.12,462.49
2016,6,4,11,15,206.5,471.5,1.4,19.0,667.5,656.21,487.37
2016,6,4,11,30,233.0,475.0,1.4,19.0,699.0,691.84,512.08
2016,6,4,11,45,134.0,438.5,1.45,19.5,567.5,567.05,422.32
2016,6,4,12,0,35.0,402.0,1.5,20.0,436.0,433.02,324.07
2016,6,4,12,15,209.5,412.5,1.5,20.5,614.5,623.41,465.41
2016,6,4,12,30,384.0,423.0,1.5,21.0,793.0,817.01,598.42
2016,6,4,12,45,431.0,406.0,1.55,21.5,818.0,855.69,622.69
2016,6,4,13,0,478.0,389.0,1.6,22.0,843.0,888.24,644.53
2016,6,4,13,15,429.0,395.0,1.6,22.0,797.0,846.0,615.7
2016,6,4,13,30,380.0,401.0,1.6,22.0,751.0,796.56,582.74
2016,6,4,13,45,620.0,268.5,1.65,22.0,823.0,901.28,661.57
2016,6,4,14,0,860.0,136.0,1.7,22.0,895.0,979.11,713.41
2016,6,4,14,15,646.0,231.5,1.75,21.5,791.0,871.16,644.78
2016,6,4,14,30,432.0,327.0,1.8,21.0,687.0,756.6,564.5
2016,6,4,14,45,254.5,337.5,1.85,21.0,547.0,589.9,446.11
2016,6,4,15,0,77.0,348.0,1.9,21.0,407.0,423.2,322.05
2016,6,4,15,15,103.5,335.0,1.9,21.0,410.5,430.74,330.15
2016,6,4,15,30,130.0,322.0,1.9,21.0,414.0,443.7,341.14
2016,6,4,15,45,228.5,287.5,1.95,21.0,435.5,480.18,371.91
2016,6,4,16,0,327.0,253.0,2.0,21.0,457.0,515.64,401.13
2016,6,4,16,15,188.0,234.0,2.0,20.5,349.0,377.88,296.46
2016,6,4,16,30,49.0,215.0,2.0,20.0,241.0,252.15,197.94
2016,6,4,16,45,35.5,188.5,2.05,19.5,206.5,214.24,169.11
2016,6,4,17,0,22.0,162.0,2.1,19.0,172.0,173.19,136.89
2016,6,4,17,15,17.5,143.0,2.1,18.5,150.5,150.91,119.44
2016,6,4,17,30,13.0,124.0,2.1,18.0,129.0,129.04,101.97
2016,6,4,17,45,267.5,95.0,2.1,18.0,165.0,216.33,172.38
2016,6,4,18,0,522.0,66.0,2.1,18.0,201.0,271.62,210.79
2016,6,4,18,15,450.0,57.0,2.1,17.5,155.0,210.91,158.3
2016,6,4,18,30,378.0,48.0,2.1,17.0,109.0,157.6,112.23
2016,6,4,18,45,272.0,35.5,2.15,16.5,71.5,101.32,65.57
2016,6,4,19,0,166.0,23.0,2.2,16.0,34.0,53.87,20.67
2016,6,4,19,15,83.0,11.5,2.2,15.5,17.0,19.88,0.0
2016,6,4,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,45,22.5,4.0,1.7,13.0,4.5,0.0,0.0
2016,6,5,5,0,45.0,8.0,1.7,13.0,9.0,7.86,0.0
2016,6,5,5,15,168.0,21.5,1.75,13.0,38.5,16.67,3.42
2016,6,5,5,30,291.0,35.0,1.8,13.0,68.0,27.0,17.39
2016,6,5,5,45,382.5,45.5,1.9,13.5,111.0,33.78,24.14
2016,6,5,6,0,474.0,56.0,2.0,14.0,154.0,40.12,30.11
2016,6,5,6,15,237.0,63.5,1.95,14.0,112.5,52.94,35.12
2016,6,5,6,30,0.0,71.0,1.9,14.0,71.0,68.0,52.45
2016,6,5,6,45,0.0,85.5,1.9,14.5,85.5,81.66,63.8
2016,6,5,7,0,0.0,100.0,1.9,15.0,100.0,95.4,75.0
2016,6,5,7,15,0.0,105.5,1.9,15.0,105.5,100.98,79.39
2016,6,5,7,30,0.0,111.0,1.9,15.0,111.0,106.48,83.66
2016,6,5,7,45,6.5,154.0,1.9,15.5,158.0,148.84,117.78
2016,6,5,8,0,13.0,197.0,1.9,16.0,205.0,191.88,151.74
2016,6,5,8,15,28.0,232.0,1.95,16.0,250.5,229.39,181.1
2016,6,5,8,30,43.0,267.0,2.0,16.0,296.0,271.45,213.79
2016,6,5,8,45,177.5,293.0,2.05,16.5,422.5,371.42,291.71
2016,6,5,9,0,312.0,319.0,2.1,17.0,549.0,484.71,377.85
2016,6,5,9,15,326.0,334.5,2.2,17.0,585.5,524.85,407.57
2016,6,5,9,30,340.0,350.0,2.3,17.0,622.0,565.71,437.91
2016,6,5,9,45,192.5,358.0,2.45,17.5,513.5,482.68,373.24
2016,6,5,10,0,45.0,366.0,2.6,18.0,405.0,386.12,297.0
2016,6,5,10,15,74.5,401.5,2.65,18.0,468.5,447.06,343.42
2016,6,5,10,30,104.0,437.0,2.7,18.0,532.0,510.29,390.19
2016,6,5,10,45,162.0,450.5,2.75,18.0,601.0,580.65,442.58
2016,6,5,11,0,220.0,464.0,2.8,18.0,670.0,653.08,495.61
2016,6,5,11,15,301.0,442.0,2.8,18.0,728.0,716.98,542.84
2016,6,5,11,30,382.0,420.0,2.8,18.0,786.0,781.33,589.8
2016,6,5,11,45,376.5,425.5,2.8,18.5,788.5,791.29,594.78
2016,6,5,12,0,371.0,431.0,2.8,19.0,791.0,799.78,599.17
2016,6,5,12,15,651.5,275.5,2.8,19.0,905.5,932.82,699.71
2016,6,5,12,30,932.0,120.0,2.8,19.0,1020.0,1053.46,779.28
2016,6,5,12,45,924.5,124.0,2.8,19.0,1009.0,1054.77,779.15
2016,6,5,13,0,917.0,128.0,2.8,19.0,998.0,1052.82,778.21
2016,6,5,13,15,628.0,276.5,2.85,19.0,868.0,924.8,692.92
2016,6,5,13,30,339.0,425.0,2.9,19.0,738.0,780.81,586.15
2016,6,5,13,45,621.0,274.0,3.0,19.0,828.5,907.93,685.84
2016,6,5,14,0,903.0,123.0,3.1,19.0,919.0,1007.52,754.98
2016,6,5,14,15,507.0,260.0,3.15,19.0,704.0,766.08,586.16
2016,6,5,14,30,111.0,397.0,3.2,19.0,489.0,516.3,395.08
2016,6,5,14,45,129.5,381.0,3.25,19.0,484.5,514.67,396.63
2016,6,5,15,0,148.0,365.0,3.3,19.0,480.0,511.58,395.87
2016,6,5,15,15,129.0,342.5,3.35,19.0,439.0,468.04,363.8
2016,6,5,15,30,110.0,320.0,3.4,19.0,398.0,417.83,326.54
2016,6,5,15,45,111.5,298.5,3.45,19.0,373.0,393.28,308.94
2016,6,5,16,0,113.0,277.0,3.5,19.0,348.0,375.05,295.85
2016,6,5,16,15,61.5,228.0,3.45,18.5,266.5,275.93,218.68
2016,6,5,16,30,10.0,179.0,3.4,18.0,185.0,183.31,144.74
2016,6,5,16,45,5.0,145.0,3.35,18.0,148.0,145.54,114.65
2016,6,5,17,0,0.0,111.0,3.3,18.0,111.0,108.35,84.51
2016,6,5,17,15,0.0,97.0,3.25,17.5,97.0,94.53,73.55
2016,6,5,17,30,0.0,83.0,3.2,17.0,83.0,80.73,62.38
2016,6,5,17,45,0.0,69.5,3.15,17.0,69.5,67.44,51.32
2016,6,5,18,0,0.0,56.0,3.1,17.0,56.0,54.15,40.1
2016,6,5,18,15,0.0,43.0,3.05,16.5,43.0,41.53,29.36
2016,6,5,18,30,0.0,30.0,3.0,16.0,30.0,28.96,18.54
2016,6,5,18,45,0.0,20.0,2.95,15.5,20.0,19.3,10.03
2016,6,5,19,0,0.0,10.0,2.9,15.0,10.0,9.64,0.21
2016,6,5,19,15,0.0,5.0,2.9,14.5,5.0,4.91,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,24.0,4.0,3.25,13.5,4.5,0.0,0.0
2016,6,6,5,0,48.0,8.0,3.4,14.0,9.0,7.86,0.0
2016,6,6,5,15,170.5,21.5,3.45,14.0,38.0,16.66,3.52
2016,6,6,5,30,293.0,35.0,3.5,14.0,67.0,26.98,17.27
2016,6,6,5,45,382.0,44.5,3.55,14.5,109.5,32.83,23.17
2016,6,6,6,0,471.0,54.0,3.6,15.0,152.0,38.3,28.35
2016,6,6,6,15,529.5,61.0,3.6,15.0,199.5,57.38,33.22
2016,6,6,6,30,588.0,68.0,3.6,15.0,247.0,98.07,54.7
2016,6,6,6,45,629.5,73.5,3.6,15.0,297.0,141.74,86.35
2016,6,6,7,0,671.0,79.0,3.6,15.0,347.0,190.03,126.32
2016,6,6,7,15,456.0,139.0,3.55,15.0,332.0,228.81,169.38
2016,6,6,7,30,241.0,199.0,3.5,15.0,317.0,246.7,192.31
2016,6,6,7,45,147.5,217.5,3.45,15.5,292.0,248.6,196.33
2016,6,6,8,0,54.0,236.0,3.4,16.0,267.0,239.98,190.27
2016,6,6,8,15,69.0,263.0,3.35,16.0,306.5,275.46,218.2
2016,6,6,8,30,84.0,290.0,3.3,16.0,346.0,312.64,247.16
2016,6,6,8,45,112.5,316.5,3.3,16.5,396.5,356.38,280.62
2016,6,6,9,0,141.0,343.0,3.3,17.0,447.0,405.33,317.64
2016,6,6,9,15,231.5,349.5,3.25,17.0,530.0,478.82,374.54
2016,6,6,9,30,322.0,356.0,3.2,17.0,613.0,558.69,435.36
2016,6,6,9,45,432.5,330.5,3.2,17.5,691.5,631.4,490.07
2016,6,6,10,0,543.0,305.0,3.2,18.0,770.0,712.3,549.69
2016,6,6,10,15,715.5,211.0,3.15,18.0,844.0,784.09,605.22
2016,6,6,10,30,888.0,117.0,3.1,18.0,918.0,862.3,658.96
2016,6,6,10,45,892.5,118.0,3.05,18.0,938.5,895.07,680.02
2016,6,6,11,0,897.0,119.0,3.0,18.0,959.0,925.45,699.65
2016,6,6,11,15,899.5,119.5,2.95,18.0,972.0,950.95,715.88
2016,6,6,11,30,902.0,120.0,2.9,18.0,985.0,973.71,730.25
2016,6,6,11,45,603.0,292.0,2.85,18.5,871.5,880.31,662.83
2016,6,6,12,0,304.0,464.0,2.8,19.0,758.0,767.21,573.52
2016,6,6,12,15,256.0,474.5,2.75,19.0,722.0,736.72,551.45
2016,6,6,12,30,208.0,485.0,2.7,19.0,686.0,698.88,523.58
2016,6,6,12,45,287.5,454.5,2.7,19.0,729.5,756.4,566.93
2016,6,6,13,0,367.0,424.0,2.7,19.0,773.0,807.19,604.57
2016,6,6,13,15,364.0,418.0,2.7,19.0,759.5,798.9,598.82
2016,6,6,13,30,361.0,412.0,2.7,19.0,746.0,789.12,592.57
2016,6,6,13,45,331.5,412.0,2.7,19.0,712.5,758.13,570.84
2016,6,6,14,0,302.0,412.0,2.7,19.0,679.0,726.55,548.71
2016,6,6,14,15,245.0,407.0,2.7,18.5,619.0,663.28,504.27
2016,6,6,14,30,188.0,402.0,2.7,18.0,559.0,593.32,454.42
2016,6,6,14,45,234.0,376.0,2.75,18.0,563.0,604.3,465.43
2016,6,6,15,0,280.0,350.0,2.8,18.0,567.0,619.83,479.06
2016,6,6,15,15,260.0,333.5,2.8,18.0,526.0,577.73,448.64
2016,6,6,15,30,240.0,317.0,2.8,18.0,485.0,528.56,413.09
2016,6,6,15,45,189.5,298.0,2.85,18.0,425.5,461.03,362.42
2016,6,6,16,0,139.0,279.0,2.9,18.0,366.0,396.63,313.25
2016,6,6,16,15,104.0,251.5,2.9,17.5,314.0,331.16,263.33
2016,6,6,16,30,69.0,224.0,2.9,17.0,262.0,275.08,219.68
2016,6,6,16,45,53.0,197.5,2.95,17.0,225.0,234.71,187.88
2016,6,6,17,0,37.0,171.0,3.0,17.0,188.0,195.68,156.65
2016,6,6,17,15,32.0,151.0,3.05,16.5,164.5,170.85,137.02
2016,6,6,17,30,27.0,131.0,3.1,16.0,141.0,146.47,117.35
2016,6,6,17,45,20.5,111.0,3.2,16.0,118.0,118.92,94.49
2016,6,6,18,0,14.0,91.0,3.3,16.0,95.0,95.49,74.78
2016,6,6,18,15,7.0,71.5,3.35,15.5,73.5,73.06,55.81
2016,6,6,18,30,0.0,52.0,3.4,15.0,52.0,51.3,37.26
2016,6,6,18,45,0.0,34.5,3.45,15.0,34.5,33.78,21.85
2016,6,6,19,0,0.0,17.0,3.5,15.0,17.0,16.41,4.66
2016,6,6,19,15,0.0,8.5,3.6,14.5,8.5,8.36,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,17.0,4.5,3.1,14.0,4.5,0.0,0.0
2016,6,7,5,0,34.0,9.0,3.1,14.0,9.0,8.85,0.0
2016,6,7,5,15,147.5,23.0,3.05,14.0,37.5,17.89,4.34
2016,6,7,5,30,261.0,37.0,3.0,14.0,66.0,28.33,18.44
2016,6,7,5,45,352.5,47.0,2.95,14.5,108.0,35.14,25.2
2016,6,7,6,0,444.0,57.0,2.9,15.0,150.0,40.96,30.71
2016,6,7,6,15,504.5,65.0,2.85,15.0,197.5,60.18,36.06
2016,6,7,6,30,565.0,73.0,2.8,15.0,245.0,100.51,57.63
2016,6,7,6,45,282.5,81.5,2.8,15.0,167.5,103.33,69.4
2016,6,7,7,0,0.0,90.0,2.8,15.0,90.0,86.32,67.41
2016,6,7,7,15,13.5,135.5,2.75,15.5,142.5,131.37,104.02
2016,6,7,7,30,27.0,181.0,2.7,16.0,195.0,174.46,138.36
2016,6,7,7,45,17.5,184.0,2.7,16.5,193.5,179.9,142.33
2016,6,7,8,0,8.0,187.0,2.7,17.0,192.0,180.73,142.47
2016,6,7,8,15,9.5,199.5,2.7,17.0,205.5,194.13,152.8
2016,6,7,8,30,11.0,212.0,2.7,17.0,219.0,207.68,163.17
2016,6,7,8,45,13.0,229.0,2.7,17.5,238.0,225.85,176.8
2016,6,7,9,0,15.0,246.0,2.7,18.0,257.0,244.26,190.47
2016,6,7,9,15,15.0,256.0,2.8,18.0,268.0,255.0,198.48
2016,6,7,9,30,15.0,266.0,2.9,18.0,279.0,265.73,206.47
2016,6,7,9,45,217.0,306.0,3.0,18.0,492.5,450.97,352.87
2016,6,7,10,0,419.0,346.0,3.1,18.0,706.0,655.08,506.24
2016,6,7,10,15,404.5,365.5,3.15,18.0,721.5,680.0,522.38
2016,6,7,10,30,390.0,385.0,3.2,18.0,737.0,702.37,537.66
2016,6,7,10,45,263.5,425.5,3.3,18.5,665.5,646.03,492.68
2016,6,7,11,0,137.0,466.0,3.4,19.0,594.0,580.19,440.49
2016,6,7,11,15,299.5,432.0,3.4,19.0,718.0,705.52,535.86
2016,6,7,11,30,462.0,398.0,3.4,19.0,842.0,837.61,632.1
2016,6,7,11,45,682.5,263.5,3.4,19.0,923.0,928.75,701.51
2016,6,7,12,0,903.0,129.0,3.4,19.0,1004.0,1014.51,758.6
2016,6,7,12,15,693.0,264.5,3.4,19.0,935.5,962.69,722.99
2016,6,7,12,30,483.0,400.0,3.4,19.0,867.0,896.84,671.34
2016,6,7,12,45,483.0,394.5,3.4,19.0,857.5,895.99,671.61
2016,6,7,13,0,483.0,389.0,3.4,19.0,848.0,893.11,670.05
2016,6,7,13,15,342.5,423.5,3.4,18.5,746.5,783.07,591.45
2016,6,7,13,30,202.0,458.0,3.4,18.0,645.0,671.82,510.25
2016,6,7,13,45,235.0,439.5,3.4,18.0,651.5,684.5,521.77
2016,6,7,14,0,268.0,421.0,3.4,18.0,658.0,703.02,536.59
2016,6,7,14,15,211.5,412.0,3.35,18.0,595.5,628.84,482.11
2016,6,7,14,30,155.0,403.0,3.3,18.0,533.0,563.61,433.71
2016,6,7,14,45,134.5,382.5,3.3,18.0,491.5,520.77,402.64
2016,6,7,15,0,114.0,362.0,3.3,18.0,450.0,478.39,371.45
2016,6,7,15,15,75.0,321.0,3.3,17.5,378.0,391.53,306.36
2016,6,7,15,30,36.0,280.0,3.3,17.0,306.0,314.55,247.33
2016,6,7,15,45,26.0,248.5,3.3,17.0,267.0,266.53,210.34
2016,6,7,16,0,16.0,217.0,3.3,17.0,228.0,226.38,178.94
2016,6,7,16,15,14.5,201.0,3.3,17.0,210.0,208.86,165.51
2016,6,7,16,30,13.0,185.0,3.3,17.0,192.0,191.43,152.0
2016,6,7,16,45,6.5,160.0,3.35,17.0,163.5,161.77,128.31
2016,6,7,17,0,0.0,135.0,3.4,17.0,135.0,132.7,104.85
2016,6,7,17,15,0.0,102.0,3.45,16.5,102.0,99.56,77.99
2016,6,7,17,30,0.0,69.0,3.5,16.0,69.0,66.7,50.84
2016,6,7,17,45,0.0,57.5,3.55,16.0,57.5,55.56,41.53
2016,6,7,18,0,0.0,46.0,3.6,16.0,46.0,44.43,32.08
2016,6,7,18,15,162.0,51.0,3.55,15.5,78.0,107.86,81.85
2016,6,7,18,30,324.0,56.0,3.5,15.0,110.0,152.13,111.03
2016,6,7,18,45,224.5,41.5,3.5,15.0,73.0,97.9,65.53
2016,6,7,19,0,125.0,27.0,3.5,15.0,36.0,52.93,24.38
2016,6,7,19,15,62.5,13.5,3.5,14.5,18.0,19.96,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,31.0,5.0,3.95,13.5,5.5,0.0,0.0
2016,6,8,5,0,62.0,10.0,4.0,14.0,11.0,9.83,0.0
2016,6,8,5,15,193.5,22.5,4.0,14.0,41.0,17.63,4.29
2016,6,8,5,30,325.0,35.0,4.0,14.0,71.0,26.95,17.26
2016,6,8,5,45,412.0,44.0,4.05,14.0,114.0,32.35,22.8
2016,6,8,6,0,499.0,53.0,4.1,14.0,157.0,37.41,27.68
2016,6,8,6,15,249.5,54.0,4.1,14.0,106.0,45.98,28.94
2016,6,8,6,30,0.0,55.0,4.1,14.0,55.0,53.14,39.82
2016,6,8,6,45,0.0,66.0,4.15,14.5,66.0,63.79,48.74
2016,6,8,7,0,0.0,77.0,4.2,15.0,77.0,74.37,57.43
2016,6,8,7,15,25.0,135.5,4.25,15.0,148.0,131.67,104.21
2016,6,8,7,30,50.0,194.0,4.3,15.0,219.0,192.3,153.22
2016,6,8,7,45,36.5,203.0,4.35,15.0,222.0,200.19,159.7
2016,6,8,8,0,23.0,212.0,4.4,15.0,225.0,209.47,167.1
2016,6,8,8,15,12.5,194.5,4.45,15.0,202.0,190.88,151.75
2016,6,8,8,30,2.0,177.0,4.5,15.0,179.0,170.53,134.89
2016,6,8,8,45,4.0,190.0,4.6,15.0,193.5,184.36,145.79
2016,6,8,9,0,6.0,203.0,4.7,15.0,208.0,198.42,156.8
2016,6,8,9,15,39.0,282.0,4.75,15.0,313.5,293.27,232.59
2016,6,8,9,30,72.0,361.0,4.8,15.0,419.0,392.68,310.27
2016,6,8,9,45,86.0,384.0,4.85,15.5,456.0,429.29,337.58
2016,6,8,10,0,100.0,407.0,4.9,16.0,493.0,467.05,365.66
2016,6,8,10,15,103.0,422.0,4.95,16.0,513.0,489.36,382.25
2016,6,8,10,30,106.0,437.0,5.0,16.0,533.0,511.73,398.86
2016,6,8,10,45,183.5,446.0,5.05,16.0,616.5,594.71,463.23
2016,6,8,11,0,261.0,455.0,5.1,16.0,700.0,682.63,530.06
2016,6,8,11,15,263.0,461.5,5.1,16.0,711.5,700.53,542.6
2016,6,8,11,30,265.0,468.0,5.1,16.0,723.0,717.73,554.91
2016,6,8,11,45,289.0,464.0,5.2,16.0,743.5,744.92,575.76
2016,6,8,12,0,313.0,460.0,5.3,16.0,764.0,771.76,596.31
2016,6,8,12,15,319.0,459.0,5.3,16.0,768.0,783.17,604.68
2016,6,8,12,30,325.0,458.0,5.3,16.0,772.0,793.4,612.31
2016,6,8,12,45,321.0,453.0,5.35,16.0,761.0,788.24,608.93
2016,6,8,13,0,317.0,448.0,5.4,16.0,750.0,781.65,604.64
2016,6,8,13,15,401.0,407.5,5.35,16.0,782.5,824.94,639.32
2016,6,8,13,30,485.0,367.0,5.3,16.0,815.0,872.09,676.07
2016,6,8,13,45,532.0,336.0,5.3,16.5,816.0,883.21,684.84
2016,6,8,14,0,579.0,305.0,5.3,17.0,817.0,890.83,691.33
2016,6,8,14,15,538.0,305.0,5.2,16.5,768.5,843.07,657.52
2016,6,8,14,30,497.0,305.0,5.1,16.0,720.0,794.84,623.28
2016,6,8,14,45,650.0,224.0,5.1,16.0,742.5,840.94,663.11
2016,6,8,15,0,803.0,143.0,5.1,16.0,765.0,870.8,686.11
2016,6,8,15,15,729.5,161.0,5.05,16.0,703.0,806.67,640.08
2016,6,8,15,30,656.0,179.0,5.0,16.0,641.0,742.06,593.34
2016,6,8,15,45,515.5,211.0,4.95,16.0,560.0,639.25,513.58
2016,6,8,16,0,375.0,243.0,4.9,16.0,479.0,541.56,436.37
2016,6,8,16,15,282.5,237.5,4.9,15.5,407.0,455.53,369.21
2016,6,8,16,30,190.0,232.0,4.9,15.0,335.0,370.28,301.24
2016,6,8,16,45,107.5,199.0,4.9,15.0,256.0,275.76,224.39
2016,6,8,17,0,25.0,166.0,4.9,15.0,177.0,179.01,144.39
2016,6,8,17,15,181.0,144.0,4.9,15.0,210.0,246.35,202.09
2016,6,8,17,30,337.0,122.0,4.9,15.0,243.0,298.39,244.37
2016,6,8,17,45,299.0,109.0,4.9,15.0,204.0,246.12,199.51
2016,6,8,18,0,261.0,96.0,4.9,15.0,165.0,202.73,161.63
2016,6,8,18,15,223.5,78.0,4.8,14.5,128.5,157.77,122.42
2016,6,8,18,30,186.0,60.0,4.7,14.0,92.0,116.66,86.4
2016,6,8,18,45,128.5,43.0,4.6,14.0,61.5,76.34,52.01
2016,6,8,19,0,71.0,26.0,4.5,14.0,31.0,41.14,19.26
2016,6,8,19,15,35.5,13.0,4.45,14.0,15.5,16.62,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,13.5,4.5,4.5,14.0,5.0,0.0,0.0
2016,6,9,5,0,27.0,9.0,4.6,14.0,10.0,8.85,0.0
2016,6,9,5,15,135.5,24.5,4.7,14.0,38.5,19.13,5.2
2016,6,9,5,30,244.0,40.0,4.8,14.0,67.0,30.79,20.51
2016,6,9,5,45,334.5,51.0,4.95,14.0,109.0,38.25,27.97
2016,6,9,6,0,425.0,62.0,5.1,14.0,151.0,45.55,34.89
2016,6,9,6,15,224.5,86.0,5.05,14.0,134.0,74.84,53.92
2016,6,9,6,30,24.0,110.0,5.0,14.0,117.0,100.01,78.58
2016,6,9,6,45,31.0,130.0,4.95,14.0,141.0,120.98,95.7
2016,6,9,7,0,38.0,150.0,4.9,14.0,165.0,142.9,113.59
2016,6,9,7,15,20.5,152.0,4.85,14.0,160.5,147.67,118.05
2016,6,9,7,30,3.0,154.0,4.8,14.0,156.0,146.58,117.36
2016,6,9,7,45,7.0,173.0,4.75,14.5,177.0,166.28,132.9
2016,6,9,8,0,11.0,192.0,4.7,15.0,198.0,186.48,148.68
2016,6,9,8,15,94.0,245.0,4.7,15.0,307.0,270.78,216.22
2016,6,9,8,30,177.0,298.0,4.7,15.0,416.0,364.02,290.25
2016,6,9,8,45,161.5,320.0,4.7,15.5,433.0,386.37,306.86
2016,6,9,9,0,146.0,342.0,4.7,16.0,450.0,407.16,321.99
2016,6,9,9,15,103.0,347.0,4.7,16.0,425.0,394.58,311.21
2016,6,9,9,30,60.0,352.0,4.7,16.0,400.0,375.99,295.55
2016,6,9,9,45,80.0,380.0,4.7,16.0,447.0,421.1,330.36
2016,6,9,10,0,100.0,408.0,4.7,16.0,494.0,467.92,365.99
2016,6,9,10,15,193.5,417.5,4.7,16.0,590.0,558.34,436.38
2016,6,9,10,30,287.0,427.0,4.7,16.0,686.0,655.69,510.46
2016,6,9,10,45,310.0,431.5,4.7,16.5,717.5,691.98,535.97
2016,6,9,11,0,333.0,436.0,4.7,17.0,749.0,728.72,561.8
2016,6,9,11,15,224.0,456.0,4.7,17.0,667.5,656.61,505.76
2016,6,9,11,30,115.0,476.0,4.7,17.0,586.0,580.81,446.49
2016,6,9,11,45,119.5,475.0,4.75,17.0,590.0,588.92,453.02
2016,6,9,12,0,124.0,474.0,4.8,17.0,594.0,596.66,458.98
2016,6,9,12,15,135.5,480.0,4.9,17.0,611.5,617.92,475.24
2016,6,9,12,30,147.0,486.0,5.0,17.0,629.0,638.86,491.23
2016,6,9,12,45,97.0,452.5,5.1,17.0,547.0,551.04,425.36
2016,6,9,13,0,47.0,419.0,5.2,17.0,465.0,468.06,362.12
2016,6,9,13,15,61.0,427.0,5.25,17.0,484.5,491.33,380.74
2016,6,9,13,30,75.0,435.0,5.3,17.0,504.0,514.32,398.82
2016,6,9,13,45,101.5,433.5,5.4,17.0,525.0,539.29,419.11
2016,6,9,14,0,128.0,432.0,5.5,17.0,546.0,571.12,444.42
2016,6,9,14,15,79.0,380.0,5.55,16.5,450.0,461.07,361.23
2016,6,9,14,30,30.0,328.0,5.6,16.0,354.0,360.27,283.27
2016,6,9,14,45,20.5,283.0,5.65,16.0,300.5,297.9,234.96
2016,6,9,15,0,11.0,238.0,5.7,16.0,247.0,243.83,192.43
2016,6,9,15,15,12.0,235.5,5.75,16.0,244.5,242.14,191.61
2016,6,9,15,30,13.0,233.0,5.8,16.0,242.0,240.41,190.72
2016,6,9,15,45,8.5,207.5,5.85,16.0,213.5,210.93,167.39
2016,6,9,16,0,4.0,182.0,5.9,16.0,185.0,181.76,144.14
2016,6,9,16,15,2.0,160.0,5.9,15.5,161.5,158.26,125.63
2016,6,9,16,30,0.0,138.0,5.9,15.0,138.0,134.94,107.03
2016,6,9,16,45,0.0,117.5,5.95,15.0,117.5,114.58,90.52
2016,6,9,17,0,0.0,97.0,6.0,15.0,97.0,94.25,73.86
2016,6,9,17,15,200.0,104.5,5.95,14.5,177.0,218.57,180.45
2016,6,9,17,30,400.0,112.0,5.9,14.0,257.0,318.05,262.33
2016,6,9,17,45,356.0,101.5,5.9,14.0,215.5,267.36,218.04
2016,6,9,18,0,312.0,91.0,5.9,14.0,174.0,220.83,176.98
2016,6,9,18,15,272.0,74.5,5.85,14.0,136.0,173.51,134.97
2016,6,9,18,30,232.0,58.0,5.8,14.0,98.0,130.31,96.52
2016,6,9,18,45,167.5,42.0,5.75,14.0,66.0,86.66,59.09
2016,6,9,19,0,103.0,26.0,5.7,14.0,34.0,46.46,22.26
2016,6,9,19,15,51.5,13.0,5.6,14.0,17.0,18.42,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,34.5,5.0,4.35,13.5,5.5,0.0,0.0
2016,6,10,5,0,69.0,10.0,4.5,14.0,11.0,9.83,0.0
2016,6,10,5,15,199.5,22.0,4.7,14.0,41.0,17.13,4.1
2016,6,10,5,30,330.0,34.0,4.9,14.0,71.0,25.97,16.42
2016,6,10,5,45,414.0,43.0,5.1,14.5,113.5,31.42,21.93
2016,6,10,6,0,498.0,52.0,5.3,15.0,156.0,36.53,26.77
2016,6,10,6,15,555.0,58.5,5.4,15.0,203.5,55.72,31.43
2016,6,10,6,30,612.0,65.0,5.5,15.0,251.0,97.11,53.05
2016,6,10,6,45,650.0,70.5,5.6,15.5,301.0,141.48,85.22
2016,6,10,7,0,688.0,76.0,5.7,16.0,351.0,190.09,125.52
2016,6,10,7,15,423.5,141.0,5.7,16.0,317.5,222.17,165.01
2016,6,10,7,30,159.0,206.0,5.7,16.0,284.0,231.34,181.97
2016,6,10,7,45,113.0,224.0,5.75,16.0,282.5,241.82,191.97
2016,6,10,8,0,67.0,242.0,5.8,16.0,281.0,250.27,199.41
2016,6,10,8,15,61.5,259.5,5.8,16.0,298.0,268.8,214.12
2016,6,10,8,30,56.0,277.0,5.8,16.0,315.0,286.75,228.14
2016,6,10,8,45,60.0,298.5,5.8,16.5,341.5,313.01,248.18
2016,6,10,9,0,64.0,320.0,5.8,17.0,368.0,339.73,268.33
2016,6,10,9,15,53.5,327.0,5.8,17.0,368.5,344.17,271.18
2016,6,10,9,30,43.0,334.0,5.8,17.0,369.0,347.49,273.13
2016,6,10,9,45,99.0,375.5,5.85,17.5,459.5,430.69,337.91
2016,6,10,10,0,155.0,417.0,5.9,18.0,550.0,518.43,404.82
2016,6,10,10,15,253.0,412.0,5.95,18.0,637.0,601.13,469.39
2016,6,10,10,30,351.0,407.0,6.0,18.0,724.0,690.13,537.83
2016,6,10,10,45,633.5,259.5,6.05,18.0,847.0,808.86,634.21
2016,6,10,11,0,916.0,112.0,6.1,18.0,970.0,934.81,726.41
2016,6,10,11,15,919.5,112.5,6.1,18.0,984.5,961.76,744.57
2016,6,10,11,30,923.0,113.0,6.1,18.0,999.0,985.96,761.27
2016,6,10,11,45,925.0,113.5,6.2,18.0,1006.0,1005.86,775.58
2016,6,10,12,0,927.0,114.0,6.3,18.0,1013.0,1022.75,787.89
2016,6,10,12,15,927.5,114.0,6.3,18.0,1012.5,1034.59,796.12
2016,6,10,12,30,928.0,114.0,6.3,18.0,1012.0,1043.24,802.25
2016,6,10,12,45,912.5,124.0,6.35,18.0,1000.0,1042.76,802.41
2016,6,10,13,0,897.0,134.0,6.4,18.0,988.0,1039.05,800.46
2016,6,10,13,15,894.5,133.0,6.4,18.0,972.5,1034.11,797.46
2016,6,10,13,30,892.0,132.0,6.4,18.0,957.0,1025.98,792.34
2016,6,10,13,45,888.5,130.5,6.45,18.0,935.0,1013.23,784.35
2016,6,10,14,0,885.0,129.0,6.5,18.0,913.0,997.42,774.29
2016,6,10,14,15,878.5,127.5,6.55,17.5,883.5,975.78,761.59
2016,6,10,14,30,872.0,126.0,6.6,17.0,854.0,951.38,746.87
2016,6,10,14,45,863.0,123.5,6.65,17.0,819.0,921.05,726.33
2016,6,10,15,0,854.0,121.0,6.7,17.0,784.0,888.36,704.0
2016,6,10,15,15,842.0,118.5,6.75,17.0,743.5,855.48,681.4
2016,6,10,15,30,830.0,116.0,6.8,17.0,703.0,816.06,653.75
2016,6,10,15,45,814.5,113.0,6.85,17.0,658.0,771.76,622.17
2016,6,10,16,0,799.0,110.0,6.9,17.0,613.0,726.35,589.4
2016,6,10,16,15,778.5,106.5,6.9,16.5,564.5,676.01,553.33
2016,6,10,16,30,758.0,103.0,6.9,16.0,516.0,625.47,514.94
2016,6,10,16,45,729.0,99.5,6.95,16.0,465.5,571.19,471.39
2016,6,10,17,0,700.0,96.0,7.0,16.0,415.0,516.62,426.65
2016,6,10,17,15,664.0,90.5,6.9,15.5,363.5,457.62,377.83
2016,6,10,17,30,628.0,85.0,6.8,15.0,312.0,401.06,329.73
2016,6,10,17,45,573.0,79.0,6.7,15.0,261.5,338.56,275.1
2016,6,10,18,0,518.0,73.0,6.6,15.0,211.0,280.99,223.76
2016,6,10,18,15,446.0,63.5,6.35,14.5,164.5,219.52,169.44
2016,6,10,18,30,374.0,54.0,6.1,14.0,118.0,165.36,121.48
2016,6,10,18,45,266.5,41.5,5.9,14.0,79.5,107.64,72.66
2016,6,10,19,0,159.0,29.0,5.7,14.0,41.0,61.61,31.18
2016,6,10,19,15,79.5,14.5,5.5,13.5,20.5,23.05,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,8.5,4.5,2.9,12.5,4.5,0.0,0.0
