Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,5,0,17.0,9.0,2.9,13.0,9.0,8.85,0.0
2016,6,11,5,15,118.0,25.0,2.95,13.0,37.5,19.54,5.54
2016,6,11,5,30,219.0,41.0,3.0,13.0,66.0,31.61,21.33
2016,6,11,5,45,317.0,53.0,3.05,13.5,108.5,39.86,29.46
2016,6,11,6,0,415.0,65.0,3.1,14.0,151.0,47.7,36.82
2016,6,11,6,15,478.0,73.5,3.05,14.0,199.0,66.76,42.45
2016,6,11,6,30,541.0,82.0,3.0,14.0,247.0,106.11,63.59
2016,6,11,6,45,592.5,87.5,3.0,14.5,298.5,148.36,93.59
2016,6,11,7,0,644.0,93.0,3.0,15.0,350.0,196.39,132.42
2016,6,11,7,15,676.5,98.5,3.0,15.5,401.0,245.42,174.95
2016,6,11,7,30,709.0,104.0,3.0,16.0,452.0,297.81,220.81
2016,6,11,7,45,736.5,107.5,3.0,16.5,502.0,349.81,266.19
2016,6,11,8,0,764.0,111.0,3.0,17.0,552.0,406.72,314.49
2016,6,11,8,15,782.5,114.5,2.9,17.5,599.0,458.89,357.83
2016,6,11,8,30,801.0,118.0,2.8,18.0,646.0,512.03,400.51
2016,6,11,8,45,816.5,120.0,2.75,18.5,689.5,562.86,440.21
2016,6,11,9,0,832.0,122.0,2.7,19.0,733.0,613.86,478.76
2016,6,11,9,15,843.0,124.5,2.6,19.0,771.5,662.37,515.0
2016,6,11,9,30,854.0,127.0,2.5,19.0,810.0,710.83,550.16
2016,6,11,9,45,861.5,129.0,2.45,19.5,843.0,754.21,578.75
2016,6,11,10,0,869.0,131.0,2.4,20.0,876.0,796.11,605.36
2016,6,11,10,15,875.5,132.5,2.4,20.0,903.0,835.09,631.07
2016,6,11,10,30,882.0,134.0,2.4,20.0,930.0,872.15,655.28
2016,6,11,10,45,885.5,135.5,2.4,20.5,950.0,904.51,674.86
2016,6,11,11,0,889.0,137.0,2.4,21.0,970.0,934.45,692.69
2016,6,11,11,15,891.5,138.0,2.45,21.0,983.5,960.45,709.62
2016,6,11,11,30,894.0,139.0,2.5,21.0,997.0,983.75,724.83
2016,6,11,11,45,894.0,140.0,2.6,21.5,1002.5,1001.85,735.78
2016,6,11,12,0,894.0,141.0,2.7,22.0,1008.0,1017.0,744.89
2016,6,11,12,15,893.5,141.0,2.9,22.0,1006.5,1027.67,753.55
2016,6,11,12,30,893.0,141.0,3.1,22.0,1005.0,1035.28,760.29
2016,6,11,12,45,898.5,135.5,3.35,22.0,998.5,1040.28,765.81
2016,6,11,13,0,904.0,130.0,3.6,22.0,992.0,1042.05,769.22
2016,6,11,13,15,900.5,129.5,3.75,21.5,975.5,1036.61,768.65
2016,6,11,13,30,897.0,129.0,3.9,21.0,959.0,1028.0,766.05
2016,6,11,13,45,740.0,216.5,4.1,21.0,890.0,966.32,726.48
2016,6,11,14,0,583.0,304.0,4.3,21.0,821.0,893.98,675.95
2016,6,11,14,15,724.0,215.5,4.35,21.0,836.0,930.07,705.62
2016,6,11,14,30,865.0,127.0,4.4,21.0,851.0,946.19,717.77
2016,6,11,14,45,756.0,171.0,4.45,21.0,784.0,879.01,672.45
2016,6,11,15,0,647.0,215.0,4.5,21.0,717.0,812.95,627.32
2016,6,11,15,15,729.5,169.0,4.5,20.5,707.0,816.35,633.09
2016,6,11,15,30,812.0,123.0,4.5,20.0,697.0,809.26,630.64
2016,6,11,15,45,791.0,121.5,4.55,20.0,651.0,762.88,598.88
2016,6,11,16,0,770.0,120.0,4.6,20.0,605.0,715.84,566.39
2016,6,11,16,15,749.5,116.0,4.55,19.5,557.5,667.91,533.03
2016,6,11,16,30,729.0,112.0,4.5,19.0,510.0,618.04,496.23
2016,6,11,16,45,698.5,108.0,4.5,18.5,459.5,562.08,453.86
2016,6,11,17,0,668.0,104.0,4.5,18.0,409.0,507.46,411.32
2016,6,11,17,15,631.5,97.5,4.45,17.5,358.5,448.6,364.1
2016,6,11,17,30,595.0,91.0,4.4,17.0,308.0,392.26,317.55
2016,6,11,17,45,544.5,83.5,4.35,17.0,258.5,331.67,265.85
2016,6,11,18,0,494.0,76.0,4.3,17.0,209.0,275.6,216.89
2016,6,11,18,15,424.5,66.0,4.1,16.5,163.0,215.58,164.79
2016,6,11,18,30,355.0,56.0,3.9,16.0,117.0,161.87,118.02
2016,6,11,18,45,256.0,42.5,3.75,15.5,79.0,106.74,71.9
2016,6,11,19,0,157.0,29.0,3.6,15.0,41.0,61.6,31.65
2016,6,11,19,15,78.5,14.5,3.45,15.0,20.5,23.02,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,5.0,4.5,3.5,13.5,4.5,0.0,0.0
2016,6,12,5,0,10.0,9.0,3.5,14.0,9.0,8.85,0.0
2016,6,12,5,15,97.5,26.5,3.55,14.0,37.0,22.08,6.92
2016,6,12,5,30,185.0,44.0,3.6,14.0,65.0,34.12,23.34
2016,6,12,5,45,280.5,57.0,3.7,14.0,107.0,43.1,32.23
2016,6,12,6,0,376.0,70.0,3.8,14.0,149.0,51.64,40.3
2016,6,12,6,15,440.0,80.0,3.8,14.0,196.0,70.9,46.72
2016,6,12,6,30,504.0,90.0,3.8,14.0,243.0,110.28,68.6
2016,6,12,6,45,561.0,95.0,3.8,14.5,295.0,150.64,96.95
2016,6,12,7,0,618.0,100.0,3.8,15.0,347.0,197.47,134.5
2016,6,12,7,15,652.0,106.0,3.7,15.0,397.5,245.88,176.68
2016,6,12,7,30,686.0,112.0,3.6,15.0,448.0,297.84,222.53
2016,6,12,7,45,718.0,114.0,3.55,15.5,499.0,348.85,267.15
2016,6,12,8,0,750.0,116.0,3.5,16.0,550.0,402.72,313.28
2016,6,12,8,15,769.0,120.0,3.4,16.0,597.0,457.52,359.62
2016,6,12,8,30,788.0,124.0,3.3,16.0,644.0,510.71,403.54
2016,6,12,8,45,806.5,125.0,3.25,16.5,688.0,561.63,443.87
2016,6,12,9,0,825.0,126.0,3.2,17.0,732.0,613.03,483.34
2016,6,12,9,15,836.5,128.5,3.2,17.0,771.0,661.57,520.6
2016,6,12,9,30,848.0,131.0,3.2,17.0,810.0,709.46,556.52
2016,6,12,9,45,866.0,127.5,3.2,17.5,845.5,755.71,588.3
2016,6,12,10,0,884.0,124.0,3.2,18.0,881.0,800.68,618.03
2016,6,12,10,15,890.0,125.0,3.25,18.0,908.0,839.31,644.37
2016,6,12,10,30,896.0,126.0,3.3,18.0,935.0,875.94,669.21
2016,6,12,10,45,901.0,126.5,3.35,18.5,956.0,909.07,690.21
2016,6,12,11,0,906.0,127.0,3.4,19.0,977.0,939.81,709.44
2016,6,12,11,15,908.5,127.5,3.5,19.0,990.0,965.73,727.04
2016,6,12,11,30,911.0,128.0,3.6,19.0,1003.0,988.89,742.83
2016,6,12,11,45,912.0,128.5,3.7,19.0,1009.0,1007.75,755.81
2016,6,12,12,0,913.0,129.0,3.8,19.0,1015.0,1023.63,766.9
2016,6,12,12,15,912.5,129.0,3.85,19.0,1013.0,1034.48,774.39
2016,6,12,12,30,912.0,129.0,3.9,19.0,1011.0,1042.21,779.92
2016,6,12,12,45,907.0,130.5,3.95,19.0,1001.5,1043.75,781.46
2016,6,12,13,0,902.0,132.0,4.0,19.0,992.0,1042.09,781.01
2016,6,12,13,15,898.5,131.0,3.95,19.0,975.5,1036.21,777.18
2016,6,12,13,30,895.0,130.0,3.9,19.0,959.0,1027.14,771.36
2016,6,12,13,45,889.5,129.0,3.9,19.0,935.5,1012.99,762.57
2016,6,12,14,0,884.0,128.0,3.9,19.0,912.0,995.83,751.86
2016,6,12,14,15,876.5,126.5,3.85,19.0,882.5,973.34,737.28
2016,6,12,14,30,869.0,125.0,3.8,19.0,853.0,948.13,720.9
2016,6,12,14,45,858.5,123.5,3.75,19.0,817.0,917.63,700.88
2016,6,12,15,0,848.0,122.0,3.7,19.0,781.0,884.88,679.28
2016,6,12,15,15,835.5,119.5,3.6,18.5,740.5,851.85,658.38
2016,6,12,15,30,823.0,117.0,3.5,18.0,700.0,812.31,632.66
2016,6,12,15,45,805.5,114.5,3.45,18.0,654.5,767.28,601.81
2016,6,12,16,0,788.0,112.0,3.4,18.0,609.0,721.31,569.95
2016,6,12,16,15,767.5,108.0,3.3,17.5,561.0,670.91,535.22
2016,6,12,16,30,747.0,104.0,3.2,17.0,513.0,620.34,498.24
2016,6,12,16,45,718.5,100.0,3.15,17.0,462.5,566.36,456.64
2016,6,12,17,0,690.0,96.0,3.1,17.0,412.0,512.03,413.79
2016,6,12,17,15,654.5,90.5,3.0,16.5,361.5,453.78,367.34
2016,6,12,17,30,619.0,85.0,2.9,16.0,311.0,397.92,321.43
2016,6,12,17,45,568.5,78.5,2.85,16.0,261.0,337.22,269.92
2016,6,12,18,0,518.0,72.0,2.8,16.0,211.0,281.01,220.99
2016,6,12,18,15,449.0,62.5,2.75,15.5,165.0,220.41,168.51
2016,6,12,18,30,380.0,53.0,2.7,15.0,119.0,166.83,121.71
2016,6,12,18,45,279.0,40.5,2.65,15.0,80.5,109.77,73.72
2016,6,12,19,0,178.0,28.0,2.6,15.0,42.0,64.23,33.23
2016,6,12,19,15,89.0,14.0,2.6,15.0,21.0,23.79,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,4,45,16.0,4.5,3.5,13.0,5.0,0.0,0.0
2016,6,13,5,0,32.0,9.0,3.6,13.0,10.0,8.85,0.0
2016,6,13,5,15,140.0,24.0,3.55,13.0,38.5,18.72,5.0
2016,6,13,5,30,248.0,39.0,3.5,13.0,67.0,29.97,19.92
2016,6,13,5,45,342.5,49.5,3.45,13.5,109.0,37.06,27.0
2016,6,13,6,0,437.0,60.0,3.4,14.0,151.0,43.72,33.28
2016,6,13,6,15,218.5,65.0,3.35,14.0,110.5,53.26,35.87
2016,6,13,6,30,0.0,70.0,3.3,14.0,70.0,67.11,51.69
2016,6,13,6,45,0.0,85.0,3.3,14.0,85.0,81.21,63.57
2016,6,13,7,0,0.0,100.0,3.3,14.0,100.0,95.38,75.33
2016,6,13,7,15,0.0,114.0,3.45,14.0,114.0,108.72,86.24
2016,6,13,7,30,0.0,128.0,3.6,14.0,128.0,122.1,97.07
2016,6,13,7,45,0.0,130.0,3.8,14.5,130.0,124.45,98.5
2016,6,13,8,0,0.0,132.0,4.0,15.0,132.0,126.68,99.83
2016,6,13,8,15,1.5,156.5,4.15,15.0,157.5,150.59,119.08
2016,6,13,8,30,3.0,181.0,4.3,15.0,183.0,174.74,138.34
2016,6,13,8,45,8.0,209.5,4.45,15.5,215.5,204.81,161.96
2016,6,13,9,0,13.0,238.0,4.6,16.0,248.0,235.47,185.79
2016,6,13,9,15,31.0,289.5,4.7,16.0,314.5,294.88,232.64
2016,6,13,9,30,49.0,341.0,4.8,16.0,381.0,357.97,281.74
2016,6,13,9,45,64.5,369.5,4.9,16.0,424.0,399.69,313.87
2016,6,13,10,0,80.0,398.0,5.0,16.0,467.0,442.81,346.9
2016,6,13,10,15,56.5,381.0,5.1,16.0,430.5,412.52,322.81
2016,6,13,10,30,33.0,364.0,5.2,16.0,394.0,380.03,297.04
2016,6,13,10,45,32.5,371.5,5.35,16.0,401.5,389.33,304.13
2016,6,13,11,0,32.0,379.0,5.5,16.0,409.0,398.55,311.08
2016,6,13,11,15,37.5,397.5,5.65,16.0,433.5,424.03,330.7
2016,6,13,11,30,43.0,416.0,5.8,16.0,458.0,449.85,350.51
2016,6,13,11,45,53.0,432.5,5.95,16.0,484.0,478.28,372.49
2016,6,13,12,0,63.0,449.0,6.1,16.0,510.0,507.02,394.67
2016,6,13,12,15,142.0,465.5,6.15,16.0,603.0,609.42,474.69
2016,6,13,12,30,221.0,482.0,6.2,16.0,696.0,708.25,550.54
2016,6,13,12,45,147.5,466.0,6.3,16.0,608.5,621.52,483.83
2016,6,13,13,0,74.0,450.0,6.4,16.0,521.0,526.75,410.5
2016,6,13,13,15,101.5,453.5,6.4,16.0,549.0,559.01,436.48
2016,6,13,13,30,129.0,457.0,6.4,16.0,577.0,598.08,467.09
2016,6,13,13,45,110.5,439.5,6.45,16.0,540.5,561.94,439.67
2016,6,13,14,0,92.0,422.0,6.5,16.0,504.0,517.82,406.28
2016,6,13,14,15,222.0,394.5,6.55,16.0,583.0,620.55,490.03
2016,6,13,14,30,352.0,367.0,6.6,16.0,662.0,717.59,567.72
2016,6,13,14,45,351.5,350.0,6.7,16.0,634.0,692.04,549.43
2016,6,13,15,0,351.0,333.0,6.8,16.0,606.0,665.22,530.47
2016,6,13,15,15,301.0,325.0,6.8,15.5,551.0,604.4,484.52
2016,6,13,15,30,251.0,317.0,6.8,15.0,496.0,545.68,439.57
2016,6,13,15,45,254.0,294.5,6.8,15.0,465.5,515.88,417.53
2016,6,13,16,0,257.0,272.0,6.8,15.0,435.0,485.06,394.36
2016,6,13,16,15,218.0,253.5,6.8,15.0,384.5,421.07,343.56
2016,6,13,16,30,179.0,235.0,6.8,15.0,334.0,366.68,299.78
2016,6,13,16,45,451.0,161.0,6.8,15.0,376.5,462.17,382.28
2016,6,13,17,0,723.0,87.0,6.8,15.0,419.0,520.62,431.94
2016,6,13,17,15,689.5,82.5,6.8,14.5,368.5,464.15,384.79
2016,6,13,17,30,656.0,78.0,6.8,14.0,318.0,408.67,337.46
2016,6,13,17,45,612.5,71.5,6.85,14.0,268.5,349.15,285.03
2016,6,13,18,0,569.0,65.0,6.9,14.0,219.0,293.39,234.69
2016,6,13,18,15,500.5,57.0,6.8,14.0,172.0,231.89,179.37
2016,6,13,18,30,432.0,49.0,6.7,14.0,125.0,177.32,130.11
2016,6,13,18,45,321.0,38.5,6.65,14.0,85.0,118.04,79.55
2016,6,13,19,0,210.0,28.0,6.6,14.0,45.0,69.86,36.69
2016,6,13,19,15,105.0,14.0,6.6,14.0,22.5,25.71,0.0
2016,6,13,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,14,4,45,13.0,4.5,5.45,13.0,5.0,0.0,0.0
2016,6,14,5,0,26.0,9.0,5.5,13.0,10.0,8.85,0.0
2016,6,14,5,15,137.5,24.0,5.5,13.0,38.5,18.72,4.91
2016,6,14,5,30,249.0,39.0,5.5,13.0,67.0,29.98,19.89
2016,6,14,5,45,350.0,48.5,5.5,13.5,109.5,36.58,26.55
2016,6,14,6,0,451.0,58.0,5.5,14.0,152.0,41.91,31.65
2016,6,14,6,15,511.5,65.5,5.5,14.0,199.5,59.85,36.28
2016,6,14,6,30,572.0,73.0,5.5,14.0,247.0,99.88,57.34
2016,6,14,6,45,623.0,77.0,5.5,14.0,298.0,142.4,87.67
2016,6,14,7,0,674.0,81.0,5.5,14.0,349.0,190.58,127.32
2016,6,14,7,15,704.5,85.5,5.55,14.0,399.5,239.75,171.18
2016,6,14,7,30,735.0,90.0,5.6,14.0,450.0,294.64,220.69
2016,6,14,7,45,760.5,93.0,5.7,14.5,500.0,346.49,267.39
2016,6,14,8,0,786.0,96.0,5.8,15.0,550.0,400.49,315.1
2016,6,14,8,15,803.5,99.0,5.8,15.0,596.5,452.8,361.06
2016,6,14,8,30,821.0,102.0,5.8,15.0,643.0,505.94,406.62
2016,6,14,8,45,597.5,201.0,5.8,15.5,609.0,514.15,412.57
2016,6,14,9,0,374.0,300.0,5.8,16.0,575.0,503.01,400.97
2016,6,14,9,15,622.5,205.0,5.8,16.0,691.0,593.35,476.0
2016,6,14,9,30,871.0,110.0,5.8,16.0,807.0,705.41,566.64
2016,6,14,9,45,882.0,110.0,5.8,16.0,840.5,750.09,598.9
2016,6,14,10,0,893.0,110.0,5.8,16.0,874.0,793.53,630.22
2016,6,14,10,15,899.0,111.0,5.85,16.0,901.5,832.45,658.19
2016,6,14,10,30,905.0,112.0,5.9,16.0,929.0,869.37,684.57
2016,6,14,10,45,909.5,112.5,5.95,16.0,949.5,902.32,707.98
2016,6,14,11,0,914.0,113.0,6.0,16.0,970.0,932.84,729.61
2016,6,14,11,15,694.0,254.0,6.05,16.0,910.0,896.56,702.99
2016,6,14,11,30,474.0,395.0,6.1,16.0,850.0,844.76,657.62
2016,6,14,11,45,697.5,255.0,6.2,16.0,929.5,933.53,730.42
2016,6,14,12,0,921.0,115.0,6.3,16.0,1009.0,1017.28,790.49
2016,6,14,12,15,691.5,259.0,6.4,16.0,930.0,954.86,745.88
2016,6,14,12,30,462.0,403.0,6.5,16.0,851.0,878.22,683.07
2016,6,14,12,45,691.0,258.0,6.65,16.0,920.5,966.46,756.51
2016,6,14,13,0,920.0,113.0,6.8,16.0,990.0,1040.87,810.72
2016,6,14,13,15,705.5,240.0,6.9,16.0,906.0,965.22,756.87
2016,6,14,13,30,491.0,367.0,7.0,16.0,822.0,878.14,687.86
2016,6,14,13,45,468.0,359.5,7.15,16.0,784.5,844.68,664.31
2016,6,14,14,0,445.0,352.0,7.3,16.0,747.0,809.84,639.31
2016,6,14,14,15,667.5,229.5,7.3,15.5,800.5,891.26,709.53
2016,6,14,14,30,890.0,107.0,7.3,15.0,854.0,949.41,754.75
2016,6,14,14,45,882.5,105.0,7.3,15.0,819.5,920.63,734.39
2016,6,14,15,0,875.0,103.0,7.3,15.0,785.0,889.37,712.51
2016,6,14,15,15,519.5,215.5,7.3,15.0,614.5,683.33,554.29
2016,6,14,15,30,164.0,328.0,7.3,15.0,444.0,478.37,384.85
2016,6,14,15,45,213.5,299.5,7.3,15.0,441.0,482.17,390.74
2016,6,14,16,0,263.0,271.0,7.3,15.0,438.0,488.64,398.0
2016,6,14,16,15,409.0,211.0,7.35,14.5,446.5,525.14,432.27
2016,6,14,16,30,555.0,151.0,7.4,14.0,455.0,544.72,452.29
2016,6,14,16,45,580.0,128.0,7.45,14.0,419.0,511.04,425.61
2016,6,14,17,0,605.0,105.0,7.5,14.0,383.0,473.68,395.17
2016,6,14,17,15,634.0,90.0,7.5,13.5,350.5,443.45,369.88
2016,6,14,17,30,663.0,75.0,7.5,13.0,318.0,409.32,339.96
2016,6,14,17,45,608.0,71.0,7.5,13.0,267.5,347.22,284.98
2016,6,14,18,0,553.0,67.0,7.5,13.0,217.0,290.0,233.25
2016,6,14,18,15,484.5,59.0,7.4,13.0,170.5,229.26,178.41
2016,6,14,18,30,416.0,51.0,7.3,13.0,124.0,175.44,129.68
2016,6,14,18,45,304.5,40.5,7.2,13.0,84.5,116.75,79.54
2016,6,14,19,0,193.0,30.0,7.1,13.0,45.0,69.64,37.72
2016,6,14,19,15,96.5,15.0,7.0,13.0,22.5,25.82,0.0
2016,6,14,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.5,5.2,12.5,5.5,0.0,0.0
2016,6,15,5,0,0.0,11.0,5.3,13.0,11.0,10.81,0.0
2016,6,15,5,15,141.5,24.0,5.4,13.0,40.0,18.73,4.8
2016,6,15,5,30,283.0,37.0,5.5,13.0,69.0,28.95,19.01
2016,6,15,5,45,379.0,46.0,5.65,13.5,111.5,34.24,24.49
2016,6,15,6,0,475.0,55.0,5.8,14.0,154.0,39.23,29.27
2016,6,15,6,15,535.0,62.0,5.8,14.0,201.5,57.12,33.69
2016,6,15,6,30,595.0,69.0,5.8,14.0,249.0,97.9,54.85
2016,6,15,6,45,639.5,73.5,5.85,14.0,299.5,141.22,85.98
2016,6,15,7,0,684.0,78.0,5.9,14.0,350.0,189.46,126.01
2016,6,15,7,15,714.0,82.5,5.95,14.0,400.5,241.73,172.54
2016,6,15,7,30,744.0,87.0,6.0,14.0,451.0,294.11,220.15
2016,6,15,7,45,770.5,89.0,6.1,14.5,501.0,345.85,266.92
2016,6,15,8,0,797.0,91.0,6.2,15.0,551.0,399.83,314.81
2016,6,15,8,15,814.0,94.0,6.25,15.0,597.5,452.44,361.29
2016,6,15,8,30,831.0,97.0,6.3,15.0,644.0,508.35,409.27
2016,6,15,8,45,847.5,97.5,6.35,15.0,688.0,559.37,452.45
2016,6,15,9,0,864.0,98.0,6.4,15.0,732.0,610.56,494.82
2016,6,15,9,15,874.0,100.0,6.4,15.0,770.5,658.89,533.91
2016,6,15,9,30,884.0,102.0,6.4,15.0,809.0,706.35,571.1
2016,6,15,9,45,892.5,103.0,6.45,15.5,842.5,750.66,602.73
2016,6,15,10,0,901.0,104.0,6.5,16.0,876.0,793.53,632.91
2016,6,15,10,15,907.0,105.0,6.5,16.0,903.0,832.73,661.14
2016,6,15,10,30,913.0,106.0,6.5,16.0,930.0,869.91,687.71
2016,6,15,10,45,918.0,106.5,6.5,16.0,951.0,903.55,711.57
2016,6,15,11,0,923.0,107.0,6.5,16.0,972.0,934.76,733.59
2016,6,15,11,15,926.0,107.5,6.5,16.0,986.0,961.56,752.39
2016,6,15,11,30,929.0,108.0,6.5,16.0,1000.0,985.57,769.2
2016,6,15,11,45,931.0,108.0,6.5,16.0,1007.0,1005.23,782.93
2016,6,15,12,0,933.0,108.0,6.5,16.0,1014.0,1021.87,794.58
2016,6,15,12,15,933.5,108.0,6.45,16.0,1013.0,1033.94,802.77
2016,6,15,12,30,934.0,108.0,6.4,16.0,1012.0,1042.82,808.8
2016,6,15,12,45,925.5,112.5,6.35,16.0,1002.0,1044.02,809.5
2016,6,15,13,0,917.0,117.0,6.3,16.0,992.0,1041.95,808.05
2016,6,15,13,15,914.5,116.0,6.2,16.0,976.5,1037.07,804.41
2016,6,15,13,30,912.0,115.0,6.1,16.0,961.0,1028.94,798.61
2016,6,15,13,45,910.5,112.0,6.05,16.0,939.0,1016.53,790.23
2016,6,15,14,0,909.0,109.0,6.0,16.0,917.0,1000.93,779.69
2016,6,15,14,15,903.0,107.5,5.9,16.0,888.0,979.48,764.77
2016,6,15,14,30,897.0,106.0,5.8,16.0,859.0,955.19,747.91
2016,6,15,14,45,892.0,102.5,5.75,16.0,824.5,926.97,728.56
2016,6,15,15,0,887.0,99.0,5.7,16.0,790.0,896.1,707.3
2016,6,15,15,15,876.0,97.0,5.65,16.0,750.0,859.22,681.58
2016,6,15,15,30,865.0,95.0,5.6,16.0,710.0,820.41,654.33
2016,6,15,15,45,854.0,91.5,5.55,16.0,666.0,778.25,624.39
2016,6,15,16,0,843.0,88.0,5.5,16.0,622.0,734.58,593.06
2016,6,15,16,15,825.0,85.0,5.4,15.5,574.0,685.18,557.91
2016,6,15,16,30,807.0,82.0,5.3,15.0,526.0,638.28,523.88
2016,6,15,16,45,785.5,78.0,5.2,15.0,476.0,584.67,481.14
2016,6,15,17,0,764.0,74.0,5.1,15.0,426.0,531.42,437.72
2016,6,15,17,15,732.5,70.0,4.9,14.5,375.0,473.5,389.98
2016,6,15,17,30,701.0,66.0,4.7,14.0,324.0,417.46,342.44
2016,6,15,17,45,659.0,61.0,4.55,14.0,274.0,357.96,290.33
2016,6,15,18,0,617.0,56.0,4.4,14.0,224.0,302.86,240.71
2016,6,15,18,15,552.5,49.5,4.15,13.5,177.0,241.77,186.14
2016,6,15,18,30,488.0,43.0,3.9,13.0,130.0,187.18,136.87
2016,6,15,18,45,390.5,34.0,3.7,13.0,89.5,129.35,86.63
2016,6,15,19,0,293.0,25.0,3.5,13.0,49.0,82.02,43.38
2016,6,15,19,15,146.5,12.5,3.35,13.0,24.5,29.23,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,45,24.0,4.5,1.8,13.5,5.0,0.0,0.0
2016,6,16,5,0,48.0,9.0,1.8,14.0,10.0,8.85,0.0
2016,6,16,5,15,171.0,22.0,1.85,14.0,39.0,17.08,3.74
2016,6,16,5,30,294.0,35.0,1.9,14.0,68.0,27.0,17.3
2016,6,16,5,45,384.0,44.0,1.95,14.5,109.5,32.41,22.82
2016,6,16,6,0,474.0,53.0,2.0,15.0,151.0,37.48,27.64
2016,6,16,6,15,532.5,59.5,1.9,15.0,198.0,54.6,31.66
2016,6,16,6,30,591.0,66.0,1.8,15.0,245.0,94.67,52.06
2016,6,16,6,45,633.5,71.0,1.7,15.5,295.0,137.9,82.65
2016,6,16,7,0,676.0,76.0,1.6,16.0,345.0,185.83,121.49
2016,6,16,7,15,706.0,80.5,1.55,16.0,395.0,237.54,166.31
2016,6,16,7,30,736.0,85.0,1.5,16.0,445.0,289.47,211.95
2016,6,16,7,45,759.5,88.0,1.45,16.0,493.5,340.64,256.85
2016,6,16,8,0,783.0,91.0,1.4,16.0,542.0,393.74,302.33
2016,6,16,8,15,800.0,94.0,1.45,16.0,588.5,445.63,346.07
2016,6,16,8,30,817.0,97.0,1.5,16.0,635.0,498.31,389.22
2016,6,16,8,45,831.5,98.5,1.55,16.5,678.0,550.99,430.35
2016,6,16,9,0,846.0,100.0,1.6,17.0,721.0,601.17,468.44
2016,6,16,9,15,856.5,102.0,1.7,17.0,759.0,649.03,505.01
2016,6,16,9,30,867.0,104.0,1.8,17.0,797.0,696.09,540.01
2016,6,16,9,45,884.5,100.0,1.9,17.5,832.5,741.53,570.56
2016,6,16,10,0,902.0,96.0,2.0,18.0,868.0,786.19,600.19
2016,6,16,10,15,907.5,97.0,2.1,18.0,894.5,825.02,626.64
2016,6,16,10,30,913.0,98.0,2.2,18.0,921.0,861.79,651.61
2016,6,16,10,45,917.5,98.0,2.35,18.0,941.5,894.49,674.19
2016,6,16,11,0,922.0,98.0,2.5,18.0,962.0,924.74,695.12
2016,6,16,11,15,924.5,98.5,2.65,18.0,975.5,951.04,713.42
2016,6,16,11,30,927.0,99.0,2.8,18.0,989.0,974.54,729.9
2016,6,16,11,45,928.5,99.0,2.95,18.5,995.5,993.68,742.13
2016,6,16,12,0,930.0,99.0,3.1,19.0,1002.0,1009.79,752.4
2016,6,16,12,15,930.0,99.0,3.2,19.0,1000.5,1021.31,760.73
2016,6,16,12,30,930.0,99.0,3.3,19.0,999.0,1029.65,767.08
2016,6,16,12,45,929.0,98.0,3.4,19.0,991.0,1032.73,770.07
2016,6,16,13,0,928.0,97.0,3.5,19.0,983.0,1032.52,771.01
2016,6,16,13,15,925.0,96.5,3.5,19.0,967.5,1027.52,768.12
2016,6,16,13,30,922.0,96.0,3.5,19.0,952.0,1019.27,763.2
2016,6,16,13,45,919.5,94.5,3.55,19.0,930.0,1007.25,756.25
2016,6,16,14,0,917.0,93.0,3.6,19.0,908.0,992.06,747.25
2016,6,16,14,15,911.0,91.5,3.6,19.0,879.5,970.43,733.6
2016,6,16,14,30,905.0,90.0,3.6,19.0,851.0,945.93,718.06
2016,6,16,14,45,898.0,88.5,3.6,19.0,816.5,917.79,700.01
2016,6,16,15,0,891.0,87.0,3.6,19.0,782.0,887.11,680.16
2016,6,16,15,15,881.0,85.0,3.55,18.5,742.5,850.95,657.34
2016,6,16,15,30,871.0,83.0,3.5,18.0,703.0,812.78,632.88
2016,6,16,15,45,858.0,81.0,3.5,18.0,659.0,770.44,604.2
2016,6,16,16,0,845.0,79.0,3.5,18.0,615.0,726.74,574.21
2016,6,16,16,15,828.0,76.5,3.45,18.0,567.5,678.51,540.27
2016,6,16,16,30,811.0,74.0,3.4,18.0,520.0,629.73,505.45
2016,6,16,16,45,788.5,71.0,3.35,18.0,471.0,579.32,466.72
2016,6,16,17,0,766.0,68.0,3.3,18.0,422.0,526.5,425.02
2016,6,16,17,15,736.0,64.5,3.15,17.5,371.5,469.86,379.68
2016,6,16,17,30,706.0,61.0,3.0,17.0,321.0,414.96,334.32
2016,6,16,17,45,664.0,56.5,2.95,17.0,271.5,355.79,283.78
2016,6,16,18,0,622.0,52.0,2.9,17.0,222.0,300.14,234.83
2016,6,16,18,15,560.5,46.0,2.7,16.5,175.5,241.0,182.76
2016,6,16,18,30,499.0,40.0,2.5,16.0,129.0,187.36,134.94
2016,6,16,18,45,400.5,32.0,2.35,16.0,89.5,129.75,85.58
2016,6,16,19,0,302.0,24.0,2.2,16.0,50.0,82.87,43.46
2016,6,16,19,15,151.0,12.0,2.1,15.5,25.0,29.39,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,44.5,4.5,2.25,14.5,5.5,0.0,0.0
2016,6,17,5,0,89.0,9.0,2.4,15.0,11.0,8.85,0.0
2016,6,17,5,15,220.5,19.5,2.45,15.0,40.0,14.82,2.31
2016,6,17,5,30,352.0,30.0,2.5,15.0,69.0,22.31,13.23
2016,6,17,5,45,435.0,37.5,2.6,15.5,110.5,26.63,17.66
2016,6,17,6,0,518.0,45.0,2.7,16.0,152.0,30.69,21.52
2016,6,17,6,15,572.5,50.5,2.7,16.0,199.0,47.75,25.26
2016,6,17,6,30,627.0,56.0,2.7,16.0,246.0,91.39,47.85
2016,6,17,6,45,313.5,68.0,2.7,16.5,163.0,95.08,60.77
2016,6,17,7,0,0.0,80.0,2.7,17.0,80.0,77.13,59.24
2016,6,17,7,15,28.0,137.5,2.7,17.0,151.0,133.88,105.0
2016,6,17,7,30,56.0,195.0,2.7,17.0,222.0,194.47,153.28
2016,6,17,7,45,77.5,221.5,2.7,17.0,264.0,229.86,181.1
2016,6,17,8,0,99.0,248.0,2.7,17.0,306.0,267.75,210.87
2016,6,17,8,15,142.5,272.0,2.75,17.0,362.5,313.03,246.29
2016,6,17,8,30,186.0,296.0,2.8,17.0,419.0,365.72,287.35
2016,6,17,8,45,237.5,309.5,2.85,17.5,477.0,415.5,325.44
2016,6,17,9,0,289.0,323.0,2.9,18.0,535.0,472.43,368.51
2016,6,17,9,15,235.5,351.5,2.95,18.0,530.5,481.61,374.3
2016,6,17,9,30,182.0,380.0,3.0,18.0,526.0,483.9,374.72
2016,6,17,9,45,97.5,321.0,3.05,18.5,399.5,377.61,292.82
2016,6,17,10,0,13.0,262.0,3.1,19.0,273.0,262.5,202.36
2016,6,17,10,15,27.5,323.0,3.15,19.0,347.5,333.68,257.21
2016,6,17,10,30,42.0,384.0,3.2,19.0,422.0,406.61,311.89
2016,6,17,10,45,51.0,405.5,3.25,19.0,453.0,438.12,335.08
2016,6,17,11,0,60.0,427.0,3.3,19.0,484.0,470.24,358.75
2016,6,17,11,15,68.5,441.5,3.3,19.0,507.5,495.59,377.26
2016,6,17,11,30,77.0,456.0,3.3,19.0,531.0,521.26,395.96
2016,6,17,11,45,62.5,443.0,3.35,19.5,504.0,497.68,377.47
2016,6,17,12,0,48.0,430.0,3.4,20.0,477.0,473.16,358.51
2016,6,17,12,15,38.0,404.5,3.4,19.5,441.5,439.72,334.45
2016,6,17,12,30,28.0,379.0,3.4,19.0,406.0,405.61,309.65
2016,6,17,12,45,41.5,405.0,3.45,19.0,444.5,446.76,340.94
2016,6,17,13,0,55.0,431.0,3.5,19.0,483.0,488.1,371.85
2016,6,17,13,15,33.0,334.5,3.5,19.0,365.5,368.29,282.53
2016,6,17,13,30,11.0,238.0,3.5,19.0,248.0,243.91,187.66
2016,6,17,13,45,25.0,305.0,3.5,19.0,327.5,331.04,255.36
2016,6,17,14,0,39.0,372.0,3.5,19.0,407.0,414.15,318.3
2016,6,17,14,15,55.5,377.5,3.6,19.0,425.5,435.93,335.42
2016,6,17,14,30,72.0,383.0,3.7,19.0,444.0,457.04,352.29
2016,6,17,14,45,67.5,363.5,3.8,19.0,418.5,431.78,333.9
2016,6,17,15,0,63.0,344.0,3.9,19.0,393.0,406.44,315.5
2016,6,17,15,15,68.0,328.5,4.05,18.5,379.5,393.48,307.34
2016,6,17,15,30,73.0,313.0,4.2,18.0,366.0,380.0,298.64
2016,6,17,15,45,59.0,284.5,4.35,18.0,325.5,337.06,265.94
2016,6,17,16,0,45.0,256.0,4.5,18.0,285.0,294.92,233.48
2016,6,17,16,15,23.5,210.0,4.65,17.5,225.0,224.44,178.14
2016,6,17,16,30,2.0,164.0,4.8,17.0,165.0,162.52,128.5
2016,6,17,16,45,1.0,140.5,4.95,17.0,141.0,138.35,109.24
2016,6,17,17,0,0.0,117.0,5.1,17.0,117.0,114.29,89.79
2016,6,17,17,15,0.0,89.0,5.1,16.5,89.0,86.41,67.06
2016,6,17,17,30,0.0,61.0,5.1,16.0,61.0,58.95,44.3
2016,6,17,17,45,0.0,51.5,5.15,15.5,51.5,49.75,36.69
2016,6,17,18,0,0.0,42.0,5.2,15.0,42.0,40.56,28.93
2016,6,17,18,15,0.0,33.0,5.05,14.5,33.0,31.85,21.47
2016,6,17,18,30,0.0,24.0,4.9,14.0,24.0,23.15,13.92
2016,6,17,18,45,0.0,16.5,4.8,14.0,16.5,15.91,7.51
2016,6,17,19,0,0.0,9.0,4.7,14.0,9.0,8.67,0.76
2016,6,17,19,15,0.0,4.5,4.5,14.0,4.5,4.42,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,4,45,40.0,4.5,2.3,13.5,5.5,0.0,0.0
2016,6,18,5,0,80.0,9.0,2.4,14.0,11.0,8.85,0.0
2016,6,18,5,15,214.5,20.0,2.45,14.0,40.5,15.31,2.44
2016,6,18,5,30,349.0,31.0,2.5,14.0,70.0,23.26,14.09
2016,6,18,5,45,436.5,39.0,2.65,14.5,112.5,27.98,18.92
2016,6,18,6,0,524.0,47.0,2.8,15.0,155.0,32.39,23.12
2016,6,18,6,15,582.0,53.0,2.8,15.0,203.5,49.6,27.01
2016,6,18,6,30,640.0,59.0,2.8,15.0,252.0,91.73,47.93
2016,6,18,6,45,680.5,63.5,2.8,15.5,303.0,139.45,82.03
2016,6,18,7,0,721.0,68.0,2.8,16.0,354.0,188.81,122.36
2016,6,18,7,15,751.0,72.0,2.8,16.0,405.5,239.59,167.02
2016,6,18,7,30,781.0,76.0,2.8,16.0,457.0,293.41,215.04
2016,6,18,7,45,803.5,79.0,2.8,16.5,507.5,346.57,262.04
2016,6,18,8,0,826.0,82.0,2.8,17.0,558.0,404.65,311.84
2016,6,18,8,15,843.5,84.5,2.8,17.0,606.0,458.21,357.54
2016,6,18,8,30,861.0,87.0,2.8,17.0,654.0,512.53,402.58
2016,6,18,8,45,875.0,89.0,2.8,17.5,698.5,564.97,444.12
2016,6,18,9,0,889.0,91.0,2.8,18.0,743.0,617.33,484.27
2016,6,18,9,15,899.5,93.0,2.8,18.0,782.5,667.12,522.28
2016,6,18,9,30,910.0,95.0,2.8,18.0,822.0,716.04,558.04
2016,6,18,9,45,916.0,98.0,2.85,18.5,856.0,761.54,588.47
2016,6,18,10,0,922.0,101.0,2.9,19.0,890.0,805.36,617.31
2016,6,18,10,15,928.5,102.0,2.95,19.0,918.0,845.8,644.66
2016,6,18,10,30,935.0,103.0,3.0,19.0,946.0,884.2,670.44
2016,6,18,10,45,940.5,103.5,3.05,19.0,968.0,919.03,693.64
2016,6,18,11,0,946.0,104.0,3.1,19.0,990.0,951.41,715.12
2016,6,18,11,15,948.5,104.5,3.2,19.0,1004.0,978.42,733.35
2016,6,18,11,30,951.0,105.0,3.3,19.0,1018.0,1002.55,749.71
2016,6,18,11,45,953.0,105.0,3.45,19.5,1025.0,1022.73,762.45
2016,6,18,12,0,955.0,105.0,3.6,20.0,1032.0,1039.82,773.17
2016,6,18,12,15,955.0,105.0,3.7,20.0,1031.0,1051.77,781.69
2016,6,18,12,30,955.0,105.0,3.8,20.0,1030.0,1060.45,788.17
2016,6,18,12,45,955.0,103.5,3.95,20.0,1022.0,1064.27,791.95
2016,6,18,13,0,955.0,102.0,4.1,20.0,1014.0,1064.72,793.6
2016,6,18,13,15,952.5,101.5,4.1,20.0,998.5,1060.3,791.09
2016,6,18,13,30,950.0,101.0,4.1,20.0,983.0,1052.51,786.49
2016,6,18,13,45,945.0,100.5,4.2,20.0,960.0,1038.95,778.81
2016,6,18,14,0,940.0,100.0,4.3,20.0,937.0,1022.19,769.05
2016,6,18,14,15,934.5,99.0,4.3,20.0,908.0,1001.33,755.95
2016,6,18,14,30,929.0,98.0,4.3,20.0,879.0,977.5,740.88
2016,6,18,14,45,919.5,97.5,4.35,20.0,843.5,947.73,721.99
2016,6,18,15,0,910.0,97.0,4.4,20.0,808.0,915.47,701.34
2016,6,18,15,15,900.0,95.0,4.45,19.5,767.5,878.88,678.97
2016,6,18,15,30,890.0,93.0,4.5,19.0,727.0,840.22,654.81
2016,6,18,15,45,874.0,91.5,4.55,19.0,681.5,795.49,624.63
2016,6,18,16,0,858.0,90.0,4.6,19.0,636.0,749.57,593.17
2016,6,18,16,15,840.0,87.0,4.6,19.0,587.0,699.64,558.01
2016,6,18,16,30,822.0,84.0,4.6,19.0,538.0,652.21,524.01
2016,6,18,16,45,797.5,81.0,4.6,19.0,487.0,597.18,481.61
2016,6,18,17,0,773.0,78.0,4.6,19.0,436.0,542.75,438.58
2016,6,18,17,15,741.0,74.0,4.6,18.5,384.5,484.1,391.8
2016,6,18,17,30,709.0,70.0,4.6,18.0,333.0,427.35,345.02
2016,6,18,17,45,666.0,64.5,4.6,18.0,282.0,367.3,293.57
2016,6,18,18,0,623.0,59.0,4.6,18.0,231.0,310.02,243.15
2016,6,18,18,15,558.0,52.5,4.5,17.5,182.5,248.29,188.95
2016,6,18,18,30,493.0,46.0,4.4,17.0,134.0,193.07,139.85
2016,6,18,18,45,393.5,36.5,4.35,16.5,93.0,133.71,89.22
2016,6,18,19,0,294.0,27.0,4.3,16.0,52.0,85.16,46.06
2016,6,18,19,15,147.0,13.5,4.2,15.5,26.0,33.02,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,4,45,36.5,4.5,2.4,14.0,5.5,0.0,0.0
2016,6,19,5,0,73.0,9.0,2.4,14.0,11.0,8.85,0.0
2016,6,19,5,15,211.5,21.0,2.4,14.0,41.5,16.3,2.73
2016,6,19,5,30,350.0,33.0,2.4,14.0,72.0,25.19,15.7
2016,6,19,5,45,439.0,41.5,2.4,14.5,115.5,30.25,20.91
2016,6,19,6,0,528.0,50.0,2.4,15.0,159.0,35.0,25.43
2016,6,19,6,15,585.5,56.0,2.35,15.5,207.5,51.71,28.94
2016,6,19,6,30,643.0,62.0,2.3,16.0,256.0,93.96,49.59
2016,6,19,6,45,682.0,67.0,2.3,16.5,307.0,142.28,83.95
2016,6,19,7,0,721.0,72.0,2.3,17.0,358.0,191.86,124.19
2016,6,19,7,15,749.5,76.0,2.35,17.0,409.0,242.26,168.28
2016,6,19,7,30,778.0,80.0,2.4,17.0,460.0,295.56,215.59
2016,6,19,7,45,798.5,84.0,2.45,17.5,509.5,348.78,262.35
2016,6,19,8,0,819.0,88.0,2.5,18.0,559.0,403.61,309.36
2016,6,19,8,15,836.0,90.5,2.5,18.0,606.5,459.72,356.6
2016,6,19,8,30,853.0,93.0,2.5,18.0,654.0,513.45,400.8
2016,6,19,8,45,865.0,95.5,2.55,18.5,697.5,564.92,441.4
2016,6,19,9,0,877.0,98.0,2.6,19.0,741.0,616.13,480.55
2016,6,19,9,15,887.0,100.0,2.6,19.5,780.0,665.12,516.71
2016,6,19,9,30,897.0,102.0,2.6,20.0,819.0,713.21,550.82
2016,6,19,9,45,912.5,99.0,2.6,20.5,854.5,759.42,581.15
2016,6,19,10,0,928.0,96.0,2.6,21.0,890.0,804.66,610.32
2016,6,19,10,15,933.5,97.0,2.6,21.0,917.5,844.52,636.56
2016,6,19,10,30,939.0,98.0,2.6,21.0,945.0,882.27,661.16
2016,6,19,10,45,939.5,101.5,2.65,21.5,965.0,915.82,681.88
2016,6,19,11,0,940.0,105.0,2.7,22.0,985.0,946.65,700.66
2016,6,19,11,15,942.5,105.5,2.85,22.0,999.0,973.56,718.99
2016,6,19,11,30,945.0,106.0,3.0,22.0,1013.0,997.61,735.51
2016,6,19,11,45,941.0,109.5,3.2,22.0,1018.0,1015.42,748.42
2016,6,19,12,0,937.0,113.0,3.4,22.0,1023.0,1030.02,759.32
2016,6,19,12,15,937.0,113.0,3.6,22.0,1022.0,1041.86,768.49
2016,6,19,12,30,937.0,113.0,3.8,22.0,1021.0,1050.48,775.64
2016,6,19,12,45,932.5,115.0,4.0,22.0,1012.0,1053.37,779.09
2016,6,19,13,0,928.0,117.0,4.2,22.0,1003.0,1052.98,780.48
2016,6,19,13,15,925.0,116.0,4.35,22.0,987.5,1047.76,778.4
2016,6,19,13,30,922.0,115.0,4.5,22.0,972.0,1039.27,774.32
2016,6,19,13,45,921.0,112.0,4.65,22.0,950.0,1027.44,768.53
2016,6,19,14,0,920.0,109.0,4.8,22.0,928.0,1012.38,760.55
2016,6,19,14,15,914.0,107.5,4.9,21.5,899.0,990.93,749.28
2016,6,19,14,30,908.0,106.0,5.0,21.0,870.0,966.6,735.93
2016,6,19,14,45,901.5,103.5,5.1,21.0,835.5,937.99,718.04
2016,6,19,15,0,895.0,101.0,5.2,21.0,801.0,906.79,698.19
2016,6,19,15,15,884.5,99.0,5.2,21.0,761.0,870.26,673.79
2016,6,19,15,30,874.0,97.0,5.2,21.0,721.0,831.73,647.8
2016,6,19,15,45,802.5,110.0,5.25,21.0,654.5,763.19,599.87
2016,6,19,16,0,731.0,123.0,5.3,21.0,588.0,695.25,551.59
2016,6,19,16,15,771.0,105.0,5.3,20.5,561.5,673.67,538.32
2016,6,19,16,30,811.0,87.0,5.3,20.0,535.0,648.62,521.71
2016,6,19,16,45,785.0,84.0,5.35,20.0,484.5,593.13,478.75
2016,6,19,17,0,759.0,81.0,5.4,20.0,434.0,538.39,435.36
2016,6,19,17,15,727.5,77.0,5.35,19.5,382.5,480.65,389.01
2016,6,19,17,30,696.0,73.0,5.3,19.0,331.0,425.78,343.5
2016,6,19,17,45,651.0,67.5,5.25,18.5,280.5,364.59,291.66
2016,6,19,18,0,606.0,62.0,5.2,18.0,230.0,307.26,241.63
2016,6,19,18,15,540.5,55.0,5.05,17.5,182.0,245.64,187.47
2016,6,19,18,30,475.0,48.0,4.9,17.0,134.0,190.58,138.53
2016,6,19,18,45,376.5,38.0,4.8,16.5,93.0,131.77,88.38
2016,6,19,19,0,278.0,28.0,4.7,16.0,52.0,83.67,45.82
2016,6,19,19,15,139.0,14.0,4.65,16.0,26.0,32.75,0.0
2016,6,19,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,4,45,32.0,5.0,4.0,13.0,5.5,0.0,0.0
2016,6,20,5,0,64.0,10.0,4.1,13.0,11.0,9.83,0.0
2016,6,20,5,15,206.5,22.0,4.2,13.5,42.0,17.31,2.99
2016,6,20,5,30,349.0,34.0,4.3,14.0,73.0,26.21,16.51
2016,6,20,5,45,446.5,42.0,4.4,14.5,117.5,30.75,21.31
2016,6,20,6,0,544.0,50.0,4.5,15.0,162.0,35.05,25.45
2016,6,20,6,15,602.5,56.0,4.5,15.0,211.5,51.6,28.91
2016,6,20,6,30,661.0,62.0,4.5,15.0,261.0,94.78,49.96
2016,6,20,6,45,704.5,66.0,4.5,15.5,313.5,143.72,84.69
2016,6,20,7,0,748.0,70.0,4.5,16.0,366.0,194.4,126.05
2016,6,20,7,15,776.5,74.0,4.5,16.0,418.0,246.24,171.98
2016,6,20,7,30,805.0,78.0,4.5,16.0,470.0,300.96,221.27
2016,6,20,7,45,531.0,159.0,4.5,16.5,429.0,321.51,247.79
2016,6,20,8,0,257.0,240.0,4.5,17.0,388.0,317.1,249.47
2016,6,20,8,15,569.0,164.0,4.45,17.0,527.5,401.82,316.89
2016,6,20,8,30,881.0,88.0,4.4,17.0,667.0,522.17,413.31
2016,6,20,8,45,894.5,89.5,4.35,17.5,711.0,574.87,455.34
2016,6,20,9,0,908.0,91.0,4.3,18.0,755.0,627.42,496.15
2016,6,20,9,15,917.0,93.0,4.3,18.0,794.5,677.16,534.8
2016,6,20,9,30,926.0,95.0,4.3,18.0,834.0,725.85,571.08
2016,6,20,9,45,919.5,104.0,4.3,18.5,864.0,768.71,599.88
2016,6,20,10,0,913.0,113.0,4.3,19.0,894.0,808.9,626.48
2016,6,20,10,15,918.5,114.5,4.35,19.0,921.5,848.81,654.0
2016,6,20,10,30,924.0,116.0,4.4,19.0,949.0,886.64,679.98
2016,6,20,10,45,929.0,116.0,4.45,19.5,970.0,920.35,701.6
2016,6,20,11,0,934.0,116.0,4.5,20.0,991.0,951.61,721.41
2016,6,20,11,15,936.0,117.0,4.55,20.0,1004.5,978.49,739.58
2016,6,20,11,30,938.0,118.0,4.6,20.0,1018.0,1002.51,755.86
2016,6,20,11,45,940.5,117.0,4.65,20.0,1025.0,1022.1,769.19
2016,6,20,12,0,943.0,116.0,4.7,20.0,1032.0,1038.66,780.57
2016,6,20,12,15,943.0,116.0,4.8,20.0,1031.0,1050.63,789.43
2016,6,20,12,30,943.0,116.0,4.9,20.0,1030.0,1059.37,796.26
2016,6,20,12,45,944.5,113.5,5.05,20.0,1022.5,1063.81,800.75
2016,6,20,13,0,946.0,111.0,5.2,20.0,1015.0,1064.9,803.09
2016,6,20,13,15,943.0,110.5,5.3,20.0,999.5,1060.16,801.13
2016,6,20,13,30,940.0,110.0,5.4,20.0,984.0,1052.09,797.03
2016,6,20,13,45,934.5,110.0,5.55,20.0,961.0,1038.79,789.79
2016,6,20,14,0,929.0,110.0,5.7,20.0,938.0,1022.35,780.4
2016,6,20,14,15,923.0,108.5,5.75,19.5,908.5,1000.81,768.27
2016,6,20,14,30,917.0,107.0,5.8,19.0,879.0,976.35,754.05
2016,6,20,14,45,907.0,106.5,5.9,19.0,843.5,946.51,734.77
2016,6,20,15,0,897.0,106.0,6.0,19.0,808.0,914.25,713.63
2016,6,20,15,15,886.0,104.0,6.0,19.0,767.5,877.29,688.42
2016,6,20,15,30,875.0,102.0,6.0,19.0,727.0,838.35,661.62
2016,6,20,15,45,519.5,193.5,6.05,19.0,558.5,627.18,501.98
2016,6,20,16,0,164.0,285.0,6.1,19.0,390.0,422.71,336.35
2016,6,20,16,15,305.0,236.0,6.05,18.5,412.0,472.03,380.35
2016,6,20,16,30,446.0,187.0,6.0,18.0,434.0,508.81,413.1
2016,6,20,16,45,370.5,182.0,5.95,18.0,374.0,429.67,349.59
2016,6,20,17,0,295.0,177.0,5.9,18.0,314.0,363.5,295.75
2016,6,20,17,15,147.5,132.0,5.8,17.5,200.5,216.99,176.09
2016,6,20,17,30,0.0,87.0,5.7,17.0,87.0,84.65,65.59
2016,6,20,17,45,0.0,73.5,5.6,16.5,73.5,71.35,54.72
2016,6,20,18,0,0.0,60.0,5.5,16.0,60.0,58.07,43.61
2016,6,20,18,15,0.0,47.5,5.4,15.5,47.5,45.89,33.24
2016,6,20,18,30,0.0,35.0,5.3,15.0,35.0,33.8,22.8
2016,6,20,18,45,0.0,24.0,5.25,15.0,24.0,23.16,13.46
2016,6,20,19,0,0.0,13.0,5.2,15.0,13.0,12.54,3.71
2016,6,20,19,15,0.0,6.5,5.1,15.0,6.5,6.26,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
