Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,5,15,164.0,17.0,3.15,14.0,35.0,12.61,0.39
2016,6,21,5,30,328.0,34.0,3.2,14.0,70.0,26.25,16.53
2016,6,21,5,45,425.0,42.5,3.25,14.5,113.5,31.25,21.75
2016,6,21,6,0,522.0,51.0,3.3,15.0,157.0,35.95,26.25
2016,6,21,6,15,580.5,57.0,3.25,15.0,206.0,51.46,29.44
2016,6,21,6,30,639.0,63.0,3.2,15.0,255.0,93.42,49.75
2016,6,21,6,45,684.0,67.0,3.2,15.5,306.5,141.4,83.57
2016,6,21,7,0,729.0,71.0,3.2,16.0,358.0,191.21,123.92
2016,6,21,7,15,757.5,74.5,3.2,16.0,409.0,241.56,168.3
2016,6,21,7,30,786.0,78.0,3.2,16.0,460.0,294.79,215.99
2016,6,21,7,45,809.0,80.5,3.2,16.5,510.5,347.91,263.11
2016,6,21,8,0,832.0,83.0,3.2,17.0,561.0,406.01,313.13
2016,6,21,8,15,848.0,85.5,3.15,17.5,608.0,459.23,358.04
2016,6,21,8,30,864.0,88.0,3.1,18.0,655.0,513.04,401.96
2016,6,21,8,45,876.5,89.5,3.1,18.5,698.5,564.38,442.73
2016,6,21,9,0,889.0,91.0,3.1,19.0,742.0,615.49,482.03
2016,6,21,9,15,898.5,93.0,3.1,19.0,780.5,664.7,519.69
2016,6,21,9,30,908.0,95.0,3.1,19.0,819.0,712.96,555.16
2016,6,21,9,45,908.0,100.0,3.1,19.5,850.0,756.01,583.66
2016,6,21,10,0,908.0,105.0,3.1,20.0,881.0,796.94,610.27
2016,6,21,10,15,913.5,106.5,3.1,20.0,908.5,836.66,636.89
2016,6,21,10,30,919.0,108.0,3.1,20.0,936.0,874.32,661.87
2016,6,21,10,45,921.5,109.5,3.15,20.5,956.0,907.16,682.42
2016,6,21,11,0,924.0,111.0,3.2,21.0,976.0,937.44,701.12
2016,6,21,11,15,926.5,111.5,3.25,21.0,990.0,964.05,718.66
2016,6,21,11,30,929.0,112.0,3.3,21.0,1004.0,987.87,734.36
2016,6,21,11,45,929.5,113.0,3.4,21.0,1010.0,1007.35,747.63
2016,6,21,12,0,930.0,114.0,3.5,21.0,1016.0,1023.79,758.98
2016,6,21,12,15,929.5,114.0,3.65,21.0,1015.0,1035.15,767.45
2016,6,21,12,30,929.0,114.0,3.8,21.0,1014.0,1043.31,773.94
2016,6,21,12,45,927.0,114.0,3.95,21.0,1005.5,1046.74,777.41
2016,6,21,13,0,925.0,114.0,4.1,21.0,997.0,1046.9,778.83
2016,6,21,13,15,922.0,113.5,4.25,21.0,982.0,1042.27,777.15
2016,6,21,13,30,919.0,113.0,4.4,21.0,967.0,1034.39,773.38
2016,6,21,13,45,914.0,112.0,4.6,21.0,944.5,1020.8,766.66
2016,6,21,14,0,909.0,111.0,4.8,21.0,922.0,1004.12,757.97
2016,6,21,14,15,903.0,110.0,4.95,20.5,893.0,983.48,747.53
2016,6,21,14,30,897.0,109.0,5.1,20.0,864.0,959.98,734.98
2016,6,21,14,45,888.5,107.5,5.25,20.0,829.5,930.95,716.93
2016,6,21,15,0,880.0,106.0,5.4,20.0,795.0,899.47,696.96
2016,6,21,15,15,869.0,104.0,5.5,19.5,755.0,863.03,674.23
2016,6,21,15,30,858.0,102.0,5.6,19.0,715.0,824.66,649.75
2016,6,21,15,45,843.5,100.0,5.7,19.0,670.5,781.8,620.32
2016,6,21,16,0,829.0,98.0,5.8,19.0,626.0,741.3,592.29
2016,6,21,16,15,811.0,95.0,5.8,18.5,578.5,692.35,558.18
2016,6,21,16,30,793.0,92.0,5.8,18.0,531.0,642.92,522.52
2016,6,21,16,45,768.0,88.5,5.8,18.0,481.0,588.3,479.64
2016,6,21,17,0,743.0,85.0,5.8,18.0,431.0,534.36,436.26
2016,6,21,17,15,711.0,80.5,5.75,17.5,380.0,477.61,390.18
2016,6,21,17,30,679.0,76.0,5.7,17.0,329.0,421.77,343.5
2016,6,21,17,45,632.0,71.0,5.7,16.5,278.5,361.06,291.63
2016,6,21,18,0,585.0,66.0,5.7,16.0,228.0,304.39,241.8
2016,6,21,18,15,519.0,58.5,5.55,15.5,180.5,243.03,187.51
2016,6,21,18,30,453.0,51.0,5.4,15.0,133.0,188.28,138.57
2016,6,21,18,45,352.5,40.5,5.3,15.0,92.5,129.49,88.07
2016,6,21,19,0,252.0,30.0,5.2,15.0,52.0,81.58,45.82
2016,6,21,19,15,126.0,15.0,5.1,14.5,26.0,32.02,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,5,15,168.0,17.0,5.7,13.0,35.5,12.64,0.14
2016,6,22,5,30,336.0,34.0,5.9,13.0,71.0,26.31,16.6
2016,6,22,5,45,425.0,43.5,6.1,13.5,114.5,32.23,22.67
2016,6,22,6,0,514.0,53.0,6.3,14.0,158.0,37.77,27.94
2016,6,22,6,15,257.0,71.0,6.25,14.0,123.5,57.1,39.35
2016,6,22,6,30,0.0,89.0,6.2,14.0,89.0,83.52,65.61
2016,6,22,6,45,0.0,107.0,6.2,14.5,107.0,100.42,79.69
2016,6,22,7,0,0.0,125.0,6.2,15.0,125.0,117.45,93.63
2016,6,22,7,15,1.5,139.5,6.15,15.0,140.5,131.84,105.28
2016,6,22,7,30,3.0,154.0,6.1,15.0,156.0,146.41,116.96
2016,6,22,7,45,3.0,162.0,6.1,15.5,164.0,154.74,123.22
2016,6,22,8,0,3.0,170.0,6.1,16.0,172.0,162.99,129.34
2016,6,22,8,15,3.0,175.0,6.0,16.0,177.0,168.4,133.35
2016,6,22,8,30,3.0,180.0,5.9,16.0,182.0,173.73,137.29
2016,6,22,8,45,4.0,185.5,5.8,16.0,188.5,180.02,142.01
2016,6,22,9,0,5.0,191.0,5.7,16.0,195.0,186.37,146.79
2016,6,22,9,15,6.0,200.0,5.6,16.0,205.0,196.11,154.3
2016,6,22,9,30,7.0,209.0,5.5,16.0,215.0,205.95,161.86
2016,6,22,9,45,8.5,220.0,5.45,16.5,227.0,218.15,171.0
2016,6,22,10,0,10.0,231.0,5.4,17.0,239.0,230.48,180.19
2016,6,22,10,15,29.5,312.0,5.35,17.0,338.0,324.61,254.07
2016,6,22,10,30,49.0,393.0,5.3,17.0,437.0,420.87,327.94
2016,6,22,10,45,50.0,404.0,5.25,17.0,450.0,435.57,338.53
2016,6,22,11,0,51.0,415.0,5.2,17.0,463.0,450.27,349.32
2016,6,22,11,15,199.5,426.5,5.15,17.0,617.5,603.76,469.23
2016,6,22,11,30,348.0,438.0,5.1,17.0,772.0,764.47,590.03
2016,6,22,11,45,289.0,460.0,5.05,17.0,738.5,739.2,568.62
2016,6,22,12,0,230.0,482.0,5.0,17.0,705.0,707.1,543.14
2016,6,22,12,15,126.5,419.0,5.0,17.0,542.0,546.79,423.0
2016,6,22,12,30,23.0,356.0,5.0,17.0,379.0,371.82,287.95
2016,6,22,12,45,61.5,411.5,5.0,17.0,471.0,473.3,366.81
2016,6,22,13,0,100.0,467.0,5.0,17.0,563.0,570.05,439.91
2016,6,22,13,15,149.5,463.5,5.0,17.0,604.0,624.23,481.63
2016,6,22,13,30,199.0,460.0,5.0,17.0,645.0,670.67,517.56
2016,6,22,13,45,195.5,448.5,5.05,17.0,627.0,654.99,506.49
2016,6,22,14,0,192.0,437.0,5.1,17.0,609.0,638.53,495.11
2016,6,22,14,15,248.0,410.5,5.1,17.0,624.5,670.26,521.21
2016,6,22,14,30,304.0,384.0,5.1,17.0,640.0,691.3,539.29
2016,6,22,14,45,298.5,368.0,5.1,17.0,610.5,663.54,519.48
2016,6,22,15,0,293.0,352.0,5.1,17.0,581.0,634.92,499.12
2016,6,22,15,15,179.0,331.0,5.1,16.5,469.0,499.28,395.44
2016,6,22,15,30,65.0,310.0,5.1,16.0,357.0,370.29,293.87
2016,6,22,15,45,56.5,285.0,5.1,16.0,324.0,335.7,267.5
2016,6,22,16,0,48.0,260.0,5.1,16.0,291.0,301.52,240.96
2016,6,22,16,15,61.0,246.0,5.1,15.5,282.0,295.0,237.31
2016,6,22,16,30,74.0,232.0,5.1,15.0,273.0,287.32,232.55
2016,6,22,16,45,51.0,202.0,5.2,15.0,229.0,238.42,193.05
2016,6,22,17,0,28.0,172.0,5.3,15.0,185.0,191.48,154.74
2016,6,22,17,15,30.0,154.5,5.4,14.5,167.0,173.49,140.6
2016,6,22,17,30,32.0,137.0,5.5,14.0,149.0,155.26,125.92
2016,6,22,17,45,25.0,117.5,5.6,14.0,126.0,130.69,105.32
2016,6,22,18,0,18.0,98.0,5.7,14.0,103.0,104.2,82.85
2016,6,22,18,15,236.5,75.0,5.7,14.0,119.0,161.24,126.28
2016,6,22,18,30,455.0,52.0,5.7,14.0,135.0,190.18,140.82
2016,6,22,18,45,351.0,41.5,5.7,14.0,94.0,130.41,89.3
2016,6,22,19,0,247.0,31.0,5.7,14.0,53.0,81.86,46.56
2016,6,22,19,15,123.5,15.5,5.7,13.5,26.5,32.36,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,23,5,15,182.5,16.0,5.75,13.0,35.5,11.78,0.0
2016,6,23,5,30,365.0,32.0,5.8,13.0,71.0,24.44,14.99
2016,6,23,5,45,459.5,39.5,5.9,13.5,115.5,28.64,19.51
2016,6,23,6,0,554.0,47.0,6.0,14.0,160.0,32.62,23.37
2016,6,23,6,15,612.0,53.0,5.95,14.0,209.5,47.63,26.53
2016,6,23,6,30,670.0,59.0,5.9,14.0,259.0,94.07,49.68
2016,6,23,6,45,713.5,62.5,5.9,14.5,311.0,139.8,81.49
2016,6,23,7,0,757.0,66.0,5.9,15.0,363.0,190.43,122.95
2016,6,23,7,15,785.0,69.5,5.75,15.0,415.0,242.12,169.13
2016,6,23,7,30,813.0,73.0,5.6,15.0,467.0,296.64,218.76
2016,6,23,7,45,836.5,75.0,5.45,15.5,518.0,354.25,270.39
2016,6,23,8,0,860.0,77.0,5.3,16.0,569.0,410.17,319.7
2016,6,23,8,15,876.0,79.0,5.15,16.0,617.0,464.33,367.07
2016,6,23,8,30,892.0,81.0,5.0,16.0,665.0,519.06,413.54
2016,6,23,8,45,905.0,82.5,4.85,16.5,709.5,572.03,456.41
2016,6,23,9,0,918.0,84.0,4.7,17.0,754.0,624.78,497.63
2016,6,23,9,15,926.5,85.5,4.6,17.0,793.0,674.21,536.15
2016,6,23,9,30,935.0,87.0,4.5,17.0,832.0,722.54,571.9
2016,6,23,9,45,936.5,91.5,4.4,17.5,864.5,767.37,601.87
2016,6,23,10,0,938.0,96.0,4.3,18.0,897.0,810.14,629.78
2016,6,23,10,15,942.0,97.0,4.3,18.0,923.5,849.3,656.59
2016,6,23,10,30,946.0,98.0,4.3,18.0,950.0,886.24,681.73
2016,6,23,10,45,948.5,99.0,4.3,18.0,970.0,919.47,704.09
2016,6,23,11,0,951.0,100.0,4.3,18.0,990.0,950.06,724.54
2016,6,23,11,15,952.0,100.0,4.4,18.0,1002.5,975.53,742.1
2016,6,23,11,30,953.0,100.0,4.5,18.0,1015.0,998.03,757.9
2016,6,23,11,45,954.0,99.5,4.6,18.5,1020.5,1016.99,769.85
2016,6,23,12,0,955.0,99.0,4.7,19.0,1026.0,1032.82,779.74
2016,6,23,12,15,954.0,99.0,4.85,19.0,1024.0,1043.98,788.53
2016,6,23,12,30,953.0,99.0,5.0,19.0,1022.0,1051.85,795.23
2016,6,23,12,45,949.0,99.5,5.15,19.0,1012.5,1053.9,798.07
2016,6,23,13,0,945.0,100.0,5.3,19.0,1003.0,1052.59,798.73
2016,6,23,13,15,942.0,99.5,5.45,18.5,987.5,1047.92,798.72
2016,6,23,13,30,939.0,99.0,5.6,18.0,972.0,1039.92,796.48
2016,6,23,13,45,936.0,97.5,5.75,18.0,949.5,1027.59,789.71
2016,6,23,14,0,933.0,96.0,5.9,18.0,927.0,1012.04,780.7
2016,6,23,14,15,927.0,95.0,6.0,18.0,898.5,991.01,767.5
2016,6,23,14,30,921.0,94.0,6.1,18.0,870.0,967.04,752.2
2016,6,23,14,45,916.0,91.0,6.2,18.0,836.0,939.06,733.96
2016,6,23,15,0,911.0,88.0,6.3,18.0,802.0,908.35,713.66
2016,6,23,15,15,901.0,86.0,6.3,17.5,762.0,871.85,689.85
2016,6,23,15,30,891.0,84.0,6.3,17.0,722.0,833.27,664.26
2016,6,23,15,45,880.0,81.5,6.35,17.0,677.5,791.48,634.92
2016,6,23,16,0,869.0,79.0,6.4,17.0,633.0,748.1,604.07
2016,6,23,16,15,851.5,76.5,6.35,16.5,585.0,698.69,569.0
2016,6,23,16,30,834.0,74.0,6.3,16.0,537.0,648.69,532.91
2016,6,23,16,45,810.0,71.5,6.3,16.0,486.5,594.27,490.05
2016,6,23,17,0,786.0,69.0,6.3,16.0,436.0,542.86,447.96
2016,6,23,17,15,756.0,65.5,6.2,15.5,384.5,485.25,400.49
2016,6,23,17,30,726.0,62.0,6.1,15.0,333.0,429.32,353.0
2016,6,23,17,45,680.0,58.5,6.05,15.0,282.0,368.34,299.54
2016,6,23,18,0,634.0,55.0,6.0,15.0,231.0,311.22,248.15
2016,6,23,18,15,572.5,49.0,5.85,15.0,183.5,251.25,193.9
2016,6,23,18,30,511.0,43.0,5.7,15.0,136.0,196.64,144.07
2016,6,23,18,45,406.0,35.0,5.6,15.0,95.0,136.37,91.95
2016,6,23,19,0,301.0,27.0,5.5,15.0,54.0,87.44,48.65
2016,6,23,19,15,150.5,13.5,5.4,14.5,27.0,34.14,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,24,5,15,192.5,15.0,4.95,13.0,35.5,10.93,0.0
2016,6,24,5,30,385.0,30.0,5.1,13.0,71.0,22.61,13.41
2016,6,24,5,45,471.0,38.0,5.35,13.5,115.0,27.36,18.39
2016,6,24,6,0,557.0,46.0,5.6,14.0,159.0,31.82,22.66
2016,6,24,6,15,278.5,69.5,5.55,14.0,126.0,55.74,38.23
2016,6,24,6,30,0.0,93.0,5.5,14.0,93.0,86.83,68.4
2016,6,24,6,45,2.0,111.0,5.5,14.5,112.0,104.04,82.64
2016,6,24,7,0,4.0,129.0,5.5,15.0,131.0,121.59,96.9
2016,6,24,7,15,24.5,158.5,5.35,15.0,170.5,153.81,122.65
2016,6,24,7,30,45.0,188.0,5.2,15.0,210.0,184.84,147.4
2016,6,24,7,45,83.0,218.0,5.1,15.5,264.0,228.05,181.47
2016,6,24,8,0,121.0,248.0,5.0,16.0,318.0,272.63,216.6
2016,6,24,8,15,145.5,271.0,4.9,16.0,362.0,312.44,248.31
2016,6,24,8,30,170.0,294.0,4.8,16.0,406.0,354.8,281.82
2016,6,24,8,45,240.5,304.5,4.75,16.5,474.0,411.18,325.94
2016,6,24,9,0,311.0,315.0,4.7,17.0,542.0,476.52,376.5
2016,6,24,9,15,257.0,345.5,4.6,17.0,540.0,486.87,383.16
2016,6,24,9,30,203.0,376.0,4.5,17.0,538.0,493.47,386.59
2016,6,24,9,45,569.5,240.0,4.4,17.0,720.0,641.0,506.03
2016,6,24,10,0,936.0,104.0,4.3,17.0,902.0,815.69,637.07
2016,6,24,10,15,941.5,105.0,4.2,17.0,930.0,856.06,663.48
2016,6,24,10,30,947.0,106.0,4.1,17.0,958.0,894.31,689.01
2016,6,24,10,45,949.5,108.0,4.1,17.5,979.0,928.62,710.73
2016,6,24,11,0,952.0,110.0,4.1,18.0,1000.0,960.3,730.46
2016,6,24,11,15,954.5,110.5,4.1,18.0,1014.0,987.76,748.58
2016,6,24,11,30,957.0,111.0,4.1,18.0,1028.0,1012.32,764.74
2016,6,24,11,45,956.5,112.0,4.2,18.5,1034.5,1031.51,776.46
2016,6,24,12,0,956.0,113.0,4.3,19.0,1041.0,1047.53,786.12
2016,6,24,12,15,955.5,113.0,4.45,19.0,1040.0,1059.33,795.0
2016,6,24,12,30,955.0,113.0,4.6,19.0,1039.0,1067.85,802.23
2016,6,24,12,45,949.5,115.5,4.75,19.0,1029.5,1070.58,805.67
2016,6,24,13,0,944.0,118.0,4.9,19.0,1020.0,1069.95,806.97
2016,6,24,13,15,941.0,117.0,5.05,19.0,1004.0,1064.94,805.38
2016,6,24,13,30,938.0,116.0,5.2,19.0,988.0,1056.59,801.58
2016,6,24,13,45,934.5,114.5,5.35,19.0,965.5,1043.95,794.87
2016,6,24,14,0,931.0,113.0,5.5,19.0,943.0,1028.09,785.95
2016,6,24,14,15,925.0,111.5,5.5,19.0,914.0,1006.7,772.09
2016,6,24,14,30,919.0,110.0,5.5,19.0,885.0,982.38,756.24
2016,6,24,14,45,911.0,108.5,5.55,19.0,849.5,953.42,737.46
2016,6,24,15,0,903.0,107.0,5.6,19.0,814.0,921.91,716.79
2016,6,24,15,15,892.0,104.5,5.55,18.5,773.5,884.37,692.44
2016,6,24,15,30,881.0,102.0,5.5,18.0,733.0,844.81,666.41
2016,6,24,15,45,866.5,100.0,5.5,18.0,687.5,801.22,636.12
2016,6,24,16,0,852.0,98.0,5.5,18.0,642.0,759.94,607.25
2016,6,24,16,15,833.5,95.0,5.45,17.5,593.5,709.76,572.24
2016,6,24,16,30,815.0,92.0,5.4,17.0,545.0,659.08,535.86
2016,6,24,16,45,789.5,89.0,5.35,17.0,494.0,603.73,492.42
2016,6,24,17,0,764.0,86.0,5.3,17.0,443.0,549.05,448.48
2016,6,24,17,15,731.0,81.5,5.2,16.5,390.5,489.66,400.39
2016,6,24,17,30,698.0,77.0,5.1,16.0,338.0,433.41,353.39
2016,6,24,17,45,650.0,72.0,5.1,16.0,286.5,371.22,299.84
2016,6,24,18,0,602.0,67.0,5.1,16.0,235.0,313.14,248.5
2016,6,24,18,15,534.5,59.5,4.85,15.5,186.0,250.26,193.02
2016,6,24,18,30,467.0,52.0,4.6,15.0,137.0,194.12,142.97
2016,6,24,18,45,362.5,41.5,4.45,15.0,95.5,133.46,91.03
2016,6,24,19,0,258.0,31.0,4.3,15.0,54.0,84.1,47.83
2016,6,24,19,15,129.0,15.5,4.1,14.5,27.0,33.22,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,154.5,17.5,2.8,13.0,33.5,13.21,0.0
2016,6,25,5,30,309.0,35.0,2.8,13.0,67.0,27.5,17.51
2016,6,25,5,45,407.5,44.0,2.85,13.5,110.5,32.88,23.24
2016,6,25,6,0,506.0,53.0,2.9,14.0,154.0,37.95,28.12
2016,6,25,6,15,567.5,59.5,2.8,14.5,203.5,51.05,30.83
2016,6,25,6,30,629.0,66.0,2.7,15.0,253.0,92.72,50.14
2016,6,25,6,45,673.5,70.5,2.65,15.5,304.5,137.49,80.81
2016,6,25,7,0,718.0,75.0,2.6,16.0,356.0,190.08,123.1
2016,6,25,7,15,748.5,79.5,2.6,16.0,408.0,241.12,167.63
2016,6,25,7,30,779.0,84.0,2.6,16.0,460.0,295.3,215.73
2016,6,25,7,45,803.5,86.5,2.65,16.5,511.0,348.55,262.71
2016,6,25,8,0,828.0,89.0,2.7,17.0,562.0,403.84,310.39
2016,6,25,8,15,845.0,92.0,2.7,17.5,610.0,458.05,355.96
2016,6,25,8,30,862.0,95.0,2.7,18.0,658.0,515.61,402.56
2016,6,25,8,45,876.5,96.5,2.75,18.5,703.0,568.06,444.08
2016,6,25,9,0,891.0,98.0,2.8,19.0,748.0,620.49,484.32
2016,6,25,9,15,901.0,100.0,2.8,19.0,787.5,670.25,522.18
2016,6,25,9,30,911.0,102.0,2.8,19.0,827.0,719.11,558.24
2016,6,25,9,45,913.0,107.0,2.85,19.5,859.5,763.9,588.01
2016,6,25,10,0,915.0,112.0,2.9,20.0,892.0,806.73,616.01
2016,6,25,10,15,921.5,113.0,2.95,20.0,920.5,847.21,643.27
2016,6,25,10,30,928.0,114.0,3.0,20.0,949.0,885.68,668.98
2016,6,25,10,45,932.5,115.0,3.05,20.5,970.5,920.24,690.57
2016,6,25,11,0,937.0,116.0,3.1,21.0,992.0,952.33,710.35
2016,6,25,11,15,939.5,116.5,3.2,21.0,1006.0,979.48,728.52
2016,6,25,11,30,942.0,117.0,3.3,21.0,1020.0,1003.79,744.86
2016,6,25,11,45,943.5,117.0,3.4,21.0,1027.0,1023.71,758.36
2016,6,25,12,0,945.0,117.0,3.5,21.0,1034.0,1040.56,769.95
2016,6,25,12,15,945.0,117.0,3.65,21.0,1033.5,1052.79,778.99
2016,6,25,12,30,945.0,117.0,3.8,21.0,1033.0,1061.79,786.04
2016,6,25,12,45,945.0,115.5,3.95,21.0,1025.0,1066.0,790.03
2016,6,25,13,0,945.0,114.0,4.1,21.0,1017.0,1066.86,791.94
2016,6,25,13,15,942.0,113.5,4.2,21.0,1001.5,1062.37,790.07
2016,6,25,13,30,939.0,113.0,4.3,21.0,986.0,1054.56,786.1
2016,6,25,13,45,934.0,112.0,4.4,21.0,963.0,1040.97,778.37
2016,6,25,14,0,929.0,111.0,4.5,21.0,940.0,1024.2,768.75
2016,6,25,14,15,923.0,110.0,4.55,20.5,911.0,1003.4,757.67
2016,6,25,14,30,917.0,109.0,4.6,20.0,882.0,979.67,744.53
2016,6,25,14,45,908.0,107.5,4.7,20.0,846.5,949.87,726.07
2016,6,25,15,0,899.0,106.0,4.8,20.0,811.0,917.57,705.71
2016,6,25,15,15,888.5,103.5,4.8,19.5,770.5,880.59,682.5
2016,6,25,15,30,878.0,101.0,4.8,19.0,730.0,841.59,657.57
2016,6,25,15,45,863.5,98.5,4.8,19.0,684.5,797.57,627.43
2016,6,25,16,0,849.0,96.0,4.8,19.0,639.0,755.84,598.67
2016,6,25,16,15,830.5,93.0,4.8,18.5,590.5,705.8,564.43
2016,6,25,16,30,812.0,90.0,4.8,18.0,542.0,655.26,528.87
2016,6,25,16,45,788.0,86.5,4.85,18.0,491.0,600.46,486.65
2016,6,25,17,0,764.0,83.0,4.9,18.0,440.0,546.2,443.71
2016,6,25,17,15,732.0,78.5,4.85,17.5,388.5,487.36,396.49
2016,6,25,17,30,700.0,74.0,4.8,17.0,337.0,431.45,350.14
2016,6,25,17,45,653.0,69.0,4.8,17.0,285.5,369.6,297.16
2016,6,25,18,0,606.0,64.0,4.8,17.0,234.0,311.78,246.27
2016,6,25,18,15,540.0,57.0,4.7,16.5,185.5,249.73,191.76
2016,6,25,18,30,474.0,50.0,4.6,16.0,137.0,194.27,142.42
2016,6,25,18,45,369.5,40.0,4.55,15.5,95.5,133.74,90.89
2016,6,25,19,0,265.0,30.0,4.5,15.0,54.0,84.5,47.95
2016,6,25,19,15,132.5,15.0,4.45,15.0,27.0,33.7,0.0
2016,6,25,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,161.0,16.5,3.5,13.0,33.0,12.33,0.0
2016,6,26,5,30,322.0,33.0,3.5,13.0,66.0,25.59,15.85
2016,6,26,5,45,414.5,41.5,3.5,13.5,109.0,30.62,21.24
2016,6,26,6,0,507.0,50.0,3.5,14.0,152.0,35.36,25.81
2016,6,26,6,15,566.5,56.5,3.4,14.5,200.0,47.85,28.58
2016,6,26,6,30,626.0,63.0,3.3,15.0,248.0,89.28,47.53
2016,6,26,6,45,321.0,99.5,3.2,15.5,195.5,119.08,80.86
2016,6,26,7,0,16.0,136.0,3.1,16.0,143.0,129.68,102.55
2016,6,26,7,15,29.5,161.5,3.05,16.0,175.5,154.04,121.9
2016,6,26,7,30,43.0,187.0,3.0,16.0,208.0,183.25,145.15
2016,6,26,7,45,59.0,213.5,2.95,16.5,245.5,215.86,170.68
2016,6,26,8,0,75.0,240.0,2.9,17.0,283.0,250.4,197.51
2016,6,26,8,15,52.5,244.5,2.9,17.0,276.0,250.46,197.46
2016,6,26,8,30,30.0,249.0,2.9,17.0,269.0,247.87,195.06
2016,6,26,8,45,58.5,288.5,2.9,17.5,330.5,302.11,236.95
2016,6,26,9,0,87.0,328.0,2.9,18.0,392.0,359.43,280.42
2016,6,26,9,15,65.5,330.5,2.9,18.0,380.5,354.06,275.41
2016,6,26,9,30,44.0,333.0,2.9,18.0,369.0,346.44,268.77
2016,6,26,9,45,101.5,373.0,2.9,18.5,459.0,428.83,331.43
2016,6,26,10,0,159.0,413.0,2.9,19.0,549.0,515.78,395.66
2016,6,26,10,15,111.5,411.5,2.95,19.0,508.5,485.0,371.17
2016,6,26,10,30,64.0,410.0,3.0,19.0,468.0,449.49,343.46
2016,6,26,10,45,113.5,437.5,3.05,19.5,543.0,524.0,398.88
2016,6,26,11,0,163.0,465.0,3.1,20.0,618.0,600.6,454.17
2016,6,26,11,15,177.0,472.5,3.2,20.0,640.5,627.65,473.54
2016,6,26,11,30,191.0,480.0,3.3,20.0,663.0,654.87,493.26
2016,6,26,11,45,229.5,476.5,3.4,20.5,698.0,694.66,521.76
2016,6,26,12,0,268.0,473.0,3.5,21.0,733.0,738.94,552.99
2016,6,26,12,15,210.0,480.0,3.6,21.0,683.5,690.41,517.32
2016,6,26,12,30,152.0,487.0,3.7,21.0,634.0,643.97,483.13
2016,6,26,12,45,183.5,481.0,3.85,21.0,657.5,672.39,505.27
2016,6,26,13,0,215.0,475.0,4.0,21.0,681.0,700.15,526.53
2016,6,26,13,15,203.5,468.0,4.15,21.0,660.5,682.89,514.6
2016,6,26,13,30,192.0,461.0,4.3,21.0,640.0,664.8,502.27
2016,6,26,13,45,219.0,445.0,4.5,21.0,644.5,674.62,511.67
2016,6,26,14,0,246.0,429.0,4.7,21.0,649.0,690.46,525.21
2016,6,26,14,15,561.5,272.0,4.8,20.5,752.0,835.16,641.92
2016,6,26,14,30,877.0,115.0,4.9,20.0,855.0,948.66,726.53
2016,6,26,14,45,547.5,241.0,5.05,20.0,696.5,768.59,597.29
2016,6,26,15,0,218.0,367.0,5.2,20.0,538.0,576.73,447.89
2016,6,26,15,15,195.0,349.0,5.2,20.0,496.0,532.51,415.76
2016,6,26,15,30,172.0,331.0,5.2,20.0,454.0,489.01,383.27
2016,6,26,15,45,147.5,308.5,5.25,20.0,409.5,440.45,346.65
2016,6,26,16,0,123.0,286.0,5.3,20.0,365.0,393.17,310.56
2016,6,26,16,15,115.5,262.5,5.25,19.5,332.0,358.53,284.83
2016,6,26,16,30,108.0,239.0,5.2,19.0,299.0,318.05,254.09
2016,6,26,16,45,410.5,164.5,5.2,19.0,361.5,444.0,359.92
2016,6,26,17,0,713.0,90.0,5.2,19.0,424.0,525.4,426.68
2016,6,26,17,15,680.5,85.0,5.05,18.5,373.5,468.14,380.05
2016,6,26,17,30,648.0,80.0,4.9,18.0,323.0,412.91,334.27
2016,6,26,17,45,602.0,74.0,4.8,17.5,273.5,352.97,283.55
2016,6,26,18,0,556.0,68.0,4.7,17.0,224.0,297.0,234.85
2016,6,26,18,15,491.5,60.0,4.6,16.5,177.5,236.93,182.25
2016,6,26,18,30,427.0,52.0,4.5,16.0,131.0,183.32,134.78
2016,6,26,18,45,332.5,41.0,4.45,16.0,91.0,126.47,86.15
2016,6,26,19,0,238.0,30.0,4.4,16.0,51.0,79.9,45.37
2016,6,26,19,15,119.0,15.0,4.35,15.5,25.5,31.6,0.0
2016,6,26,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,12.0,3.65,13.0,12.0,11.58,0.0
2016,6,27,5,30,0.0,24.0,3.6,13.0,24.0,23.17,13.77
2016,6,27,5,45,0.0,40.0,3.55,13.5,40.0,38.17,27.82
2016,6,27,6,0,0.0,56.0,3.5,14.0,56.0,52.79,41.22
2016,6,27,6,15,0.0,74.0,3.35,14.0,74.0,69.08,53.2
2016,6,27,6,30,0.0,92.0,3.2,14.0,92.0,85.88,67.55
2016,6,27,6,45,2.0,110.0,3.1,14.5,111.0,103.08,81.74
2016,6,27,7,0,4.0,128.0,3.0,15.0,130.0,120.62,95.94
2016,6,27,7,15,7.5,145.5,2.95,15.5,149.5,138.38,110.02
2016,6,27,7,30,11.0,163.0,2.9,16.0,169.0,156.58,124.29
2016,6,27,7,45,30.5,196.0,2.85,16.5,213.5,191.14,151.32
2016,6,27,8,0,50.0,229.0,2.8,17.0,258.0,231.02,182.38
2016,6,27,8,15,60.0,254.5,2.85,17.5,292.0,262.49,206.56
2016,6,27,8,30,70.0,280.0,2.9,18.0,326.0,295.15,231.41
2016,6,27,8,45,89.0,306.5,3.0,18.5,368.5,334.71,261.41
2016,6,27,9,0,108.0,333.0,3.1,19.0,411.0,376.23,292.55
2016,6,27,9,15,91.0,345.5,3.15,19.0,414.5,383.93,297.7
2016,6,27,9,30,74.0,358.0,3.2,19.0,418.0,389.92,301.53
2016,6,27,9,45,147.5,383.0,3.25,19.5,507.5,470.52,362.67
2016,6,27,10,0,221.0,408.0,3.3,20.0,597.0,558.12,427.41
2016,6,27,10,15,169.5,422.5,3.35,20.0,570.5,541.53,413.3
2016,6,27,10,30,118.0,437.0,3.4,20.0,544.0,520.96,396.58
2016,6,27,10,45,263.5,414.0,3.5,20.5,659.0,631.9,480.74
2016,6,27,11,0,409.0,391.0,3.6,21.0,774.0,751.3,567.97
2016,6,27,11,15,311.0,434.0,3.65,21.0,727.5,715.13,538.65
2016,6,27,11,30,213.0,477.0,3.7,21.0,681.0,672.51,505.37
2016,6,27,11,45,246.5,473.0,3.8,21.5,711.0,710.86,532.92
2016,6,27,12,0,280.0,469.0,3.9,22.0,741.0,746.57,558.0
2016,6,27,12,15,277.0,469.5,4.05,22.0,738.5,750.59,561.05
2016,6,27,12,30,274.0,470.0,4.2,22.0,736.0,753.41,563.5
2016,6,27,12,45,278.5,464.5,4.35,22.0,733.0,756.43,566.47
2016,6,27,13,0,283.0,459.0,4.5,22.0,730.0,758.21,568.84
2016,6,27,13,15,249.0,458.5,4.6,22.0,694.0,725.36,545.48
2016,6,27,13,30,215.0,458.0,4.7,22.0,658.0,684.6,516.55
2016,6,27,13,45,205.0,447.5,4.85,22.0,634.5,663.46,502.43
2016,6,27,14,0,195.0,437.0,5.0,22.0,611.0,641.64,487.6
2016,6,27,14,15,269.0,405.0,5.05,21.5,636.5,684.91,523.33
2016,6,27,14,30,343.0,373.0,5.1,21.0,662.0,716.76,550.64
2016,6,27,14,45,609.5,240.5,5.15,21.0,729.0,825.05,638.29
2016,6,27,15,0,876.0,108.0,5.2,21.0,796.0,899.74,693.76
2016,6,27,15,15,865.0,106.0,5.25,20.5,756.0,863.59,670.55
2016,6,27,15,30,854.0,104.0,5.3,20.0,716.0,825.5,646.27
2016,6,27,15,45,841.5,101.0,5.35,20.0,672.0,783.41,617.48
2016,6,27,16,0,829.0,98.0,5.4,20.0,628.0,743.55,590.02
2016,6,27,16,15,810.5,95.0,5.45,19.5,580.0,694.31,556.23
2016,6,27,16,30,792.0,92.0,5.5,19.0,532.0,644.61,520.98
2016,6,27,16,45,769.5,87.5,5.55,19.0,482.5,590.54,479.06
2016,6,27,17,0,747.0,83.0,5.6,19.0,433.0,536.92,436.4
2016,6,27,17,15,715.5,79.0,5.55,18.5,382.0,479.68,390.26
2016,6,27,17,30,684.0,75.0,5.5,18.0,331.0,425.37,345.07
2016,6,27,17,45,641.0,69.0,5.5,17.5,281.0,364.95,293.74
2016,6,27,18,0,598.0,63.0,5.5,17.0,231.0,308.17,244.03
2016,6,27,18,15,534.0,56.0,5.35,16.5,183.5,247.16,190.15
2016,6,27,18,30,470.0,49.0,5.2,16.0,136.0,192.53,141.34
2016,6,27,18,45,372.5,39.0,5.1,16.0,95.0,133.74,90.72
2016,6,27,19,0,275.0,29.0,5.0,16.0,54.0,85.52,48.23
2016,6,27,19,15,137.5,14.5,4.85,15.5,27.0,33.93,0.0
2016,6,27,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,9.0,3.65,13.0,9.0,8.68,0.0
2016,6,28,5,30,0.0,18.0,3.6,13.0,18.0,17.37,8.86
2016,6,28,5,45,0.0,31.0,3.6,13.5,31.0,29.93,20.61
2016,6,28,6,0,0.0,44.0,3.6,14.0,44.0,42.51,32.12
2016,6,28,6,15,0.0,58.0,3.5,14.0,58.0,55.55,41.74
2016,6,28,6,30,0.0,72.0,3.4,14.0,72.0,68.69,53.02
2016,6,28,6,45,0.0,87.5,3.3,14.5,87.5,83.25,65.19
2016,6,28,7,0,0.0,103.0,3.2,15.0,103.0,97.9,77.19
2016,6,28,7,15,6.5,134.0,3.15,15.5,137.5,127.96,101.52
2016,6,28,7,30,13.0,165.0,3.1,16.0,172.0,158.89,126.18
2016,6,28,7,45,16.5,184.5,3.05,16.5,194.0,179.44,142.17
2016,6,28,8,0,20.0,204.0,3.0,17.0,216.0,200.44,158.35
2016,6,28,8,15,15.0,206.0,2.95,17.0,215.5,202.15,159.33
2016,6,28,8,30,10.0,208.0,2.9,17.0,215.0,203.13,159.69
2016,6,28,8,45,26.5,252.5,2.9,17.5,272.0,252.09,197.77
2016,6,28,9,0,43.0,297.0,2.9,18.0,329.0,305.19,238.32
2016,6,28,9,15,44.5,315.5,2.85,18.0,350.0,326.82,254.35
2016,6,28,9,30,46.0,334.0,2.8,18.0,371.0,348.62,270.5
2016,6,28,9,45,94.5,373.0,2.8,18.5,452.5,423.61,327.18
2016,6,28,10,0,143.0,412.0,2.8,19.0,534.0,502.45,385.27
2016,6,28,10,15,99.5,406.5,2.85,19.0,493.0,470.25,359.86
2016,6,28,10,30,56.0,401.0,2.9,19.0,452.0,434.13,331.78
2016,6,28,10,45,68.0,422.0,3.0,19.5,485.0,468.27,356.69
2016,6,28,11,0,80.0,443.0,3.1,20.0,518.0,503.18,381.59
2016,6,28,11,15,72.5,443.5,3.2,20.0,512.5,500.75,379.41
2016,6,28,11,30,65.0,444.0,3.3,20.0,507.0,497.67,376.95
2016,6,28,11,45,93.5,463.5,3.4,20.0,554.0,547.42,414.13
2016,6,28,12,0,122.0,483.0,3.5,20.0,601.0,602.54,454.52
2016,6,28,12,15,278.0,444.0,3.6,20.0,713.5,725.88,547.83
2016,6,28,12,30,434.0,405.0,3.7,20.0,826.0,851.26,639.74
2016,6,28,12,45,357.0,432.5,3.85,20.0,777.0,802.32,603.36
2016,6,28,13,0,280.0,460.0,4.0,20.0,728.0,756.23,569.52
2016,6,28,13,15,204.0,459.5,4.1,20.0,653.0,674.66,510.42
2016,6,28,13,30,128.0,459.0,4.2,20.0,578.0,599.11,454.49
2016,6,28,13,45,155.5,448.5,4.3,20.0,590.0,615.73,468.59
2016,6,28,14,0,183.0,438.0,4.4,20.0,602.0,631.05,481.47
2016,6,28,14,15,154.0,421.5,4.4,19.5,556.5,584.4,448.09
2016,6,28,14,30,125.0,405.0,4.4,19.0,511.0,538.07,414.73
2016,6,28,14,45,116.5,385.5,4.45,19.0,481.0,508.0,393.18
2016,6,28,15,0,108.0,366.0,4.5,19.0,451.0,470.07,365.54
2016,6,28,15,15,100.5,344.5,4.45,19.0,420.5,438.78,342.48
2016,6,28,15,30,93.0,323.0,4.4,19.0,390.0,407.59,319.29
2016,6,28,15,45,79.5,297.5,4.4,19.0,352.5,367.53,288.98
2016,6,28,16,0,66.0,272.0,4.4,19.0,315.0,328.16,258.9
2016,6,28,16,15,53.0,244.5,4.35,18.5,277.5,287.83,228.15
2016,6,28,16,30,40.0,217.0,4.3,18.0,240.0,248.4,197.64
2016,6,28,16,45,32.0,193.5,4.3,17.5,210.5,217.43,173.59
2016,6,28,17,0,24.0,170.0,4.3,17.0,181.0,182.64,146.06
2016,6,28,17,15,12.0,137.5,4.3,16.5,143.0,142.15,113.33
2016,6,28,17,30,0.0,105.0,4.3,16.0,105.0,102.9,81.1
2016,6,28,17,45,0.0,89.0,4.35,16.0,89.0,87.08,68.02
2016,6,28,18,0,0.0,73.0,4.4,16.0,73.0,71.25,54.71
2016,6,28,18,15,225.5,62.0,4.4,15.5,103.5,148.1,114.91
2016,6,28,18,30,451.0,51.0,4.4,15.0,134.0,189.44,139.83
2016,6,28,18,45,352.0,40.5,4.4,15.0,93.5,130.73,89.29
2016,6,28,19,0,253.0,30.0,4.4,15.0,53.0,82.75,47.16
2016,6,28,19,15,126.5,15.0,4.35,14.5,26.5,33.14,0.0
2016,6,28,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,7.5,4.35,13.0,7.5,7.23,0.0
2016,6,29,5,30,0.0,15.0,4.4,13.0,15.0,14.47,6.39
2016,6,29,5,45,0.0,24.5,4.5,13.5,24.5,23.64,15.08
2016,6,29,6,0,0.0,34.0,4.6,14.0,34.0,32.82,23.53
2016,6,29,6,15,0.0,45.5,4.55,14.0,45.5,43.95,31.88
2016,6,29,6,30,0.0,57.0,4.5,14.0,57.0,55.08,41.46
2016,6,29,6,45,0.0,68.5,4.5,14.0,68.5,66.14,50.85
2016,6,29,7,0,0.0,80.0,4.5,14.0,80.0,77.05,59.97
2016,6,29,7,15,0.0,97.0,4.45,14.0,97.0,93.06,73.25
2016,6,29,7,30,0.0,114.0,4.4,14.0,114.0,109.13,86.42
2016,6,29,7,45,0.0,125.0,4.4,14.5,125.0,119.72,94.73
2016,6,29,8,0,0.0,136.0,4.4,15.0,136.0,130.32,102.95
2016,6,29,8,15,0.5,153.0,4.35,15.0,154.0,146.77,116.07
2016,6,29,8,30,1.0,170.0,4.3,15.0,172.0,163.34,129.17
2016,6,29,8,45,2.0,174.0,4.3,15.5,176.5,168.07,132.39
2016,6,29,9,0,3.0,178.0,4.3,16.0,181.0,172.85,135.68
2016,6,29,9,15,5.0,192.0,4.25,16.0,196.5,187.83,147.4
2016,6,29,9,30,7.0,206.0,4.2,16.0,212.0,203.03,159.24
2016,6,29,9,45,17.0,265.5,4.2,16.5,280.0,267.53,209.67
2016,6,29,10,0,27.0,325.0,4.2,17.0,348.0,332.53,259.37
2016,6,29,10,15,34.5,353.0,4.2,17.0,383.5,367.53,285.88
2016,6,29,10,30,42.0,381.0,4.2,17.0,419.0,403.28,312.83
2016,6,29,10,45,46.5,397.5,4.2,17.0,440.5,426.03,329.73
2016,6,29,11,0,51.0,414.0,4.2,17.0,462.0,449.07,346.83
2016,6,29,11,15,69.0,437.5,4.2,17.0,503.5,491.62,378.88
2016,6,29,11,30,87.0,461.0,4.2,17.0,545.0,535.1,411.26
2016,6,29,11,45,138.5,473.5,4.25,17.0,608.0,604.32,463.67
2016,6,29,12,0,190.0,486.0,4.3,17.0,671.0,671.71,514.01
2016,6,29,12,15,188.0,486.0,4.35,17.0,668.5,674.64,515.93
2016,6,29,12,30,186.0,486.0,4.4,17.0,666.0,676.73,517.64
2016,6,29,12,45,326.0,439.5,4.45,17.0,752.0,778.43,596.14
2016,6,29,13,0,466.0,393.0,4.5,17.0,838.0,879.45,672.05
2016,6,29,13,15,292.0,424.5,4.5,17.0,702.0,733.37,562.83
2016,6,29,13,30,118.0,456.0,4.5,17.0,566.0,586.08,450.52
2016,6,29,13,45,98.0,436.5,4.55,17.0,526.5,538.94,416.36
2016,6,29,14,0,78.0,417.0,4.6,17.0,487.0,499.09,386.72
2016,6,29,14,15,93.0,409.0,4.6,16.5,490.0,504.99,393.14
2016,6,29,14,30,108.0,401.0,4.6,16.0,493.0,510.04,398.8
2016,6,29,14,45,103.5,382.5,4.6,16.0,467.0,485.1,380.48
2016,6,29,15,0,99.0,364.0,4.6,16.0,441.0,459.97,362.03
2016,6,29,15,15,85.5,339.5,4.6,15.5,403.5,420.57,332.85
2016,6,29,15,30,72.0,315.0,4.6,15.0,366.0,381.65,303.69
2016,6,29,15,45,44.0,268.0,4.65,15.0,299.0,307.89,245.76
2016,6,29,16,0,16.0,221.0,4.7,15.0,232.0,230.47,183.89
2016,6,29,16,15,23.5,216.0,4.7,15.0,230.5,230.71,184.97
2016,6,29,16,30,31.0,211.0,4.7,15.0,229.0,235.92,189.9
2016,6,29,16,45,15.5,170.0,4.75,15.0,179.0,177.62,142.58
2016,6,29,17,0,0.0,129.0,4.8,15.0,129.0,126.42,100.47
2016,6,29,17,15,0.0,124.5,4.8,14.5,124.5,122.31,97.61
2016,6,29,17,30,0.0,120.0,4.8,14.0,120.0,118.33,94.73
2016,6,29,17,45,0.0,102.0,4.8,14.0,102.0,100.46,79.86
2016,6,29,18,0,0.0,84.0,4.8,14.0,84.0,82.59,64.75
2016,6,29,18,15,235.0,67.5,4.7,13.5,111.0,157.46,123.47
2016,6,29,18,30,470.0,51.0,4.6,13.0,138.0,194.98,145.0
2016,6,29,18,45,370.0,41.0,4.6,13.0,96.5,135.5,93.27
2016,6,29,19,0,270.0,31.0,4.6,13.0,55.0,86.81,49.94
2016,6,29,19,15,135.0,15.5,4.55,13.0,27.5,34.75,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,8.0,4.05,13.0,8.0,7.71,0.0
2016,6,30,5,30,0.0,16.0,4.0,13.0,16.0,15.43,7.15
2016,6,30,5,45,0.0,27.0,4.0,13.5,27.0,26.06,17.18
2016,6,30,6,0,0.0,38.0,4.0,14.0,38.0,36.7,26.95
2016,6,30,6,15,0.0,51.0,3.8,14.0,51.0,49.28,36.41
2016,6,30,6,30,0.0,64.0,3.6,14.0,64.0,61.57,46.98
2016,6,30,6,45,0.0,77.5,3.45,14.5,77.5,74.29,57.63
2016,6,30,7,0,0.0,91.0,3.3,15.0,91.0,87.07,68.14
2016,6,30,7,15,0.5,119.5,3.1,15.0,120.0,113.6,90.03
2016,6,30,7,30,1.0,148.0,2.9,15.0,149.0,140.28,111.71
2016,6,30,7,45,7.0,170.0,2.75,15.0,174.5,163.16,129.88
2016,6,30,8,0,13.0,192.0,2.6,15.0,200.0,186.79,148.54
2016,6,30,8,15,17.0,213.0,2.5,15.0,224.0,209.37,166.21
2016,6,30,8,30,21.0,234.0,2.4,15.0,248.0,232.44,184.13
2016,6,30,8,45,32.5,266.0,2.3,15.5,289.0,267.49,210.99
2016,6,30,9,0,44.0,298.0,2.2,16.0,330.0,306.58,240.53
2016,6,30,9,15,59.0,327.5,2.2,16.0,372.5,346.91,271.25
2016,6,30,9,30,74.0,357.0,2.2,16.0,415.0,388.78,302.8
2016,6,30,9,45,218.0,364.0,2.25,16.5,547.0,503.19,390.84
2016,6,30,10,0,362.0,371.0,2.3,17.0,679.0,629.48,484.52
2016,6,30,10,15,296.0,403.0,2.35,17.0,660.5,623.45,477.47
2016,6,30,10,30,230.0,435.0,2.4,17.0,642.0,611.77,467.06
2016,6,30,10,45,569.5,283.5,2.45,17.5,811.0,770.62,589.64
2016,6,30,11,0,909.0,132.0,2.5,18.0,980.0,940.74,707.28
2016,6,30,11,15,912.5,132.5,2.6,18.0,994.5,968.41,724.59
2016,6,30,11,30,916.0,133.0,2.7,18.0,1009.0,993.38,741.52
2016,6,30,11,45,917.5,133.5,2.85,18.5,1016.5,1013.62,754.42
2016,6,30,12,0,919.0,134.0,3.0,19.0,1024.0,1030.88,765.41
2016,6,30,12,15,679.5,269.5,3.1,19.0,927.5,951.38,712.97
2016,6,30,12,30,440.0,405.0,3.2,19.0,831.0,857.12,641.95
2016,6,30,12,45,665.0,277.5,3.35,19.0,915.5,959.12,721.38
2016,6,30,13,0,890.0,150.0,3.5,19.0,1000.0,1047.85,781.87
2016,6,30,13,15,593.5,295.0,3.6,19.0,858.0,909.17,686.23
2016,6,30,13,30,297.0,440.0,3.7,19.0,716.0,754.74,570.31
2016,6,30,13,45,301.0,427.0,3.85,19.0,701.5,744.31,565.31
2016,6,30,14,0,305.0,414.0,4.0,19.0,687.0,732.49,558.36
2016,6,30,14,15,401.5,362.0,4.05,19.0,708.5,773.76,592.06
2016,6,30,14,30,498.0,310.0,4.1,19.0,730.0,803.98,617.56
2016,6,30,14,45,535.0,280.0,4.15,19.0,715.0,796.18,614.26
2016,6,30,15,0,572.0,250.0,4.2,19.0,700.0,784.49,608.42
2016,6,30,15,15,692.0,190.5,4.2,18.5,706.5,812.45,633.5
2016,6,30,15,30,812.0,131.0,4.2,18.0,713.0,824.64,644.71
2016,6,30,15,45,528.5,205.0,4.25,18.0,574.5,648.88,513.96
2016,6,30,16,0,245.0,279.0,4.3,18.0,436.0,485.66,385.17
2016,6,30,16,15,490.5,198.0,4.3,17.5,481.0,573.65,460.48
2016,6,30,16,30,736.0,117.0,4.3,17.0,526.0,636.23,513.64
2016,6,30,16,45,406.0,153.5,4.3,17.0,376.0,430.09,349.37
2016,6,30,17,0,76.0,190.0,4.3,17.0,226.0,239.3,192.5
2016,6,30,17,15,338.5,143.5,4.25,16.5,274.0,338.59,276.65
2016,6,30,17,30,601.0,97.0,4.2,16.0,322.0,409.15,332.97
2016,6,30,17,45,547.5,90.0,4.2,16.0,271.5,346.93,279.79
2016,6,30,18,0,494.0,83.0,4.2,16.0,221.0,289.43,229.88
2016,6,30,18,15,423.5,73.0,4.15,15.5,174.5,227.05,175.96
2016,6,30,18,30,353.0,63.0,4.1,15.0,128.0,173.6,129.27
2016,6,30,18,45,253.5,49.0,4.1,14.5,88.5,116.63,81.38
