Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,19,0,154.0,35.0,4.1,14.0,49.0,70.54,41.81
2016,6,30,19,15,77.0,17.5,4.1,14.0,24.5,28.26,0.0
2016,6,30,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,107.5,18.0,3.35,13.0,28.5,14.01,0.0
2016,7,1,5,30,215.0,36.0,3.4,13.0,57.0,27.94,17.41
2016,7,1,5,45,312.5,47.5,3.45,13.0,98.0,35.94,25.85
2016,7,1,6,0,410.0,59.0,3.5,13.0,139.0,44.02,33.56
2016,7,1,6,15,476.0,68.0,3.45,13.0,186.5,53.52,36.8
2016,7,1,6,30,542.0,77.0,3.4,13.0,234.0,92.3,54.47
2016,7,1,6,45,271.0,75.0,3.4,13.5,153.5,91.06,60.16
2016,7,1,7,0,0.0,73.0,3.4,14.0,73.0,70.58,54.48
2016,7,1,7,15,0.0,99.0,3.35,14.0,99.0,94.87,74.76
2016,7,1,7,30,0.0,125.0,3.3,14.0,125.0,119.18,94.75
2016,7,1,7,45,0.0,128.0,3.25,14.5,128.0,122.47,96.93
2016,7,1,8,0,0.0,131.0,3.2,15.0,131.0,125.65,99.03
2016,7,1,8,15,0.0,142.5,3.1,15.0,142.5,136.73,107.76
2016,7,1,8,30,0.0,154.0,3.0,15.0,154.0,147.84,116.43
2016,7,1,8,45,8.0,200.0,2.95,15.5,206.0,195.67,154.42
2016,7,1,9,0,16.0,246.0,2.9,16.0,258.0,244.37,192.34
2016,7,1,9,15,16.5,259.0,2.85,16.0,272.0,258.33,202.76
2016,7,1,9,30,17.0,272.0,2.8,16.0,286.0,272.33,213.27
2016,7,1,9,45,16.5,275.5,2.75,16.5,289.5,276.64,215.79
2016,7,1,10,0,16.0,279.0,2.7,17.0,293.0,280.83,218.25
2016,7,1,10,15,15.5,280.0,2.7,17.0,294.0,282.51,219.26
2016,7,1,10,30,15.0,281.0,2.7,17.0,295.0,284.08,220.21
2016,7,1,10,45,21.0,320.5,2.75,17.0,340.5,328.35,254.04
2016,7,1,11,0,27.0,360.0,2.8,17.0,386.0,375.09,289.21
2016,7,1,11,15,40.5,395.0,2.85,17.0,434.0,423.8,325.8
2016,7,1,11,30,54.0,430.0,2.9,17.0,482.0,473.47,362.68
2016,7,1,11,45,69.5,448.5,2.95,17.5,516.0,509.45,388.65
2016,7,1,12,0,85.0,467.0,3.0,18.0,550.0,545.95,414.79
2016,7,1,12,15,85.5,467.0,3.1,18.0,550.5,549.3,417.31
2016,7,1,12,30,86.0,467.0,3.2,18.0,551.0,552.28,419.78
2016,7,1,12,45,83.5,461.5,3.3,18.0,542.5,546.24,415.68
2016,7,1,13,0,81.0,456.0,3.4,18.0,534.0,539.74,411.32
2016,7,1,13,15,80.0,447.5,3.5,18.0,523.5,531.23,405.61
2016,7,1,13,30,79.0,439.0,3.6,18.0,513.0,522.31,399.62
2016,7,1,13,45,83.5,431.0,3.7,18.0,507.5,518.97,397.98
2016,7,1,14,0,88.0,423.0,3.8,18.0,502.0,515.17,396.0
2016,7,1,14,15,101.5,413.0,3.85,17.5,501.5,517.42,399.58
2016,7,1,14,30,115.0,403.0,3.9,17.0,501.0,526.73,408.35
2016,7,1,14,45,105.5,383.0,3.95,17.0,470.0,487.56,379.62
2016,7,1,15,0,96.0,363.0,4.0,17.0,439.0,456.33,356.72
2016,7,1,15,15,73.0,332.0,4.0,17.0,388.0,401.9,315.41
2016,7,1,15,30,50.0,301.0,4.0,17.0,337.0,348.56,274.44
2016,7,1,15,45,47.5,280.0,4.0,17.0,313.0,323.49,255.7
2016,7,1,16,0,45.0,259.0,4.0,17.0,289.0,298.43,236.72
2016,7,1,16,15,401.5,181.5,3.95,16.5,407.5,492.06,398.66
2016,7,1,16,30,758.0,104.0,3.9,16.0,526.0,635.64,515.12
2016,7,1,16,45,425.5,148.0,3.85,16.0,381.0,436.7,355.55
2016,7,1,17,0,93.0,192.0,3.8,16.0,236.0,251.53,203.13
2016,7,1,17,15,69.0,167.0,3.75,15.5,197.5,208.3,168.67
2016,7,1,17,30,45.0,142.0,3.7,15.0,159.0,167.27,135.15
2016,7,1,17,45,36.5,121.5,3.65,15.0,134.0,140.28,112.72
2016,7,1,18,0,28.0,101.0,3.6,15.0,109.0,114.09,90.64
2016,7,1,18,15,216.0,78.0,3.55,14.5,119.5,158.67,124.13
2016,7,1,18,30,404.0,55.0,3.5,14.0,130.0,180.61,134.2
2016,7,1,18,45,301.5,43.5,3.45,14.0,90.0,121.67,83.94
2016,7,1,19,0,199.0,32.0,3.4,14.0,50.0,75.17,43.52
2016,7,1,19,15,99.5,16.0,3.3,14.0,25.0,30.42,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,119.5,16.0,2.75,13.0,28.0,12.39,0.0
2016,7,2,5,30,239.0,32.0,2.9,13.0,56.0,24.66,14.62
2016,7,2,5,45,330.0,43.5,3.05,13.5,96.5,33.01,23.22
2016,7,2,6,0,421.0,55.0,3.2,14.0,137.0,40.36,30.18
2016,7,2,6,15,484.5,64.0,3.2,14.0,184.0,49.33,38.46
2016,7,2,6,30,548.0,73.0,3.2,14.0,231.0,88.38,50.96
2016,7,2,6,45,274.0,84.5,3.25,14.5,163.5,98.77,66.3
2016,7,2,7,0,0.0,96.0,3.3,15.0,96.0,91.55,71.88
2016,7,2,7,15,0.0,119.0,3.3,15.0,119.0,113.0,89.56
2016,7,2,7,30,0.0,142.0,3.3,15.0,142.0,134.57,107.09
2016,7,2,7,45,9.5,171.0,3.3,15.5,176.5,164.83,131.08
2016,7,2,8,0,19.0,200.0,3.3,16.0,211.0,196.27,155.76
2016,7,2,8,15,41.5,237.5,3.3,16.0,264.0,238.99,189.48
2016,7,2,8,30,64.0,275.0,3.3,16.0,317.0,287.3,227.36
2016,7,2,8,45,435.0,201.0,3.3,16.5,513.0,418.22,332.35
2016,7,2,9,0,806.0,127.0,3.3,17.0,709.0,590.7,467.12
2016,7,2,9,15,818.0,129.5,3.25,17.0,748.5,639.05,503.76
2016,7,2,9,30,830.0,132.0,3.2,17.0,788.0,686.9,539.79
2016,7,2,9,45,833.5,137.5,3.2,17.5,820.5,730.79,570.8
2016,7,2,10,0,837.0,143.0,3.2,18.0,853.0,773.07,598.87
2016,7,2,10,15,844.5,145.0,3.2,18.0,881.5,813.38,626.34
2016,7,2,10,30,852.0,147.0,3.2,18.0,910.0,850.44,651.3
2016,7,2,10,45,855.5,149.0,3.2,18.0,931.0,883.17,673.1
2016,7,2,11,0,859.0,151.0,3.2,18.0,952.0,913.6,693.24
2016,7,2,11,15,862.5,152.0,3.2,18.0,966.5,940.65,711.02
2016,7,2,11,30,866.0,153.0,3.2,18.0,981.0,965.17,727.06
2016,7,2,11,45,867.0,154.0,3.2,18.0,988.0,984.65,739.74
2016,7,2,12,0,868.0,155.0,3.2,18.0,995.0,1001.32,750.61
2016,7,2,12,15,868.0,155.0,3.2,18.0,995.0,1013.15,758.34
2016,7,2,12,30,868.0,155.0,3.2,18.0,995.0,1022.03,764.22
2016,7,2,12,45,876.0,148.0,3.25,18.0,990.5,1028.96,769.36
2016,7,2,13,0,884.0,141.0,3.3,18.0,986.0,1032.73,772.53
2016,7,2,13,15,881.0,140.5,3.3,18.0,970.5,1028.83,770.3
2016,7,2,13,30,878.0,140.0,3.3,18.0,955.0,1021.79,766.17
2016,7,2,13,45,872.5,138.5,3.3,18.0,933.0,1008.17,757.74
2016,7,2,14,0,867.0,137.0,3.3,18.0,911.0,991.56,747.45
2016,7,2,14,15,860.0,135.5,3.3,18.0,882.5,970.62,734.29
2016,7,2,14,30,853.0,134.0,3.3,18.0,854.0,946.97,719.34
2016,7,2,14,45,844.0,131.5,3.3,18.0,819.5,923.06,704.23
2016,7,2,15,0,835.0,129.0,3.3,18.0,785.0,891.41,683.72
2016,7,2,15,15,822.5,126.5,3.25,17.5,745.0,854.55,660.45
2016,7,2,15,30,810.0,124.0,3.2,17.0,705.0,815.91,635.69
2016,7,2,15,45,586.0,188.5,3.15,17.0,595.0,680.72,537.11
2016,7,2,16,0,362.0,253.0,3.1,17.0,485.0,546.97,433.52
2016,7,2,16,15,551.5,181.0,3.05,16.5,503.5,599.83,479.85
2016,7,2,16,30,741.0,109.0,3.0,16.0,522.0,631.3,508.01
2016,7,2,16,45,409.5,149.5,2.95,16.0,374.5,428.3,347.26
2016,7,2,17,0,78.0,190.0,2.9,16.0,227.0,240.57,193.59
2016,7,2,17,15,45.0,159.5,2.85,15.5,180.5,187.22,150.9
2016,7,2,17,30,12.0,129.0,2.8,15.0,134.0,133.61,106.93
2016,7,2,17,45,6.0,110.5,2.75,15.0,113.0,111.99,89.08
2016,7,2,18,0,0.0,92.0,2.7,15.0,92.0,90.96,71.47
2016,7,2,18,15,200.0,73.5,2.6,14.5,110.5,148.34,115.77
2016,7,2,18,30,400.0,55.0,2.5,14.0,129.0,179.55,133.24
2016,7,2,18,45,307.5,42.5,2.45,14.0,89.0,122.0,83.89
2016,7,2,19,0,215.0,30.0,2.4,14.0,49.0,75.77,43.26
2016,7,2,19,15,107.5,15.0,2.35,14.0,24.5,30.34,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,120.5,16.0,2.8,13.0,27.5,12.41,0.0
2016,7,3,5,30,241.0,32.0,2.9,13.0,55.0,24.7,14.54
2016,7,3,5,45,333.5,43.5,3.0,13.5,95.5,33.12,23.29
2016,7,3,6,0,426.0,55.0,3.1,14.0,136.0,40.48,30.27
2016,7,3,6,15,489.5,63.5,3.05,14.0,183.5,48.24,37.48
2016,7,3,6,30,553.0,72.0,3.0,14.0,231.0,87.05,49.89
2016,7,3,6,45,283.5,102.5,3.0,14.5,184.5,118.73,82.67
2016,7,3,7,0,14.0,133.0,3.0,15.0,138.0,126.35,100.29
2016,7,3,7,15,33.0,160.0,2.95,15.0,175.0,152.98,121.39
2016,7,3,7,30,52.0,187.0,2.9,15.0,212.0,185.06,146.94
2016,7,3,7,45,403.0,146.5,2.9,15.5,371.0,261.04,201.37
2016,7,3,8,0,754.0,106.0,2.9,16.0,530.0,384.17,296.83
2016,7,3,8,15,773.0,109.5,2.85,16.0,577.5,436.06,341.0
2016,7,3,8,30,792.0,113.0,2.8,16.0,625.0,489.05,385.14
2016,7,3,8,45,806.0,116.5,2.8,16.5,668.5,540.23,426.01
2016,7,3,9,0,820.0,120.0,2.8,17.0,712.0,591.55,465.71
2016,7,3,9,15,831.5,122.5,2.8,17.0,751.5,640.24,503.23
2016,7,3,9,30,843.0,125.0,2.8,17.0,791.0,688.35,539.42
2016,7,3,9,45,871.5,116.0,2.8,17.5,830.5,737.38,573.65
2016,7,3,10,0,900.0,107.0,2.8,18.0,870.0,785.71,605.68
2016,7,3,10,15,906.0,108.5,2.75,18.0,898.0,826.04,632.47
2016,7,3,10,30,912.0,110.0,2.7,18.0,926.0,864.39,657.63
2016,7,3,10,45,915.5,111.5,2.7,18.0,947.5,898.43,679.98
2016,7,3,11,0,919.0,113.0,2.7,18.0,969.0,930.0,700.56
2016,7,3,11,15,922.0,113.5,2.7,18.0,983.5,957.52,718.35
2016,7,3,11,30,925.0,114.0,2.7,18.0,998.0,982.28,734.29
2016,7,3,11,45,925.5,114.5,2.75,18.5,1005.0,1001.79,745.81
2016,7,3,12,0,926.0,115.0,2.8,19.0,1012.0,1018.25,755.38
2016,7,3,12,15,926.0,115.0,2.8,19.0,1011.5,1030.61,763.32
2016,7,3,12,30,926.0,115.0,2.8,19.0,1011.0,1039.8,769.29
2016,7,3,12,45,911.0,123.5,2.85,19.0,999.5,1039.35,769.57
2016,7,3,13,0,896.0,132.0,2.9,19.0,988.0,1035.64,767.91
2016,7,3,13,15,893.0,131.5,2.9,19.0,972.5,1031.69,765.75
2016,7,3,13,30,890.0,131.0,2.9,19.0,957.0,1024.56,761.62
2016,7,3,13,45,886.0,129.0,2.95,19.0,935.0,1011.77,754.32
2016,7,3,14,0,882.0,127.0,3.0,19.0,913.0,995.92,745.08
2016,7,3,14,15,875.0,125.5,3.0,18.5,884.5,974.72,733.29
2016,7,3,14,30,868.0,124.0,3.0,18.0,856.0,950.75,719.64
2016,7,3,14,45,860.0,121.0,3.05,18.0,821.5,921.67,701.47
2016,7,3,15,0,852.0,118.0,3.1,18.0,787.0,890.14,681.54
2016,7,3,15,15,840.0,116.0,3.1,18.0,747.0,853.95,657.87
2016,7,3,15,30,828.0,114.0,3.1,18.0,707.0,820.27,635.83
2016,7,3,15,45,508.5,199.5,3.1,18.0,557.0,627.53,494.4
2016,7,3,16,0,189.0,285.0,3.1,18.0,407.0,442.8,349.16
2016,7,3,16,15,475.0,192.5,3.1,17.5,465.5,557.1,445.3
2016,7,3,16,30,761.0,100.0,3.1,17.0,524.0,633.76,509.13
2016,7,3,16,45,439.5,147.0,3.15,17.0,386.5,444.79,359.58
2016,7,3,17,0,118.0,194.0,3.2,17.0,249.0,273.91,220.31
2016,7,3,17,15,77.5,166.5,3.2,16.5,201.5,212.45,171.3
2016,7,3,17,30,37.0,139.0,3.2,16.0,154.0,160.14,128.62
2016,7,3,17,45,30.0,119.5,3.2,16.0,130.0,135.29,108.11
2016,7,3,18,0,23.0,100.0,3.2,16.0,106.0,111.1,87.82
2016,7,3,18,15,226.5,75.5,3.1,15.5,118.0,159.55,124.15
2016,7,3,18,30,430.0,51.0,3.0,15.0,130.0,184.02,135.68
2016,7,3,18,45,335.5,40.0,2.9,14.5,90.0,126.82,86.7
2016,7,3,19,0,241.0,29.0,2.8,14.0,50.0,79.94,45.28
2016,7,3,19,15,120.5,14.5,2.75,14.0,25.0,31.4,0.0
2016,7,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.0,14.5,3.2,13.0,28.0,10.91,0.0
2016,7,4,5,30,288.0,29.0,3.3,13.0,56.0,22.39,12.54
2016,7,4,5,45,386.5,38.5,3.45,13.5,98.0,28.51,19.25
2016,7,4,6,0,485.0,48.0,3.6,14.0,140.0,34.24,24.74
2016,7,4,6,15,546.5,54.5,3.55,14.0,187.5,40.05,30.18
2016,7,4,6,30,608.0,61.0,3.5,14.0,235.0,80.04,42.39
2016,7,4,6,45,396.5,104.5,3.45,14.5,227.0,128.27,85.83
2016,7,4,7,0,185.0,148.0,3.4,15.0,219.0,160.47,121.33
2016,7,4,7,15,473.0,113.5,3.3,15.0,329.0,200.12,144.15
2016,7,4,7,30,761.0,79.0,3.2,15.0,439.0,277.83,202.44
2016,7,4,7,45,564.0,145.0,3.15,15.5,428.0,312.09,238.75
2016,7,4,8,0,367.0,211.0,3.1,16.0,417.0,329.9,258.07
2016,7,4,8,15,606.0,150.5,3.05,16.0,526.0,397.78,312.42
2016,7,4,8,30,845.0,90.0,3.0,16.0,635.0,495.21,390.64
2016,7,4,8,45,473.5,209.0,2.95,16.5,518.5,445.22,351.63
2016,7,4,9,0,102.0,328.0,2.9,17.0,402.0,367.37,287.3
2016,7,4,9,15,498.0,213.0,2.9,17.0,603.0,513.22,405.7
2016,7,4,9,30,894.0,98.0,2.9,17.0,804.0,697.48,548.53
2016,7,4,9,45,883.0,111.0,2.9,17.5,833.0,740.23,576.17
2016,7,4,10,0,872.0,124.0,2.9,18.0,862.0,780.05,602.24
2016,7,4,10,15,878.5,125.5,2.9,18.0,890.5,819.86,629.17
2016,7,4,10,30,885.0,127.0,2.9,18.0,919.0,857.8,654.54
2016,7,4,10,45,888.0,129.5,2.9,18.5,940.0,891.64,675.62
2016,7,4,11,0,891.0,132.0,2.9,19.0,961.0,923.06,694.88
2016,7,4,11,15,894.0,133.0,2.9,19.0,976.0,950.48,712.66
2016,7,4,11,30,897.0,134.0,2.9,19.0,991.0,975.25,728.65
2016,7,4,11,45,897.5,135.0,2.9,19.0,998.0,994.85,741.22
2016,7,4,12,0,898.0,136.0,2.9,19.0,1005.0,1011.51,751.93
2016,7,4,12,15,898.0,136.0,2.85,19.0,1004.5,1023.69,759.32
2016,7,4,12,30,898.0,136.0,2.8,19.0,1004.0,1032.8,764.78
2016,7,4,12,45,907.5,128.5,2.8,19.0,1000.0,1040.77,770.1
2016,7,4,13,0,917.0,121.0,2.8,19.0,996.0,1045.47,773.4
2016,7,4,13,15,683.0,248.0,2.8,19.0,894.0,951.17,711.22
2016,7,4,13,30,449.0,375.0,2.8,19.0,792.0,845.2,633.25
2016,7,4,13,45,675.0,246.5,2.8,19.0,856.5,935.32,703.5
2016,7,4,14,0,901.0,118.0,2.8,19.0,921.0,1005.13,750.2
2016,7,4,14,15,894.5,116.5,2.8,18.5,892.0,984.09,737.79
2016,7,4,14,30,888.0,115.0,2.8,18.0,863.0,960.2,724.32
2016,7,4,14,45,712.5,188.5,2.8,18.0,773.5,866.29,661.36
2016,7,4,15,0,537.0,262.0,2.8,18.0,684.0,766.49,589.86
2016,7,4,15,15,691.5,184.5,2.8,18.0,698.5,806.36,623.49
2016,7,4,15,30,846.0,107.0,2.8,18.0,713.0,823.59,636.72
2016,7,4,15,45,583.5,185.0,2.85,18.0,591.0,675.38,529.92
2016,7,4,16,0,321.0,263.0,2.9,18.0,469.0,526.74,415.18
2016,7,4,16,15,287.0,247.0,2.9,17.5,420.5,472.85,376.03
2016,7,4,16,30,253.0,231.0,2.9,17.0,372.0,420.99,337.07
2016,7,4,16,45,487.0,160.0,2.95,17.0,399.5,489.08,394.71
2016,7,4,17,0,721.0,89.0,3.0,17.0,427.0,530.88,429.29
2016,7,4,17,15,360.5,100.5,3.0,16.5,269.5,310.13,252.66
2016,7,4,17,30,0.0,112.0,3.0,16.0,112.0,110.12,86.83
2016,7,4,17,45,0.0,94.5,3.05,16.0,94.5,92.76,72.74
2016,7,4,18,0,0.0,77.0,3.1,16.0,77.0,75.38,58.17
2016,7,4,18,15,212.0,64.5,3.05,15.5,103.5,142.48,110.37
2016,7,4,18,30,424.0,52.0,3.0,15.0,130.0,183.38,135.33
2016,7,4,18,45,323.5,41.0,3.0,15.0,89.5,125.09,85.52
2016,7,4,19,0,223.0,30.0,3.0,15.0,49.0,77.27,43.63
2016,7,4,19,15,111.5,15.0,3.0,14.5,24.5,30.8,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,129.0,15.5,3.25,13.0,27.5,12.05,0.0
2016,7,5,5,30,258.0,31.0,3.3,13.0,55.0,24.47,14.08
2016,7,5,5,45,361.5,40.5,3.35,13.5,96.0,30.48,20.94
2016,7,5,6,0,465.0,50.0,3.4,14.0,137.0,36.12,26.39
2016,7,5,6,15,529.0,57.0,3.35,14.0,184.5,41.28,31.28
2016,7,5,6,30,593.0,64.0,3.3,14.0,232.0,80.83,43.84
2016,7,5,6,45,296.5,90.5,3.3,14.5,174.5,104.97,70.64
2016,7,5,7,0,0.0,117.0,3.3,15.0,117.0,110.08,87.38
2016,7,5,7,15,0.0,129.0,3.25,15.0,129.0,121.86,96.93
2016,7,5,7,30,0.0,141.0,3.2,15.0,141.0,133.6,106.3
2016,7,5,7,45,12.0,173.5,3.15,15.5,180.0,167.79,133.46
2016,7,5,8,0,24.0,206.0,3.1,16.0,219.0,203.44,161.46
2016,7,5,8,15,13.0,191.0,3.05,16.0,198.0,187.31,148.13
2016,7,5,8,30,2.0,176.0,3.0,16.0,177.0,169.38,133.33
2016,7,5,8,45,9.5,212.5,3.0,16.5,219.0,208.08,163.73
2016,7,5,9,0,17.0,249.0,3.0,17.0,261.0,247.66,194.26
2016,7,5,9,15,30.5,289.0,3.05,17.0,312.5,293.24,229.58
2016,7,5,9,30,44.0,329.0,3.1,17.0,364.0,342.31,267.16
2016,7,5,9,45,39.5,335.5,3.2,17.0,368.0,348.66,271.46
2016,7,5,10,0,35.0,342.0,3.3,17.0,372.0,354.52,275.52
2016,7,5,10,15,39.5,362.0,3.4,17.0,397.0,379.93,294.69
2016,7,5,10,30,44.0,382.0,3.5,17.0,422.0,405.76,314.02
2016,7,5,10,45,28.0,320.5,3.6,17.5,346.5,335.52,259.68
2016,7,5,11,0,12.0,259.0,3.7,18.0,271.0,261.85,202.33
2016,7,5,11,15,14.5,287.0,3.8,18.0,301.5,292.04,225.72
2016,7,5,11,30,17.0,315.0,3.9,18.0,332.0,322.48,248.92
2016,7,5,11,45,17.0,315.5,4.0,18.0,332.5,323.78,249.81
2016,7,5,12,0,17.0,316.0,4.1,18.0,333.0,325.01,250.76
2016,7,5,12,15,31.5,370.0,4.1,18.0,401.5,398.49,306.87
2016,7,5,12,30,46.0,424.0,4.1,18.0,470.0,468.94,359.64
2016,7,5,12,45,62.0,438.5,4.2,18.0,499.0,501.34,384.17
2016,7,5,13,0,78.0,453.0,4.3,18.0,528.0,533.74,408.87
2016,7,5,13,15,87.5,451.0,4.35,17.5,533.5,542.45,416.7
2016,7,5,13,30,97.0,449.0,4.4,17.0,539.0,550.73,424.38
2016,7,5,13,45,88.5,433.5,4.45,17.0,514.5,526.66,406.8
2016,7,5,14,0,80.0,418.0,4.5,17.0,490.0,502.31,389.05
2016,7,5,14,15,75.5,401.0,4.55,17.0,467.0,480.07,372.96
2016,7,5,14,30,71.0,384.0,4.6,17.0,444.0,457.63,356.62
2016,7,5,14,45,61.5,360.0,4.7,17.0,411.0,423.08,330.9
2016,7,5,15,0,52.0,336.0,4.8,17.0,378.0,388.68,305.07
2016,7,5,15,15,71.5,329.0,4.85,16.5,383.0,397.62,314.06
2016,7,5,15,30,91.0,322.0,4.9,16.0,388.0,405.23,321.93
2016,7,5,15,45,60.0,282.5,5.0,16.0,325.0,336.29,267.94
2016,7,5,16,0,29.0,243.0,5.1,16.0,262.0,269.39,214.82
2016,7,5,16,15,16.5,207.0,5.15,16.0,218.0,216.52,172.74
2016,7,5,16,30,4.0,171.0,5.2,16.0,174.0,171.04,136.04
2016,7,5,16,45,2.0,142.5,5.3,16.0,144.0,141.03,111.89
2016,7,5,17,0,0.0,114.0,5.4,16.0,114.0,111.27,87.62
2016,7,5,17,15,0.0,95.5,5.45,15.5,95.5,92.92,72.77
2016,7,5,17,30,0.0,77.0,5.5,15.0,77.0,74.61,57.7
2016,7,5,17,45,0.0,65.5,5.6,15.0,65.5,63.32,48.26
2016,7,5,18,0,0.0,54.0,5.7,15.0,54.0,52.18,38.8
2016,7,5,18,15,233.0,52.0,5.6,14.5,94.5,139.89,108.53
2016,7,5,18,30,466.0,50.0,5.5,14.0,135.0,193.23,143.29
2016,7,5,18,45,358.0,40.0,5.45,14.0,93.5,132.01,90.45
2016,7,5,19,0,250.0,30.0,5.4,14.0,52.0,82.51,46.53
2016,7,5,19,15,125.0,15.0,5.35,13.5,26.0,32.44,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,112.5,16.0,5.05,13.0,26.0,12.49,0.0
2016,7,6,5,30,225.0,32.0,5.0,13.0,52.0,24.83,14.19
2016,7,6,5,45,324.0,42.5,5.0,13.5,92.0,32.51,22.65
2016,7,6,6,0,423.0,53.0,5.0,14.0,132.0,38.97,28.87
2016,7,6,6,15,488.0,61.0,4.9,14.0,179.0,43.85,33.54
2016,7,6,6,30,553.0,69.0,4.8,14.0,226.0,82.02,46.44
2016,7,6,6,45,276.5,67.5,4.75,14.5,146.0,83.59,53.54
2016,7,6,7,0,0.0,66.0,4.7,15.0,66.0,63.79,48.57
2016,7,6,7,15,0.0,97.0,4.6,15.0,97.0,92.98,72.96
2016,7,6,7,30,0.0,128.0,4.5,15.0,128.0,121.83,96.7
2016,7,6,7,45,1.0,147.5,4.4,15.0,148.0,140.63,111.84
2016,7,6,8,0,2.0,167.0,4.3,15.0,168.0,159.63,126.99
2016,7,6,8,15,3.5,176.5,4.2,15.0,178.5,169.82,134.85
2016,7,6,8,30,5.0,186.0,4.1,15.0,189.0,180.13,142.8
2016,7,6,8,45,5.0,189.0,4.1,15.5,192.0,183.7,145.02
2016,7,6,9,0,5.0,192.0,4.1,16.0,195.0,187.19,147.2
2016,7,6,9,15,8.5,218.0,4.05,16.0,224.5,214.58,168.76
2016,7,6,9,30,12.0,244.0,4.0,16.0,254.0,242.4,190.44
2016,7,6,9,45,15.5,270.0,3.95,16.5,283.5,270.62,211.87
2016,7,6,10,0,19.0,296.0,3.9,17.0,313.0,299.24,233.35
2016,7,6,10,15,22.5,317.5,3.9,17.0,338.0,323.92,252.09
2016,7,6,10,30,26.0,339.0,3.9,17.0,363.0,349.57,271.47
2016,7,6,10,45,21.5,323.5,3.95,17.0,343.5,331.63,257.36
2016,7,6,11,0,17.0,308.0,4.0,17.0,324.0,313.82,243.45
2016,7,6,11,15,15.5,292.0,4.05,17.0,307.0,297.82,231.06
2016,7,6,11,30,14.0,276.0,4.1,17.0,290.0,281.58,218.47
2016,7,6,11,45,20.5,326.0,4.2,17.0,346.0,337.42,261.6
2016,7,6,12,0,27.0,376.0,4.3,17.0,402.0,398.5,308.03
2016,7,6,12,15,33.0,393.5,4.45,17.0,425.5,423.59,327.17
2016,7,6,12,30,39.0,411.0,4.6,17.0,449.0,448.84,346.53
2016,7,6,12,45,37.0,402.5,4.75,17.0,438.5,439.71,339.87
2016,7,6,13,0,35.0,394.0,4.9,17.0,428.0,430.27,333.09
2016,7,6,13,15,54.5,414.5,5.05,17.0,466.0,471.86,365.66
2016,7,6,13,30,74.0,435.0,5.2,17.0,504.0,513.36,397.88
2016,7,6,13,45,49.0,383.0,5.4,17.0,428.0,435.26,338.75
2016,7,6,14,0,24.0,331.0,5.6,17.0,352.0,357.32,278.91
2016,7,6,14,15,23.5,320.0,5.65,16.5,340.0,338.37,265.31
2016,7,6,14,30,23.0,309.0,5.7,16.0,328.0,326.75,257.2
2016,7,6,14,45,21.5,294.0,5.8,16.0,311.5,310.09,244.6
2016,7,6,15,0,20.0,279.0,5.9,16.0,295.0,293.42,231.95
2016,7,6,15,15,16.5,257.0,5.85,16.0,270.0,267.91,212.11
2016,7,6,15,30,13.0,235.0,5.8,16.0,245.0,242.54,192.27
2016,7,6,15,45,9.0,211.0,5.8,16.0,217.5,214.93,170.5
2016,7,6,16,0,5.0,187.0,5.8,16.0,190.0,187.59,148.77
2016,7,6,16,15,2.5,171.0,5.7,15.5,172.5,169.73,134.88
2016,7,6,16,30,0.0,155.0,5.6,15.0,155.0,152.07,121.0
2016,7,6,16,45,0.0,147.0,5.6,15.0,147.0,144.34,115.05
2016,7,6,17,0,0.0,139.0,5.6,15.0,139.0,136.66,109.08
2016,7,6,17,15,6.0,134.0,5.5,14.5,136.0,135.39,108.67
2016,7,6,17,30,12.0,129.0,5.4,14.0,133.0,133.68,107.75
2016,7,6,17,45,6.5,110.5,5.35,14.0,112.5,112.28,89.84
2016,7,6,18,0,1.0,92.0,5.3,14.0,92.0,91.42,72.21
2016,7,6,18,15,223.0,70.0,5.2,13.5,110.5,152.35,119.44
2016,7,6,18,30,445.0,48.0,5.1,13.0,129.0,185.15,137.6
2016,7,6,18,45,348.5,38.0,5.0,13.0,89.5,127.74,87.57
2016,7,6,19,0,252.0,28.0,4.9,13.0,50.0,80.88,45.19
2016,7,6,19,15,126.0,14.0,4.8,13.0,25.0,31.95,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,144.0,13.5,4.25,14.0,26.5,10.18,0.0
2016,7,7,5,30,288.0,27.0,4.2,14.0,53.0,20.76,10.73
2016,7,7,5,45,386.5,35.5,4.2,14.0,93.5,26.05,16.99
2016,7,7,6,0,485.0,44.0,4.2,14.0,134.0,31.01,21.84
2016,7,7,6,15,546.5,50.0,4.15,14.0,180.5,33.8,24.59
2016,7,7,6,30,608.0,56.0,4.1,14.0,227.0,73.17,37.46
2016,7,7,6,45,311.5,94.0,4.1,14.5,182.5,108.56,73.12
2016,7,7,7,0,15.0,132.0,4.1,15.0,138.0,125.38,99.56
2016,7,7,7,15,92.5,163.0,4.1,15.0,206.0,167.98,131.74
2016,7,7,7,30,170.0,194.0,4.1,15.0,274.0,219.25,171.7
2016,7,7,7,45,130.5,215.5,4.1,15.5,281.5,236.5,186.93
2016,7,7,8,0,91.0,237.0,4.1,16.0,289.0,252.51,200.28
2016,7,7,8,15,134.5,262.0,4.1,16.0,345.0,297.47,235.91
2016,7,7,8,30,178.0,287.0,4.1,16.0,401.0,349.91,277.33
2016,7,7,8,45,228.5,301.5,4.2,16.0,459.0,401.14,317.84
2016,7,7,9,0,279.0,316.0,4.3,16.0,517.0,455.06,360.29
2016,7,7,9,15,581.5,204.5,4.4,16.0,652.0,556.16,443.54
2016,7,7,9,30,884.0,93.0,4.5,16.0,787.0,683.81,546.13
2016,7,7,9,45,884.0,99.0,4.6,16.5,819.0,727.52,576.47
2016,7,7,10,0,884.0,105.0,4.7,17.0,851.0,769.19,605.36
2016,7,7,10,15,890.5,106.0,4.75,17.0,879.5,809.03,633.57
2016,7,7,10,30,897.0,107.0,4.8,17.0,908.0,846.95,660.25
2016,7,7,10,45,900.5,109.0,4.9,17.0,929.0,881.19,684.5
2016,7,7,11,0,904.0,111.0,5.0,17.0,950.0,913.0,707.02
2016,7,7,11,15,499.5,287.0,5.0,17.0,752.0,744.92,581.21
2016,7,7,11,30,95.0,463.0,5.0,17.0,554.0,544.43,419.58
2016,7,7,11,45,100.0,462.0,5.0,17.0,558.5,552.01,426.07
2016,7,7,12,0,105.0,461.0,5.0,17.0,563.0,559.35,431.66
2016,7,7,12,15,82.5,452.0,5.0,17.0,532.0,531.25,409.96
2016,7,7,12,30,60.0,443.0,5.0,17.0,501.0,502.16,387.54
2016,7,7,12,45,61.5,441.0,5.0,17.0,500.0,503.44,388.78
2016,7,7,13,0,63.0,439.0,5.0,17.0,499.0,504.41,389.73
2016,7,7,13,15,53.0,418.0,4.95,17.0,468.0,474.0,366.77
2016,7,7,13,30,43.0,397.0,4.9,17.0,437.0,443.24,343.54
2016,7,7,13,45,55.0,402.5,4.9,17.0,452.5,461.45,358.17
2016,7,7,14,0,67.0,408.0,4.9,17.0,468.0,479.29,372.37
2016,7,7,14,15,48.0,367.5,4.9,16.5,410.0,418.72,326.94
2016,7,7,14,30,29.0,327.0,4.9,16.0,352.0,358.5,281.22
2016,7,7,14,45,32.5,321.0,4.95,16.0,348.0,355.56,279.74
2016,7,7,15,0,36.0,315.0,5.0,16.0,344.0,352.35,277.94
2016,7,7,15,15,102.5,322.5,5.05,16.0,398.0,417.6,331.73
2016,7,7,15,30,169.0,330.0,5.1,16.0,452.0,486.33,387.27
2016,7,7,15,45,96.5,283.0,5.15,16.0,352.0,366.06,292.55
2016,7,7,16,0,24.0,236.0,5.2,16.0,252.0,252.07,200.87
2016,7,7,16,15,12.0,196.0,5.2,15.5,204.0,202.04,161.27
2016,7,7,16,30,0.0,156.0,5.2,15.0,156.0,153.1,121.76
2016,7,7,16,45,0.0,136.0,5.25,15.0,136.0,133.19,105.81
2016,7,7,17,0,0.0,116.0,5.3,15.0,116.0,113.3,89.66
2016,7,7,17,15,0.0,82.5,5.25,14.5,82.5,79.92,62.12
2016,7,7,17,30,0.0,49.0,5.2,14.0,49.0,47.33,34.79
2016,7,7,17,45,0.0,41.5,5.2,14.0,41.5,40.07,28.67
2016,7,7,18,0,0.0,34.0,5.2,14.0,34.0,32.82,22.46
2016,7,7,18,15,237.0,39.5,5.1,13.5,82.5,126.97,98.03
2016,7,7,18,30,474.0,45.0,5.0,13.0,131.0,190.12,140.9
2016,7,7,18,45,381.0,35.5,4.95,13.0,91.0,132.53,90.28
2016,7,7,19,0,288.0,26.0,4.9,13.0,51.0,85.14,46.73
2016,7,7,19,15,144.0,13.0,4.85,13.0,25.5,30.51,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,5,15,150.5,12.5,4.2,14.0,26.0,9.33,0.0
2016,7,8,5,30,301.0,25.0,4.2,14.0,52.0,18.96,9.15
2016,7,8,5,45,399.5,33.0,4.25,14.0,92.0,23.9,15.1
2016,7,8,6,0,498.0,41.0,4.3,14.0,132.0,28.53,19.64
2016,7,8,6,15,557.5,46.5,4.2,14.0,178.5,30.82,21.92
2016,7,8,6,30,617.0,52.0,4.1,14.0,225.0,72.08,36.59
2016,7,8,6,45,340.5,98.5,4.05,14.5,197.0,114.89,77.23
2016,7,8,7,0,64.0,145.0,4.0,15.0,169.0,140.63,110.12
2016,7,8,7,15,409.0,107.0,3.85,15.0,295.5,178.14,128.32
2016,7,8,7,30,754.0,69.0,3.7,15.0,422.0,263.0,190.43
2016,7,8,7,45,514.5,148.0,3.6,15.5,401.5,295.96,226.87
2016,7,8,8,0,275.0,227.0,3.5,16.0,381.0,307.27,241.41
2016,7,8,8,15,553.5,153.0,3.45,16.0,497.0,374.79,295.07
2016,7,8,8,30,832.0,79.0,3.4,16.0,613.0,475.19,376.11
2016,7,8,8,45,846.5,80.5,3.4,16.5,656.0,526.4,417.6
2016,7,8,9,0,861.0,82.0,3.4,17.0,699.0,577.68,458.07
2016,7,8,9,15,871.0,83.5,3.45,17.0,738.0,625.97,496.15
2016,7,8,9,30,881.0,85.0,3.5,17.0,777.0,673.44,532.61
2016,7,8,9,45,889.0,86.5,3.55,17.0,810.5,718.45,564.61
2016,7,8,10,0,897.0,88.0,3.6,17.0,844.0,762.03,595.28
2016,7,8,10,15,903.0,89.0,3.6,17.0,872.0,801.92,622.82
2016,7,8,10,30,909.0,90.0,3.6,17.0,900.0,839.83,648.74
2016,7,8,10,45,913.5,90.5,3.65,17.5,921.5,873.82,670.73
2016,7,8,11,0,918.0,91.0,3.7,18.0,943.0,905.39,690.9
2016,7,8,11,15,921.0,91.5,3.7,18.0,957.5,933.02,709.28
2016,7,8,11,30,924.0,92.0,3.7,18.0,972.0,957.89,725.75
2016,7,8,11,45,925.5,92.0,3.75,18.0,979.5,977.95,739.3
2016,7,8,12,0,927.0,92.0,3.8,18.0,987.0,994.98,750.88
2016,7,8,12,15,927.0,92.0,3.85,18.0,987.0,1007.43,759.47
2016,7,8,12,30,927.0,92.0,3.9,18.0,987.0,1016.68,766.02
2016,7,8,12,45,918.0,97.5,4.0,18.0,978.0,1019.33,768.58
2016,7,8,13,0,909.0,103.0,4.1,18.0,969.0,1018.71,769.08
2016,7,8,13,15,906.0,102.5,4.2,18.0,954.5,1014.7,767.41
2016,7,8,13,30,903.0,102.0,4.3,18.0,940.0,1007.47,763.65
2016,7,8,13,45,899.0,101.0,4.4,18.0,918.5,995.54,756.88
2016,7,8,14,0,895.0,100.0,4.5,18.0,897.0,980.51,748.29
2016,7,8,14,15,889.0,99.0,4.6,18.0,869.5,960.53,736.29
2016,7,8,14,30,883.0,98.0,4.7,18.0,842.0,937.71,722.29
2016,7,8,14,45,620.5,215.5,4.8,18.0,728.0,810.66,633.33
2016,7,8,15,0,358.0,333.0,4.9,18.0,614.0,674.4,527.22
2016,7,8,15,15,370.5,310.0,4.9,17.5,587.5,651.3,513.23
2016,7,8,15,30,383.0,287.0,4.9,17.0,561.0,626.17,496.96
2016,7,8,15,45,602.0,186.5,4.95,17.0,585.5,692.12,553.93
2016,7,8,16,0,821.0,86.0,5.0,17.0,610.0,722.74,580.07
2016,7,8,16,15,478.5,163.0,4.9,17.0,462.5,528.42,428.18
2016,7,8,16,30,136.0,240.0,4.8,17.0,315.0,345.08,277.41
2016,7,8,16,45,440.0,156.5,4.75,17.0,367.5,455.74,371.84
2016,7,8,17,0,744.0,73.0,4.7,17.0,420.0,525.93,430.11
2016,7,8,17,15,713.5,69.0,4.6,16.5,370.0,469.29,383.74
2016,7,8,17,30,683.0,65.0,4.5,16.0,320.0,414.41,337.91
2016,7,8,17,45,643.5,60.0,4.45,16.0,271.0,356.51,287.81
2016,7,8,18,0,604.0,55.0,4.4,16.0,222.0,302.73,239.86
2016,7,8,18,15,542.0,48.5,4.35,15.5,175.5,242.47,186.5
2016,7,8,18,30,480.0,42.0,4.3,15.0,129.0,188.47,137.97
2016,7,8,18,45,386.5,33.5,4.25,15.0,89.5,131.56,88.48
2016,7,8,19,0,293.0,25.0,4.2,15.0,50.0,84.92,45.64
2016,7,8,19,15,146.5,12.5,4.15,14.5,25.0,30.27,0.0
2016,7,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,161.0,11.5,1.65,14.5,25.5,11.3,0.0
2016,7,9,5,30,322.0,23.0,1.7,15.0,51.0,17.19,7.58
2016,7,9,5,45,415.5,31.0,1.75,15.5,91.0,22.23,13.55
2016,7,9,6,0,509.0,39.0,1.8,16.0,131.0,26.94,18.08
2016,7,9,6,15,568.0,44.0,1.9,16.0,177.5,31.55,22.4
2016,7,9,6,30,627.0,49.0,2.0,16.0,224.0,68.99,33.73
2016,7,9,6,45,331.0,93.5,2.1,16.5,188.0,109.21,72.27
2016,7,9,7,0,35.0,138.0,2.2,17.0,152.0,130.2,101.76
2016,7,9,7,15,25.5,151.0,2.25,17.0,162.0,143.29,112.72
2016,7,9,7,30,16.0,164.0,2.3,17.0,172.0,158.28,125.04
2016,7,9,7,45,22.5,186.5,2.4,17.5,198.5,182.63,144.03
2016,7,9,8,0,29.0,209.0,2.5,18.0,225.0,204.61,160.92
2016,7,9,8,15,73.0,246.5,2.6,18.0,292.0,259.87,204.12
2016,7,9,8,30,117.0,284.0,2.7,18.0,359.0,317.57,248.96
2016,7,9,8,45,171.5,304.0,2.8,18.5,422.5,372.67,291.12
2016,7,9,9,0,226.0,324.0,2.9,19.0,486.0,433.01,336.87
2016,7,9,9,15,556.5,203.0,2.95,19.0,631.5,538.12,421.69
2016,7,9,9,30,887.0,82.0,3.0,19.0,777.0,673.85,527.67
2016,7,9,9,45,888.5,87.0,3.15,19.0,809.5,717.87,558.34
2016,7,9,10,0,890.0,92.0,3.3,19.0,842.0,759.97,588.04
2016,7,9,10,15,896.0,93.0,3.35,19.0,870.0,799.67,615.37
2016,7,9,10,30,902.0,94.0,3.4,19.0,898.0,837.41,641.15
2016,7,9,10,45,597.5,266.0,3.5,19.5,804.5,775.34,593.34
2016,7,9,11,0,293.0,438.0,3.6,20.0,711.0,690.49,522.63
2016,7,9,11,15,345.0,422.0,3.65,20.0,747.5,733.08,554.99
2016,7,9,11,30,397.0,406.0,3.7,20.0,784.0,776.8,587.17
2016,7,9,11,45,663.0,249.0,3.8,20.0,886.0,889.61,674.98
2016,7,9,12,0,929.0,92.0,3.9,20.0,988.0,996.66,747.69
2016,7,9,12,15,588.0,283.0,4.0,20.0,850.5,873.67,661.39
2016,7,9,12,30,247.0,474.0,4.1,20.0,713.0,730.54,549.87
2016,7,9,12,45,324.0,439.0,4.25,20.0,749.5,775.9,586.27
2016,7,9,13,0,401.0,404.0,4.4,20.0,786.0,825.46,624.31
2016,7,9,13,15,660.5,248.0,4.55,19.5,865.5,928.62,707.83
2016,7,9,13,30,920.0,92.0,4.7,19.0,945.0,1013.88,769.1
2016,7,9,13,45,549.0,264.0,4.85,19.0,770.0,829.15,638.89
2016,7,9,14,0,178.0,436.0,5.0,19.0,595.0,624.74,479.77
2016,7,9,14,15,213.5,416.0,5.1,19.0,600.5,636.35,491.45
2016,7,9,14,30,249.0,396.0,5.2,19.0,606.0,653.76,506.36
2016,7,9,14,45,157.0,371.0,5.3,19.0,502.0,530.54,413.21
2016,7,9,15,0,65.0,346.0,5.4,19.0,398.0,411.07,320.78
2016,7,9,15,15,83.5,335.0,5.5,18.5,397.5,414.59,325.85
2016,7,9,15,30,102.0,324.0,5.6,18.0,397.0,416.77,329.59
2016,7,9,15,45,125.5,305.0,5.75,18.0,389.0,420.12,333.84
2016,7,9,16,0,149.0,286.0,5.9,18.0,381.0,413.89,330.63
2016,7,9,16,15,142.0,262.5,5.95,17.5,348.0,378.55,304.15
2016,7,9,16,30,135.0,239.0,6.0,17.0,315.0,343.38,277.43
2016,7,9,16,45,456.0,152.5,6.1,17.0,371.0,461.63,378.75
2016,7,9,17,0,777.0,66.0,6.2,17.0,427.0,537.51,442.62
2016,7,9,17,15,750.5,62.5,6.15,16.5,378.0,482.02,396.74
2016,7,9,17,30,724.0,59.0,6.1,16.0,329.0,427.86,350.92
2016,7,9,17,45,680.0,56.0,6.1,15.5,279.0,368.14,299.21
2016,7,9,18,0,636.0,53.0,6.1,15.0,229.0,312.05,249.14
2016,7,9,18,15,577.5,47.0,5.95,14.5,182.0,251.77,194.79
2016,7,9,18,30,519.0,41.0,5.8,14.0,135.0,198.29,145.78
2016,7,9,18,45,413.0,33.5,5.7,14.0,93.5,137.54,92.79
2016,7,9,19,0,307.0,26.0,5.6,14.0,52.0,88.2,47.31
2016,7,9,19,15,153.5,13.0,5.45,14.0,26.0,31.55,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,5,15,140.5,13.5,5.3,14.0,25.5,13.27,0.0
2016,7,10,5,30,281.0,27.0,5.4,14.0,51.0,21.09,10.35
2016,7,10,5,45,384.5,36.0,5.55,14.5,92.0,26.82,17.51
2016,7,10,6,0,488.0,45.0,5.7,15.0,133.0,32.19,22.72
2016,7,10,6,15,552.5,51.5,5.7,15.0,181.0,35.07,25.57
2016,7,10,6,30,617.0,58.0,5.7,15.0,229.0,72.41,37.43
2016,7,10,6,45,661.5,63.0,5.7,15.5,279.5,119.26,67.17
2016,7,10,7,0,706.0,68.0,5.7,16.0,330.0,168.01,105.07
2016,7,10,7,15,737.5,72.0,5.65,16.0,381.5,218.01,148.52
2016,7,10,7,30,769.0,76.0,5.6,16.0,433.0,271.3,196.43
2016,7,10,7,45,473.0,157.0,5.6,16.5,384.5,289.16,222.39
2016,7,10,8,0,177.0,238.0,5.6,17.0,336.0,282.27,223.01
2016,7,10,8,15,258.5,247.5,5.5,17.0,405.0,334.49,264.86
2016,7,10,8,30,340.0,257.0,5.4,17.0,474.0,397.75,315.56
2016,7,10,8,45,613.5,173.0,5.35,17.5,598.5,483.18,384.82
2016,7,10,9,0,887.0,89.0,5.3,18.0,723.0,597.58,476.41
2016,7,10,9,15,520.5,229.5,5.2,18.0,607.0,539.87,428.12
2016,7,10,9,30,154.0,370.0,5.1,18.0,491.0,452.43,354.13
2016,7,10,9,45,117.0,379.0,5.1,18.0,473.5,443.64,346.56
2016,7,10,10,0,80.0,388.0,5.1,18.0,456.0,431.65,336.1
2016,7,10,10,15,77.0,400.0,5.15,18.0,467.0,445.59,346.32
2016,7,10,10,30,74.0,412.0,5.2,18.0,478.0,459.19,356.17
2016,7,10,10,45,82.5,428.0,5.3,18.5,503.5,486.17,375.82
2016,7,10,11,0,91.0,444.0,5.4,19.0,529.0,513.59,395.63
2016,7,10,11,15,81.0,445.0,5.5,19.0,521.5,509.78,392.33
2016,7,10,11,30,71.0,446.0,5.6,19.0,514.0,505.18,388.55
2016,7,10,11,45,152.5,461.0,5.7,19.0,608.5,605.1,465.66
2016,7,10,12,0,234.0,476.0,5.8,19.0,703.0,704.19,540.62
2016,7,10,12,15,594.5,289.5,5.85,19.0,863.5,886.39,685.27
2016,7,10,12,30,955.0,103.0,5.9,19.0,1024.0,1055.28,805.82
2016,7,10,12,45,951.0,104.5,5.95,19.0,1016.0,1059.12,808.04
2016,7,10,13,0,947.0,106.0,6.0,19.0,1008.0,1059.57,808.99
2016,7,10,13,15,944.5,105.5,5.95,19.0,993.0,1056.09,806.65
2016,7,10,13,30,942.0,105.0,5.9,19.0,978.0,1049.24,802.11
2016,7,10,13,45,940.0,103.0,5.9,19.0,957.0,1037.97,794.98
2016,7,10,14,0,938.0,101.0,5.9,19.0,936.0,1023.39,785.67
2016,7,10,14,15,932.5,99.5,5.85,19.0,907.0,1002.73,771.86
2016,7,10,14,30,927.0,98.0,5.8,19.0,878.0,979.06,756.01
2016,7,10,14,45,921.0,96.0,5.8,19.0,844.0,951.49,737.76
2016,7,10,15,0,915.0,94.0,5.8,19.0,810.0,921.19,717.54
2016,7,10,15,15,905.0,92.0,5.7,19.0,769.5,884.87,692.37
2016,7,10,15,30,895.0,90.0,5.6,19.0,729.0,846.39,665.58
2016,7,10,15,45,882.5,87.5,5.6,19.0,684.5,803.42,635.83
2016,7,10,16,0,870.0,85.0,5.6,19.0,640.0,758.91,604.64
2016,7,10,16,15,853.5,82.5,5.55,18.5,592.0,710.21,570.85
2016,7,10,16,30,837.0,80.0,5.5,18.0,544.0,660.79,535.94
2016,7,10,16,45,814.5,77.0,5.5,18.0,493.0,609.37,496.13
2016,7,10,17,0,792.0,74.0,5.5,18.0,442.0,555.21,452.79
2016,7,10,17,15,761.5,70.0,5.4,17.5,390.0,496.22,405.06
2016,7,10,17,30,731.0,66.0,5.3,17.0,338.0,438.92,357.22
2016,7,10,17,45,686.5,61.5,5.25,17.0,286.0,376.87,303.61
2016,7,10,18,0,642.0,57.0,5.2,17.0,234.0,319.5,252.56
2016,7,10,18,15,577.5,50.5,5.1,16.5,185.0,256.37,196.63
2016,7,10,18,30,513.0,44.0,5.0,16.0,136.0,199.71,145.72
2016,7,10,18,45,405.5,35.5,4.9,15.5,94.0,137.83,92.57
2016,7,10,19,0,298.0,27.0,4.8,15.0,52.0,87.35,46.33
