Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,19,15,149.0,13.5,4.75,15.0,26.0,31.42,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,136.5,13.0,2.25,14.0,24.5,12.78,0.0
2016,7,11,5,30,273.0,26.0,2.2,14.0,49.0,20.22,9.46
2016,7,11,5,45,376.0,35.5,2.15,14.5,89.5,26.46,17.21
2016,7,11,6,0,479.0,45.0,2.1,15.0,130.0,32.29,22.84
2016,7,11,6,15,544.0,51.5,2.0,15.0,177.5,35.16,25.69
2016,7,11,6,30,609.0,58.0,1.9,15.0,225.0,71.03,36.88
2016,7,11,6,45,470.5,92.5,1.85,15.5,237.5,121.65,77.14
2016,7,11,7,0,332.0,127.0,1.8,16.0,250.0,160.57,114.33
2016,7,11,7,15,547.0,101.5,1.85,16.0,339.5,199.98,139.76
2016,7,11,7,30,762.0,76.0,1.9,16.0,429.0,268.39,192.3
2016,7,11,7,45,433.5,156.5,1.95,16.5,362.0,275.45,209.92
2016,7,11,8,0,105.0,237.0,2.0,17.0,295.0,257.12,201.76
2016,7,11,8,15,58.5,223.0,2.05,17.5,256.0,232.75,182.73
2016,7,11,8,30,12.0,209.0,2.1,18.0,217.0,204.71,160.09
2016,7,11,8,45,14.5,228.5,2.15,18.5,238.5,225.49,175.84
2016,7,11,9,0,17.0,248.0,2.2,19.0,260.0,246.58,191.52
2016,7,11,9,15,22.0,272.0,2.3,19.0,288.5,273.74,212.2
2016,7,11,9,30,27.0,296.0,2.4,19.0,317.0,300.03,232.06
2016,7,11,9,45,456.0,204.0,2.55,19.0,586.5,519.43,407.82
2016,7,11,10,0,885.0,112.0,2.7,19.0,856.0,774.07,596.61
2016,7,11,10,15,478.5,261.5,2.8,19.0,665.5,631.69,487.4
2016,7,11,10,30,72.0,411.0,2.9,19.0,475.0,456.56,348.23
2016,7,11,10,45,55.0,399.5,3.05,19.5,449.0,435.07,332.04
2016,7,11,11,0,38.0,388.0,3.2,20.0,423.0,412.12,313.95
2016,7,11,11,15,44.0,405.0,3.3,20.0,447.0,436.81,332.41
2016,7,11,11,30,50.0,422.0,3.4,20.0,471.0,461.84,350.89
2016,7,11,11,45,46.0,418.5,3.55,20.0,463.5,457.2,347.36
2016,7,11,12,0,42.0,415.0,3.7,20.0,456.0,452.16,343.69
2016,7,11,12,15,50.5,428.5,3.85,20.0,477.5,476.16,361.84
2016,7,11,12,30,59.0,442.0,4.0,20.0,499.0,500.27,379.95
2016,7,11,12,45,52.5,429.0,4.2,20.0,479.5,482.34,366.91
2016,7,11,13,0,46.0,416.0,4.4,20.0,460.0,463.97,353.75
2016,7,11,13,15,64.0,428.0,4.55,20.0,488.0,495.47,378.27
2016,7,11,13,30,82.0,440.0,4.7,20.0,516.0,526.74,402.42
2016,7,11,13,45,67.0,415.5,4.9,20.0,476.5,487.0,373.25
2016,7,11,14,0,52.0,391.0,5.1,20.0,437.0,447.13,343.87
2016,7,11,14,15,42.5,363.5,5.2,19.5,400.5,409.47,316.52
2016,7,11,14,30,33.0,336.0,5.3,19.0,364.0,371.84,288.8
2016,7,11,14,45,35.0,326.0,5.4,19.0,354.5,363.28,282.98
2016,7,11,15,0,37.0,316.0,5.5,19.0,345.0,354.49,276.92
2016,7,11,15,15,28.5,285.0,5.55,18.5,306.5,314.23,246.53
2016,7,11,15,30,20.0,254.0,5.6,18.0,268.0,267.82,210.92
2016,7,11,15,45,22.0,244.5,5.65,18.0,259.5,259.56,205.08
2016,7,11,16,0,24.0,235.0,5.7,18.0,251.0,251.15,199.02
2016,7,11,16,15,16.5,207.5,5.7,17.5,218.0,217.16,172.5
2016,7,11,16,30,9.0,180.0,5.7,17.0,185.0,183.75,146.11
2016,7,11,16,45,6.5,164.5,5.7,17.0,167.5,166.45,132.43
2016,7,11,17,0,4.0,149.0,5.7,17.0,150.0,149.38,118.8
2016,7,11,17,15,2.0,133.0,5.7,16.5,133.5,132.29,105.24
2016,7,11,17,30,0.0,117.0,5.7,16.0,117.0,115.41,91.64
2016,7,11,17,45,0.0,99.0,5.7,16.0,99.0,97.54,76.83
2016,7,11,18,0,0.0,81.0,5.7,16.0,81.0,79.64,61.77
2016,7,11,18,15,248.0,63.5,5.6,15.5,107.5,157.77,122.52
2016,7,11,18,30,496.0,46.0,5.5,15.0,134.0,196.88,144.55
2016,7,11,18,45,392.5,36.5,5.45,15.0,92.5,135.76,91.45
2016,7,11,19,0,289.0,27.0,5.4,15.0,51.0,85.47,44.77
2016,7,11,19,15,144.5,13.5,5.3,14.5,25.5,30.79,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,155.0,12.0,4.95,13.0,24.5,11.8,0.0
2016,7,12,5,30,310.0,24.0,5.0,13.0,49.0,18.41,7.85
2016,7,12,5,45,410.5,32.5,5.1,13.5,90.0,23.83,14.95
2016,7,12,6,0,511.0,41.0,5.2,14.0,131.0,28.91,19.9
2016,7,12,6,15,573.5,47.0,5.1,14.0,178.5,31.57,22.55
2016,7,12,6,30,636.0,53.0,5.0,14.0,226.0,69.97,35.75
2016,7,12,6,45,328.0,92.0,4.95,14.5,182.5,106.05,70.58
2016,7,12,7,0,20.0,131.0,4.9,15.0,139.0,124.92,99.06
2016,7,12,7,15,10.0,133.0,4.85,15.0,137.0,127.27,101.22
2016,7,12,7,30,0.0,135.0,4.8,15.0,135.0,128.04,101.91
2016,7,12,7,45,12.5,169.0,4.8,15.5,176.5,163.62,130.39
2016,7,12,8,0,25.0,203.0,4.8,16.0,218.0,200.73,159.79
2016,7,12,8,15,23.5,217.0,4.75,16.0,231.5,215.31,171.18
2016,7,12,8,30,22.0,231.0,4.7,16.0,245.0,229.7,182.32
2016,7,12,8,45,33.0,261.5,4.7,16.5,284.0,263.1,208.22
2016,7,12,9,0,44.0,292.0,4.7,17.0,323.0,300.46,236.91
2016,7,12,9,15,89.0,330.0,4.65,17.0,398.0,367.11,289.09
2016,7,12,9,30,134.0,368.0,4.6,17.0,473.0,437.03,343.07
2016,7,12,9,45,103.0,375.5,4.6,17.0,458.5,430.93,337.16
2016,7,12,10,0,72.0,383.0,4.6,17.0,444.0,420.85,328.29
2016,7,12,10,15,126.5,409.0,4.55,17.0,520.0,493.41,384.3
2016,7,12,10,30,181.0,435.0,4.5,17.0,596.0,570.02,442.17
2016,7,12,10,45,240.0,435.5,4.45,17.0,654.0,630.7,487.89
2016,7,12,11,0,299.0,436.0,4.4,17.0,712.0,693.59,534.66
2016,7,12,11,15,626.5,266.0,4.35,17.0,857.5,839.15,649.65
2016,7,12,11,30,954.0,96.0,4.3,17.0,1003.0,988.44,753.97
2016,7,12,11,45,956.5,96.0,4.25,17.5,1011.5,1010.25,765.76
2016,7,12,12,0,959.0,96.0,4.2,18.0,1020.0,1028.95,776.37
2016,7,12,12,15,960.0,96.0,4.2,18.0,1021.0,1042.97,785.65
2016,7,12,12,30,961.0,96.0,4.2,18.0,1022.0,1053.7,792.84
2016,7,12,12,45,953.5,100.5,4.25,18.0,1013.0,1057.18,795.61
2016,7,12,13,0,946.0,105.0,4.3,18.0,1004.0,1057.25,796.26
2016,7,12,13,15,944.0,104.5,4.4,18.0,990.0,1054.32,795.39
2016,7,12,13,30,942.0,104.0,4.5,18.0,976.0,1048.0,792.7
2016,7,12,13,45,939.5,102.5,4.6,18.0,955.0,1036.79,786.76
2016,7,12,14,0,937.0,101.0,4.7,18.0,934.0,1022.27,778.64
2016,7,12,14,15,931.5,100.0,4.8,18.0,905.5,1002.19,766.69
2016,7,12,14,30,926.0,99.0,4.9,18.0,877.0,979.08,752.63
2016,7,12,14,45,919.0,97.0,5.0,18.0,842.5,950.63,734.75
2016,7,12,15,0,912.0,95.0,5.1,18.0,808.0,919.5,714.85
2016,7,12,15,15,902.0,93.0,5.1,17.5,767.5,883.25,691.83
2016,7,12,15,30,892.0,91.0,5.1,17.0,727.0,844.86,667.0
2016,7,12,15,45,879.5,88.5,5.1,17.0,682.5,801.98,637.31
2016,7,12,16,0,867.0,86.0,5.1,17.0,638.0,757.56,606.18
2016,7,12,16,15,850.0,83.5,5.05,17.0,589.5,708.59,571.04
2016,7,12,16,30,833.0,81.0,5.0,17.0,541.0,662.05,537.32
2016,7,12,16,45,811.5,77.5,4.95,17.0,490.5,607.77,495.17
2016,7,12,17,0,790.0,74.0,4.9,17.0,440.0,553.73,451.92
2016,7,12,17,15,759.0,70.0,4.8,16.5,388.0,494.53,404.07
2016,7,12,17,30,728.0,66.0,4.7,16.0,336.0,437.06,356.13
2016,7,12,17,45,685.5,61.0,4.6,16.0,284.0,375.47,302.84
2016,7,12,18,0,643.0,56.0,4.5,16.0,232.0,317.38,251.14
2016,7,12,18,15,578.0,49.5,4.35,15.5,183.0,255.01,195.75
2016,7,12,18,30,513.0,43.0,4.2,15.0,134.0,198.21,144.65
2016,7,12,18,45,407.5,34.5,4.1,15.0,92.0,136.87,91.58
2016,7,12,19,0,302.0,26.0,4.0,15.0,50.0,86.38,44.28
2016,7,12,19,15,151.0,13.0,4.0,14.5,25.0,30.99,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,148.0,12.5,3.25,13.5,24.0,12.29,0.0
2016,7,13,5,30,296.0,25.0,3.2,14.0,48.0,19.49,8.26
2016,7,13,5,45,401.5,34.0,3.15,14.5,90.0,25.31,16.12
2016,7,13,6,0,507.0,43.0,3.1,15.0,132.0,30.75,21.44
2016,7,13,6,15,572.5,49.5,2.9,15.0,180.5,33.72,24.37
2016,7,13,6,30,638.0,56.0,2.7,15.0,229.0,68.67,34.88
2016,7,13,6,45,319.0,79.0,2.55,15.5,165.5,93.98,60.55
2016,7,13,7,0,0.0,102.0,2.4,16.0,102.0,96.63,75.86
2016,7,13,7,15,3.0,127.0,2.3,16.0,128.5,120.46,95.3
2016,7,13,7,30,6.0,152.0,2.2,16.0,155.0,144.8,114.87
2016,7,13,7,45,17.5,179.5,2.1,16.5,189.0,174.56,138.15
2016,7,13,8,0,29.0,207.0,2.0,17.0,223.0,202.6,159.78
2016,7,13,8,15,36.0,231.0,2.0,17.0,253.0,230.1,181.19
2016,7,13,8,30,43.0,255.0,2.0,17.0,283.0,258.51,203.13
2016,7,13,8,45,58.5,284.0,2.0,17.5,324.0,296.74,232.11
2016,7,13,9,0,74.0,313.0,2.0,18.0,365.0,336.71,261.99
2016,7,13,9,15,77.5,333.5,2.0,18.0,391.0,363.1,281.53
2016,7,13,9,30,81.0,354.0,2.0,18.0,417.0,389.81,301.18
2016,7,13,9,45,490.5,234.0,2.0,18.5,643.0,571.5,444.33
2016,7,13,10,0,900.0,114.0,2.0,19.0,869.0,785.92,599.98
2016,7,13,10,15,538.0,274.5,2.1,19.0,730.0,690.31,526.19
2016,7,13,10,30,176.0,435.0,2.2,19.0,591.0,565.84,428.16
2016,7,13,10,45,187.5,446.0,2.3,19.5,616.0,594.64,449.12
2016,7,13,11,0,199.0,457.0,2.4,20.0,641.0,623.69,469.06
2016,7,13,11,15,563.5,289.0,2.5,20.0,821.5,803.84,607.07
2016,7,13,11,30,928.0,121.0,2.6,20.0,1002.0,988.48,733.65
2016,7,13,11,45,573.0,300.0,2.75,20.5,845.0,853.15,637.95
2016,7,13,12,0,218.0,479.0,2.9,21.0,688.0,691.65,515.11
2016,7,13,12,15,171.0,479.0,3.1,21.0,643.0,650.86,486.91
2016,7,13,12,30,124.0,479.0,3.3,21.0,598.0,608.27,456.08
2016,7,13,12,45,143.0,477.0,3.5,21.0,613.5,628.17,471.87
2016,7,13,13,0,162.0,475.0,3.7,21.0,629.0,647.54,486.97
2016,7,13,13,15,234.5,454.0,3.85,21.0,673.0,699.97,527.47
2016,7,13,13,30,307.0,433.0,4.0,21.0,717.0,758.08,571.34
2016,7,13,13,45,203.0,429.0,4.2,21.0,615.5,643.03,487.45
2016,7,13,14,0,99.0,425.0,4.4,21.0,514.0,528.61,402.44
2016,7,13,14,15,114.5,414.0,4.45,21.0,513.5,539.65,412.19
2016,7,13,14,30,130.0,403.0,4.5,21.0,513.0,541.7,414.96
2016,7,13,14,45,196.0,380.0,4.6,21.0,537.5,576.15,443.65
2016,7,13,15,0,262.0,357.0,4.7,21.0,562.0,614.62,474.86
2016,7,13,15,15,191.5,342.0,4.7,20.5,487.5,523.35,406.96
2016,7,13,15,30,121.0,327.0,4.7,20.0,413.0,443.62,346.57
2016,7,13,15,45,116.0,304.5,4.75,20.0,383.0,412.3,323.72
2016,7,13,16,0,111.0,282.0,4.8,20.0,353.0,373.93,295.07
2016,7,13,16,15,104.5,258.5,4.75,19.5,321.5,340.77,270.44
2016,7,13,16,30,98.0,235.0,4.7,19.0,290.0,307.86,245.61
2016,7,13,16,45,423.5,160.0,4.7,19.0,361.0,448.97,363.54
2016,7,13,17,0,749.0,85.0,4.7,19.0,432.0,541.44,438.59
2016,7,13,17,15,716.0,80.5,4.6,18.5,380.0,483.68,391.73
2016,7,13,17,30,683.0,76.0,4.5,18.0,328.0,426.76,344.78
2016,7,13,17,45,634.5,70.5,4.4,18.0,276.5,364.23,291.43
2016,7,13,18,0,586.0,65.0,4.3,18.0,225.0,305.89,240.34
2016,7,13,18,15,516.5,57.5,4.2,17.5,176.5,242.86,185.39
2016,7,13,18,30,447.0,50.0,4.1,17.0,128.0,186.83,135.97
2016,7,13,18,45,338.5,39.0,4.0,16.5,87.5,125.66,84.3
2016,7,13,19,0,230.0,28.0,3.9,16.0,47.0,75.5,38.37
2016,7,13,19,15,115.0,14.0,3.85,16.0,23.5,27.55,0.0
2016,7,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,121.5,13.0,2.2,14.0,22.5,12.78,0.0
2016,7,14,5,30,243.0,26.0,2.1,14.0,45.0,20.59,8.63
2016,7,14,5,45,356.5,36.0,2.05,14.5,86.0,27.29,17.8
2016,7,14,6,0,470.0,46.0,2.0,15.0,127.0,33.55,23.88
2016,7,14,6,15,539.0,53.0,1.9,15.0,175.5,36.76,27.08
2016,7,14,6,30,608.0,60.0,1.8,15.0,224.0,69.65,36.96
2016,7,14,6,45,313.0,94.5,1.75,15.5,180.0,105.52,70.49
2016,7,14,7,0,18.0,129.0,1.7,16.0,136.0,122.74,96.68
2016,7,14,7,15,33.0,154.0,1.7,16.5,168.5,146.84,115.5
2016,7,14,7,30,48.0,179.0,1.7,17.0,201.0,175.94,138.25
2016,7,14,7,45,55.5,202.0,1.7,17.5,230.5,202.85,159.25
2016,7,14,8,0,63.0,225.0,1.7,18.0,260.0,230.73,180.77
2016,7,14,8,15,56.0,242.0,1.7,18.0,275.0,248.16,194.28
2016,7,14,8,30,49.0,259.0,1.7,18.0,290.0,264.85,206.97
2016,7,14,8,45,49.0,277.5,1.75,18.5,310.5,285.84,222.46
2016,7,14,9,0,49.0,296.0,1.8,19.0,331.0,306.87,237.74
2016,7,14,9,15,68.5,326.0,1.8,19.0,378.0,350.57,270.7
2016,7,14,9,30,88.0,356.0,1.8,19.0,425.0,396.25,304.64
2016,7,14,9,45,505.5,230.0,1.85,19.5,651.0,577.98,446.95
2016,7,14,10,0,923.0,104.0,1.9,20.0,877.0,792.93,601.74
2016,7,14,10,15,676.0,230.0,1.95,20.0,806.5,756.0,571.88
2016,7,14,10,30,429.0,356.0,2.0,20.0,736.0,699.7,526.58
2016,7,14,10,45,264.0,401.0,2.1,20.5,637.0,617.86,464.78
2016,7,14,11,0,99.0,446.0,2.2,21.0,538.0,522.58,391.69
2016,7,14,11,15,524.5,278.0,2.35,21.0,775.0,757.55,572.45
2016,7,14,11,30,950.0,110.0,2.5,21.0,1012.0,997.81,736.54
2016,7,14,11,45,951.5,110.5,2.65,21.0,1019.5,1019.25,749.3
2016,7,14,12,0,953.0,111.0,2.8,21.0,1027.0,1037.56,762.31
2016,7,14,12,15,520.0,287.5,2.9,21.0,787.5,810.36,607.67
2016,7,14,12,30,87.0,464.0,3.0,21.0,548.0,550.52,412.03
2016,7,14,12,45,78.0,453.5,3.2,21.0,528.5,532.95,401.16
2016,7,14,13,0,69.0,443.0,3.4,21.0,509.0,514.83,388.46
2016,7,14,13,15,118.5,451.0,3.45,20.5,562.0,581.08,439.3
2016,7,14,13,30,168.0,459.0,3.5,20.0,615.0,639.71,483.92
2016,7,14,13,45,154.0,446.5,3.6,20.0,587.0,613.08,464.86
2016,7,14,14,0,140.0,434.0,3.7,20.0,559.0,586.01,445.81
2016,7,14,14,15,144.5,419.5,3.75,20.0,544.5,574.28,438.36
2016,7,14,14,30,149.0,405.0,3.8,20.0,530.0,561.74,430.24
2016,7,14,14,45,98.0,367.0,3.85,20.0,447.5,464.49,357.91
2016,7,14,15,0,47.0,329.0,3.9,20.0,365.0,377.31,291.71
2016,7,14,15,15,53.5,317.0,3.9,19.5,356.5,369.84,287.72
2016,7,14,15,30,60.0,305.0,3.9,19.0,348.0,361.82,283.02
2016,7,14,15,45,40.5,267.0,3.95,19.0,295.5,304.7,239.05
2016,7,14,16,0,21.0,229.0,4.0,19.0,243.0,242.78,190.75
2016,7,14,16,15,14.5,204.0,4.0,18.5,213.5,212.2,167.31
2016,7,14,16,30,8.0,179.0,4.0,18.0,184.0,182.11,143.86
2016,7,14,16,45,4.0,147.5,4.05,18.0,150.0,147.52,116.24
2016,7,14,17,0,0.0,116.0,4.1,18.0,116.0,113.37,88.62
2016,7,14,17,15,0.0,104.0,4.1,17.5,104.0,101.58,79.36
2016,7,14,17,30,0.0,92.0,4.1,17.0,92.0,89.8,69.93
2016,7,14,17,45,286.0,79.5,4.1,17.0,157.0,217.9,175.84
2016,7,14,18,0,572.0,67.0,4.1,17.0,222.0,302.35,238.68
2016,7,14,18,15,501.0,59.0,4.0,16.5,174.0,239.0,183.08
2016,7,14,18,30,430.0,51.0,3.9,16.0,126.0,182.83,133.56
2016,7,14,18,45,327.0,39.5,3.8,15.5,85.5,123.35,83.01
2016,7,14,19,0,224.0,28.0,3.7,15.0,45.0,73.83,36.82
2016,7,14,19,15,112.0,14.0,3.6,15.0,22.5,27.11,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,2.5,3.0,13.0,2.5,2.46,0.0
2016,7,15,5,30,0.0,5.0,3.1,13.0,5.0,4.82,0.0
2016,7,15,5,45,0.0,10.5,3.25,13.5,10.5,10.12,3.06
2016,7,15,6,0,0.0,16.0,3.4,14.0,16.0,15.43,7.98
2016,7,15,6,15,0.0,22.0,3.3,14.0,22.0,21.22,13.32
2016,7,15,6,30,0.0,28.0,3.2,14.0,28.0,27.02,17.51
2016,7,15,6,45,0.0,35.0,3.15,14.5,35.0,33.79,23.28
2016,7,15,7,0,0.0,42.0,3.1,15.0,42.0,40.56,28.95
2016,7,15,7,15,0.0,77.5,3.0,15.0,77.5,74.89,57.84
2016,7,15,7,30,0.0,113.0,2.9,15.0,113.0,108.0,85.25
2016,7,15,7,45,22.0,164.5,2.8,15.5,176.5,162.44,128.99
2016,7,15,8,0,44.0,216.0,2.7,16.0,240.0,215.82,171.16
2016,7,15,8,15,47.5,238.0,2.7,16.0,266.0,240.97,190.85
2016,7,15,8,30,51.0,260.0,2.7,16.0,292.0,266.61,210.8
2016,7,15,8,45,45.5,273.5,2.7,16.5,303.5,280.34,220.75
2016,7,15,9,0,40.0,287.0,2.7,17.0,315.0,293.47,230.07
2016,7,15,9,15,134.0,324.0,2.7,17.0,427.0,387.88,303.92
2016,7,15,9,30,228.0,361.0,2.7,17.0,539.0,492.72,383.86
2016,7,15,9,45,185.0,382.0,2.7,17.5,530.5,494.12,382.44
2016,7,15,10,0,142.0,403.0,2.7,18.0,522.0,491.74,378.5
2016,7,15,10,15,224.5,406.0,2.7,18.0,601.5,567.39,435.86
2016,7,15,10,30,307.0,409.0,2.7,18.0,681.0,649.16,496.22
2016,7,15,10,45,624.0,257.0,2.75,18.5,827.0,787.6,602.53
2016,7,15,11,0,941.0,105.0,2.8,19.0,973.0,936.24,704.3
2016,7,15,11,15,944.0,106.0,2.8,19.0,988.5,965.38,722.01
2016,7,15,11,30,947.0,107.0,2.8,19.0,1004.0,991.67,738.88
2016,7,15,11,45,949.5,106.5,2.85,19.0,1012.5,1013.03,752.95
2016,7,15,12,0,952.0,106.0,2.9,19.0,1021.0,1031.29,765.09
2016,7,15,12,15,696.0,253.0,2.95,19.0,922.0,949.22,710.62
2016,7,15,12,30,440.0,400.0,3.0,19.0,823.0,851.63,637.28
2016,7,15,12,45,686.0,259.0,3.05,19.0,912.5,960.47,720.82
2016,7,15,13,0,932.0,118.0,3.1,19.0,1002.0,1056.04,784.19
2016,7,15,13,15,929.0,117.5,3.1,19.0,987.0,1052.27,781.21
2016,7,15,13,30,926.0,117.0,3.1,19.0,972.0,1045.16,777.1
2016,7,15,13,45,619.0,263.0,3.1,19.0,828.5,897.12,677.22
2016,7,15,14,0,312.0,409.0,3.1,19.0,685.0,735.09,556.01
2016,7,15,14,15,316.5,391.5,3.1,19.0,664.0,717.59,545.82
2016,7,15,14,30,321.0,374.0,3.1,19.0,643.0,698.6,533.53
2016,7,15,14,45,318.5,358.5,3.1,19.0,616.5,673.84,516.84
2016,7,15,15,0,316.0,343.0,3.1,19.0,590.0,648.0,499.3
2016,7,15,15,15,266.5,334.5,3.1,18.5,535.0,588.05,456.24
2016,7,15,15,30,217.0,326.0,3.1,18.0,480.0,522.53,408.5
2016,7,15,15,45,218.5,302.5,3.1,18.0,449.5,492.0,386.99
2016,7,15,16,0,220.0,279.0,3.1,18.0,419.0,460.68,364.41
2016,7,15,16,15,500.5,188.5,3.15,18.0,473.5,571.62,456.1
2016,7,15,16,30,781.0,98.0,3.2,18.0,528.0,644.84,516.19
2016,7,15,16,45,750.0,95.5,3.25,18.0,476.0,587.78,472.17
2016,7,15,17,0,719.0,93.0,3.3,18.0,424.0,533.39,429.79
2016,7,15,17,15,683.0,88.0,3.35,17.5,372.0,473.65,382.8
2016,7,15,17,30,647.0,83.0,3.4,17.0,320.0,416.25,336.08
2016,7,15,17,45,589.5,78.0,3.45,16.5,268.5,352.04,282.45
2016,7,15,18,0,532.0,73.0,3.5,16.0,217.0,292.94,231.6
2016,7,15,18,15,458.5,64.0,3.45,15.5,169.5,229.74,176.74
2016,7,15,18,30,385.0,55.0,3.4,15.0,122.0,173.98,127.88
2016,7,15,18,45,278.0,42.0,3.35,15.0,82.5,114.17,77.31
2016,7,15,19,0,171.0,29.0,3.3,15.0,43.0,65.57,32.21
2016,7,15,19,15,85.5,14.5,3.25,15.0,21.5,24.37,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,114.0,12.5,3.4,14.0,21.0,12.29,0.0
2016,7,16,5,30,228.0,25.0,3.4,14.0,42.0,19.86,7.07
2016,7,16,5,45,347.5,34.5,3.45,14.5,82.5,26.12,16.68
2016,7,16,6,0,467.0,44.0,3.5,15.0,123.0,31.98,22.45
2016,7,16,6,15,536.0,51.0,3.4,15.0,170.5,35.27,25.72
2016,7,16,6,30,605.0,58.0,3.3,15.0,218.0,65.78,34.66
2016,7,16,6,45,302.5,72.5,3.2,15.5,152.5,85.5,54.33
2016,7,16,7,0,0.0,87.0,3.1,16.0,87.0,83.17,64.66
2016,7,16,7,15,0.0,104.5,3.0,16.0,104.5,99.63,78.23
2016,7,16,7,30,0.0,122.0,2.9,16.0,122.0,116.19,91.67
2016,7,16,7,45,0.0,129.0,2.85,16.5,129.0,123.21,96.92
2016,7,16,8,0,0.0,136.0,2.8,17.0,136.0,130.17,102.07
2016,7,16,8,15,4.5,167.5,2.75,17.0,170.0,161.76,127.26
2016,7,16,8,30,9.0,199.0,2.7,17.0,204.0,193.93,152.61
2016,7,16,8,45,15.0,226.5,2.7,17.5,236.5,223.77,175.54
2016,7,16,9,0,21.0,254.0,2.7,18.0,269.0,254.33,198.75
2016,7,16,9,15,26.0,278.5,2.7,18.0,298.0,280.43,218.61
2016,7,16,9,30,31.0,303.0,2.7,18.0,327.0,309.13,240.34
2016,7,16,9,45,26.0,301.5,2.75,18.0,322.5,306.94,238.13
2016,7,16,10,0,21.0,300.0,2.8,18.0,318.0,304.43,235.79
2016,7,16,10,15,19.0,296.5,2.85,18.0,313.0,300.95,232.84
2016,7,16,10,30,17.0,293.0,2.9,18.0,308.0,297.19,229.69
2016,7,16,10,45,36.5,353.5,2.95,18.5,387.0,374.77,288.42
2016,7,16,11,0,56.0,414.0,3.0,19.0,466.0,453.44,346.32
2016,7,16,11,15,49.0,410.5,3.05,19.0,456.5,446.86,340.77
2016,7,16,11,30,42.0,407.0,3.1,19.0,447.0,439.67,335.17
2016,7,16,11,45,60.0,432.0,3.2,19.0,489.5,484.13,368.56
2016,7,16,12,0,78.0,457.0,3.3,19.0,532.0,529.33,402.01
2016,7,16,12,15,148.5,467.5,3.35,19.0,610.0,617.27,467.9
2016,7,16,12,30,219.0,478.0,3.4,19.0,688.0,701.55,529.8
2016,7,16,12,45,190.5,476.0,3.5,19.0,658.0,674.67,509.82
2016,7,16,13,0,162.0,474.0,3.6,19.0,628.0,646.68,489.59
2016,7,16,13,15,132.0,461.0,3.6,19.0,585.5,605.04,459.2
2016,7,16,13,30,102.0,448.0,3.6,19.0,543.0,555.24,422.74
2016,7,16,13,45,72.5,413.0,3.65,19.0,480.0,490.11,374.88
2016,7,16,14,0,43.0,378.0,3.7,19.0,417.0,425.1,326.34
2016,7,16,14,15,43.5,366.0,3.75,19.0,404.5,413.33,318.31
2016,7,16,14,30,44.0,354.0,3.8,19.0,392.0,401.34,309.89
2016,7,16,14,45,32.0,315.0,3.85,19.0,342.0,349.26,270.65
2016,7,16,15,0,20.0,276.0,3.9,19.0,292.0,290.59,225.91
2016,7,16,15,15,19.5,263.0,3.95,18.5,277.5,276.82,216.27
2016,7,16,15,30,19.0,250.0,4.0,18.0,263.0,263.03,206.42
2016,7,16,15,45,25.0,246.5,4.05,18.0,263.0,264.15,208.08
2016,7,16,16,0,31.0,243.0,4.1,18.0,263.0,271.45,214.56
2016,7,16,16,15,21.0,213.5,4.1,17.5,226.5,226.72,179.74
2016,7,16,16,30,11.0,184.0,4.1,17.0,190.0,189.34,150.35
2016,7,16,16,45,7.0,165.5,4.2,17.0,169.5,167.93,133.43
2016,7,16,17,0,3.0,147.0,4.3,17.0,149.0,146.86,116.58
2016,7,16,17,15,5.5,135.5,4.3,16.5,138.0,136.92,109.03
2016,7,16,17,30,8.0,124.0,4.3,16.0,127.0,126.79,101.11
2016,7,16,17,45,297.5,94.5,4.3,16.0,175.0,239.27,193.87
2016,7,16,18,0,587.0,65.0,4.3,16.0,223.0,305.32,241.79
2016,7,16,18,15,516.0,57.0,4.2,15.5,174.5,241.24,185.2
2016,7,16,18,30,445.0,49.0,4.1,15.0,126.0,184.36,134.7
2016,7,16,18,45,336.5,38.0,4.1,15.0,85.0,123.5,82.65
2016,7,16,19,0,228.0,27.0,4.1,15.0,44.0,72.99,34.16
2016,7,16,19,15,114.0,13.5,4.1,14.5,22.0,26.66,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,140.0,11.5,4.45,14.0,21.0,11.3,0.0
2016,7,17,5,30,280.0,23.0,4.5,14.0,42.0,18.01,5.27
2016,7,17,5,45,394.0,31.5,4.6,14.5,83.0,23.45,14.34
2016,7,17,6,0,508.0,40.0,4.7,15.0,124.0,28.55,19.41
2016,7,17,6,15,574.0,46.0,4.65,15.0,172.5,31.22,22.1
2016,7,17,6,30,640.0,52.0,4.6,15.0,221.0,63.96,32.71
2016,7,17,6,45,320.0,78.5,4.6,15.0,163.0,91.47,58.84
2016,7,17,7,0,0.0,105.0,4.6,15.0,105.0,99.13,78.36
2016,7,17,7,15,0.0,104.0,4.55,15.0,104.0,99.16,78.19
2016,7,17,7,30,0.0,103.0,4.5,15.0,103.0,98.79,77.63
2016,7,17,7,45,0.0,128.0,4.45,15.5,128.0,122.28,96.67
2016,7,17,8,0,0.0,153.0,4.4,16.0,153.0,145.86,115.47
2016,7,17,8,15,3.0,171.5,4.4,16.0,174.0,164.81,130.48
2016,7,17,8,30,6.0,190.0,4.4,16.0,195.0,184.15,145.73
2016,7,17,8,45,13.5,222.5,4.45,16.5,232.5,219.25,173.23
2016,7,17,9,0,21.0,255.0,4.5,17.0,270.0,255.24,201.08
2016,7,17,9,15,34.5,291.0,4.55,17.0,317.5,297.21,233.84
2016,7,17,9,30,48.0,327.0,4.6,17.0,365.0,342.7,269.02
2016,7,17,9,45,83.5,362.5,4.65,17.0,431.5,404.71,317.15
2016,7,17,10,0,119.0,398.0,4.7,17.0,498.0,469.78,367.02
2016,7,17,10,15,103.5,407.5,4.7,17.0,497.0,473.33,368.68
2016,7,17,10,30,88.0,417.0,4.7,17.0,496.0,475.36,369.37
2016,7,17,10,45,130.0,437.0,4.75,17.5,555.5,536.82,415.69
2016,7,17,11,0,172.0,457.0,4.8,18.0,615.0,599.74,462.2
2016,7,17,11,15,176.5,465.0,4.8,18.0,629.5,618.96,475.91
2016,7,17,11,30,181.0,473.0,4.8,18.0,644.0,637.89,489.57
2016,7,17,11,45,197.5,475.0,4.8,18.0,663.5,661.91,507.4
2016,7,17,12,0,214.0,477.0,4.8,18.0,683.0,685.8,525.08
2016,7,17,12,15,197.5,479.0,4.9,18.0,669.0,676.99,518.4
2016,7,17,12,30,181.0,481.0,5.0,18.0,655.0,666.99,511.02
2016,7,17,12,45,145.5,473.0,5.1,18.0,612.5,626.8,481.06
2016,7,17,13,0,110.0,465.0,5.2,18.0,570.0,578.62,445.07
2016,7,17,13,15,99.5,453.0,5.3,17.5,546.5,557.09,430.32
2016,7,17,13,30,89.0,441.0,5.4,17.0,523.0,535.1,414.97
2016,7,17,13,45,101.5,434.5,5.5,17.0,526.0,541.2,420.72
2016,7,17,14,0,114.0,428.0,5.6,17.0,529.0,554.65,431.86
2016,7,17,14,15,118.5,414.5,5.65,17.0,516.5,544.35,424.96
2016,7,17,14,30,123.0,401.0,5.7,17.0,504.0,533.34,417.61
2016,7,17,14,45,86.0,365.5,5.8,17.0,436.0,452.09,355.51
2016,7,17,15,0,49.0,330.0,5.9,17.0,368.0,380.35,299.77
2016,7,17,15,15,56.5,318.0,5.95,16.5,360.0,373.69,296.25
2016,7,17,15,30,64.0,306.0,6.0,16.0,352.0,366.41,292.08
2016,7,17,15,45,38.5,259.0,6.1,16.0,286.0,294.76,235.37
2016,7,17,16,0,13.0,212.0,6.2,16.0,220.0,219.34,174.78
2016,7,17,16,15,7.5,188.0,6.2,16.0,193.0,190.83,152.08
2016,7,17,16,30,2.0,164.0,6.2,16.0,166.0,162.77,129.49
2016,7,17,16,45,1.0,144.0,6.25,16.0,145.0,142.11,112.92
2016,7,17,17,0,0.0,124.0,6.3,16.0,124.0,121.55,96.26
2016,7,17,17,15,0.0,109.0,6.2,15.5,109.0,106.72,84.38
2016,7,17,17,30,0.0,94.0,6.1,15.0,94.0,91.89,72.3
2016,7,17,17,45,291.0,77.5,6.1,15.0,155.5,217.51,177.32
2016,7,17,18,0,582.0,61.0,6.1,15.0,217.0,298.65,238.39
2016,7,17,18,15,512.5,54.0,6.0,14.5,169.5,236.49,182.7
2016,7,17,18,30,443.0,47.0,5.9,14.0,122.0,181.38,133.07
2016,7,17,18,45,333.0,36.5,5.8,14.0,82.0,120.92,80.95
2016,7,17,19,0,223.0,26.0,5.7,14.0,42.0,70.73,31.82
2016,7,17,19,15,111.5,13.0,5.65,14.0,21.0,25.76,0.0
2016,7,17,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,5,15,119.0,11.5,4.1,14.0,19.5,11.3,0.0
2016,7,18,5,30,238.0,23.0,4.1,14.0,39.0,18.13,4.63
2016,7,18,5,45,354.5,32.0,4.1,14.0,78.5,24.02,14.81
2016,7,18,6,0,471.0,41.0,4.1,14.0,118.0,29.53,20.35
2016,7,18,6,15,538.0,47.5,4.05,14.0,165.5,32.54,23.37
2016,7,18,6,30,605.0,54.0,4.0,14.0,213.0,60.36,31.17
2016,7,18,6,45,302.5,77.5,3.95,14.5,157.0,88.49,57.23
2016,7,18,7,0,0.0,101.0,3.9,15.0,101.0,95.58,75.37
2016,7,18,7,15,0.0,114.5,3.85,15.0,114.5,108.57,86.03
2016,7,18,7,30,0.0,128.0,3.8,15.0,128.0,121.58,96.56
2016,7,18,7,45,0.0,143.5,3.8,15.5,143.5,136.44,108.28
2016,7,18,8,0,0.0,159.0,3.8,16.0,159.0,151.35,119.88
2016,7,18,8,15,0.0,160.0,3.75,16.0,160.0,152.9,120.72
2016,7,18,8,30,0.0,161.0,3.7,16.0,161.0,154.3,121.47
2016,7,18,8,45,14.5,215.0,3.7,16.0,225.0,212.77,168.25
2016,7,18,9,0,29.0,269.0,3.7,16.0,289.0,270.64,213.77
2016,7,18,9,15,40.5,299.5,3.7,16.0,329.5,308.72,243.24
2016,7,18,9,30,52.0,330.0,3.7,16.0,370.0,348.1,273.49
2016,7,18,9,45,72.5,360.0,3.75,16.5,419.0,394.58,308.61
2016,7,18,10,0,93.0,390.0,3.8,17.0,468.0,442.93,344.66
2016,7,18,10,15,150.5,409.5,3.85,17.0,540.0,512.44,397.88
2016,7,18,10,30,208.0,429.0,3.9,17.0,612.0,586.04,453.34
2016,7,18,10,45,178.5,442.0,3.95,17.5,602.0,582.9,448.72
2016,7,18,11,0,149.0,455.0,4.0,18.0,592.0,577.53,442.79
2016,7,18,11,15,244.5,445.0,4.05,18.0,674.5,663.61,508.4
2016,7,18,11,30,340.0,435.0,4.1,18.0,757.0,751.53,573.79
2016,7,18,11,45,306.0,449.5,4.15,18.0,741.0,743.49,566.45
2016,7,18,12,0,272.0,464.0,4.2,18.0,725.0,733.29,558.11
2016,7,18,12,15,334.0,437.5,4.25,18.0,757.5,773.98,589.6
2016,7,18,12,30,396.0,411.0,4.3,18.0,790.0,814.35,620.37
2016,7,18,12,45,252.0,437.5,4.35,18.0,678.0,702.79,536.68
2016,7,18,13,0,108.0,464.0,4.4,18.0,566.0,575.65,440.27
2016,7,18,13,15,279.0,416.5,4.4,18.0,675.0,712.82,547.13
2016,7,18,13,30,450.0,369.0,4.4,18.0,784.0,840.43,643.03
2016,7,18,13,45,325.5,400.0,4.45,18.0,696.5,741.29,568.72
2016,7,18,14,0,201.0,431.0,4.5,18.0,609.0,642.51,494.25
2016,7,18,14,15,233.5,410.0,4.5,18.0,610.5,649.76,501.93
2016,7,18,14,30,266.0,389.0,4.5,18.0,612.0,662.99,513.34
2016,7,18,14,45,256.0,373.5,4.5,18.0,580.5,632.63,491.61
2016,7,18,15,0,246.0,358.0,4.5,18.0,549.0,601.73,469.56
2016,7,18,15,15,569.0,217.5,4.5,18.0,629.0,735.3,579.5
2016,7,18,15,30,892.0,77.0,4.5,18.0,709.0,828.32,649.96
2016,7,18,15,45,881.0,74.5,4.5,18.0,665.0,786.46,620.5
2016,7,18,16,0,870.0,72.0,4.5,18.0,621.0,742.93,590.36
2016,7,18,16,15,854.0,70.0,4.55,17.5,573.5,694.94,557.79
2016,7,18,16,30,838.0,68.0,4.6,17.0,526.0,646.16,523.95
2016,7,18,16,45,817.5,65.0,4.65,17.0,476.0,592.91,483.45
2016,7,18,17,0,797.0,62.0,4.7,17.0,426.0,539.83,441.1
2016,7,18,17,15,768.0,59.0,4.75,16.5,375.0,484.99,396.72
2016,7,18,17,30,739.0,56.0,4.8,16.0,324.0,429.13,350.0
2016,7,18,17,45,696.5,52.0,4.9,16.0,273.0,368.09,297.01
2016,7,18,18,0,654.0,48.0,5.0,16.0,222.0,310.59,245.49
2016,7,18,18,15,591.0,42.5,4.95,15.5,174.0,248.48,189.85
2016,7,18,18,30,528.0,37.0,4.9,15.0,126.0,192.68,139.12
2016,7,18,18,45,419.5,29.0,4.85,15.0,85.0,131.86,86.11
2016,7,18,19,0,311.0,21.0,4.8,15.0,44.0,80.01,33.14
2016,7,18,19,15,155.5,10.5,4.65,14.5,22.0,28.27,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,151.5,10.0,3.25,13.0,20.0,9.83,0.0
2016,7,19,5,30,303.0,20.0,3.3,13.0,40.0,15.35,2.36
2016,7,19,5,45,413.5,28.0,3.4,13.5,80.5,22.3,13.32
2016,7,19,6,0,524.0,36.0,3.5,14.0,121.0,27.57,18.62
2016,7,19,6,15,589.0,42.0,3.45,14.0,169.5,30.71,21.74
2016,7,19,6,30,654.0,48.0,3.4,14.0,218.0,58.69,29.11
2016,7,19,6,45,327.0,62.5,3.4,14.5,147.5,78.08,47.51
2016,7,19,7,0,0.0,77.0,3.4,15.0,77.0,74.05,57.27
2016,7,19,7,15,0.5,109.5,3.4,15.0,110.0,104.17,82.35
2016,7,19,7,30,1.0,142.0,3.4,15.0,143.0,134.38,107.12
2016,7,19,7,45,3.5,157.5,3.45,15.5,159.5,150.19,119.46
2016,7,19,8,0,6.0,173.0,3.5,16.0,176.0,166.3,131.93
2016,7,19,8,15,11.5,196.0,3.55,16.0,203.0,190.83,151.34
2016,7,19,8,30,17.0,219.0,3.6,16.0,230.0,216.06,171.17
2016,7,19,8,45,34.0,257.0,3.65,16.5,280.5,259.25,204.82
2016,7,19,9,0,51.0,295.0,3.7,17.0,331.0,306.84,241.45
2016,7,19,9,15,79.5,327.0,3.75,17.0,387.0,357.97,281.05
2016,7,19,9,30,108.0,359.0,3.8,17.0,443.0,411.92,322.43
2016,7,19,9,45,190.0,372.0,3.85,17.0,527.5,487.91,381.43
2016,7,19,10,0,272.0,385.0,3.9,17.0,612.0,571.2,445.0
2016,7,19,10,15,294.5,394.0,3.95,17.0,647.5,610.7,474.16
2016,7,19,10,30,317.0,403.0,4.0,17.0,683.0,651.14,503.98
2016,7,19,10,45,388.0,384.5,4.05,17.5,735.5,707.03,545.4
2016,7,19,11,0,459.0,366.0,4.1,18.0,788.0,767.84,589.63
2016,7,19,11,15,698.5,233.5,4.1,18.0,887.5,871.13,669.65
2016,7,19,11,30,938.0,101.0,4.1,18.0,987.0,975.76,741.26
2016,7,19,11,45,940.5,101.0,4.2,18.0,995.0,997.56,755.67
2016,7,19,12,0,943.0,101.0,4.3,18.0,1003.0,1016.27,768.69
2016,7,19,12,15,943.0,101.0,4.35,18.0,1003.0,1029.36,777.7
2016,7,19,12,30,943.0,101.0,4.4,18.0,1003.0,1039.16,784.68
2016,7,19,12,45,939.5,102.0,4.45,18.0,995.0,1043.15,787.98
2016,7,19,13,0,936.0,103.0,4.5,18.0,987.0,1043.75,789.15
2016,7,19,13,15,933.0,102.5,4.55,18.0,972.5,1039.93,787.46
2016,7,19,13,30,930.0,102.0,4.6,18.0,958.0,1032.74,783.61
2016,7,19,13,45,929.0,99.0,4.7,18.0,937.0,1021.57,777.61
2016,7,19,14,0,928.0,96.0,4.8,18.0,916.0,1007.05,769.37
2016,7,19,14,15,922.0,95.0,4.85,18.0,887.0,986.6,756.63
2016,7,19,14,30,916.0,94.0,4.9,18.0,858.0,963.16,741.84
2016,7,19,14,45,910.0,91.5,5.0,18.0,824.0,935.23,724.22
2016,7,19,15,0,904.0,89.0,5.1,18.0,790.0,904.57,704.55
2016,7,19,15,15,894.0,87.0,5.1,18.0,750.0,868.43,680.15
2016,7,19,15,30,884.0,85.0,5.1,18.0,710.0,830.14,654.06
2016,7,19,15,45,872.5,82.0,5.2,18.0,666.0,787.62,625.13
2016,7,19,16,0,861.0,79.0,5.3,18.0,622.0,743.49,594.6
2016,7,19,16,15,844.5,76.5,5.3,17.5,574.0,694.94,560.94
2016,7,19,16,30,828.0,74.0,5.3,17.0,526.0,645.66,526.1
2016,7,19,16,45,807.0,70.5,5.35,17.0,476.0,591.98,484.55
2016,7,19,17,0,786.0,67.0,5.4,17.0,426.0,541.14,443.55
2016,7,19,17,15,756.0,63.5,5.35,16.5,374.5,483.12,396.21
2016,7,19,17,30,726.0,60.0,5.3,16.0,323.0,426.75,348.72
2016,7,19,17,45,684.0,55.5,5.25,16.0,272.0,365.99,295.62
2016,7,19,18,0,642.0,51.0,5.2,16.0,221.0,308.72,244.11
2016,7,19,18,15,576.5,45.0,5.05,15.5,172.5,245.85,187.87
2016,7,19,18,30,511.0,39.0,4.9,15.0,124.0,190.74,137.83
2016,7,19,18,45,404.0,30.5,4.75,15.0,83.5,129.71,84.65
2016,7,19,19,0,297.0,22.0,4.6,15.0,43.0,78.17,30.62
2016,7,19,19,15,148.5,11.0,4.5,14.5,21.5,27.79,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,151.0,9.5,3.35,13.0,19.5,9.34,0.0
2016,7,20,5,30,302.0,19.0,3.5,13.0,39.0,14.5,1.11
2016,7,20,5,45,411.5,27.5,3.65,13.5,79.0,21.91,12.93
2016,7,20,6,0,521.0,36.0,3.8,14.0,119.0,27.69,18.69
2016,7,20,6,15,587.0,41.5,3.75,14.0,167.0,30.35,21.41
2016,7,20,6,30,653.0,47.0,3.7,14.0,215.0,56.64,27.96
2016,7,20,6,45,326.5,73.5,3.7,14.5,157.5,86.31,54.57
2016,7,20,7,0,0.0,100.0,3.7,15.0,100.0,94.62,74.57
2016,7,20,7,15,0.5,120.5,3.65,15.0,121.0,113.94,90.51
2016,7,20,7,30,1.0,141.0,3.6,15.0,142.0,133.45,106.37
2016,7,20,7,45,0.5,149.0,3.55,15.5,149.5,141.55,112.46
2016,7,20,8,0,0.0,157.0,3.5,16.0,157.0,149.48,118.34
2016,7,20,8,15,97.5,216.5,3.45,16.0,277.5,239.98,190.45
2016,7,20,8,30,195.0,276.0,3.4,16.0,398.0,345.38,273.52
2016,7,20,8,45,135.0,292.0,3.4,16.5,379.5,341.03,269.21
2016,7,20,9,0,75.0,308.0,3.4,17.0,361.0,332.21,261.03
2016,7,20,9,15,85.0,331.5,3.4,17.0,395.0,365.41,286.47
2016,7,20,9,30,95.0,355.0,3.4,17.0,429.0,399.57,312.29
2016,7,20,9,45,147.5,376.5,3.4,17.5,496.5,462.11,359.67
2016,7,20,10,0,200.0,398.0,3.4,18.0,564.0,529.88,410.02
2016,7,20,10,15,163.5,412.5,3.45,18.0,551.5,525.34,405.15
2016,7,20,10,30,127.0,427.0,3.5,18.0,539.0,517.81,398.26
2016,7,20,10,45,234.5,423.0,3.55,18.5,636.0,613.55,470.63
2016,7,20,11,0,342.0,419.0,3.6,19.0,733.0,714.33,544.38
2016,7,20,11,15,230.5,442.0,3.65,19.0,655.5,645.38,491.21
2016,7,20,11,30,119.0,465.0,3.7,19.0,578.0,572.38,434.99
2016,7,20,11,45,119.0,469.0,3.8,19.0,582.5,581.42,441.99
2016,7,20,12,0,119.0,473.0,3.9,19.0,587.0,590.02,448.3
2016,7,20,12,15,173.5,473.0,4.0,19.0,639.5,647.51,491.9
2016,7,20,12,30,228.0,473.0,4.1,19.0,692.0,705.5,535.21
2016,7,20,12,45,169.5,468.5,4.25,19.0,630.5,646.28,491.18
2016,7,20,13,0,111.0,464.0,4.4,19.0,569.0,578.76,441.25
2016,7,20,13,15,142.5,460.0,4.5,19.0,592.0,614.78,469.48
2016,7,20,13,30,174.0,456.0,4.6,19.0,615.0,642.96,491.59
2016,7,20,13,45,182.0,443.5,4.75,19.0,607.0,637.95,489.18
2016,7,20,14,0,190.0,431.0,4.9,19.0,599.0,631.94,486.21
2016,7,20,14,15,162.5,416.0,5.0,19.0,556.5,588.29,454.21
2016,7,20,14,30,135.0,401.0,5.1,19.0,514.0,544.85,422.15
2016,7,20,14,45,90.0,362.0,5.25,19.0,436.0,452.25,352.36
2016,7,20,15,0,45.0,323.0,5.4,19.0,358.0,369.58,288.68
2016,7,20,15,15,45.0,306.5,5.45,18.5,340.5,351.75,276.28
2016,7,20,15,30,45.0,290.0,5.5,18.0,323.0,333.75,263.49
