Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,15,45,41.0,268.5,5.6,18.0,296.5,307.07,243.18
2016,7,20,16,0,37.0,247.0,5.7,18.0,270.0,280.52,222.8
2016,7,20,16,15,139.0,236.5,5.7,17.5,314.0,348.78,281.1
2016,7,20,16,30,241.0,226.0,5.7,17.0,358.0,407.96,331.19
2016,7,20,16,45,516.5,147.5,5.75,17.0,393.5,493.25,404.09
2016,7,20,17,0,792.0,69.0,5.8,17.0,429.0,546.37,448.78
2016,7,20,17,15,761.0,65.5,5.8,16.5,376.5,487.49,400.36
2016,7,20,17,30,730.0,62.0,5.8,16.0,324.0,430.34,352.14
2016,7,20,17,45,685.0,57.5,5.8,16.0,272.5,368.05,297.66
2016,7,20,18,0,640.0,53.0,5.8,16.0,221.0,309.53,245.02
2016,7,20,18,15,572.5,46.5,5.65,15.5,172.5,246.67,188.66
2016,7,20,18,30,505.0,40.0,5.5,15.0,124.0,189.7,137.07
2016,7,20,18,45,395.5,31.0,5.4,15.0,83.0,127.98,83.33
2016,7,20,19,0,286.0,22.0,5.3,15.0,42.0,75.76,27.44
2016,7,20,19,15,143.0,11.0,5.2,14.5,21.0,27.0,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,5,15,144.0,10.0,3.95,14.0,18.5,9.83,0.0
2016,7,21,5,30,288.0,20.0,4.1,14.0,37.0,15.57,0.52
2016,7,21,5,45,401.0,28.5,4.35,14.0,77.5,21.15,12.18
2016,7,21,6,0,514.0,37.0,4.6,14.0,118.0,28.78,19.62
2016,7,21,6,15,580.5,42.5,4.6,14.0,166.0,31.37,22.29
2016,7,21,6,30,647.0,48.0,4.6,14.0,214.0,56.2,28.29
2016,7,21,6,45,331.0,85.5,4.6,14.5,171.5,95.86,62.57
2016,7,21,7,0,15.0,123.0,4.6,15.0,129.0,116.58,92.35
2016,7,21,7,15,59.5,153.0,4.5,15.0,179.5,150.41,118.54
2016,7,21,7,30,104.0,183.0,4.4,15.0,230.0,189.39,149.25
2016,7,21,7,45,144.5,206.0,4.3,15.5,279.0,229.74,181.2
2016,7,21,8,0,185.0,229.0,4.2,16.0,328.0,274.61,216.85
2016,7,21,8,15,529.0,151.5,4.1,16.0,472.5,354.93,279.47
2016,7,21,8,30,873.0,74.0,4.0,16.0,617.0,477.49,377.76
2016,7,21,8,45,886.5,75.5,3.9,16.5,662.0,530.75,421.24
2016,7,21,9,0,900.0,77.0,3.8,17.0,707.0,583.94,463.45
2016,7,21,9,15,910.0,78.5,3.75,17.0,747.5,634.67,503.47
2016,7,21,9,30,920.0,80.0,3.7,17.0,788.0,684.5,541.76
2016,7,21,9,45,927.5,81.5,3.7,17.5,823.5,731.45,574.04
2016,7,21,10,0,935.0,83.0,3.7,18.0,859.0,776.85,604.53
2016,7,21,10,15,941.0,84.0,3.75,18.0,888.5,818.81,633.56
2016,7,21,10,30,947.0,85.0,3.8,18.0,918.0,858.68,660.93
2016,7,21,10,45,952.5,85.0,3.9,18.5,940.5,894.87,684.52
2016,7,21,11,0,958.0,85.0,4.0,19.0,963.0,928.55,706.23
2016,7,21,11,15,961.5,85.5,4.1,19.0,979.0,958.25,726.48
2016,7,21,11,30,965.0,86.0,4.2,19.0,995.0,985.05,744.78
2016,7,21,11,45,967.5,86.0,4.35,19.0,1003.5,1007.36,760.37
2016,7,21,12,0,970.0,86.0,4.5,19.0,1012.0,1026.49,774.26
2016,7,21,12,15,970.5,86.0,4.65,19.0,1013.0,1040.39,784.89
2016,7,21,12,30,971.0,86.0,4.8,19.0,1014.0,1050.88,793.36
2016,7,21,12,45,962.0,91.5,4.95,19.0,1005.0,1054.16,797.05
2016,7,21,13,0,953.0,97.0,5.1,19.0,996.0,1053.96,798.5
2016,7,21,13,15,950.5,96.5,5.1,19.0,981.5,1050.58,796.63
2016,7,21,13,30,948.0,96.0,5.1,19.0,967.0,1043.77,792.54
2016,7,21,13,45,948.0,93.0,5.15,19.0,946.0,1033.38,786.54
2016,7,21,14,0,948.0,90.0,5.2,19.0,925.0,1019.54,778.28
2016,7,21,14,15,943.0,89.0,5.15,18.5,896.5,999.69,766.64
2016,7,21,14,30,938.0,88.0,5.1,18.0,868.0,976.72,752.88
2016,7,21,14,45,934.0,84.5,5.1,18.0,834.0,948.97,734.68
2016,7,21,15,0,930.0,81.0,5.1,18.0,800.0,918.3,714.38
2016,7,21,15,15,588.0,198.0,5.05,18.0,644.5,730.9,578.18
2016,7,21,15,30,246.0,315.0,5.0,18.0,489.0,542.72,428.52
2016,7,21,15,45,568.5,193.5,5.0,18.0,559.5,671.66,536.67
2016,7,21,16,0,891.0,72.0,5.0,18.0,630.0,757.54,604.47
2016,7,21,16,15,874.5,69.5,5.0,17.5,581.5,707.7,569.48
2016,7,21,16,30,858.0,67.0,5.0,17.0,533.0,657.07,533.92
2016,7,21,16,45,837.0,64.0,5.05,17.0,482.0,602.53,492.25
2016,7,21,17,0,816.0,61.0,5.1,17.0,431.0,548.16,448.67
2016,7,21,17,15,786.5,58.0,5.1,16.5,378.5,489.71,401.15
2016,7,21,17,30,757.0,55.0,5.1,16.0,326.0,435.0,354.96
2016,7,21,17,45,713.5,51.0,5.1,16.0,274.0,372.58,300.47
2016,7,21,18,0,670.0,47.0,5.1,16.0,222.0,313.8,247.58
2016,7,21,18,15,605.5,41.5,4.95,15.5,173.5,250.42,190.65
2016,7,21,18,30,541.0,36.0,4.8,15.0,125.0,193.53,138.83
2016,7,21,18,45,428.5,28.0,4.7,15.0,83.0,130.3,83.65
2016,7,21,19,0,316.0,20.0,4.6,15.0,41.0,78.04,25.23
2016,7,21,19,15,158.0,10.0,4.5,14.5,20.5,27.52,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,5,15,146.0,9.5,3.75,14.0,18.0,9.34,0.0
2016,7,22,5,30,292.0,19.0,3.9,14.0,36.0,14.72,0.0
2016,7,22,5,45,404.5,27.5,4.05,14.5,76.5,20.36,11.4
2016,7,22,6,0,517.0,36.0,4.2,15.0,117.0,27.93,18.77
2016,7,22,6,15,585.0,42.0,4.1,15.0,165.5,31.02,21.88
2016,7,22,6,30,653.0,48.0,4.0,15.0,214.0,55.24,27.84
2016,7,22,6,45,330.5,83.5,3.95,15.5,168.0,93.6,60.52
2016,7,22,7,0,8.0,119.0,3.9,16.0,122.0,112.11,88.54
2016,7,22,7,15,24.0,144.5,3.8,16.0,154.5,139.4,110.33
2016,7,22,7,30,40.0,170.0,3.7,16.0,187.0,165.38,130.96
2016,7,22,7,45,29.5,180.5,3.65,16.5,194.0,175.56,139.11
2016,7,22,8,0,19.0,191.0,3.6,17.0,201.0,187.18,148.16
2016,7,22,8,15,26.0,215.0,3.55,17.0,230.5,214.03,169.29
2016,7,22,8,30,33.0,239.0,3.5,17.0,260.0,239.0,188.76
2016,7,22,8,45,33.0,256.0,3.5,17.5,278.0,257.71,202.75
2016,7,22,9,0,33.0,273.0,3.5,18.0,296.0,276.46,216.61
2016,7,22,9,15,90.0,317.5,3.5,18.0,385.5,355.49,278.29
2016,7,22,9,30,147.0,362.0,3.5,18.0,475.0,439.18,342.38
2016,7,22,9,45,116.5,373.0,3.55,18.5,465.0,436.99,338.84
2016,7,22,10,0,86.0,384.0,3.6,19.0,455.0,431.94,333.33
2016,7,22,10,15,74.5,390.0,3.65,19.0,453.5,433.89,334.2
2016,7,22,10,30,63.0,396.0,3.7,19.0,452.0,434.76,334.21
2016,7,22,10,45,106.0,424.0,3.75,19.5,520.5,502.22,384.61
2016,7,22,11,0,149.0,452.0,3.8,20.0,589.0,574.64,437.43
2016,7,22,11,15,123.0,454.0,3.9,20.0,568.5,559.77,425.43
2016,7,22,11,30,97.0,456.0,4.0,20.0,548.0,539.58,409.95
2016,7,22,11,45,110.5,464.5,4.1,20.0,570.5,564.77,428.88
2016,7,22,12,0,124.0,473.0,4.2,20.0,593.0,594.97,451.13
2016,7,22,12,15,102.5,464.5,4.3,20.0,563.5,564.01,428.14
2016,7,22,12,30,81.0,456.0,4.4,20.0,534.0,536.84,408.06
2016,7,22,12,45,81.0,452.0,4.55,20.0,530.0,534.85,407.24
2016,7,22,13,0,81.0,448.0,4.7,20.0,526.0,532.45,406.05
2016,7,22,13,15,103.0,449.5,4.85,20.0,546.0,557.27,425.72
2016,7,22,13,30,125.0,451.0,5.0,20.0,566.0,589.31,450.51
2016,7,22,13,45,203.5,432.0,5.15,20.0,614.0,647.18,496.51
2016,7,22,14,0,282.0,413.0,5.3,20.0,662.0,710.46,545.86
2016,7,22,14,15,306.5,391.0,5.35,20.0,653.5,707.75,545.48
2016,7,22,14,30,331.0,369.0,5.4,20.0,645.0,702.87,543.83
2016,7,22,14,45,618.5,231.5,5.5,20.0,719.5,824.76,643.25
2016,7,22,15,0,906.0,94.0,5.6,20.0,794.0,910.69,707.25
2016,7,22,15,15,638.0,189.5,5.6,19.5,669.5,764.76,603.24
2016,7,22,15,30,370.0,285.0,5.6,19.0,545.0,613.23,485.16
2016,7,22,15,45,366.0,266.5,5.65,19.0,510.0,577.98,460.07
2016,7,22,16,0,362.0,248.0,5.7,19.0,475.0,541.92,433.56
2016,7,22,16,15,586.5,166.0,5.65,18.5,499.0,610.93,493.28
2016,7,22,16,30,811.0,84.0,5.6,18.0,523.0,646.94,526.3
2016,7,22,16,45,782.0,82.0,5.6,18.0,471.0,590.31,481.46
2016,7,22,17,0,753.0,80.0,5.6,18.0,419.0,534.62,436.62
2016,7,22,17,15,719.0,75.5,5.5,17.5,367.0,474.8,387.92
2016,7,22,17,30,685.0,71.0,5.4,17.0,315.0,418.28,340.41
2016,7,22,17,45,631.0,66.5,5.35,17.0,263.0,354.4,285.12
2016,7,22,18,0,577.0,62.0,5.3,17.0,211.0,295.3,232.67
2016,7,22,18,15,503.5,54.0,5.15,16.5,163.0,231.16,176.13
2016,7,22,18,30,430.0,46.0,5.0,16.0,115.0,174.56,125.87
2016,7,22,18,45,309.5,35.0,4.9,16.0,75.5,112.53,73.11
2016,7,22,19,0,189.0,24.0,4.8,16.0,36.0,60.4,16.98
2016,7,22,19,15,94.5,12.0,4.7,15.5,18.0,22.26,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,83.0,10.5,3.1,14.0,15.5,10.32,0.0
2016,7,23,5,30,166.0,21.0,3.1,14.0,31.0,16.46,0.0
2016,7,23,5,45,288.0,33.0,3.1,14.5,69.5,25.66,15.74
2016,7,23,6,0,410.0,45.0,3.1,15.0,108.0,33.88,23.94
2016,7,23,6,15,486.0,53.0,2.95,15.0,155.5,37.9,27.95
2016,7,23,6,30,562.0,61.0,2.8,15.0,203.0,59.74,34.07
2016,7,23,6,45,616.0,66.5,2.65,15.5,254.5,101.52,56.01
2016,7,23,7,0,670.0,72.0,2.5,16.0,306.0,149.47,90.58
2016,7,23,7,15,705.5,76.5,2.5,16.5,358.0,198.98,131.71
2016,7,23,7,30,741.0,81.0,2.5,17.0,410.0,254.81,180.05
2016,7,23,7,45,769.0,84.5,2.5,17.5,461.5,308.31,227.16
2016,7,23,8,0,797.0,88.0,2.5,18.0,513.0,364.36,275.74
2016,7,23,8,15,816.0,91.0,2.55,18.5,562.0,418.55,321.97
2016,7,23,8,30,835.0,94.0,2.6,19.0,611.0,473.84,367.68
2016,7,23,8,45,849.5,96.5,2.65,19.5,656.5,529.38,412.12
2016,7,23,9,0,864.0,99.0,2.7,20.0,702.0,582.51,453.42
2016,7,23,9,15,875.0,101.5,2.8,20.0,742.5,633.33,492.9
2016,7,23,9,30,886.0,104.0,2.9,20.0,783.0,683.42,530.93
2016,7,23,9,45,898.0,104.0,3.0,20.5,819.5,730.87,564.27
2016,7,23,10,0,910.0,104.0,3.1,21.0,856.0,777.18,595.21
2016,7,23,10,15,595.0,258.0,3.2,21.0,756.5,715.86,547.31
2016,7,23,10,30,280.0,412.0,3.3,21.0,657.0,629.13,477.02
2016,7,23,10,45,308.0,415.0,3.45,21.5,691.5,668.07,505.32
2016,7,23,11,0,336.0,418.0,3.6,22.0,726.0,707.84,533.21
2016,7,23,11,15,248.0,443.5,3.75,22.0,673.0,665.27,500.53
2016,7,23,11,30,160.0,469.0,3.9,22.0,620.0,614.54,461.96
2016,7,23,11,45,122.0,463.5,4.05,22.0,579.0,578.96,435.76
2016,7,23,12,0,84.0,458.0,4.2,22.0,538.0,536.46,404.21
2016,7,23,12,15,119.0,468.0,4.35,22.0,581.5,589.26,443.95
2016,7,23,12,30,154.0,478.0,4.5,22.0,625.0,637.55,479.99
2016,7,23,12,45,253.5,452.0,4.65,22.0,691.5,719.35,542.24
2016,7,23,13,0,353.0,426.0,4.8,22.0,758.0,794.82,599.28
2016,7,23,13,15,244.5,439.0,4.9,22.0,667.5,701.98,530.6
2016,7,23,13,30,136.0,452.0,5.0,22.0,577.0,601.35,455.58
2016,7,23,13,45,176.0,439.5,5.1,22.0,597.0,628.07,477.59
2016,7,23,14,0,216.0,427.0,5.2,22.0,617.0,653.16,497.9
2016,7,23,14,15,233.0,408.5,5.2,21.5,608.0,647.91,496.32
2016,7,23,14,30,250.0,390.0,5.2,21.0,599.0,649.29,499.57
2016,7,23,14,45,247.0,373.0,5.25,21.0,571.5,624.08,482.06
2016,7,23,15,0,244.0,356.0,5.3,21.0,544.0,598.01,463.91
2016,7,23,15,15,549.5,232.5,5.3,20.5,626.5,730.74,573.48
2016,7,23,15,30,855.0,109.0,5.3,20.0,709.0,834.92,654.5
2016,7,23,15,45,845.0,104.0,5.3,20.0,665.0,792.16,624.32
2016,7,23,16,0,835.0,99.0,5.3,20.0,621.0,747.7,593.35
2016,7,23,16,15,816.0,96.0,5.2,19.5,572.0,697.52,558.42
2016,7,23,16,30,797.0,93.0,5.1,19.0,523.0,646.85,521.86
2016,7,23,16,45,772.5,88.5,5.1,19.0,472.0,590.85,478.44
2016,7,23,17,0,748.0,84.0,5.1,19.0,421.0,535.43,434.34
2016,7,23,17,15,713.0,79.5,5.05,18.5,368.5,476.6,386.9
2016,7,23,17,30,678.0,75.0,5.0,18.0,316.0,418.71,338.77
2016,7,23,17,45,624.0,69.5,5.0,17.5,263.5,354.05,283.86
2016,7,23,18,0,570.0,64.0,5.0,17.0,211.0,294.19,231.5
2016,7,23,18,15,494.0,56.0,4.9,16.5,162.5,229.62,174.78
2016,7,23,18,30,418.0,48.0,4.8,16.0,114.0,172.82,124.54
2016,7,23,18,45,296.0,36.0,4.7,16.0,74.5,110.19,71.38
2016,7,23,19,0,174.0,24.0,4.6,16.0,35.0,57.53,13.0
2016,7,23,19,15,87.0,12.0,4.5,15.5,17.5,21.31,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,65.5,10.5,3.1,14.0,14.5,10.32,0.0
2016,7,24,5,30,131.0,21.0,3.1,14.0,29.0,16.5,0.0
2016,7,24,5,45,250.0,34.5,3.15,14.5,66.5,26.61,16.4
2016,7,24,6,0,369.0,48.0,3.2,15.0,104.0,36.95,26.58
2016,7,24,6,15,448.0,57.0,3.05,15.0,151.0,41.68,31.28
2016,7,24,6,30,527.0,66.0,2.9,15.0,198.0,62.22,37.37
2016,7,24,6,45,270.0,93.0,2.8,15.5,161.5,99.56,68.08
2016,7,24,7,0,13.0,120.0,2.7,16.0,125.0,113.49,89.41
2016,7,24,7,15,7.5,130.5,2.65,16.0,133.5,123.92,98.09
2016,7,24,7,30,2.0,141.0,2.6,16.0,142.0,133.56,105.96
2016,7,24,7,45,7.0,161.0,2.6,16.5,164.5,154.24,122.18
2016,7,24,8,0,12.0,181.0,2.6,17.0,187.0,175.56,138.72
2016,7,24,8,15,28.0,215.0,2.6,17.5,231.5,211.96,167.05
2016,7,24,8,30,44.0,249.0,2.6,18.0,276.0,252.92,198.64
2016,7,24,8,45,54.5,274.5,2.65,18.5,311.0,285.38,223.22
2016,7,24,9,0,65.0,300.0,2.7,19.0,346.0,319.04,248.47
2016,7,24,9,15,52.0,305.5,2.7,19.0,343.5,321.12,249.4
2016,7,24,9,30,39.0,311.0,2.7,19.0,341.0,321.76,249.24
2016,7,24,9,45,43.0,331.5,2.75,19.5,366.5,347.05,267.7
2016,7,24,10,0,47.0,352.0,2.8,20.0,392.0,372.77,286.2
2016,7,24,10,15,45.5,363.0,2.85,20.0,402.5,385.54,295.31
2016,7,24,10,30,44.0,374.0,2.9,20.0,413.0,398.14,304.32
2016,7,24,10,45,46.5,387.5,3.0,20.0,430.0,416.4,317.74
2016,7,24,11,0,49.0,401.0,3.1,20.0,447.0,434.81,331.22
2016,7,24,11,15,62.5,422.5,3.2,20.0,481.5,471.17,358.24
2016,7,24,11,30,76.0,444.0,3.3,20.0,516.0,508.26,385.57
2016,7,24,11,45,80.5,450.5,3.4,20.5,527.0,522.41,395.15
2016,7,24,12,0,85.0,457.0,3.5,21.0,538.0,536.47,404.76
2016,7,24,12,15,122.5,467.5,3.65,21.0,584.0,592.25,446.43
2016,7,24,12,30,160.0,478.0,3.8,21.0,630.0,643.54,484.41
2016,7,24,12,45,133.0,469.0,4.0,21.0,595.0,610.75,460.51
2016,7,24,13,0,106.0,460.0,4.2,21.0,560.0,569.9,431.04
2016,7,24,13,15,99.0,449.5,4.35,21.0,542.0,553.43,419.68
2016,7,24,13,30,92.0,439.0,4.5,21.0,524.0,536.49,407.92
2016,7,24,13,45,101.5,431.5,4.65,21.0,523.0,538.55,410.65
2016,7,24,14,0,111.0,424.0,4.8,21.0,522.0,548.17,418.82
2016,7,24,14,15,91.0,400.5,4.85,20.5,479.5,495.64,380.88
2016,7,24,14,30,71.0,377.0,4.9,20.0,437.0,451.51,348.77
2016,7,24,14,45,74.5,362.5,5.0,20.0,422.5,438.89,340.3
2016,7,24,15,0,78.0,348.0,5.1,20.0,408.0,425.82,331.37
2016,7,24,15,15,58.5,315.0,5.1,19.5,359.0,372.71,291.49
2016,7,24,15,30,39.0,282.0,5.1,19.0,310.0,320.53,251.76
2016,7,24,15,45,36.0,261.5,5.1,19.0,286.0,295.9,233.15
2016,7,24,16,0,33.0,241.0,5.1,19.0,262.0,271.35,214.4
2016,7,24,16,15,18.5,203.5,5.05,18.5,215.0,214.88,170.06
2016,7,24,16,30,4.0,166.0,5.0,18.0,168.0,166.37,131.39
2016,7,24,16,45,2.0,153.0,4.95,18.0,154.0,152.18,120.26
2016,7,24,17,0,0.0,140.0,4.9,18.0,140.0,138.19,109.17
2016,7,24,17,15,0.0,122.0,4.85,17.5,122.0,120.3,94.96
2016,7,24,17,30,0.0,104.0,4.8,17.0,104.0,102.4,80.49
2016,7,24,17,45,271.0,84.5,4.75,17.0,153.5,215.28,173.51
2016,7,24,18,0,542.0,65.0,4.7,17.0,203.0,284.03,223.57
2016,7,24,18,15,466.5,56.0,4.6,16.5,155.5,220.11,167.33
2016,7,24,18,30,391.0,47.0,4.5,16.0,108.0,163.98,117.89
2016,7,24,18,45,280.5,34.5,4.45,15.5,70.0,104.98,67.57
2016,7,24,19,0,170.0,22.0,4.4,15.0,32.0,54.21,8.37
2016,7,24,19,15,85.0,11.0,4.3,15.0,16.0,19.99,0.0
2016,7,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,76.5,9.5,3.05,13.0,13.5,9.34,0.0
2016,7,25,5,30,153.0,19.0,3.1,13.0,27.0,14.87,0.0
2016,7,25,5,45,272.0,31.5,3.15,13.5,65.0,24.49,14.59
2016,7,25,6,0,391.0,44.0,3.2,14.0,103.0,33.25,23.43
2016,7,25,6,15,468.5,53.0,3.05,14.5,150.0,38.19,28.24
2016,7,25,6,30,546.0,62.0,2.9,15.0,197.0,58.22,34.19
2016,7,25,6,45,273.0,80.5,2.8,15.5,148.0,84.76,55.62
2016,7,25,7,0,0.0,99.0,2.7,16.0,99.0,93.55,73.38
2016,7,25,7,15,0.0,107.0,2.6,16.0,107.0,101.66,79.96
2016,7,25,7,30,0.0,115.0,2.5,16.0,115.0,109.65,86.33
2016,7,25,7,45,4.0,144.0,2.45,16.5,146.5,137.96,108.99
2016,7,25,8,0,8.0,173.0,2.4,17.0,178.0,166.84,131.75
2016,7,25,8,15,6.5,178.0,2.4,17.0,182.0,172.1,135.56
2016,7,25,8,30,5.0,183.0,2.4,17.0,186.0,177.07,139.15
2016,7,25,8,45,8.0,203.0,2.45,17.5,208.5,198.11,155.27
2016,7,25,9,0,11.0,223.0,2.5,18.0,231.0,219.53,171.49
2016,7,25,9,15,14.5,245.0,2.5,18.0,256.5,243.5,189.87
2016,7,25,9,30,18.0,267.0,2.5,18.0,282.0,267.89,208.43
2016,7,25,9,45,24.0,294.5,2.5,18.5,314.5,299.63,232.12
2016,7,25,10,0,30.0,322.0,2.5,19.0,347.0,331.77,255.78
2016,7,25,10,15,53.5,364.0,2.55,19.0,410.5,392.74,301.85
2016,7,25,10,30,77.0,406.0,2.6,19.0,474.0,455.82,348.68
2016,7,25,10,45,99.0,426.5,2.65,19.5,516.0,498.73,379.53
2016,7,25,11,0,121.0,447.0,2.7,20.0,558.0,545.29,412.7
2016,7,25,11,15,135.5,457.0,2.7,20.0,583.0,574.14,433.34
2016,7,25,11,30,150.0,467.0,2.7,20.0,608.0,603.36,454.23
2016,7,25,11,45,161.0,472.0,2.75,20.0,624.5,624.5,469.43
2016,7,25,12,0,172.0,477.0,2.8,20.0,641.0,645.48,484.56
2016,7,25,12,15,259.0,456.0,2.85,20.0,703.0,719.34,539.47
2016,7,25,12,30,346.0,435.0,2.9,20.0,765.0,789.23,590.54
2016,7,25,12,45,225.0,447.0,2.95,20.5,661.0,679.65,509.63
2016,7,25,13,0,104.0,459.0,3.0,21.0,557.0,566.94,425.66
2016,7,25,13,15,100.0,449.5,3.05,20.5,542.5,554.49,418.47
2016,7,25,13,30,96.0,440.0,3.1,20.0,528.0,541.57,410.36
2016,7,25,13,45,499.0,281.5,3.2,20.0,721.0,795.46,606.63
2016,7,25,14,0,902.0,123.0,3.3,20.0,914.0,1008.29,755.54
2016,7,25,14,15,632.0,240.5,3.35,20.0,786.0,870.52,660.7
2016,7,25,14,30,362.0,358.0,3.4,20.0,658.0,720.13,548.7
2016,7,25,14,45,619.5,235.5,3.45,20.0,722.0,829.13,635.95
2016,7,25,15,0,877.0,113.0,3.5,20.0,786.0,904.02,690.0
2016,7,25,15,15,510.5,217.0,3.45,19.5,604.5,680.2,529.74
2016,7,25,15,30,144.0,321.0,3.4,19.0,423.0,457.03,356.39
2016,7,25,15,45,175.0,297.5,3.4,19.0,412.5,452.27,355.59
2016,7,25,16,0,206.0,274.0,3.4,19.0,402.0,444.69,351.56
2016,7,25,16,15,194.5,251.5,3.35,19.0,364.5,404.82,321.5
2016,7,25,16,30,183.0,229.0,3.3,19.0,327.0,365.38,291.46
2016,7,25,16,45,97.0,190.5,3.25,19.0,242.0,256.31,204.68
2016,7,25,17,0,11.0,152.0,3.2,19.0,157.0,157.08,123.96
2016,7,25,17,15,6.5,134.0,3.15,18.5,137.0,136.3,107.65
2016,7,25,17,30,2.0,116.0,3.1,18.0,117.0,115.95,91.29
2016,7,25,17,45,296.5,87.0,3.05,17.5,162.5,228.75,183.47
2016,7,25,18,0,591.0,58.0,3.0,17.0,208.0,294.22,230.03
2016,7,25,18,15,516.0,50.5,2.9,16.5,159.5,229.6,173.18
2016,7,25,18,30,441.0,43.0,2.8,16.0,111.0,172.73,122.98
2016,7,25,18,45,321.0,32.0,2.75,16.0,71.5,110.72,69.96
2016,7,25,19,0,201.0,21.0,2.7,16.0,32.0,57.96,4.39
2016,7,25,19,15,100.5,10.5,2.6,15.5,16.0,21.03,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,73.5,9.0,0.75,14.5,12.5,8.85,0.0
2016,7,26,5,30,147.0,18.0,0.8,15.0,25.0,14.08,0.0
2016,7,26,5,45,261.0,31.0,0.85,15.5,62.0,24.16,14.06
2016,7,26,6,0,375.0,44.0,0.9,16.0,99.0,33.41,23.38
2016,7,26,6,15,451.5,53.5,0.85,16.0,146.0,38.79,28.62
2016,7,26,6,30,528.0,63.0,0.8,16.0,193.0,57.71,34.52
2016,7,26,6,45,578.0,70.5,0.8,16.5,243.5,98.87,55.58
2016,7,26,7,0,628.0,78.0,0.8,17.0,294.0,145.81,88.7
2016,7,26,7,15,665.5,83.5,0.8,17.5,345.5,194.26,127.88
2016,7,26,7,30,703.0,89.0,0.8,18.0,397.0,246.79,172.28
2016,7,26,7,45,727.5,94.5,0.85,18.5,448.0,299.28,217.51
2016,7,26,8,0,752.0,100.0,0.9,19.0,499.0,356.44,265.67
2016,7,26,8,15,773.5,104.0,0.9,19.5,547.5,410.33,310.03
2016,7,26,8,30,795.0,108.0,0.9,20.0,596.0,465.65,354.02
2016,7,26,8,45,580.5,194.5,0.95,20.5,565.5,476.09,362.81
2016,7,26,9,0,366.0,281.0,1.0,21.0,535.0,467.22,355.12
2016,7,26,9,15,606.5,201.5,1.05,21.0,651.5,559.01,425.74
2016,7,26,9,30,847.0,122.0,1.1,21.0,768.0,671.79,509.33
2016,7,26,9,45,599.0,240.5,1.15,21.5,708.0,648.87,487.55
2016,7,26,10,0,351.0,359.0,1.2,22.0,648.0,604.2,450.53
2016,7,26,10,15,618.5,242.5,1.3,22.0,773.5,718.36,537.29
2016,7,26,10,30,886.0,126.0,1.4,22.0,899.0,845.83,625.24
2016,7,26,10,45,592.0,277.0,1.5,22.5,799.5,776.53,573.81
2016,7,26,11,0,298.0,428.0,1.6,23.0,700.0,684.07,502.67
2016,7,26,11,15,367.5,406.0,1.75,23.0,747.0,736.36,542.05
2016,7,26,11,30,437.0,384.0,1.9,23.0,794.0,793.63,583.15
2016,7,26,11,45,414.5,396.5,2.1,23.5,787.5,796.72,584.31
2016,7,26,12,0,392.0,409.0,2.3,24.0,781.0,793.83,581.94
2016,7,26,12,15,643.0,274.0,2.4,24.0,884.5,916.53,672.77
2016,7,26,12,30,894.0,139.0,2.5,24.0,988.0,1026.79,745.08
2016,7,26,12,45,644.5,270.0,2.65,24.0,880.0,928.8,681.23
2016,7,26,13,0,395.0,401.0,2.8,24.0,772.0,810.78,596.31
2016,7,26,13,15,417.0,385.0,2.9,23.5,771.0,823.9,608.92
2016,7,26,13,30,439.0,369.0,3.0,23.0,770.0,829.25,615.48
2016,7,26,13,45,659.5,249.5,3.1,23.0,835.0,921.81,686.69
2016,7,26,14,0,880.0,130.0,3.2,23.0,900.0,993.86,735.47
2016,7,26,14,15,872.5,128.5,3.2,23.0,871.0,972.3,721.43
2016,7,26,14,30,865.0,127.0,3.2,23.0,842.0,947.92,706.34
2016,7,26,14,45,856.0,124.5,3.25,23.0,806.5,918.44,688.16
2016,7,26,15,0,847.0,122.0,3.3,23.0,771.0,891.53,671.67
2016,7,26,15,15,834.5,119.0,3.25,22.5,730.5,853.57,648.1
2016,7,26,15,30,822.0,116.0,3.2,22.0,690.0,813.72,623.02
2016,7,26,15,45,584.5,181.5,3.2,22.0,576.0,670.28,520.45
2016,7,26,16,0,347.0,247.0,3.2,22.0,462.0,528.93,412.67
2016,7,26,16,15,262.0,238.0,3.15,21.5,392.5,445.23,350.1
2016,7,26,16,30,177.0,229.0,3.1,21.0,323.0,361.32,285.64
2016,7,26,16,45,433.0,161.0,3.05,21.0,361.0,453.42,361.72
2016,7,26,17,0,689.0,93.0,3.0,21.0,399.0,510.49,407.32
2016,7,26,17,15,651.5,87.0,2.9,20.5,347.0,450.17,359.29
2016,7,26,17,30,614.0,81.0,2.8,20.0,295.0,392.42,312.41
2016,7,26,17,45,557.0,74.5,2.7,19.5,244.0,328.66,259.44
2016,7,26,18,0,500.0,68.0,2.6,19.0,193.0,270.1,209.38
2016,7,26,18,15,426.0,57.5,2.5,18.5,146.5,207.42,155.58
2016,7,26,18,30,352.0,47.0,2.4,18.0,100.0,152.46,108.09
2016,7,26,18,45,240.0,33.0,2.3,17.5,63.0,93.42,58.53
2016,7,26,19,0,128.0,19.0,2.2,17.0,26.0,43.35,0.0
2016,7,26,19,15,64.0,9.5,2.1,17.0,13.0,16.06,0.0
2016,7,26,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,37.0,7.0,1.2,15.0,9.0,6.88,0.0
2016,7,27,5,30,74.0,14.0,1.2,15.0,18.0,10.81,0.0
2016,7,27,5,45,164.5,31.0,1.25,15.5,51.5,23.88,13.64
2016,7,27,6,0,255.0,48.0,1.3,16.0,85.0,36.4,25.9
2016,7,27,6,15,325.5,61.5,1.25,16.0,128.0,45.51,34.47
2016,7,27,6,30,396.0,75.0,1.2,16.0,171.0,64.27,42.61
2016,7,27,6,45,453.5,84.0,1.2,16.5,219.5,100.45,61.82
2016,7,27,7,0,511.0,93.0,1.2,17.0,268.0,142.75,91.38
2016,7,27,7,15,314.5,135.5,1.2,17.5,249.0,176.35,127.6
2016,7,27,7,30,118.0,178.0,1.2,18.0,230.0,187.42,144.39
2016,7,27,7,45,388.5,148.5,1.3,18.5,348.5,245.61,184.48
2016,7,27,8,0,659.0,119.0,1.4,19.0,467.0,337.38,253.98
2016,7,27,8,15,682.5,124.0,1.4,19.5,514.0,388.41,296.03
2016,7,27,8,30,706.0,129.0,1.4,20.0,561.0,441.22,338.42
2016,7,27,8,45,443.5,222.5,1.45,20.5,501.5,431.16,331.56
2016,7,27,9,0,181.0,316.0,1.5,21.0,442.0,396.73,303.68
2016,7,27,9,15,194.5,336.0,1.55,21.0,478.0,434.38,331.93
2016,7,27,9,30,208.0,356.0,1.6,21.0,514.0,473.09,360.17
2016,7,27,9,45,139.5,364.5,1.65,21.5,473.0,444.92,337.38
2016,7,27,10,0,71.0,373.0,1.7,22.0,432.0,410.39,309.87
2016,7,27,10,15,119.5,399.5,1.8,22.0,502.5,478.58,360.67
2016,7,27,10,30,168.0,426.0,1.9,22.0,573.0,550.18,412.58
2016,7,27,10,45,165.0,438.0,2.0,22.0,585.5,567.47,424.28
2016,7,27,11,0,162.0,450.0,2.1,22.0,598.0,584.18,435.93
2016,7,27,11,15,179.0,457.5,2.2,22.0,623.5,613.97,457.41
2016,7,27,11,30,196.0,465.0,2.3,22.0,649.0,644.08,478.95
2016,7,27,11,45,181.5,470.0,2.4,22.5,641.5,642.01,476.23
2016,7,27,12,0,167.0,475.0,2.5,23.0,634.0,638.75,472.92
2016,7,27,12,15,494.0,321.5,2.6,22.5,790.5,818.02,609.52
2016,7,27,12,30,821.0,168.0,2.7,22.0,947.0,989.29,729.37
2016,7,27,12,45,549.5,309.0,2.8,22.0,829.0,872.93,647.93
2016,7,27,13,0,278.0,450.0,2.9,22.0,711.0,744.95,552.75
2016,7,27,13,15,271.0,444.0,2.95,22.0,695.0,733.71,546.34
2016,7,27,13,30,264.0,438.0,3.0,22.0,679.0,721.29,538.28
2016,7,27,13,45,305.5,414.5,3.15,22.0,686.5,736.99,552.0
2016,7,27,14,0,347.0,391.0,3.3,22.0,694.0,750.36,563.96
2016,7,27,14,15,338.0,379.0,3.3,21.5,666.5,725.08,547.83
2016,7,27,14,30,329.0,367.0,3.3,21.0,639.0,698.75,531.05
2016,7,27,14,45,563.0,249.5,3.35,21.0,690.5,789.13,603.92
2016,7,27,15,0,797.0,132.0,3.4,21.0,742.0,857.52,654.97
2016,7,27,15,15,496.0,225.0,3.35,21.0,598.0,675.85,523.06
2016,7,27,15,30,195.0,318.0,3.3,21.0,454.0,495.96,384.09
2016,7,27,15,45,166.5,296.5,3.3,21.0,407.5,444.48,346.55
2016,7,27,16,0,138.0,275.0,3.3,21.0,361.0,394.54,309.0
2016,7,27,16,15,98.5,246.0,3.25,20.5,304.5,323.56,254.94
2016,7,27,16,30,59.0,217.0,3.2,20.0,248.0,262.74,207.69
2016,7,27,16,45,59.5,196.0,3.15,20.0,224.5,238.92,189.53
2016,7,27,17,0,60.0,175.0,3.1,20.0,201.0,214.92,170.84
2016,7,27,17,15,54.5,153.5,3.05,19.5,175.0,187.03,148.89
2016,7,27,17,30,49.0,132.0,3.0,19.0,149.0,159.57,126.85
2016,7,27,17,45,276.0,97.0,2.95,18.5,168.0,225.18,179.63
2016,7,27,18,0,503.0,62.0,2.9,18.0,187.0,264.17,205.78
2016,7,27,18,15,429.5,52.5,2.8,17.5,142.0,202.69,152.26
2016,7,27,18,30,356.0,43.0,2.7,17.0,97.0,148.93,105.4
2016,7,27,18,45,252.5,30.5,2.65,17.0,61.5,93.86,58.06
2016,7,27,19,0,149.0,18.0,2.6,17.0,26.0,45.11,0.0
2016,7,27,19,15,74.5,9.0,2.5,16.5,13.0,16.56,0.0
2016,7,27,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,77.0,8.0,1.7,14.0,11.5,7.86,0.0
2016,7,28,5,30,154.0,16.0,1.7,14.0,23.0,12.48,0.0
2016,7,28,5,45,268.5,27.5,1.7,14.5,58.5,21.05,11.24
2016,7,28,6,0,383.0,39.0,1.7,15.0,94.0,28.99,19.56
2016,7,28,6,15,457.5,47.5,1.65,15.0,139.0,33.7,24.2
2016,7,28,6,30,532.0,56.0,1.6,15.0,184.0,49.81,29.07
2016,7,28,6,45,287.0,91.0,1.6,15.5,162.0,92.88,62.2
2016,7,28,7,0,42.0,126.0,1.6,16.0,140.0,118.83,92.5
2016,7,28,7,15,29.0,139.5,1.55,16.0,150.0,132.49,104.17
2016,7,28,7,30,16.0,153.0,1.5,16.0,160.0,147.4,116.67
2016,7,28,7,45,43.5,185.0,1.45,16.5,207.5,183.09,144.35
2016,7,28,8,0,71.0,217.0,1.4,17.0,255.0,224.99,176.77
2016,7,28,8,15,57.0,230.5,1.45,17.5,263.0,237.18,186.01
2016,7,28,8,30,43.0,244.0,1.5,18.0,271.0,247.77,193.74
2016,7,28,8,45,70.5,277.0,1.55,18.5,324.5,295.54,230.15
2016,7,28,9,0,98.0,310.0,1.6,19.0,378.0,346.34,268.21
2016,7,28,9,15,115.0,333.5,1.7,19.0,417.5,383.76,296.27
2016,7,28,9,30,132.0,357.0,1.8,19.0,457.0,424.32,326.5
2016,7,28,9,45,207.0,367.5,1.9,19.5,533.0,494.62,378.93
2016,7,28,10,0,282.0,378.0,2.0,20.0,609.0,570.9,434.6
2016,7,28,10,15,580.5,243.0,2.1,20.0,740.5,688.65,526.48
2016,7,28,10,30,879.0,108.0,2.2,20.0,872.0,821.63,621.73
2016,7,28,10,45,515.0,278.5,2.3,20.5,729.5,712.4,539.5
2016,7,28,11,0,151.0,449.0,2.4,21.0,587.0,573.61,430.06
2016,7,28,11,15,153.5,457.5,2.45,21.0,599.5,590.99,443.28
2016,7,28,11,30,156.0,466.0,2.5,21.0,612.0,608.07,455.26
2016,7,28,11,45,165.0,460.5,2.65,21.0,616.0,616.96,462.29
2016,7,28,12,0,174.0,455.0,2.8,21.0,620.0,625.43,469.12
2016,7,28,12,15,154.0,464.0,2.85,21.0,610.0,619.76,464.44
2016,7,28,12,30,134.0,473.0,2.9,21.0,600.0,613.08,459.15
2016,7,28,12,45,127.5,467.5,2.95,21.0,588.0,604.08,452.93
2016,7,28,13,0,121.0,462.0,3.0,21.0,576.0,594.35,446.23
2016,7,28,13,15,141.0,456.5,3.0,20.5,587.0,610.3,459.54
2016,7,28,13,30,161.0,451.0,3.0,20.0,598.0,625.44,472.19
2016,7,28,13,45,169.5,432.0,3.05,20.0,583.0,614.14,465.15
2016,7,28,14,0,178.0,413.0,3.1,20.0,568.0,601.8,457.53
2016,7,28,14,15,218.5,399.0,3.1,20.0,583.0,624.15,475.67
2016,7,28,14,30,259.0,385.0,3.1,20.0,598.0,652.51,497.71
2016,7,28,14,45,278.0,362.5,3.1,20.0,582.5,641.2,491.0
2016,7,28,15,0,297.0,340.0,3.1,20.0,567.0,627.82,483.02
2016,7,28,15,15,258.0,327.0,3.1,19.5,517.0,572.81,443.78
2016,7,28,15,30,219.0,314.0,3.1,19.0,467.0,511.4,399.39
2016,7,28,15,45,222.0,290.5,3.1,19.0,436.5,481.78,378.57
2016,7,28,16,0,225.0,267.0,3.1,19.0,406.0,451.24,356.59
2016,7,28,16,15,143.0,241.5,3.05,19.0,327.5,357.15,283.28
2016,7,28,16,30,61.0,216.0,3.0,19.0,249.0,263.05,208.61
2016,7,28,16,45,47.0,190.5,3.0,19.0,214.5,225.17,179.0
2016,7,28,17,0,33.0,165.0,3.0,19.0,180.0,188.44,149.76
2016,7,28,17,15,28.5,144.5,3.0,18.5,156.0,163.45,130.06
2016,7,28,17,30,24.0,124.0,3.0,18.0,132.0,138.84,110.26
2016,7,28,17,45,267.0,91.5,3.0,17.5,158.5,214.91,172.04
2016,7,28,18,0,510.0,59.0,3.0,17.0,185.0,262.81,205.32
2016,7,28,18,15,436.5,50.0,2.85,16.5,140.0,201.61,151.64
2016,7,28,18,30,363.0,41.0,2.7,16.0,95.0,148.14,104.74
2016,7,28,18,45,255.5,29.0,2.55,16.0,59.5,92.56,56.58
2016,7,28,19,0,148.0,17.0,2.4,16.0,24.0,44.02,0.0
2016,7,28,19,15,74.0,8.5,2.25,16.0,12.0,15.9,0.0
2016,7,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,46.5,7.0,2.1,14.0,9.0,6.88,0.0
2016,7,29,5,30,93.0,14.0,2.1,14.0,18.0,10.87,0.0
2016,7,29,5,45,193.5,28.5,2.15,14.5,51.0,21.94,11.72
2016,7,29,6,0,294.0,43.0,2.2,15.0,84.0,32.5,22.54
2016,7,29,6,15,367.5,54.5,2.15,15.0,127.5,40.17,29.86
2016,7,29,6,30,441.0,66.0,2.1,15.0,171.0,56.06,36.17
2016,7,29,6,45,256.5,97.5,2.05,15.5,162.5,99.48,68.98
2016,7,29,7,0,72.0,129.0,2.0,16.0,154.0,124.91,96.27
2016,7,29,7,15,155.0,149.0,1.95,16.5,213.0,160.34,121.75
2016,7,29,7,30,238.0,169.0,1.9,17.0,272.0,205.19,155.71
2016,7,29,7,45,211.0,195.5,1.9,17.5,295.5,238.65,184.19
2016,7,29,8,0,184.0,222.0,1.9,18.0,319.0,266.14,207.02
2016,7,29,8,15,207.5,243.0,1.95,18.0,362.0,306.47,239.06
2016,7,29,8,30,231.0,264.0,2.0,18.0,405.0,349.22,272.64
2016,7,29,8,45,215.5,288.5,2.05,18.5,428.0,377.59,294.1
2016,7,29,9,0,200.0,313.0,2.1,19.0,451.0,404.31,313.72
2016,7,29,9,15,238.0,327.5,2.1,19.0,501.5,452.68,350.32
2016,7,29,9,30,276.0,342.0,2.1,19.0,552.0,503.41,388.14
2016,7,29,9,45,238.0,367.0,2.15,19.5,554.0,515.59,395.21
2016,7,29,10,0,200.0,392.0,2.2,20.0,556.0,523.48,399.05
2016,7,29,10,15,210.0,406.0,2.25,20.0,584.0,554.88,421.76
2016,7,29,10,30,220.0,420.0,2.3,20.0,612.0,586.58,444.36
2016,7,29,10,45,205.0,434.0,2.4,20.5,616.5,597.38,450.61
2016,7,29,11,0,190.0,448.0,2.5,21.0,621.0,606.75,455.91
2016,7,29,11,15,534.5,284.0,2.55,21.0,780.0,769.68,581.65
2016,7,29,11,30,879.0,120.0,2.6,21.0,939.0,935.54,696.69
2016,7,29,11,45,556.5,293.5,2.65,21.0,814.0,828.82,620.22
2016,7,29,12,0,234.0,467.0,2.7,21.0,689.0,695.27,517.9
2016,7,29,12,15,559.5,293.5,2.75,21.0,823.0,853.84,640.08
2016,7,29,12,30,885.0,120.0,2.8,21.0,957.0,997.62,738.32
2016,7,29,12,45,573.5,286.5,2.9,21.0,827.5,874.4,653.23
2016,7,29,13,0,262.0,453.0,3.0,21.0,698.0,732.2,546.08
2016,7,29,13,15,213.5,451.5,3.05,21.0,649.5,677.14,507.77
2016,7,29,13,30,165.0,450.0,3.1,21.0,601.0,628.42,472.62
2016,7,29,13,45,157.0,438.0,3.2,21.0,578.5,608.27,459.14
2016,7,29,14,0,149.0,426.0,3.3,21.0,556.0,587.53,444.99
2016,7,29,14,15,165.5,411.0,3.3,20.5,550.5,586.46,446.43
2016,7,29,14,30,182.0,396.0,3.3,20.0,545.0,584.08,446.87
2016,7,29,14,45,169.0,378.0,3.3,20.0,512.0,550.22,422.62
2016,7,29,15,0,156.0,360.0,3.3,20.0,479.0,516.29,398.29
2016,7,29,15,15,134.0,337.5,3.25,20.0,436.0,469.92,364.14
2016,7,29,15,30,112.0,315.0,3.2,20.0,393.0,416.56,324.44
2016,7,29,15,45,94.0,289.0,3.2,20.0,351.5,371.68,290.84
2016,7,29,16,0,76.0,263.0,3.2,20.0,310.0,327.8,257.5
2016,7,29,16,15,408.0,177.5,3.15,19.5,396.5,490.45,392.16
2016,7,29,16,30,740.0,92.0,3.1,19.0,483.0,603.27,483.51
2016,7,29,16,45,375.5,121.0,3.1,19.0,319.0,372.79,301.08
2016,7,29,17,0,11.0,150.0,3.1,19.0,155.0,155.21,122.3
2016,7,29,17,15,6.5,131.5,3.05,18.5,134.5,133.92,105.74
2016,7,29,17,30,2.0,113.0,3.0,18.0,114.0,113.06,88.93
2016,7,29,17,45,251.5,87.0,2.95,17.5,148.5,203.02,162.41
2016,7,29,18,0,501.0,61.0,2.9,17.0,183.0,260.9,203.67
2016,7,29,18,15,426.5,51.5,2.7,16.5,138.0,199.38,149.77
2016,7,29,18,30,352.0,42.0,2.5,16.0,93.0,145.71,102.81
2016,7,29,18,45,241.0,29.0,2.4,16.0,57.5,89.17,53.81
2016,7,29,19,0,130.0,16.0,2.3,16.0,22.0,39.13,0.0
2016,7,29,19,15,65.0,8.0,2.15,16.0,11.0,14.39,0.0
2016,7,29,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,69.0,7.0,1.95,14.0,10.0,6.88,0.0
2016,7,30,5,30,138.0,14.0,2.0,14.0,20.0,13.76,0.0
2016,7,30,5,45,256.0,26.0,2.15,14.5,55.0,19.89,9.87
2016,7,30,6,0,374.0,38.0,2.3,15.0,90.0,28.36,18.92
2016,7,30,6,15,451.0,47.0,2.3,15.0,135.5,33.54,24.0
2016,7,30,6,30,528.0,56.0,2.3,15.0,181.0,47.82,28.75
2016,7,30,6,45,382.5,89.5,2.3,15.5,191.5,97.44,62.77
2016,7,30,7,0,237.0,123.0,2.3,16.0,202.0,134.2,96.82
2016,7,30,7,15,213.0,148.0,2.25,16.5,228.5,166.5,124.47
2016,7,30,7,30,189.0,173.0,2.2,17.0,255.0,199.59,152.91
2016,7,30,7,45,471.5,130.5,2.2,17.5,368.5,252.67,189.3
2016,7,30,8,0,754.0,88.0,2.2,18.0,482.0,342.17,258.18
2016,7,30,8,15,486.5,176.5,2.2,18.0,440.5,354.88,274.73
2016,7,30,8,30,219.0,265.0,2.2,18.0,399.0,344.38,269.0
2016,7,30,8,45,521.0,184.0,2.25,18.5,533.0,433.97,339.64
2016,7,30,9,0,823.0,103.0,2.3,19.0,667.0,555.6,434.15
2016,7,30,9,15,835.0,105.0,2.35,19.0,708.0,606.71,473.32
2016,7,30,9,30,847.0,107.0,2.4,19.0,749.0,655.49,510.34
2016,7,30,9,45,867.0,103.5,2.5,19.5,787.0,703.77,545.04
2016,7,30,10,0,887.0,100.0,2.6,20.0,825.0,751.59,577.23
2016,7,30,10,15,894.0,101.0,2.65,20.0,854.0,792.97,605.34
2016,7,30,10,30,901.0,102.0,2.7,20.0,883.0,832.43,631.94
2016,7,30,10,45,676.5,231.5,2.8,20.0,827.0,802.83,610.33
2016,7,30,11,0,452.0,361.0,2.9,20.0,771.0,755.29,570.73
2016,7,30,11,15,682.0,235.5,2.95,20.0,864.5,855.09,647.76
2016,7,30,11,30,912.0,110.0,3.0,20.0,958.0,955.66,715.33
2016,7,30,11,45,599.5,282.0,3.05,20.0,841.5,857.99,646.18
