Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,12,0,287.0,454.0,3.1,20.0,725.0,737.94,553.05
2016,7,30,12,15,220.5,463.5,3.1,20.0,672.5,684.2,514.23
2016,7,30,12,30,154.0,473.0,3.1,20.0,620.0,632.94,476.06
2016,7,30,12,45,104.5,446.5,3.1,20.0,545.5,553.04,417.97
2016,7,30,13,0,55.0,420.0,3.1,20.0,471.0,478.26,362.53
2016,7,30,13,15,192.5,418.5,3.05,20.0,594.0,622.01,472.12
2016,7,30,13,30,330.0,417.0,3.0,20.0,717.0,764.59,575.85
2016,7,30,13,45,321.0,408.5,3.0,20.0,694.0,745.83,562.09
2016,7,30,14,0,312.0,400.0,3.0,20.0,671.0,725.88,548.67
2016,7,30,14,15,590.0,257.5,2.95,20.0,749.0,846.68,643.02
2016,7,30,14,30,868.0,115.0,2.9,20.0,827.0,935.9,705.51
2016,7,30,14,45,488.0,234.0,2.9,20.0,631.5,703.5,540.94
2016,7,30,15,0,108.0,353.0,2.9,20.0,436.0,458.17,352.31
2016,7,30,15,15,108.0,333.0,2.85,19.5,412.0,434.85,337.44
2016,7,30,15,30,108.0,313.0,2.8,19.0,388.0,411.15,321.04
2016,7,30,15,45,105.0,291.0,2.8,19.0,360.0,382.57,300.14
2016,7,30,16,0,102.0,269.0,2.8,19.0,332.0,353.88,278.94
2016,7,30,16,15,67.0,234.0,2.85,18.5,274.0,288.26,228.39
2016,7,30,16,30,32.0,199.0,2.9,18.0,216.0,225.36,178.95
2016,7,30,16,45,30.0,179.5,2.95,18.0,194.0,202.76,161.47
2016,7,30,17,0,28.0,160.0,3.0,18.0,172.0,180.27,143.72
2016,7,30,17,15,23.5,140.5,3.0,17.5,149.5,152.41,121.5
2016,7,30,17,30,19.0,121.0,3.0,17.0,127.0,129.69,103.12
2016,7,30,17,45,298.5,87.0,3.05,17.0,159.5,227.96,182.74
2016,7,30,18,0,578.0,53.0,3.1,17.0,192.0,279.71,217.67
2016,7,30,18,15,503.5,45.0,3.05,16.5,145.5,215.84,161.28
2016,7,30,18,30,429.0,37.0,3.0,16.0,99.0,159.82,111.64
2016,7,30,18,45,312.0,26.5,2.95,16.0,61.5,100.69,59.12
2016,7,30,19,0,195.0,16.0,2.9,16.0,24.0,49.02,0.0
2016,7,30,19,15,97.5,8.0,2.8,15.5,12.0,17.49,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,59.0,7.0,2.45,14.0,9.0,6.88,0.0
2016,7,31,5,30,118.0,14.0,2.5,14.0,18.0,13.76,0.0
2016,7,31,5,45,227.5,27.5,2.65,14.5,52.5,21.49,10.81
2016,7,31,6,0,337.0,41.0,2.8,15.0,87.0,31.36,21.46
2016,7,31,6,15,414.0,51.0,2.75,15.0,132.0,37.29,27.27
2016,7,31,6,30,491.0,61.0,2.7,15.0,177.0,50.72,32.28
2016,7,31,6,45,245.5,82.5,2.65,15.5,140.5,85.85,58.19
2016,7,31,7,0,0.0,104.0,2.6,16.0,104.0,97.6,76.78
2016,7,31,7,15,0.0,117.5,2.45,16.0,117.5,110.77,87.58
2016,7,31,7,30,0.0,131.0,2.3,16.0,131.0,123.92,98.16
2016,7,31,7,45,5.5,153.5,2.2,16.5,156.5,146.8,116.2
2016,7,31,8,0,11.0,176.0,2.1,17.0,182.0,170.41,134.58
2016,7,31,8,15,64.5,221.5,2.0,17.0,260.5,232.01,182.92
2016,7,31,8,30,118.0,267.0,1.9,17.0,339.0,300.01,235.77
2016,7,31,8,45,67.0,250.5,1.85,17.5,292.0,269.62,211.22
2016,7,31,9,0,16.0,234.0,1.8,18.0,245.0,232.53,181.2
2016,7,31,9,15,35.5,279.5,1.8,18.0,306.0,286.95,223.38
2016,7,31,9,30,55.0,325.0,1.8,18.0,367.0,345.16,267.46
2016,7,31,9,45,154.5,353.5,1.8,18.5,478.0,444.86,343.03
2016,7,31,10,0,254.0,382.0,1.8,19.0,589.0,553.76,422.84
2016,7,31,10,15,526.0,273.5,1.8,19.0,722.5,674.51,515.28
2016,7,31,10,30,798.0,165.0,1.8,19.0,856.0,810.98,613.71
2016,7,31,10,45,803.5,167.5,1.8,19.5,878.0,846.04,634.26
2016,7,31,11,0,809.0,170.0,1.8,20.0,900.0,879.05,654.23
2016,7,31,11,15,813.0,171.0,1.85,20.0,915.5,907.02,672.52
2016,7,31,11,30,817.0,172.0,1.9,20.0,931.0,932.55,689.24
2016,7,31,11,45,818.5,172.5,1.95,20.0,939.0,952.65,702.45
2016,7,31,12,0,820.0,173.0,2.0,20.0,947.0,969.97,713.97
2016,7,31,12,15,820.0,173.0,2.05,20.0,947.0,982.46,722.44
2016,7,31,12,30,820.0,173.0,2.1,20.0,947.0,991.97,729.13
2016,7,31,12,45,854.5,149.5,2.2,20.0,950.0,1002.66,737.31
2016,7,31,13,0,889.0,126.0,2.3,20.0,953.0,1016.18,747.42
2016,7,31,13,15,885.5,125.0,2.35,20.0,938.0,1011.51,745.2
2016,7,31,13,30,882.0,124.0,2.4,20.0,923.0,1003.58,741.15
2016,7,31,13,45,874.5,124.5,2.5,20.0,900.0,990.11,734.07
2016,7,31,14,0,867.0,125.0,2.6,20.0,877.0,973.61,725.04
2016,7,31,14,15,859.5,123.0,2.65,19.5,848.0,951.58,713.22
2016,7,31,14,30,852.0,121.0,2.7,19.0,819.0,926.74,699.48
2016,7,31,14,45,842.0,119.5,2.8,19.0,783.5,897.52,681.72
2016,7,31,15,0,832.0,118.0,2.9,19.0,748.0,870.93,665.62
2016,7,31,15,15,819.0,115.0,2.95,19.0,707.5,832.8,640.95
2016,7,31,15,30,806.0,112.0,3.0,19.0,667.0,792.86,614.8
2016,7,31,15,45,552.0,182.5,3.1,19.0,551.0,643.45,506.22
2016,7,31,16,0,298.0,253.0,3.2,19.0,435.0,497.75,393.13
2016,7,31,16,15,518.0,174.5,3.2,18.5,459.0,564.32,450.73
2016,7,31,16,30,738.0,96.0,3.2,18.0,483.0,604.59,486.07
2016,7,31,16,45,716.5,89.5,3.25,17.5,433.5,552.17,446.21
2016,7,31,17,0,695.0,83.0,3.3,17.0,384.0,498.67,404.73
2016,7,31,17,15,657.5,78.0,3.25,16.5,333.0,439.22,356.82
2016,7,31,17,30,620.0,73.0,3.2,16.0,282.0,382.37,309.46
2016,7,31,17,45,574.5,65.0,3.15,16.0,233.0,321.75,257.14
2016,7,31,18,0,529.0,57.0,3.1,16.0,184.0,265.24,206.96
2016,7,31,18,15,452.0,48.0,3.0,15.5,138.0,202.19,151.69
2016,7,31,18,30,375.0,39.0,2.9,15.0,92.0,147.3,103.29
2016,7,31,18,45,263.5,27.0,2.85,15.0,56.5,90.88,52.69
2016,7,31,19,0,152.0,15.0,2.8,15.0,21.0,37.23,0.0
2016,7,31,19,15,76.0,7.5,2.7,15.0,10.5,7.37,0.0
2016,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,81.0,6.5,2.05,14.0,9.5,0.0,0.0
2016,8,1,5,30,162.0,13.0,2.1,14.0,19.0,12.78,0.0
2016,8,1,5,45,289.0,23.5,2.15,14.5,54.0,17.8,7.7
2016,8,1,6,0,416.0,34.0,2.2,15.0,89.0,24.97,15.92
2016,8,1,6,15,493.0,41.0,2.15,15.0,135.0,28.61,19.62
2016,8,1,6,30,570.0,48.0,2.1,15.0,181.0,39.7,22.9
2016,8,1,6,45,285.0,55.0,2.1,15.5,121.5,61.59,36.45
2016,8,1,7,0,0.0,62.0,2.1,16.0,62.0,59.92,45.2
2016,8,1,7,15,0.0,77.0,2.05,16.0,77.0,74.25,57.15
2016,8,1,7,30,0.0,92.0,2.0,16.0,92.0,88.45,68.81
2016,8,1,7,45,1.5,126.0,2.0,16.5,127.0,120.65,94.95
2016,8,1,8,0,3.0,160.0,2.0,17.0,162.0,153.07,120.74
2016,8,1,8,15,14.5,193.0,1.95,17.0,202.0,188.9,148.98
2016,8,1,8,30,26.0,226.0,1.9,17.0,242.0,226.14,178.05
2016,8,1,8,45,40.5,257.0,1.85,17.5,284.5,262.08,205.41
2016,8,1,9,0,55.0,288.0,1.8,18.0,327.0,302.15,235.57
2016,8,1,9,15,177.5,310.5,1.85,18.0,443.5,400.14,311.59
2016,8,1,9,30,300.0,333.0,1.9,18.0,560.0,510.15,394.81
2016,8,1,9,45,590.0,217.0,2.0,18.5,688.5,617.93,478.87
2016,8,1,10,0,880.0,101.0,2.1,19.0,817.0,746.04,573.2
2016,8,1,10,15,599.5,247.5,2.2,19.0,743.5,706.3,540.31
2016,8,1,10,30,319.0,394.0,2.3,19.0,670.0,642.78,487.95
2016,8,1,10,45,612.5,249.0,2.4,19.5,796.0,765.2,583.03
2016,8,1,11,0,906.0,104.0,2.5,20.0,922.0,895.86,672.9
2016,8,1,11,15,909.5,104.5,2.55,20.0,937.5,924.61,690.94
2016,8,1,11,30,913.0,105.0,2.6,20.0,953.0,950.57,708.08
2016,8,1,11,45,916.0,105.0,2.7,20.0,961.5,972.65,723.12
2016,8,1,12,0,919.0,105.0,2.8,20.0,970.0,991.69,736.26
2016,8,1,12,15,919.0,105.0,2.9,20.0,970.0,1004.68,745.5
2016,8,1,12,30,919.0,105.0,3.0,20.0,970.0,1014.39,752.74
2016,8,1,12,45,919.5,103.5,3.1,20.0,963.5,1019.72,757.21
2016,8,1,13,0,920.0,102.0,3.2,20.0,957.0,1021.67,759.6
2016,8,1,13,15,917.5,101.5,3.3,20.0,942.5,1018.29,758.58
2016,8,1,13,30,915.0,101.0,3.4,20.0,928.0,1011.54,755.44
2016,8,1,13,45,913.0,98.5,3.5,20.0,906.5,999.83,749.08
2016,8,1,14,0,911.0,96.0,3.6,20.0,885.0,984.81,740.58
2016,8,1,14,15,905.0,95.0,3.65,19.5,856.5,964.36,729.49
2016,8,1,14,30,899.0,94.0,3.7,19.0,828.0,940.92,716.34
2016,8,1,14,45,893.0,91.5,3.8,19.0,793.5,913.0,698.98
2016,8,1,15,0,887.0,89.0,3.9,19.0,759.0,882.36,679.61
2016,8,1,15,15,876.0,87.0,3.9,18.5,719.0,845.45,656.39
2016,8,1,15,30,865.0,85.0,3.9,18.0,679.0,806.48,631.44
2016,8,1,15,45,851.5,82.5,3.95,18.0,634.5,763.14,602.02
2016,8,1,16,0,838.0,80.0,4.0,18.0,590.0,718.38,571.17
2016,8,1,16,15,819.5,77.5,3.95,17.5,541.5,668.91,537.02
2016,8,1,16,30,801.0,75.0,3.9,17.0,493.0,622.16,503.88
2016,8,1,16,45,774.5,72.0,3.9,17.0,442.0,566.23,460.29
2016,8,1,17,0,748.0,69.0,3.9,17.0,391.0,511.09,416.12
2016,8,1,17,15,714.0,65.0,3.85,16.5,340.0,452.01,368.13
2016,8,1,17,30,680.0,61.0,3.8,16.0,289.0,395.09,320.24
2016,8,1,17,45,626.5,56.0,3.8,16.0,238.0,332.47,265.82
2016,8,1,18,0,573.0,51.0,3.8,16.0,187.0,273.74,213.37
2016,8,1,18,15,496.5,43.5,3.7,15.5,140.5,210.29,157.21
2016,8,1,18,30,420.0,36.0,3.6,15.0,94.0,154.93,107.82
2016,8,1,18,45,291.0,25.0,3.5,15.0,57.5,93.8,52.64
2016,8,1,19,0,162.0,14.0,3.4,15.0,21.0,37.41,0.0
2016,8,1,19,15,81.0,7.0,3.35,14.5,10.5,6.88,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,63.0,6.5,2.8,13.0,8.5,0.0,0.0
2016,8,2,5,30,126.0,13.0,2.9,13.0,17.0,12.78,0.0
2016,8,2,5,45,262.0,25.0,3.0,13.5,53.0,19.36,8.54
2016,8,2,6,0,398.0,37.0,3.1,14.0,89.0,27.89,18.46
2016,8,2,6,15,480.5,45.0,3.05,14.0,136.0,32.21,22.86
2016,8,2,6,30,563.0,53.0,3.0,14.0,183.0,42.76,26.4
2016,8,2,6,45,281.5,66.0,3.0,14.5,131.0,69.59,43.64
2016,8,2,7,0,0.0,79.0,3.0,15.0,79.0,75.54,58.58
2016,8,2,7,15,0.5,107.5,2.95,15.5,108.0,101.94,80.44
2016,8,2,7,30,1.0,136.0,2.9,16.0,137.0,128.54,102.05
2016,8,2,7,45,3.5,151.0,2.9,16.5,153.0,143.9,114.01
2016,8,2,8,0,6.0,166.0,2.9,17.0,169.0,159.54,126.09
2016,8,2,8,15,19.5,199.0,2.85,17.0,210.5,196.33,155.21
2016,8,2,8,30,33.0,232.0,2.8,17.0,252.0,232.25,183.37
2016,8,2,8,45,76.5,271.0,2.8,17.5,322.0,292.81,230.4
2016,8,2,9,0,120.0,310.0,2.8,18.0,392.0,356.67,279.28
2016,8,2,9,15,79.0,307.0,2.75,18.0,362.5,338.52,264.3
2016,8,2,9,30,38.0,304.0,2.7,18.0,333.0,314.55,244.79
2016,8,2,9,45,129.5,344.5,2.7,18.5,449.0,419.06,325.42
2016,8,2,10,0,221.0,385.0,2.7,19.0,565.0,532.0,409.54
2016,8,2,10,15,177.0,402.0,2.7,19.0,549.5,525.37,402.62
2016,8,2,10,30,133.0,419.0,2.7,19.0,534.0,515.14,393.54
2016,8,2,10,45,101.5,418.0,2.75,19.0,507.5,492.72,376.15
2016,8,2,11,0,70.0,417.0,2.8,19.0,481.0,469.24,357.86
2016,8,2,11,15,111.0,439.0,2.8,19.0,541.5,534.81,406.91
2016,8,2,11,30,152.0,461.0,2.8,19.0,602.0,599.68,454.27
2016,8,2,11,45,123.0,458.0,2.85,19.5,573.0,575.11,434.54
2016,8,2,12,0,94.0,455.0,2.9,20.0,544.0,543.66,410.4
2016,8,2,12,15,80.5,446.0,2.95,20.0,522.5,524.43,396.39
2016,8,2,12,30,67.0,437.0,3.0,20.0,501.0,504.4,381.69
2016,8,2,12,45,220.0,422.5,3.05,20.0,627.5,649.64,492.16
2016,8,2,13,0,373.0,408.0,3.1,20.0,754.0,795.74,598.6
2016,8,2,13,15,230.5,419.0,3.15,20.0,631.5,667.72,504.21
2016,8,2,13,30,88.0,430.0,3.2,20.0,509.0,523.84,397.19
2016,8,2,13,45,196.5,414.0,3.3,20.0,585.5,621.82,473.42
2016,8,2,14,0,305.0,398.0,3.4,20.0,662.0,716.87,544.82
2016,8,2,14,15,279.5,389.5,3.45,20.0,625.0,680.31,518.4
2016,8,2,14,30,254.0,381.0,3.5,20.0,588.0,643.51,492.39
2016,8,2,14,45,186.0,366.5,3.6,20.0,514.5,553.42,426.27
2016,8,2,15,0,118.0,352.0,3.7,20.0,441.0,474.36,366.9
2016,8,2,15,15,119.0,331.5,3.8,19.5,417.5,450.85,351.31
2016,8,2,15,30,120.0,311.0,3.9,19.0,394.0,426.81,334.85
2016,8,2,15,45,111.5,288.0,4.0,19.0,361.0,384.53,303.32
2016,8,2,16,0,103.0,265.0,4.1,19.0,328.0,350.38,277.65
2016,8,2,16,15,98.5,242.0,4.15,18.5,298.0,319.41,254.65
2016,8,2,16,30,94.0,219.0,4.2,18.0,268.0,288.54,231.35
2016,8,2,16,45,406.5,150.5,4.3,18.0,328.5,422.58,343.82
2016,8,2,17,0,719.0,82.0,4.4,18.0,389.0,509.23,414.21
2016,8,2,17,15,680.5,77.0,4.4,17.5,337.0,448.09,364.14
2016,8,2,17,30,642.0,72.0,4.4,17.0,285.0,389.62,315.19
2016,8,2,17,45,578.5,66.5,4.45,17.0,233.0,323.17,257.96
2016,8,2,18,0,515.0,61.0,4.5,17.0,181.0,262.64,204.51
2016,8,2,18,15,431.0,51.5,4.45,16.5,134.5,197.78,147.86
2016,8,2,18,30,347.0,42.0,4.4,16.0,88.0,141.81,98.84
2016,8,2,18,45,214.5,28.5,4.35,16.0,53.0,80.68,44.2
2016,8,2,19,0,82.0,15.0,4.3,16.0,18.0,26.54,0.0
2016,8,2,19,15,41.0,7.5,4.2,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,44.5,6.5,2.5,14.0,7.5,0.0,0.0
2016,8,3,5,30,89.0,13.0,2.5,14.0,15.0,12.78,0.0
2016,8,3,5,45,226.0,25.5,2.55,14.5,50.0,19.99,8.5
2016,8,3,6,0,363.0,38.0,2.6,15.0,85.0,28.99,19.28
2016,8,3,6,15,448.5,47.5,2.45,15.0,131.5,34.59,24.84
2016,8,3,6,30,534.0,57.0,2.3,15.0,178.0,44.94,34.35
2016,8,3,6,45,267.0,72.5,2.15,15.5,133.0,73.36,47.27
2016,8,3,7,0,0.0,88.0,2.0,16.0,88.0,83.51,65.01
2016,8,3,7,15,30.0,127.0,1.9,16.0,139.5,121.65,95.34
2016,8,3,7,30,60.0,166.0,1.8,16.0,191.0,165.28,129.94
2016,8,3,7,45,36.0,171.0,1.7,16.5,186.5,168.32,132.73
2016,8,3,8,0,12.0,176.0,1.6,17.0,182.0,170.65,134.58
2016,8,3,8,15,16.0,196.0,1.6,17.0,205.0,192.16,151.4
2016,8,3,8,30,20.0,216.0,1.6,17.0,228.0,214.18,168.43
2016,8,3,8,45,27.5,241.5,1.65,17.5,259.5,241.41,189.11
2016,8,3,9,0,35.0,267.0,1.7,18.0,291.0,271.83,212.0
2016,8,3,9,15,40.5,290.5,1.8,18.0,320.0,300.12,233.45
2016,8,3,9,30,46.0,314.0,1.9,18.0,349.0,329.06,255.25
2016,8,3,9,45,475.5,210.5,2.0,18.5,595.0,531.61,416.03
2016,8,3,10,0,905.0,107.0,2.1,19.0,841.0,768.74,590.05
2016,8,3,10,15,533.5,263.5,2.2,19.0,700.5,669.82,513.01
2016,8,3,10,30,162.0,420.0,2.3,19.0,560.0,539.53,410.01
2016,8,3,10,45,154.5,432.0,2.45,19.5,568.5,552.91,419.64
2016,8,3,11,0,147.0,444.0,2.6,20.0,577.0,565.45,427.68
2016,8,3,11,15,293.5,410.5,2.75,20.0,680.5,673.71,509.83
2016,8,3,11,30,440.0,377.0,2.9,20.0,784.0,788.74,594.3
2016,8,3,11,45,311.5,423.0,3.05,20.0,713.0,722.03,543.65
2016,8,3,12,0,183.0,469.0,3.2,20.0,642.0,648.45,488.26
2016,8,3,12,15,176.0,469.5,3.3,20.0,635.5,647.12,487.88
2016,8,3,12,30,169.0,470.0,3.4,20.0,629.0,644.88,486.45
2016,8,3,12,45,122.5,453.5,3.55,20.0,568.5,585.24,442.9
2016,8,3,13,0,76.0,437.0,3.7,20.0,508.0,517.02,392.68
2016,8,3,13,15,145.0,439.5,3.85,19.5,571.0,597.0,455.06
2016,8,3,13,30,214.0,442.0,4.0,19.0,634.0,668.58,510.22
2016,8,3,13,45,229.0,427.5,4.15,19.0,628.5,667.77,510.8
2016,8,3,14,0,244.0,413.0,4.3,19.0,623.0,673.91,516.7
2016,8,3,14,15,189.0,401.0,4.35,19.0,560.5,598.33,461.0
2016,8,3,14,30,134.0,389.0,4.4,19.0,498.0,532.18,411.53
2016,8,3,14,45,108.5,365.0,4.5,19.0,451.0,473.2,367.98
2016,8,3,15,0,83.0,341.0,4.6,19.0,404.0,423.49,330.62
2016,8,3,15,15,86.5,322.5,4.6,18.5,385.0,405.43,318.47
2016,8,3,15,30,90.0,304.0,4.6,18.0,366.0,386.85,305.69
2016,8,3,15,45,76.0,278.5,4.7,18.0,328.0,346.45,274.79
2016,8,3,16,0,62.0,253.0,4.8,18.0,290.0,306.8,244.15
2016,8,3,16,15,40.5,219.0,4.8,17.5,242.5,253.52,202.4
2016,8,3,16,30,19.0,185.0,4.8,17.0,195.0,196.48,156.89
2016,8,3,16,45,12.5,163.5,4.8,17.0,170.0,170.11,135.78
2016,8,3,17,0,6.0,142.0,4.8,17.0,145.0,144.29,114.87
2016,8,3,17,15,3.0,124.0,4.75,16.5,125.5,124.56,99.02
2016,8,3,17,30,0.0,106.0,4.7,16.0,106.0,105.13,83.14
2016,8,3,17,45,273.5,81.5,4.7,16.0,144.5,209.82,168.87
2016,8,3,18,0,547.0,57.0,4.7,16.0,183.0,268.93,210.05
2016,8,3,18,15,463.5,48.0,4.6,15.5,136.0,203.23,151.88
2016,8,3,18,30,380.0,39.0,4.5,15.0,89.0,146.38,101.52
2016,8,3,18,45,242.0,26.5,4.4,15.0,53.0,83.5,43.7
2016,8,3,19,0,104.0,14.0,4.3,15.0,17.0,28.51,0.0
2016,8,3,19,15,52.0,7.0,4.2,14.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,4,5,15,47.5,6.0,3.45,14.0,7.0,0.0,0.0
2016,8,4,5,30,95.0,12.0,3.5,14.0,14.0,11.8,0.0
2016,8,4,5,45,236.0,24.5,3.55,14.0,49.0,19.16,7.41
2016,8,4,6,0,377.0,37.0,3.6,14.0,84.0,28.21,18.62
2016,8,4,6,15,461.0,45.5,3.55,14.0,130.5,32.94,23.46
2016,8,4,6,30,545.0,54.0,3.5,14.0,177.0,41.45,31.37
2016,8,4,6,45,272.5,53.5,3.45,14.5,115.0,58.05,34.44
2016,8,4,7,0,0.0,53.0,3.4,15.0,53.0,51.2,38.01
2016,8,4,7,15,0.0,64.0,3.4,15.0,64.0,61.86,46.96
2016,8,4,7,30,0.0,75.0,3.4,15.0,75.0,72.52,55.79
2016,8,4,7,45,0.0,91.0,3.4,15.5,91.0,87.77,68.22
2016,8,4,8,0,0.0,107.0,3.4,16.0,107.0,102.98,80.43
2016,8,4,8,15,1.0,138.0,3.45,16.0,139.0,132.68,104.52
2016,8,4,8,30,2.0,169.0,3.5,16.0,171.0,162.56,128.44
2016,8,4,8,45,9.0,201.0,3.6,16.5,207.5,196.62,155.22
2016,8,4,9,0,16.0,233.0,3.7,17.0,244.0,231.53,182.34
2016,8,4,9,15,31.0,273.5,3.75,17.0,296.5,278.66,219.22
2016,8,4,9,30,46.0,314.0,3.8,17.0,349.0,329.06,258.21
2016,8,4,9,45,60.5,341.5,3.85,17.0,389.5,368.61,288.48
2016,8,4,10,0,75.0,369.0,3.9,17.0,430.0,409.56,319.6
2016,8,4,10,15,142.5,392.5,3.95,17.0,513.5,489.71,381.54
2016,8,4,10,30,210.0,416.0,4.0,17.0,597.0,574.4,445.73
2016,8,4,10,45,224.5,426.0,4.05,17.5,624.0,605.9,467.83
2016,8,4,11,0,239.0,436.0,4.1,18.0,651.0,637.71,490.2
2016,8,4,11,15,340.0,406.0,4.15,18.0,717.0,710.95,546.24
2016,8,4,11,30,441.0,376.0,4.2,18.0,783.0,788.56,604.38
2016,8,4,11,45,454.0,366.5,4.3,18.0,789.0,803.63,615.45
2016,8,4,12,0,467.0,357.0,4.4,18.0,795.0,817.34,626.22
2016,8,4,12,15,436.0,377.0,4.4,18.0,786.0,816.38,624.27
2016,8,4,12,30,405.0,397.0,4.4,18.0,777.0,813.11,620.82
2016,8,4,12,45,369.0,412.0,4.4,18.0,756.0,792.61,605.35
2016,8,4,13,0,333.0,427.0,4.4,18.0,735.0,775.68,592.36
2016,8,4,13,15,247.0,435.5,4.4,17.5,662.0,701.27,537.89
2016,8,4,13,30,161.0,444.0,4.4,17.0,589.0,618.57,476.59
2016,8,4,13,45,116.5,420.0,4.4,17.0,524.0,550.19,425.65
2016,8,4,14,0,72.0,396.0,4.4,17.0,459.0,473.58,367.69
2016,8,4,14,15,93.0,390.5,4.4,17.0,468.5,487.77,379.98
2016,8,4,14,30,114.0,385.0,4.4,17.0,478.0,509.42,397.46
2016,8,4,14,45,116.5,367.5,4.4,17.0,459.0,491.63,384.82
2016,8,4,15,0,119.0,350.0,4.4,17.0,440.0,473.2,371.82
2016,8,4,15,15,67.5,292.0,4.45,17.0,342.5,356.54,281.75
2016,8,4,15,30,16.0,234.0,4.5,17.0,245.0,244.81,193.26
2016,8,4,15,45,12.5,213.5,4.55,17.0,222.0,221.04,174.94
2016,8,4,16,0,9.0,193.0,4.6,17.0,199.0,197.47,156.47
2016,8,4,16,15,4.5,144.5,4.6,16.5,147.5,144.85,114.41
2016,8,4,16,30,0.0,96.0,4.6,16.0,96.0,93.12,72.25
2016,8,4,16,45,0.0,95.5,4.65,16.0,95.5,92.77,72.26
2016,8,4,17,0,0.0,95.0,4.7,16.0,95.0,92.53,72.29
2016,8,4,17,15,0.0,82.5,4.65,15.5,82.5,80.2,62.29
2016,8,4,17,30,0.0,70.0,4.6,15.0,70.0,67.89,52.12
2016,8,4,17,45,279.0,61.5,4.6,15.0,125.0,189.02,152.29
2016,8,4,18,0,558.0,53.0,4.6,15.0,180.0,267.46,209.22
2016,8,4,18,15,475.5,44.5,4.5,14.5,133.0,202.19,151.0
2016,8,4,18,30,393.0,36.0,4.4,14.0,86.0,145.74,100.56
2016,8,4,18,45,255.5,24.0,4.35,14.0,50.5,82.56,40.61
2016,8,4,19,0,118.0,12.0,4.3,14.0,15.0,28.28,0.0
2016,8,4,19,15,59.0,6.0,4.3,14.0,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,39.5,5.5,3.5,14.0,6.5,0.0,0.0
2016,8,5,5,30,79.0,11.0,3.5,14.0,13.0,10.81,0.0
2016,8,5,5,45,212.5,24.5,3.5,14.5,47.0,19.31,6.86
2016,8,5,6,0,346.0,38.0,3.5,15.0,81.0,29.34,19.44
2016,8,5,6,15,433.0,47.5,3.4,15.0,127.0,34.91,25.06
2016,8,5,6,30,520.0,57.0,3.3,15.0,173.0,42.96,32.56
2016,8,5,6,45,260.0,66.0,3.25,15.0,124.0,66.72,42.27
2016,8,5,7,0,0.0,75.0,3.2,15.0,75.0,71.87,55.49
2016,8,5,7,15,0.0,71.0,3.1,15.0,71.0,68.64,52.68
2016,8,5,7,30,0.0,67.0,3.0,15.0,67.0,64.76,49.27
2016,8,5,7,45,0.0,107.0,2.9,15.5,107.0,102.66,80.61
2016,8,5,8,0,0.0,147.0,2.8,16.0,147.0,140.07,110.88
2016,8,5,8,15,0.0,150.5,2.65,16.0,150.5,143.91,113.56
2016,8,5,8,30,0.0,154.0,2.5,16.0,154.0,147.64,116.19
2016,8,5,8,45,1.0,162.5,2.45,16.5,163.0,156.52,122.76
2016,8,5,9,0,2.0,171.0,2.4,17.0,172.0,165.49,129.36
2016,8,5,9,15,4.0,186.0,2.35,17.0,189.0,181.33,141.67
2016,8,5,9,30,6.0,201.0,2.3,17.0,206.0,197.42,154.09
2016,8,5,9,45,6.0,197.5,2.3,17.5,202.5,194.66,151.3
2016,8,5,10,0,6.0,194.0,2.3,18.0,199.0,191.82,148.54
2016,8,5,10,15,7.5,205.0,2.3,18.0,211.5,204.04,157.95
2016,8,5,10,30,9.0,216.0,2.3,18.0,224.0,216.41,167.41
2016,8,5,10,45,11.5,248.0,2.3,18.5,258.5,250.1,192.97
2016,8,5,11,0,14.0,280.0,2.3,19.0,293.0,284.11,218.37
2016,8,5,11,15,15.0,291.0,2.35,19.0,305.0,296.56,227.62
2016,8,5,11,30,16.0,302.0,2.4,19.0,317.0,309.06,236.99
2016,8,5,11,45,16.0,302.5,2.5,19.0,318.0,310.34,237.93
2016,8,5,12,0,16.0,303.0,2.6,19.0,319.0,311.54,238.88
2016,8,5,12,15,34.5,361.5,2.7,19.0,394.5,394.14,301.56
2016,8,5,12,30,53.0,420.0,2.8,19.0,470.0,473.51,360.43
2016,8,5,12,45,77.5,434.5,2.95,19.0,507.0,514.4,391.22
2016,8,5,13,0,102.0,449.0,3.1,19.0,544.0,555.37,422.11
2016,8,5,13,15,96.5,439.0,3.3,19.0,527.5,540.9,412.0
2016,8,5,13,30,91.0,429.0,3.5,19.0,511.0,525.98,401.79
2016,8,5,13,45,80.0,411.0,3.7,19.0,482.0,496.9,380.93
2016,8,5,14,0,69.0,393.0,3.9,19.0,453.0,467.61,359.76
2016,8,5,14,15,147.0,388.0,4.0,19.0,509.0,544.77,420.63
2016,8,5,14,30,225.0,383.0,4.1,19.0,565.0,610.16,471.72
2016,8,5,14,45,297.0,347.5,4.25,19.0,576.5,641.74,498.1
2016,8,5,15,0,369.0,312.0,4.4,19.0,588.0,659.98,515.13
2016,8,5,15,15,323.0,303.5,4.4,18.5,536.0,601.87,472.78
2016,8,5,15,30,277.0,295.0,4.4,18.0,484.0,545.55,431.35
2016,8,5,15,45,265.0,278.5,4.45,18.0,449.0,509.3,404.82
2016,8,5,16,0,253.0,262.0,4.5,18.0,414.0,473.11,377.89
2016,8,5,16,15,282.5,230.5,4.45,17.5,386.5,449.76,362.16
2016,8,5,16,30,312.0,199.0,4.4,17.0,359.0,423.07,343.22
2016,8,5,16,45,463.0,152.0,4.4,17.0,361.0,457.15,372.65
2016,8,5,17,0,614.0,105.0,4.4,17.0,363.0,471.97,385.17
2016,8,5,17,15,570.0,97.5,4.35,16.5,311.5,410.27,334.62
2016,8,5,17,30,526.0,90.0,4.3,16.0,260.0,351.93,285.66
2016,8,5,17,45,459.0,81.0,4.3,16.0,210.0,284.56,227.83
2016,8,5,18,0,392.0,72.0,4.3,16.0,160.0,226.2,176.63
2016,8,5,18,15,307.0,58.5,4.2,15.5,116.5,164.4,123.21
2016,8,5,18,30,222.0,45.0,4.1,15.0,73.0,111.95,78.01
2016,8,5,18,45,124.0,27.5,4.1,15.0,41.5,59.7,27.49
2016,8,5,19,0,26.0,10.0,4.1,15.0,10.0,13.4,0.0
2016,8,5,19,15,13.0,5.0,4.05,14.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,5,15,19.0,5.0,3.9,14.0,5.5,0.0,0.0
2016,8,6,5,30,38.0,10.0,3.9,14.0,11.0,9.83,0.0
2016,8,6,5,45,156.0,25.5,3.95,14.0,42.5,19.92,6.49
2016,8,6,6,0,274.0,41.0,4.0,14.0,74.0,31.47,21.27
2016,8,6,6,15,362.5,52.5,3.95,14.0,119.0,39.21,28.92
2016,8,6,6,30,451.0,64.0,3.9,14.0,164.0,48.18,37.31
2016,8,6,6,45,509.5,73.0,3.9,14.5,213.5,86.33,50.74
2016,8,6,7,0,568.0,82.0,3.9,15.0,263.0,131.35,80.79
2016,8,6,7,15,284.0,76.0,3.9,15.0,166.5,112.09,77.12
2016,8,6,7,30,0.0,70.0,3.9,15.0,70.0,67.67,51.7
2016,8,6,7,45,0.0,88.5,3.9,15.5,88.5,85.41,66.29
2016,8,6,8,0,0.0,107.0,3.9,16.0,107.0,102.97,80.46
2016,8,6,8,15,0.0,113.5,3.95,16.0,113.5,109.31,85.39
2016,8,6,8,30,0.0,120.0,4.0,16.0,120.0,115.64,90.3
2016,8,6,8,45,0.0,139.5,4.05,16.5,139.5,134.29,105.04
2016,8,6,9,0,0.0,159.0,4.1,17.0,159.0,153.02,119.65
2016,8,6,9,15,2.0,170.5,4.1,17.0,172.0,165.4,129.3
2016,8,6,9,30,4.0,182.0,4.1,17.0,185.0,178.01,139.12
2016,8,6,9,45,4.5,182.5,4.2,17.0,186.5,179.26,139.88
2016,8,6,10,0,5.0,183.0,4.3,17.0,188.0,180.51,140.68
2016,8,6,10,15,6.5,197.5,4.3,17.0,203.5,196.05,152.83
2016,8,6,10,30,8.0,212.0,4.3,17.0,219.0,211.74,165.05
2016,8,6,10,45,12.5,255.0,4.35,17.5,266.0,257.74,200.68
2016,8,6,11,0,17.0,298.0,4.4,18.0,313.0,304.26,236.15
2016,8,6,11,15,24.5,334.5,4.4,18.0,357.0,350.81,271.75
2016,8,6,11,30,32.0,371.0,4.4,18.0,401.0,395.8,305.81
2016,8,6,11,45,42.0,394.0,4.45,18.0,433.5,430.29,331.94
2016,8,6,12,0,52.0,417.0,4.5,18.0,466.0,465.28,358.35
2016,8,6,12,15,53.5,416.0,4.5,18.0,466.0,467.97,360.3
2016,8,6,12,30,55.0,415.0,4.5,18.0,466.0,470.43,362.25
2016,8,6,12,45,82.5,433.0,4.5,18.0,509.5,517.86,398.62
2016,8,6,13,0,110.0,451.0,4.5,18.0,553.0,565.43,434.64
2016,8,6,13,15,90.0,433.0,4.5,18.0,515.5,528.29,406.66
2016,8,6,13,30,70.0,415.0,4.5,18.0,478.0,490.74,378.53
2016,8,6,13,45,105.5,416.0,4.55,18.0,508.5,527.07,407.61
2016,8,6,14,0,141.0,417.0,4.6,18.0,539.0,570.81,441.66
2016,8,6,14,15,85.5,367.0,4.7,17.5,440.5,455.84,355.47
2016,8,6,14,30,30.0,317.0,4.8,17.0,342.0,350.92,274.78
2016,8,6,14,45,28.5,300.5,4.95,17.0,323.0,332.31,261.2
2016,8,6,15,0,27.0,284.0,5.1,17.0,304.0,313.63,247.25
2016,8,6,15,15,34.5,279.0,5.2,17.0,303.5,314.79,249.1
2016,8,6,15,30,42.0,274.0,5.3,17.0,303.0,315.48,250.55
2016,8,6,15,45,44.0,257.0,5.45,17.0,285.0,298.39,237.85
2016,8,6,16,0,46.0,240.0,5.6,17.0,267.0,281.02,224.84
2016,8,6,16,15,25.5,201.5,5.7,16.5,216.5,218.31,174.89
2016,8,6,16,30,5.0,163.0,5.8,16.0,166.0,164.55,131.35
2016,8,6,16,45,23.0,161.0,5.9,16.0,171.0,174.09,140.11
2016,8,6,17,0,41.0,159.0,6.0,16.0,176.0,187.18,151.54
2016,8,6,17,15,35.0,138.5,6.05,15.5,151.5,161.05,130.25
2016,8,6,17,30,29.0,118.0,6.1,15.0,127.0,135.46,109.06
2016,8,6,17,45,270.5,88.0,6.15,15.0,149.5,209.27,169.0
2016,8,6,18,0,512.0,58.0,6.2,15.0,172.0,254.33,199.16
2016,8,6,18,15,422.0,48.5,6.2,14.5,125.5,188.41,140.71
2016,8,6,18,30,332.0,39.0,6.2,14.0,79.0,132.1,90.73
2016,8,6,18,45,193.0,25.0,6.2,14.0,45.5,69.19,28.37
2016,8,6,19,0,54.0,11.0,6.2,14.0,12.0,18.11,0.0
2016,8,6,19,15,27.0,5.5,6.15,14.0,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,36.0,5.0,5.25,13.0,5.5,0.0,0.0
2016,8,7,5,30,72.0,10.0,5.3,13.0,11.0,9.83,0.0
2016,8,7,5,45,219.5,23.0,5.35,13.5,45.0,18.14,4.56
2016,8,7,6,0,367.0,36.0,5.4,14.0,79.0,27.75,18.01
2016,8,7,6,15,457.0,44.5,5.3,14.0,126.0,32.49,22.97
2016,8,7,6,30,547.0,53.0,5.2,14.0,173.0,37.67,27.95
2016,8,7,6,45,608.0,59.0,5.15,14.5,225.0,78.82,41.45
2016,8,7,7,0,669.0,65.0,5.1,15.0,277.0,127.04,72.95
2016,8,7,7,15,341.5,104.5,5.0,15.0,213.5,145.64,102.77
2016,8,7,7,30,14.0,144.0,4.9,15.0,150.0,138.36,110.33
2016,8,7,7,45,11.0,155.5,4.8,15.5,160.5,149.89,119.49
2016,8,7,8,0,8.0,167.0,4.7,16.0,171.0,160.99,128.08
2016,8,7,8,15,54.5,213.0,4.6,16.0,245.0,219.94,175.14
2016,8,7,8,30,101.0,259.0,4.5,16.0,319.0,286.47,228.02
2016,8,7,8,45,211.0,271.0,4.45,16.5,409.0,357.83,284.24
2016,8,7,9,0,321.0,283.0,4.4,17.0,499.0,440.61,349.03
2016,8,7,9,15,191.0,303.5,4.3,17.0,434.0,401.07,316.85
2016,8,7,9,30,61.0,324.0,4.2,17.0,369.0,348.05,273.22
2016,8,7,9,45,175.0,345.5,4.15,17.5,484.5,451.1,353.93
2016,8,7,10,0,289.0,367.0,4.1,18.0,600.0,564.53,440.02
2016,8,7,10,15,609.0,235.5,4.05,18.0,749.0,700.0,547.69
2016,8,7,10,30,929.0,104.0,4.0,18.0,898.0,851.74,658.71
2016,8,7,10,45,936.0,103.5,3.95,18.0,921.5,888.75,682.74
2016,8,7,11,0,943.0,103.0,3.9,18.0,945.0,923.33,705.67
2016,8,7,11,15,946.0,103.5,3.85,18.0,961.0,952.71,724.9
2016,8,7,11,30,949.0,104.0,3.8,18.0,977.0,979.13,742.05
2016,8,7,11,45,953.0,103.5,3.8,18.5,985.5,1002.4,755.94
2016,8,7,12,0,957.0,103.0,3.8,19.0,994.0,1022.5,767.69
2016,8,7,12,15,957.0,103.0,3.8,19.0,994.5,1035.94,776.5
2016,8,7,12,30,957.0,103.0,3.8,19.0,995.0,1045.94,783.15
2016,8,7,12,45,957.0,102.0,3.85,19.0,987.5,1051.39,787.27
2016,8,7,13,0,957.0,101.0,3.9,19.0,980.0,1053.3,789.19
2016,8,7,13,15,954.0,100.5,3.95,19.0,964.5,1049.22,787.24
2016,8,7,13,30,951.0,100.0,4.0,19.0,949.0,1041.6,783.1
2016,8,7,13,45,948.0,98.5,4.1,19.0,926.5,1029.44,776.35
2016,8,7,14,0,945.0,97.0,4.2,19.0,904.0,1013.86,767.36
2016,8,7,14,15,938.5,95.5,4.3,18.5,874.0,991.62,755.3
2016,8,7,14,30,932.0,94.0,4.4,18.0,844.0,966.27,741.18
2016,8,7,14,45,923.5,93.0,4.5,18.0,808.0,936.69,722.82
2016,8,7,15,0,915.0,92.0,4.6,18.0,772.0,904.42,702.4
2016,8,7,15,15,903.5,90.0,4.6,18.0,730.0,866.0,676.69
2016,8,7,15,30,892.0,88.0,4.6,18.0,688.0,825.46,649.26
2016,8,7,15,45,875.5,86.0,4.65,18.0,641.0,779.14,617.61
2016,8,7,16,0,859.0,84.0,4.7,18.0,594.0,731.55,584.57
2016,8,7,16,15,838.5,81.0,4.65,17.5,543.5,682.6,550.59
2016,8,7,16,30,818.0,78.0,4.6,17.0,493.0,629.49,511.78
2016,8,7,16,45,787.5,75.5,4.55,17.0,439.5,570.75,465.38
2016,8,7,17,0,757.0,73.0,4.5,17.0,386.0,513.15,418.63
2016,8,7,17,15,718.5,68.0,4.45,16.5,332.5,450.16,367.01
2016,8,7,17,30,680.0,63.0,4.4,16.0,279.0,389.79,315.78
2016,8,7,17,45,619.0,57.5,4.35,16.0,226.5,324.16,258.3
2016,8,7,18,0,558.0,52.0,4.3,16.0,174.0,262.93,203.39
2016,8,7,18,15,467.5,43.5,4.2,15.5,126.5,195.71,144.22
2016,8,7,18,30,377.0,35.0,4.1,15.0,79.0,138.23,93.09
2016,8,7,18,45,224.0,22.5,4.1,15.0,45.0,71.86,24.81
2016,8,7,19,0,71.0,10.0,4.1,15.0,11.0,19.27,0.0
2016,8,7,19,15,35.5,5.0,4.05,14.5,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,5,45,191.5,16.0,4.15,14.5,38.5,11.69,0.24
2016,8,8,6,0,383.0,32.0,4.3,15.0,77.0,24.09,14.76
2016,8,8,6,15,471.0,40.5,4.2,15.0,123.0,29.05,19.84
2016,8,8,6,30,559.0,49.0,4.1,15.0,169.0,33.7,24.31
2016,8,8,6,45,612.5,55.0,4.0,15.5,220.0,74.65,37.96
2016,8,8,7,0,666.0,61.0,3.9,16.0,271.0,124.84,70.97
2016,8,8,7,15,333.0,76.0,3.8,16.0,181.0,119.52,80.89
2016,8,8,7,30,0.0,91.0,3.7,16.0,91.0,87.43,68.03
2016,8,8,7,45,0.0,109.0,3.65,16.5,109.0,104.47,81.84
2016,8,8,8,0,0.0,127.0,3.6,17.0,127.0,121.58,95.45
2016,8,8,8,15,0.5,147.5,3.55,17.0,148.0,141.3,111.18
2016,8,8,8,30,1.0,168.0,3.5,17.0,169.0,161.15,126.87
2016,8,8,8,45,6.5,194.0,3.5,17.5,198.5,188.79,148.42
2016,8,8,9,0,12.0,220.0,3.5,18.0,228.0,217.11,170.25
2016,8,8,9,15,11.0,224.0,3.55,18.0,232.0,221.49,173.27
2016,8,8,9,30,10.0,228.0,3.6,18.0,236.0,225.68,176.21
2016,8,8,9,45,64.0,304.5,3.7,18.5,356.0,336.12,262.57
2016,8,8,10,0,118.0,381.0,3.8,19.0,476.0,452.79,350.93
2016,8,8,10,15,140.5,398.5,3.9,19.0,515.5,493.91,381.52
2016,8,8,10,30,163.0,416.0,4.0,19.0,555.0,536.53,413.3
2016,8,8,10,45,173.0,428.0,4.15,19.0,579.0,564.64,434.03
2016,8,8,11,0,183.0,440.0,4.3,19.0,603.0,592.97,454.95
2016,8,8,11,15,253.5,433.0,4.45,19.0,663.5,660.02,506.11
2016,8,8,11,30,324.0,426.0,4.6,19.0,724.0,726.95,556.6
2016,8,8,11,45,262.0,445.0,4.8,19.0,686.5,697.5,533.78
2016,8,8,12,0,200.0,464.0,5.0,19.0,649.0,659.85,505.23
2016,8,8,12,15,566.5,287.0,5.15,19.0,813.5,852.01,657.79
2016,8,8,12,30,933.0,110.0,5.3,19.0,978.0,1028.93,784.8
2016,8,8,12,45,932.5,109.5,5.5,19.0,970.5,1034.29,789.1
2016,8,8,13,0,932.0,109.0,5.7,19.0,963.0,1036.2,792.19
2016,8,8,13,15,687.0,233.0,5.8,19.0,857.0,933.36,720.95
2016,8,8,13,30,442.0,357.0,5.9,19.0,751.0,817.91,632.18
2016,8,8,13,45,681.0,230.5,6.0,19.0,819.5,918.17,713.55
2016,8,8,14,0,920.0,104.0,6.1,19.0,888.0,996.43,770.24
2016,8,8,14,15,913.5,102.5,6.1,18.5,858.5,974.59,756.8
2016,8,8,14,30,907.0,101.0,6.1,18.0,829.0,949.72,741.69
2016,8,8,14,45,898.5,99.0,6.2,18.0,793.0,919.62,721.88
2016,8,8,15,0,890.0,97.0,6.3,18.0,757.0,886.9,700.03
2016,8,8,15,15,878.0,95.0,6.3,17.5,715.0,848.77,674.91
2016,8,8,15,30,866.0,93.0,6.3,17.0,673.0,808.63,648.01
2016,8,8,15,45,851.0,90.0,6.3,17.0,627.0,763.27,615.63
2016,8,8,16,0,836.0,87.0,6.3,17.0,581.0,720.41,584.83
2016,8,8,16,15,459.0,148.0,6.2,17.0,416.0,489.09,400.84
2016,8,8,16,30,82.0,209.0,6.1,17.0,251.0,269.85,218.02
2016,8,8,16,45,67.0,184.0,6.05,17.0,216.0,231.07,186.98
2016,8,8,17,0,52.0,159.0,6.0,17.0,181.0,193.51,156.32
2016,8,8,17,15,46.0,138.0,5.9,16.5,155.5,166.31,134.21
2016,8,8,17,30,40.0,117.0,5.8,16.0,130.0,139.62,112.11
2016,8,8,17,45,299.0,83.5,5.75,15.5,149.5,220.12,177.1
2016,8,8,18,0,558.0,50.0,5.7,15.0,169.0,259.5,201.89
2016,8,8,18,15,466.5,41.5,5.6,15.0,122.5,192.2,141.64
2016,8,8,18,30,375.0,33.0,5.5,15.0,76.0,134.8,89.94
2016,8,8,18,45,187.5,16.5,5.4,15.0,38.0,57.73,14.39
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,185.5,16.0,3.65,14.5,37.0,11.78,0.0
2016,8,9,6,0,371.0,32.0,3.7,15.0,74.0,24.23,14.81
2016,8,9,6,15,461.0,40.5,3.45,15.0,120.5,29.18,19.94
2016,8,9,6,30,551.0,49.0,3.2,15.0,167.0,33.83,24.42
2016,8,9,6,45,602.0,56.0,3.0,15.5,217.5,73.89,38.01
2016,8,9,7,0,653.0,63.0,2.8,16.0,268.0,121.41,68.69
2016,8,9,7,15,326.5,79.0,2.5,16.0,181.5,120.46,81.82
2016,8,9,7,30,0.0,95.0,2.2,16.0,95.0,91.1,71.04
2016,8,9,7,45,0.0,112.5,1.9,16.0,112.5,107.68,84.57
2016,8,9,8,0,0.0,130.0,1.6,16.0,130.0,124.35,97.9
2016,8,9,8,15,2.0,153.0,1.4,16.5,154.0,146.98,115.65
2016,8,9,8,30,4.0,176.0,1.2,17.0,178.0,169.93,133.31
2016,8,9,8,45,10.5,204.0,1.0,17.5,211.0,200.1,156.34
2016,8,9,9,0,17.0,232.0,0.8,18.0,244.0,231.07,179.46
2016,8,9,9,15,18.0,246.0,0.8,18.0,259.0,246.39,190.73
2016,8,9,9,30,19.0,260.0,0.8,18.0,274.0,261.81,202.08
2016,8,9,9,45,19.5,272.0,0.8,18.5,287.5,275.07,211.32
2016,8,9,10,0,20.0,284.0,0.8,19.0,301.0,288.35,220.51
2016,8,9,10,15,114.5,344.5,0.95,19.0,442.0,422.4,322.34
2016,8,9,10,30,209.0,405.0,1.1,19.0,583.0,562.85,424.39
2016,8,9,10,45,202.5,421.5,1.25,19.0,598.0,582.99,437.7
2016,8,9,11,0,196.0,438.0,1.4,19.0,613.0,602.29,451.46
2016,8,9,11,15,565.5,270.5,1.6,19.0,786.0,781.97,588.93
2016,8,9,11,30,935.0,103.0,1.8,19.0,959.0,963.92,713.28
2016,8,9,11,45,934.5,104.5,2.0,19.5,966.0,984.68,725.53
2016,8,9,12,0,934.0,106.0,2.2,20.0,973.0,1002.19,737.48
2016,8,9,12,15,934.0,106.0,2.35,20.0,973.0,1015.32,747.47
2016,8,9,12,30,934.0,106.0,2.5,20.0,973.0,1025.07,755.37
2016,8,9,12,45,925.0,110.5,2.7,20.0,963.0,1027.19,758.9
2016,8,9,13,0,916.0,115.0,2.9,20.0,953.0,1025.87,760.24
2016,8,9,13,15,913.0,114.0,3.0,20.0,937.5,1021.34,758.62
