Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,13,30,910.0,113.0,3.1,20.0,922.0,1013.42,754.85
2016,8,9,13,45,905.5,112.0,3.25,20.0,899.5,1000.7,748.38
2016,8,9,14,0,901.0,111.0,3.4,20.0,877.0,984.73,739.75
2016,8,9,14,15,894.0,109.5,3.45,20.0,847.0,962.73,726.31
2016,8,9,14,30,887.0,108.0,3.5,20.0,817.0,937.77,710.9
2016,8,9,14,45,877.5,106.0,3.6,20.0,781.0,907.23,691.91
2016,8,9,15,0,868.0,104.0,3.7,20.0,745.0,874.17,671.02
2016,8,9,15,15,855.5,102.0,3.7,19.5,704.0,836.26,647.24
2016,8,9,15,30,843.0,100.0,3.7,19.0,663.0,800.82,624.96
2016,8,9,15,45,826.5,97.0,3.7,19.0,616.5,754.89,593.58
2016,8,9,16,0,810.0,94.0,3.7,19.0,570.0,707.78,560.99
2016,8,9,16,15,788.5,90.5,3.65,18.5,520.5,655.74,525.04
2016,8,9,16,30,767.0,87.0,3.6,18.0,471.0,603.49,486.5
2016,8,9,16,45,736.5,83.0,3.55,18.0,419.0,545.35,441.11
2016,8,9,17,0,706.0,79.0,3.5,18.0,367.0,489.95,396.57
2016,8,9,17,15,665.0,74.0,3.55,17.5,315.0,428.28,346.62
2016,8,9,17,30,624.0,69.0,3.6,17.0,263.0,369.62,297.35
2016,8,9,17,45,557.0,62.5,3.65,17.0,211.5,302.17,239.16
2016,8,9,18,0,490.0,56.0,3.7,17.0,160.0,241.14,185.23
2016,8,9,18,15,396.0,46.0,3.7,16.5,114.5,175.27,128.1
2016,8,9,18,30,302.0,36.0,3.7,16.0,69.0,119.57,79.15
2016,8,9,18,45,151.0,18.0,3.7,16.0,34.5,51.91,7.44
2016,8,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,149.5,17.5,3.05,14.5,34.0,13.23,0.0
2016,8,10,6,0,299.0,35.0,3.1,15.0,68.0,27.28,17.29
2016,8,10,6,15,390.5,45.5,3.0,15.0,112.5,33.88,24.02
2016,8,10,6,30,482.0,56.0,2.9,15.0,157.0,40.05,29.91
2016,8,10,6,45,540.5,63.5,2.8,15.5,207.0,76.11,42.14
2016,8,10,7,0,599.0,71.0,2.7,16.0,257.0,121.41,71.07
2016,8,10,7,15,299.5,97.0,2.55,16.0,190.0,130.72,91.46
2016,8,10,7,30,0.0,123.0,2.4,16.0,123.0,116.45,92.1
2016,8,10,7,45,0.0,126.0,2.25,16.5,126.0,120.05,94.6
2016,8,10,8,0,0.0,129.0,2.1,17.0,129.0,123.41,96.82
2016,8,10,8,15,2.0,153.5,2.05,17.0,154.5,147.43,115.97
2016,8,10,8,30,4.0,178.0,2.0,17.0,180.0,171.78,135.13
2016,8,10,8,45,31.5,230.5,1.95,17.5,251.5,233.26,183.29
2016,8,10,9,0,59.0,283.0,1.9,18.0,323.0,299.49,234.05
2016,8,10,9,15,42.5,281.0,1.9,18.0,311.0,292.48,227.82
2016,8,10,9,30,26.0,279.0,1.9,18.0,299.0,283.51,220.27
2016,8,10,9,45,29.5,299.5,1.95,18.5,323.0,307.78,238.19
2016,8,10,10,0,33.0,320.0,2.0,19.0,347.0,332.48,256.1
2016,8,10,10,15,54.0,356.0,2.1,19.0,401.5,385.87,296.4
2016,8,10,10,30,75.0,392.0,2.2,19.0,456.0,441.14,337.48
2016,8,10,10,45,76.0,403.5,2.3,19.5,470.0,457.51,348.49
2016,8,10,11,0,77.0,415.0,2.4,20.0,484.0,473.8,359.6
2016,8,10,11,15,61.0,405.5,2.45,20.0,461.0,453.99,344.48
2016,8,10,11,30,45.0,396.0,2.5,20.0,438.0,432.96,328.58
2016,8,10,11,45,44.5,398.5,2.65,20.0,440.0,437.47,332.15
2016,8,10,12,0,44.0,401.0,2.8,20.0,442.0,441.78,335.49
2016,8,10,12,15,52.5,412.5,2.9,20.0,461.5,463.77,352.06
2016,8,10,12,30,61.0,424.0,3.0,20.0,481.0,485.87,368.61
2016,8,10,12,45,66.5,425.5,3.15,20.0,487.0,494.69,375.56
2016,8,10,13,0,72.0,427.0,3.3,20.0,493.0,503.28,382.47
2016,8,10,13,15,137.5,431.5,3.45,20.0,554.5,581.68,442.35
2016,8,10,13,30,203.0,436.0,3.6,20.0,616.0,651.49,495.04
2016,8,10,13,45,139.5,414.0,3.75,20.0,537.0,566.59,432.33
2016,8,10,14,0,76.0,392.0,3.9,20.0,458.0,473.7,363.11
2016,8,10,14,15,67.0,371.5,4.0,19.5,428.0,443.48,342.03
2016,8,10,14,30,58.0,351.0,4.1,19.0,398.0,413.24,320.4
2016,8,10,14,45,51.5,328.5,4.2,19.0,369.0,383.19,298.18
2016,8,10,15,0,45.0,306.0,4.3,19.0,340.0,353.2,275.85
2016,8,10,15,15,34.5,276.5,4.25,18.5,301.5,312.47,245.2
2016,8,10,15,30,24.0,247.0,4.2,18.0,263.0,265.01,208.83
2016,8,10,15,45,18.0,222.0,4.2,18.0,233.5,234.37,185.06
2016,8,10,16,0,12.0,197.0,4.2,18.0,204.0,204.11,161.32
2016,8,10,16,15,6.0,172.0,4.1,17.5,175.5,174.3,137.93
2016,8,10,16,30,0.0,147.0,4.0,17.0,147.0,144.99,114.62
2016,8,10,16,45,0.0,121.5,3.95,17.0,121.5,119.33,93.95
2016,8,10,17,0,0.0,96.0,3.9,17.0,96.0,93.72,73.04
2016,8,10,17,15,0.0,82.0,3.8,16.5,82.0,79.87,61.8
2016,8,10,17,30,0.0,68.0,3.7,16.0,68.0,66.02,50.34
2016,8,10,17,45,254.5,60.0,3.65,16.0,113.0,174.56,139.01
2016,8,10,18,0,509.0,52.0,3.6,16.0,158.0,242.24,186.44
2016,8,10,18,15,415.5,42.5,3.5,15.5,112.5,176.29,128.52
2016,8,10,18,30,322.0,33.0,3.4,15.0,67.0,120.54,78.78
2016,8,10,18,45,161.0,16.5,3.3,15.0,33.5,51.29,0.35
2016,8,10,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,111.0,17.5,2.0,13.5,29.5,13.53,0.0
2016,8,11,6,0,222.0,35.0,2.2,14.0,59.0,26.88,16.93
2016,8,11,6,15,306.0,49.5,2.25,14.5,102.0,37.19,26.95
2016,8,11,6,30,390.0,64.0,2.3,15.0,145.0,46.98,36.02
2016,8,11,6,45,442.5,76.0,2.4,15.5,193.0,81.3,49.79
2016,8,11,7,0,495.0,88.0,2.5,16.0,241.0,124.61,78.22
2016,8,11,7,15,247.5,81.0,2.45,16.0,157.5,108.13,74.88
2016,8,11,7,30,0.0,74.0,2.4,16.0,74.0,71.55,54.76
2016,8,11,7,45,0.0,97.5,2.35,16.5,97.5,93.77,72.98
2016,8,11,8,0,0.0,121.0,2.3,17.0,121.0,115.98,90.82
2016,8,11,8,15,0.5,144.5,2.25,17.0,145.0,138.48,108.79
2016,8,11,8,30,1.0,168.0,2.2,17.0,169.0,161.14,126.68
2016,8,11,8,45,2.5,177.0,2.2,17.5,179.0,170.87,133.81
2016,8,11,9,0,4.0,186.0,2.2,18.0,189.0,180.74,141.04
2016,8,11,9,15,13.5,229.0,2.2,18.0,239.0,227.68,177.78
2016,8,11,9,30,23.0,272.0,2.2,18.0,289.0,275.72,214.77
2016,8,11,9,45,38.0,308.5,2.2,18.5,338.0,322.14,249.69
2016,8,11,10,0,53.0,345.0,2.2,19.0,387.0,370.86,285.75
2016,8,11,10,15,57.5,363.0,2.2,19.0,410.5,395.31,303.53
2016,8,11,10,30,62.0,381.0,2.2,19.0,434.0,420.11,321.58
2016,8,11,10,45,152.5,404.5,2.25,19.5,539.0,524.73,399.92
2016,8,11,11,0,243.0,428.0,2.3,20.0,644.0,635.92,480.17
2016,8,11,11,15,561.5,283.5,2.35,20.0,793.0,790.48,597.69
2016,8,11,11,30,880.0,139.0,2.4,20.0,942.0,947.99,706.48
2016,8,11,11,45,882.5,139.5,2.45,20.0,950.0,969.63,719.45
2016,8,11,12,0,885.0,140.0,2.5,20.0,958.0,988.29,731.86
2016,8,11,12,15,885.0,140.0,2.55,20.0,958.0,1000.95,740.45
2016,8,11,12,30,885.0,140.0,2.6,20.0,958.0,1010.4,747.1
2016,8,11,12,45,891.0,135.0,2.7,20.5,953.0,1017.39,751.33
2016,8,11,13,0,897.0,130.0,2.8,21.0,948.0,1021.03,753.49
2016,8,11,13,15,893.5,129.5,2.85,20.5,932.0,1016.59,752.89
2016,8,11,13,30,890.0,129.0,2.9,20.0,916.0,1008.82,750.27
2016,8,11,13,45,885.5,127.0,3.0,20.0,893.0,995.24,742.91
2016,8,11,14,0,881.0,125.0,3.1,20.0,870.0,978.46,733.47
2016,8,11,14,15,670.0,211.5,3.15,20.0,766.5,868.43,659.91
2016,8,11,14,30,459.0,298.0,3.2,20.0,663.0,750.59,573.8
2016,8,11,14,45,337.5,318.5,3.25,20.0,580.5,645.72,497.4
2016,8,11,15,0,216.0,339.0,3.3,20.0,498.0,545.9,422.41
2016,8,11,15,15,241.5,314.0,3.3,19.5,482.0,543.29,423.45
2016,8,11,15,30,267.0,289.0,3.3,19.0,466.0,529.66,415.85
2016,8,11,15,45,202.0,272.5,3.35,19.0,401.0,445.1,351.55
2016,8,11,16,0,137.0,256.0,3.4,19.0,336.0,372.91,295.61
2016,8,11,16,15,437.5,176.0,3.4,18.5,398.5,502.7,404.16
2016,8,11,16,30,738.0,96.0,3.4,18.0,461.0,593.53,478.7
2016,8,11,16,45,375.0,117.5,3.4,18.0,302.5,361.8,294.01
2016,8,11,17,0,12.0,139.0,3.4,18.0,144.0,145.12,114.91
2016,8,11,17,15,6.5,120.0,3.35,17.5,123.0,122.84,97.23
2016,8,11,17,30,1.0,101.0,3.3,17.0,102.0,101.1,79.4
2016,8,11,17,45,232.5,78.5,3.3,17.0,126.5,181.05,143.64
2016,8,11,18,0,464.0,56.0,3.3,17.0,151.0,229.88,176.04
2016,8,11,18,15,371.5,44.5,3.15,16.5,106.5,164.7,119.38
2016,8,11,18,30,279.0,33.0,3.0,16.0,62.0,109.73,70.6
2016,8,11,18,45,139.5,16.5,2.9,15.5,31.0,46.69,0.0
2016,8,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,162.0,16.0,1.9,13.5,33.0,12.05,0.0
2016,8,12,6,0,324.0,32.0,2.0,14.0,66.0,24.7,14.99
2016,8,12,6,15,417.0,41.5,1.95,14.5,111.5,30.51,21.09
2016,8,12,6,30,510.0,51.0,1.9,15.0,157.0,35.95,26.27
2016,8,12,6,45,572.0,58.0,1.85,15.5,208.0,71.1,37.66
2016,8,12,7,0,634.0,65.0,1.8,16.0,259.0,118.03,66.88
2016,8,12,7,15,334.0,108.0,1.8,16.0,211.5,144.85,101.53
2016,8,12,7,30,34.0,151.0,1.8,16.0,164.0,145.73,114.88
2016,8,12,7,45,40.5,173.5,1.8,16.5,192.0,170.94,134.92
2016,8,12,8,0,47.0,196.0,1.8,17.0,220.0,197.05,155.4
2016,8,12,8,15,69.5,224.0,1.8,17.0,263.0,235.06,185.23
2016,8,12,8,30,92.0,252.0,1.8,17.0,306.0,275.73,216.93
2016,8,12,8,45,108.0,276.5,1.85,17.5,344.5,312.6,245.01
2016,8,12,9,0,124.0,301.0,1.9,18.0,383.0,350.01,273.15
2016,8,12,9,15,501.5,200.5,1.9,18.0,564.0,487.05,382.06
2016,8,12,9,30,879.0,100.0,1.9,18.0,745.0,659.36,513.77
2016,8,12,9,45,474.5,229.5,1.95,18.5,580.0,546.04,423.78
2016,8,12,10,0,70.0,359.0,2.0,19.0,415.0,396.54,303.87
2016,8,12,10,15,78.0,377.5,2.1,19.0,442.0,424.93,325.76
2016,8,12,10,30,86.0,396.0,2.2,19.0,469.0,453.9,347.04
2016,8,12,10,45,61.5,381.0,2.3,19.5,434.0,423.53,323.17
2016,8,12,11,0,37.0,366.0,2.4,20.0,399.0,391.09,297.91
2016,8,12,11,15,44.0,384.5,2.5,20.0,424.5,418.14,318.22
2016,8,12,11,30,51.0,403.0,2.6,20.0,450.0,445.61,338.49
2016,8,12,11,45,44.0,393.5,2.75,20.0,434.5,432.14,328.43
2016,8,12,12,0,37.0,384.0,2.9,20.0,419.0,418.08,318.09
2016,8,12,12,15,38.0,387.0,2.95,20.0,422.5,423.95,322.59
2016,8,12,12,30,39.0,390.0,3.0,20.0,426.0,429.7,326.95
2016,8,12,12,45,71.5,416.0,3.15,20.0,481.0,489.93,372.73
2016,8,12,13,0,104.0,442.0,3.3,20.0,536.0,550.54,418.06
2016,8,12,13,15,135.5,438.5,3.35,20.0,559.5,587.17,445.72
2016,8,12,13,30,167.0,435.0,3.4,20.0,583.0,615.3,467.37
2016,8,12,13,45,134.0,418.0,3.45,20.0,535.0,565.61,430.92
2016,8,12,14,0,101.0,401.0,3.5,20.0,487.0,507.29,388.18
2016,8,12,14,15,79.0,374.0,3.5,20.0,439.5,457.57,351.58
2016,8,12,14,30,57.0,347.0,3.5,20.0,392.0,408.23,314.75
2016,8,12,14,45,67.5,337.0,3.5,20.0,388.0,406.81,314.86
2016,8,12,15,0,78.0,327.0,3.5,20.0,384.0,404.66,314.25
2016,8,12,15,15,94.0,312.0,3.45,20.0,377.0,400.88,312.61
2016,8,12,15,30,110.0,297.0,3.4,20.0,370.0,395.82,309.98
2016,8,12,15,45,95.0,272.0,3.4,20.0,332.0,354.54,278.74
2016,8,12,16,0,80.0,247.0,3.4,20.0,294.0,314.07,247.86
2016,8,12,16,15,51.0,213.0,3.3,19.5,242.0,255.01,201.94
2016,8,12,16,30,22.0,179.0,3.2,19.0,190.0,192.7,152.57
2016,8,12,16,45,11.0,152.0,3.15,19.0,157.5,157.77,124.65
2016,8,12,17,0,0.0,125.0,3.1,19.0,125.0,123.83,97.16
2016,8,12,17,15,0.0,106.5,3.05,18.5,106.5,105.39,82.41
2016,8,12,17,30,0.0,88.0,3.0,18.0,88.0,86.91,67.32
2016,8,12,17,45,239.0,71.0,2.95,18.0,119.0,180.1,142.09
2016,8,12,18,0,478.0,54.0,2.9,18.0,150.0,231.36,175.83
2016,8,12,18,15,381.0,43.0,2.85,17.5,105.0,164.89,118.37
2016,8,12,18,30,284.0,32.0,2.8,17.0,60.0,109.14,68.67
2016,8,12,18,45,142.0,16.0,2.8,16.5,30.0,45.83,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.0,2.3,14.5,31.0,12.16,0.0
2016,8,13,6,0,291.0,32.0,2.4,15.0,62.0,24.86,14.9
2016,8,13,6,15,385.5,42.5,2.35,15.0,106.5,31.58,21.93
2016,8,13,6,30,480.0,53.0,2.3,15.0,151.0,37.86,27.94
2016,8,13,6,45,543.0,60.0,2.25,15.5,201.0,70.51,38.38
2016,8,13,7,0,606.0,67.0,2.2,16.0,251.0,115.85,66.37
2016,8,13,7,15,315.0,106.0,2.15,16.5,203.0,139.58,97.84
2016,8,13,7,30,24.0,145.0,2.1,17.0,155.0,141.03,111.04
2016,8,13,7,45,23.5,162.5,2.1,17.5,173.5,159.29,125.55
2016,8,13,8,0,23.0,180.0,2.1,18.0,192.0,177.5,139.75
2016,8,13,8,15,46.0,212.5,2.0,18.0,238.5,215.78,169.7
2016,8,13,8,30,69.0,245.0,1.9,18.0,285.0,259.3,203.52
2016,8,13,8,45,72.5,267.0,1.85,18.5,312.0,286.5,223.87
2016,8,13,9,0,76.0,289.0,1.8,19.0,339.0,314.11,244.25
2016,8,13,9,15,108.5,315.5,1.85,19.0,392.5,363.38,281.79
2016,8,13,9,30,141.0,342.0,1.9,19.0,446.0,415.5,321.0
2016,8,13,9,45,148.5,361.0,2.0,19.5,475.0,447.22,343.7
2016,8,13,10,0,156.0,380.0,2.1,20.0,504.0,479.41,366.57
2016,8,13,10,15,141.5,394.0,2.2,20.0,509.5,490.45,374.01
2016,8,13,10,30,127.0,408.0,2.3,20.0,515.0,500.12,380.49
2016,8,13,10,45,120.0,418.5,2.45,20.5,522.0,511.37,387.75
2016,8,13,11,0,113.0,429.0,2.6,21.0,529.0,521.89,394.42
2016,8,13,11,15,118.0,438.0,2.7,21.0,544.0,540.93,408.24
2016,8,13,11,30,123.0,447.0,2.8,21.0,559.0,559.89,421.96
2016,8,13,11,45,111.5,447.5,2.95,21.5,549.5,554.73,417.28
2016,8,13,12,0,100.0,448.0,3.1,22.0,540.0,543.04,408.11
2016,8,13,12,15,114.0,452.0,3.25,22.0,556.5,569.96,428.26
2016,8,13,12,30,128.0,456.0,3.4,22.0,573.0,591.1,444.13
2016,8,13,12,45,160.5,452.5,3.55,22.0,599.0,622.26,467.96
2016,8,13,13,0,193.0,449.0,3.7,22.0,625.0,652.92,491.35
2016,8,13,13,15,543.0,284.0,3.8,22.0,764.5,840.16,635.84
2016,8,13,13,30,893.0,119.0,3.9,22.0,904.0,999.37,747.43
2016,8,13,13,45,517.0,263.5,4.05,22.0,715.5,788.5,599.58
2016,8,13,14,0,141.0,408.0,4.2,22.0,527.0,561.56,426.41
2016,8,13,14,15,123.5,389.5,4.25,21.5,491.0,524.59,401.37
2016,8,13,14,30,106.0,371.0,4.3,21.0,455.0,478.97,368.81
2016,8,13,14,45,150.5,355.0,4.35,21.0,468.0,508.98,393.62
2016,8,13,15,0,195.0,339.0,4.4,21.0,481.0,527.48,409.61
2016,8,13,15,15,168.5,318.5,4.4,21.0,436.5,478.5,373.04
2016,8,13,15,30,142.0,298.0,4.4,21.0,392.0,430.58,337.08
2016,8,13,15,45,119.5,274.0,4.4,21.0,349.0,383.21,301.24
2016,8,13,16,0,97.0,250.0,4.4,21.0,306.0,329.8,260.29
2016,8,13,16,15,85.5,225.5,4.4,20.5,271.5,292.55,232.14
2016,8,13,16,30,74.0,201.0,4.4,20.0,237.0,256.04,204.03
2016,8,13,16,45,37.0,164.5,4.4,20.0,182.5,191.83,152.35
2016,8,13,17,0,0.0,128.0,4.4,20.0,128.0,127.09,99.53
2016,8,13,17,15,0.0,109.0,4.4,19.5,109.0,108.12,84.42
2016,8,13,17,30,0.0,90.0,4.4,19.0,90.0,89.13,68.92
2016,8,13,17,45,230.5,71.5,4.4,18.5,117.0,171.38,134.86
2016,8,13,18,0,461.0,53.0,4.4,18.0,144.0,223.34,169.83
2016,8,13,18,15,363.0,42.0,4.3,17.5,100.0,157.77,112.98
2016,8,13,18,30,265.0,31.0,4.2,17.0,56.0,103.08,63.56
2016,8,13,18,45,132.5,15.5,4.1,17.0,28.0,42.9,0.0
2016,8,13,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,135.5,16.0,2.5,14.5,29.5,12.27,0.0
2016,8,14,6,0,271.0,32.0,2.6,15.0,59.0,25.03,14.88
2016,8,14,6,15,365.5,43.0,2.6,15.0,103.0,32.21,22.45
2016,8,14,6,30,460.0,54.0,2.6,15.0,147.0,38.92,28.85
2016,8,14,6,45,520.0,63.0,2.6,15.5,196.5,71.22,39.98
2016,8,14,7,0,580.0,72.0,2.6,16.0,246.0,116.65,68.25
2016,8,14,7,15,292.0,102.0,2.6,16.0,190.0,132.02,92.79
2016,8,14,7,30,4.0,132.0,2.6,16.0,134.0,125.18,99.24
2016,8,14,7,45,9.0,151.5,2.65,16.5,156.0,145.45,115.3
2016,8,14,8,0,14.0,171.0,2.7,17.0,178.0,166.37,131.66
2016,8,14,8,15,16.0,188.5,2.7,17.5,197.5,184.94,145.98
2016,8,14,8,30,18.0,206.0,2.7,18.0,217.0,203.76,160.33
2016,8,14,8,45,16.5,216.0,2.7,18.5,226.5,214.15,167.83
2016,8,14,9,0,15.0,226.0,2.7,19.0,236.0,224.31,175.08
2016,8,14,9,15,39.0,272.5,2.65,19.0,301.0,282.51,220.32
2016,8,14,9,30,63.0,319.0,2.6,19.0,366.0,344.65,267.74
2016,8,14,9,45,137.0,347.5,2.6,19.5,454.5,426.7,330.04
2016,8,14,10,0,211.0,376.0,2.6,20.0,543.0,515.31,395.71
2016,8,14,10,15,211.5,391.5,2.6,20.0,564.0,541.36,413.88
2016,8,14,10,30,212.0,407.0,2.6,20.0,585.0,567.0,431.94
2016,8,14,10,45,205.0,419.5,2.6,20.0,596.0,583.05,442.81
2016,8,14,11,0,198.0,432.0,2.6,20.0,607.0,598.15,452.97
2016,8,14,11,15,191.5,441.0,2.6,20.0,612.5,609.3,460.36
2016,8,14,11,30,185.0,450.0,2.6,20.0,618.0,619.54,467.12
2016,8,14,11,45,165.0,454.0,2.65,20.5,604.5,611.28,459.73
2016,8,14,12,0,145.0,458.0,2.7,21.0,591.0,601.66,451.52
2016,8,14,12,15,280.0,421.0,2.75,21.0,678.0,704.17,528.71
2016,8,14,12,30,415.0,384.0,2.8,21.0,765.0,808.25,604.47
2016,8,14,12,45,378.0,400.5,2.9,21.0,745.5,788.14,589.45
2016,8,14,13,0,341.0,417.0,3.0,21.0,726.0,772.08,577.95
2016,8,14,13,15,337.0,408.5,3.1,21.0,709.5,760.81,571.16
2016,8,14,13,30,333.0,400.0,3.2,21.0,693.0,748.07,563.3
2016,8,14,13,45,309.5,395.0,3.35,21.0,661.5,718.85,543.45
2016,8,14,14,0,286.0,390.0,3.5,21.0,630.0,688.84,522.92
2016,8,14,14,15,201.0,381.0,3.6,21.0,547.0,587.93,449.28
2016,8,14,14,30,116.0,372.0,3.7,21.0,464.0,497.93,381.95
2016,8,14,14,45,105.5,351.5,3.85,21.0,432.5,456.48,352.3
2016,8,14,15,0,95.0,331.0,4.0,21.0,401.0,423.83,328.57
2016,8,14,15,15,100.0,312.0,4.1,20.5,381.5,405.98,316.84
2016,8,14,15,30,105.0,293.0,4.2,20.0,362.0,387.46,304.38
2016,8,14,15,45,82.0,265.0,4.3,20.0,316.5,336.98,265.71
2016,8,14,16,0,59.0,237.0,4.4,20.0,271.0,287.93,227.67
2016,8,14,16,15,44.5,209.5,4.4,19.5,234.0,246.88,195.97
2016,8,14,16,30,30.0,182.0,4.4,19.0,197.0,206.92,164.59
2016,8,14,16,45,18.0,156.5,4.45,18.5,165.5,166.85,132.68
2016,8,14,17,0,6.0,131.0,4.5,18.0,134.0,133.63,105.86
2016,8,14,17,15,3.0,112.0,4.45,17.5,113.5,112.9,89.08
2016,8,14,17,30,0.0,93.0,4.4,17.0,93.0,92.45,72.23
2016,8,14,17,45,209.0,75.0,4.35,17.0,115.5,166.62,131.73
2016,8,14,18,0,418.0,57.0,4.3,17.0,138.0,211.89,161.58
2016,8,14,18,15,319.5,44.5,4.15,16.5,95.0,146.42,105.01
2016,8,14,18,30,221.0,32.0,4.0,16.0,52.0,93.51,56.66
2016,8,14,18,45,110.5,16.0,3.85,16.0,26.0,34.28,0.0
2016,8,14,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,170.5,15.0,2.7,13.5,31.5,11.44,0.0
2016,8,15,6,0,341.0,30.0,2.8,14.0,63.0,23.26,13.33
2016,8,15,6,15,440.5,39.0,2.7,14.0,109.0,28.69,19.44
2016,8,15,6,30,540.0,48.0,2.6,14.0,155.0,33.8,24.42
2016,8,15,6,45,602.5,54.5,2.55,14.5,207.5,66.65,34.36
2016,8,15,7,0,665.0,61.0,2.5,15.0,260.0,114.79,63.49
2016,8,15,7,15,332.5,94.5,2.45,15.0,194.0,131.63,91.06
2016,8,15,7,30,0.0,128.0,2.4,15.0,128.0,120.73,96.07
2016,8,15,7,45,18.0,158.0,2.4,15.5,167.0,153.66,122.21
2016,8,15,8,0,36.0,188.0,2.4,16.0,206.0,186.24,147.81
2016,8,15,8,15,36.0,206.5,2.4,16.0,226.5,206.52,163.88
2016,8,15,8,30,36.0,225.0,2.4,16.0,247.0,226.85,179.82
2016,8,15,8,45,66.5,259.0,2.4,16.5,302.5,276.22,218.22
2016,8,15,9,0,97.0,293.0,2.4,17.0,358.0,329.01,258.7
2016,8,15,9,15,70.0,297.0,2.4,17.0,345.0,323.51,253.65
2016,8,15,9,30,43.0,301.0,2.4,17.0,332.0,315.09,246.33
2016,8,15,9,45,59.0,330.0,2.45,17.5,375.5,356.87,277.85
2016,8,15,10,0,75.0,359.0,2.5,18.0,419.0,400.22,309.93
2016,8,15,10,15,77.0,374.5,2.55,18.0,438.0,421.38,325.34
2016,8,15,10,30,79.0,390.0,2.6,18.0,457.0,442.6,340.83
2016,8,15,10,45,75.0,398.0,2.7,18.5,463.0,451.56,346.47
2016,8,15,11,0,71.0,406.0,2.8,19.0,469.0,460.05,351.82
2016,8,15,11,15,93.5,424.5,2.9,19.0,508.5,502.12,383.36
2016,8,15,11,30,116.0,443.0,3.0,19.0,548.0,549.67,418.45
2016,8,15,11,45,107.5,444.0,3.1,19.5,542.0,542.58,412.16
2016,8,15,12,0,99.0,445.0,3.2,20.0,536.0,539.17,408.83
2016,8,15,12,15,150.5,450.0,3.3,20.0,588.0,603.2,457.04
2016,8,15,12,30,202.0,455.0,3.4,20.0,640.0,662.09,500.78
2016,8,15,12,45,215.5,448.5,3.5,20.0,644.5,671.91,508.43
2016,8,15,13,0,229.0,442.0,3.6,20.0,649.0,680.83,515.81
2016,8,15,13,15,573.0,280.5,3.65,19.5,785.0,866.49,660.15
2016,8,15,13,30,917.0,119.0,3.7,19.0,921.0,1020.59,769.13
2016,8,15,13,45,518.5,260.5,3.75,19.0,712.0,785.71,603.31
2016,8,15,14,0,120.0,402.0,3.8,19.0,503.0,535.28,410.61
2016,8,15,14,15,91.0,374.5,3.8,19.0,449.5,469.53,362.8
2016,8,15,14,30,62.0,347.0,3.8,19.0,396.0,413.07,320.27
2016,8,15,14,45,80.0,338.5,3.85,19.0,398.5,419.79,326.89
2016,8,15,15,0,98.0,330.0,3.9,19.0,401.0,425.38,332.45
2016,8,15,15,15,83.0,305.0,3.8,19.0,362.5,384.23,301.24
2016,8,15,15,30,68.0,280.0,3.7,19.0,324.0,343.7,270.37
2016,8,15,15,45,64.0,258.0,3.65,19.0,297.0,315.63,249.26
2016,8,15,16,0,60.0,236.0,3.6,19.0,270.0,287.64,227.96
2016,8,15,16,15,42.0,206.5,3.5,18.5,229.5,241.97,192.41
2016,8,15,16,30,24.0,177.0,3.4,18.0,189.0,192.08,152.89
2016,8,15,16,45,18.0,155.5,3.35,18.0,164.0,165.88,132.0
2016,8,15,17,0,12.0,134.0,3.3,18.0,139.0,140.18,111.22
2016,8,15,17,15,6.5,115.5,3.15,17.5,118.0,118.49,93.65
2016,8,15,17,30,1.0,97.0,3.0,17.0,97.0,97.33,76.23
2016,8,15,17,45,259.0,72.0,2.95,16.5,121.0,187.51,148.27
2016,8,15,18,0,517.0,47.0,2.9,16.0,145.0,232.99,176.59
2016,8,15,18,15,412.5,37.5,2.8,15.5,100.0,164.74,116.93
2016,8,15,18,30,308.0,28.0,2.7,15.0,55.0,108.01,62.71
2016,8,15,18,45,154.0,14.0,2.65,15.0,27.5,39.18,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,149.0,15.0,2.3,13.5,29.5,11.54,0.0
2016,8,16,6,0,298.0,30.0,2.4,14.0,59.0,23.42,13.26
2016,8,16,6,15,398.5,41.0,2.35,14.0,104.5,30.69,21.15
2016,8,16,6,30,499.0,52.0,2.3,14.0,150.0,37.48,27.66
2016,8,16,6,45,561.0,59.5,2.3,14.5,201.0,68.23,37.23
2016,8,16,7,0,623.0,67.0,2.3,15.0,252.0,114.78,65.34
2016,8,16,7,15,667.0,73.0,2.3,15.0,305.5,164.32,103.74
2016,8,16,7,30,711.0,79.0,2.3,15.0,359.0,218.76,150.11
2016,8,16,7,45,430.5,142.5,2.3,15.5,319.0,241.67,181.7
2016,8,16,8,0,150.0,206.0,2.3,16.0,279.0,236.82,186.07
2016,8,16,8,15,168.5,228.5,2.35,16.0,319.0,274.47,216.55
2016,8,16,8,30,187.0,251.0,2.4,16.0,359.0,314.14,248.23
2016,8,16,8,45,134.5,269.5,2.45,16.5,350.5,317.48,250.56
2016,8,16,9,0,82.0,288.0,2.5,17.0,342.0,316.3,248.69
2016,8,16,9,15,117.0,314.0,2.5,17.5,396.5,366.22,286.83
2016,8,16,9,30,152.0,340.0,2.5,18.0,451.0,420.51,327.53
2016,8,16,9,45,145.0,358.0,2.55,18.5,468.0,441.96,342.39
2016,8,16,10,0,138.0,376.0,2.6,19.0,485.0,462.61,356.57
2016,8,16,10,15,158.5,391.5,2.6,19.0,521.5,501.01,384.95
2016,8,16,10,30,179.0,407.0,2.6,19.0,558.0,540.66,413.9
2016,8,16,10,45,292.5,386.5,2.65,19.5,639.5,625.8,477.54
2016,8,16,11,0,406.0,366.0,2.7,20.0,721.0,717.66,544.22
2016,8,16,11,15,372.0,392.0,2.7,20.0,722.0,724.36,546.87
2016,8,16,11,30,338.0,418.0,2.7,20.0,723.0,731.13,550.1
2016,8,16,11,45,248.0,437.0,2.75,20.0,662.0,676.37,509.13
2016,8,16,12,0,158.0,456.0,2.8,20.0,601.0,612.07,461.16
2016,8,16,12,15,184.5,454.5,2.8,20.0,623.5,640.51,482.69
2016,8,16,12,30,211.0,453.0,2.8,20.0,646.0,668.74,503.4
2016,8,16,12,45,132.0,427.0,2.85,20.0,547.5,568.07,429.68
2016,8,16,13,0,53.0,401.0,2.9,20.0,449.0,458.11,347.94
2016,8,16,13,15,472.5,268.0,2.9,20.0,681.0,753.07,576.18
2016,8,16,13,30,892.0,135.0,2.9,20.0,913.0,1011.93,755.37
2016,8,16,13,45,481.0,258.0,2.95,20.0,676.5,746.46,568.92
2016,8,16,14,0,70.0,381.0,3.0,20.0,440.0,456.79,348.38
2016,8,16,14,15,92.5,375.0,3.05,20.0,450.0,471.52,362.07
2016,8,16,14,30,115.0,369.0,3.1,20.0,460.0,493.87,379.91
2016,8,16,14,45,141.5,352.5,3.15,20.0,458.5,498.23,384.8
2016,8,16,15,0,168.0,336.0,3.2,20.0,457.0,500.66,388.36
2016,8,16,15,15,123.0,309.5,3.3,19.5,395.5,430.67,336.32
2016,8,16,15,30,78.0,283.0,3.4,19.0,334.0,355.03,279.05
2016,8,16,15,45,53.0,248.5,3.5,19.0,282.0,296.93,234.29
2016,8,16,16,0,28.0,214.0,3.6,19.0,230.0,240.53,190.02
2016,8,16,16,15,14.5,181.0,3.6,18.5,189.5,189.88,150.23
2016,8,16,16,30,1.0,148.0,3.6,18.0,149.0,147.09,116.02
2016,8,16,16,45,0.5,135.0,3.6,18.0,135.5,134.03,105.77
2016,8,16,17,0,0.0,122.0,3.6,18.0,122.0,121.07,95.41
2016,8,16,17,15,0.0,103.0,3.55,17.5,103.0,102.09,80.06
2016,8,16,17,30,0.0,84.0,3.5,17.0,84.0,83.07,64.37
2016,8,16,17,45,209.0,70.0,3.5,16.5,108.5,160.06,126.18
2016,8,16,18,0,418.0,56.0,3.5,16.0,133.0,208.5,158.49
2016,8,16,18,15,315.5,42.5,3.4,15.5,90.0,142.18,101.13
2016,8,16,18,30,213.0,29.0,3.3,15.0,47.0,86.49,48.16
2016,8,16,18,45,106.5,14.5,3.25,15.0,23.5,31.52,0.0
2016,8,16,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,101.5,15.5,2.45,14.5,25.0,12.13,0.0
2016,8,17,6,0,203.0,31.0,2.6,15.0,50.0,23.99,13.41
2016,8,17,6,15,297.0,44.5,2.55,15.0,92.0,33.64,23.56
2016,8,17,6,30,391.0,58.0,2.5,15.0,134.0,43.18,32.54
2016,8,17,6,45,457.0,68.0,2.5,15.5,183.0,70.7,42.27
2016,8,17,7,0,523.0,78.0,2.5,16.0,232.0,113.83,68.57
2016,8,17,7,15,365.5,116.0,2.4,16.0,233.5,154.22,107.91
2016,8,17,7,30,208.0,154.0,2.3,16.0,235.0,179.38,136.08
2016,8,17,7,45,119.0,168.5,2.25,16.5,216.0,185.0,144.22
2016,8,17,8,0,30.0,183.0,2.2,17.0,197.0,179.79,142.05
2016,8,17,8,15,38.5,207.0,2.1,17.0,227.5,207.82,164.19
2016,8,17,8,30,47.0,231.0,2.0,17.0,258.0,236.95,186.92
2016,8,17,8,45,59.5,257.0,1.95,17.5,294.5,270.9,212.83
2016,8,17,9,0,72.0,283.0,1.9,18.0,331.0,306.31,239.47
2016,8,17,9,15,115.5,311.0,1.9,18.5,393.0,362.55,282.08
2016,8,17,9,30,159.0,339.0,1.9,19.0,455.0,423.96,327.78
2016,8,17,9,45,144.5,356.5,1.95,19.5,466.0,440.19,338.4
2016,8,17,10,0,130.0,374.0,2.0,20.0,477.0,454.97,347.98
2016,8,17,10,15,204.0,382.5,2.05,20.0,550.0,526.88,402.03
2016,8,17,10,30,278.0,391.0,2.1,20.0,623.0,605.77,459.85
2016,8,17,10,45,558.0,272.0,2.15,20.0,753.5,736.29,559.58
2016,8,17,11,0,838.0,153.0,2.2,20.0,884.0,877.76,659.43
2016,8,17,11,15,498.5,300.0,2.25,20.0,737.0,748.65,564.71
2016,8,17,11,30,159.0,447.0,2.3,20.0,590.0,592.95,445.46
2016,8,17,11,45,177.5,450.5,2.35,20.5,611.0,619.49,465.11
2016,8,17,12,0,196.0,454.0,2.4,21.0,632.0,646.04,483.41
2016,8,17,12,15,206.5,452.5,2.45,21.0,640.5,659.58,493.32
2016,8,17,12,30,217.0,451.0,2.5,21.0,649.0,672.46,502.9
2016,8,17,12,45,234.5,443.0,2.6,21.0,655.5,684.62,512.61
2016,8,17,13,0,252.0,435.0,2.7,21.0,662.0,703.45,526.89
2016,8,17,13,15,167.0,422.5,2.8,21.0,572.0,601.29,453.15
2016,8,17,13,30,82.0,410.0,2.9,21.0,482.0,498.12,377.24
2016,8,17,13,45,72.5,392.0,3.0,21.0,454.5,470.55,357.97
2016,8,17,14,0,63.0,374.0,3.1,21.0,427.0,442.79,338.0
2016,8,17,14,15,196.0,358.5,3.25,20.5,513.5,558.85,429.8
2016,8,17,14,30,329.0,343.0,3.4,20.0,600.0,669.21,515.0
2016,8,17,14,45,253.0,338.5,3.55,20.0,530.5,590.46,456.31
2016,8,17,15,0,177.0,334.0,3.7,20.0,461.0,506.13,393.35
2016,8,17,15,15,228.0,306.0,3.7,19.5,459.0,513.77,402.76
2016,8,17,15,30,279.0,278.0,3.7,19.0,457.0,525.45,414.56
2016,8,17,15,45,215.0,262.5,3.75,19.0,394.5,442.87,351.29
2016,8,17,16,0,151.0,247.0,3.8,19.0,332.0,372.7,296.63
2016,8,17,16,15,90.5,212.5,3.75,18.5,262.0,281.65,225.16
2016,8,17,16,30,30.0,178.0,3.7,18.0,192.0,202.85,161.79
2016,8,17,16,45,27.0,158.0,3.65,18.0,170.0,179.18,143.08
2016,8,17,17,0,24.0,138.0,3.6,18.0,148.0,151.13,120.42
2016,8,17,17,15,17.0,118.0,3.5,17.5,124.5,126.55,100.43
2016,8,17,17,30,10.0,98.0,3.4,17.0,101.0,102.64,80.64
2016,8,17,17,45,196.5,76.5,3.35,16.5,113.0,162.49,128.05
2016,8,17,18,0,383.0,55.0,3.3,16.0,125.0,194.86,147.68
2016,8,17,18,15,282.0,41.0,3.2,15.5,83.5,130.04,91.84
2016,8,17,18,30,181.0,27.0,3.1,15.0,42.0,76.06,39.41
2016,8,17,18,45,90.5,13.5,3.05,15.0,21.0,27.68,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,85.0,15.5,2.0,14.5,23.0,15.24,0.0
2016,8,18,6,0,170.0,31.0,2.1,15.0,46.0,24.05,13.18
2016,8,18,6,15,262.0,46.0,2.15,15.0,87.5,34.92,24.64
2016,8,18,6,30,354.0,61.0,2.2,15.0,129.0,45.25,34.34
2016,8,18,6,45,416.5,72.5,2.25,15.5,176.5,72.13,44.83
2016,8,18,7,0,479.0,84.0,2.3,16.0,224.0,114.34,70.9
2016,8,18,7,15,269.0,118.0,2.3,16.0,199.5,143.63,103.29
2016,8,18,7,30,59.0,152.0,2.3,16.0,175.0,151.23,118.61
2016,8,18,7,45,53.5,171.5,2.35,16.5,194.5,172.17,135.78
2016,8,18,8,0,48.0,191.0,2.4,17.0,214.0,192.55,152.1
2016,8,18,8,15,63.5,217.0,2.4,17.0,251.5,226.09,178.64
2016,8,18,8,30,79.0,243.0,2.4,17.0,289.0,261.51,206.47
2016,8,18,8,45,67.0,258.0,2.4,17.5,299.0,275.41,216.72
2016,8,18,9,0,55.0,273.0,2.4,18.0,309.0,287.98,225.67
2016,8,18,9,15,172.5,296.5,2.4,18.0,419.5,382.48,299.68
2016,8,18,9,30,290.0,320.0,2.4,18.0,530.0,488.84,381.03
2016,8,18,9,45,265.0,343.5,2.4,18.5,542.5,509.77,394.64
2016,8,18,10,0,240.0,367.0,2.4,19.0,555.0,527.31,405.84
2016,8,18,10,15,190.0,385.5,2.45,19.0,538.0,519.11,398.39
2016,8,18,10,30,140.0,404.0,2.5,19.0,521.0,506.79,387.82
2016,8,18,10,45,417.0,318.0,2.6,19.5,679.0,664.23,509.27
2016,8,18,11,0,694.0,232.0,2.7,20.0,837.0,833.48,633.25
2016,8,18,11,15,699.0,233.5,2.75,20.0,852.0,860.6,650.72
2016,8,18,11,30,704.0,235.0,2.8,20.0,867.0,885.6,667.57
2016,8,18,11,45,709.5,234.0,2.9,20.0,875.0,906.3,681.91
2016,8,18,12,0,715.0,233.0,3.0,20.0,883.0,924.59,694.71
2016,8,18,12,15,715.0,233.0,3.0,20.0,882.5,936.09,702.29
2016,8,18,12,30,715.0,233.0,3.0,20.0,882.0,944.85,708.18
2016,8,18,12,45,710.0,233.5,3.05,20.0,873.0,946.45,709.76
2016,8,18,13,0,705.0,234.0,3.1,20.0,864.0,945.2,709.6
2016,8,18,13,15,700.0,232.0,3.15,20.0,848.5,938.53,705.92
2016,8,18,13,30,695.0,230.0,3.2,20.0,833.0,929.08,700.48
2016,8,18,13,45,691.0,225.0,3.25,20.0,810.5,914.74,691.81
2016,8,18,14,0,687.0,220.0,3.3,20.0,788.0,897.73,681.4
2016,8,18,14,15,527.0,275.0,3.35,20.0,701.5,793.96,606.75
2016,8,18,14,30,367.0,330.0,3.4,20.0,615.0,689.33,529.31
2016,8,18,14,45,317.5,325.0,3.5,20.0,563.0,632.61,488.87
2016,8,18,15,0,268.0,320.0,3.6,20.0,511.0,577.29,448.42
2016,8,18,15,15,292.0,294.0,3.6,19.5,491.0,561.69,439.78
2016,8,18,15,30,316.0,268.0,3.6,19.0,471.0,543.45,428.78
2016,8,18,15,45,264.5,254.5,3.6,19.0,415.5,479.1,379.87
2016,8,18,16,0,213.0,241.0,3.6,19.0,360.0,410.35,327.06
2016,8,18,16,15,168.5,219.5,3.55,18.5,308.0,348.95,279.7
2016,8,18,16,30,124.0,198.0,3.5,18.0,256.0,290.96,234.08
2016,8,18,16,45,82.5,170.0,3.45,18.0,207.0,225.11,181.06
2016,8,18,17,0,41.0,142.0,3.4,18.0,158.0,169.45,135.53
2016,8,18,17,15,29.5,121.0,3.3,17.5,131.5,140.18,111.71
2016,8,18,17,30,18.0,100.0,3.2,17.0,105.0,108.44,85.41
2016,8,18,17,45,119.0,82.5,3.15,16.5,104.5,135.53,106.44
2016,8,18,18,0,220.0,65.0,3.1,16.0,104.0,147.42,111.98
2016,8,18,18,15,150.5,44.0,3.0,16.0,66.5,93.74,65.89
2016,8,18,18,30,81.0,23.0,2.9,16.0,29.0,45.53,20.05
2016,8,18,18,45,40.5,11.5,2.85,16.0,14.5,17.63,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,32.0,11.0,2.7,14.5,14.0,10.81,0.0
2016,8,19,6,0,64.0,22.0,2.9,15.0,28.0,18.58,8.64
2016,8,19,6,15,114.0,45.0,2.95,15.0,63.5,36.75,26.15
2016,8,19,6,30,164.0,68.0,3.0,15.0,99.0,54.12,42.08
2016,8,19,6,45,213.5,90.0,3.05,15.5,144.0,81.21,57.74
2016,8,19,7,0,263.0,112.0,3.1,16.0,189.0,119.14,83.92
2016,8,19,7,15,131.5,99.0,2.95,16.0,137.5,109.46,80.94
2016,8,19,7,30,0.0,86.0,2.8,16.0,86.0,82.65,64.12
2016,8,19,7,45,0.0,114.0,2.7,16.5,114.0,108.91,85.62
2016,8,19,8,0,0.0,142.0,2.6,17.0,142.0,135.27,106.74
2016,8,19,8,15,1.0,155.0,2.5,17.0,156.0,148.33,116.94
2016,8,19,8,30,2.0,168.0,2.4,17.0,170.0,161.52,127.17
2016,8,19,8,45,93.0,231.0,2.3,17.5,291.5,263.37,207.8
2016,8,19,9,0,184.0,294.0,2.2,18.0,413.0,375.32,293.99
2016,8,19,9,15,101.0,273.5,2.15,18.0,339.5,319.33,249.74
2016,8,19,9,30,18.0,253.0,2.1,18.0,266.0,254.51,198.08
2016,8,19,9,45,25.0,282.0,2.05,18.5,301.5,288.35,223.73
2016,8,19,10,0,32.0,311.0,2.0,19.0,337.0,323.54,249.68
2016,8,19,10,15,74.5,355.5,2.0,19.0,417.5,401.28,308.66
2016,8,19,10,30,117.0,400.0,2.0,19.0,498.0,484.71,370.35
2016,8,19,10,45,299.5,367.0,2.05,19.5,625.5,612.22,466.36
2016,8,19,11,0,482.0,334.0,2.1,20.0,753.0,750.98,566.51
2016,8,19,11,15,546.0,312.0,2.15,20.0,794.0,801.88,602.31
2016,8,19,11,30,610.0,290.0,2.2,20.0,835.0,854.12,639.42
