Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,11,45,610.0,292.5,2.25,20.0,842.0,871.62,651.08
2016,8,19,12,0,610.0,295.0,2.3,20.0,849.0,886.88,661.57
2016,8,19,12,15,610.0,295.0,2.35,20.0,848.5,897.34,668.96
2016,8,19,12,30,610.0,295.0,2.4,20.0,848.0,905.39,674.84
2016,8,19,12,45,608.0,293.0,2.45,20.0,840.0,907.04,676.54
2016,8,19,13,0,606.0,291.0,2.5,20.0,832.0,906.16,676.67
2016,8,19,13,15,600.5,288.5,2.55,20.0,816.0,898.85,672.52
2016,8,19,13,30,595.0,286.0,2.6,20.0,800.0,887.72,665.93
2016,8,19,13,45,590.0,280.0,2.7,20.0,778.5,872.34,656.96
2016,8,19,14,0,585.0,274.0,2.8,20.0,757.0,854.69,646.41
2016,8,19,14,15,574.0,268.5,2.8,20.0,727.5,829.84,630.05
2016,8,19,14,30,563.0,263.0,2.8,20.0,698.0,803.17,612.39
2016,8,19,14,45,553.0,253.5,2.85,20.0,663.5,771.47,591.51
2016,8,19,15,0,543.0,244.0,2.9,20.0,629.0,738.23,569.33
2016,8,19,15,15,465.0,246.0,2.9,19.5,562.0,659.94,513.58
2016,8,19,15,30,387.0,248.0,2.9,19.0,495.0,577.14,453.52
2016,8,19,15,45,269.5,245.5,2.9,19.0,411.5,472.57,373.74
2016,8,19,16,0,152.0,243.0,2.9,19.0,328.0,368.76,292.61
2016,8,19,16,15,281.0,209.5,2.95,18.5,347.5,420.38,337.1
2016,8,19,16,30,410.0,176.0,3.0,18.0,367.0,459.22,370.01
2016,8,19,16,45,375.0,160.0,3.1,18.0,319.0,395.95,320.14
2016,8,19,17,0,340.0,144.0,3.2,18.0,271.0,342.09,276.85
2016,8,19,17,15,298.0,125.0,3.2,17.5,223.5,284.36,229.75
2016,8,19,17,30,256.0,106.0,3.2,17.0,176.0,230.49,184.68
2016,8,19,17,45,205.5,83.5,3.25,17.0,132.0,173.43,136.03
2016,8,19,18,0,155.0,61.0,3.3,17.0,88.0,121.47,91.44
2016,8,19,18,15,104.0,38.5,3.25,16.5,54.0,74.43,51.31
2016,8,19,18,30,53.0,16.0,3.2,16.0,20.0,30.49,9.74
2016,8,19,18,45,26.5,8.0,3.2,16.0,10.0,11.93,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,31.5,10.5,2.1,14.5,13.0,10.32,0.0
2016,8,20,6,0,63.0,21.0,2.2,15.0,26.0,17.77,7.74
2016,8,20,6,15,113.0,44.0,2.2,15.0,61.5,35.98,25.44
2016,8,20,6,30,163.0,67.0,2.2,15.0,97.0,53.38,41.41
2016,8,20,6,45,212.5,89.0,2.2,15.5,142.0,79.97,56.87
2016,8,20,7,0,262.0,111.0,2.2,16.0,187.0,117.78,82.83
2016,8,20,7,15,131.0,99.0,2.15,16.0,137.0,109.16,80.65
2016,8,20,7,30,0.0,87.0,2.1,16.0,87.0,83.56,64.87
2016,8,20,7,45,0.0,104.5,2.1,16.5,104.5,100.15,78.34
2016,8,20,8,0,0.0,122.0,2.1,17.0,122.0,116.82,91.61
2016,8,20,8,15,0.0,142.5,2.05,17.0,143.0,136.35,107.19
2016,8,20,8,30,0.0,163.0,2.0,17.0,164.0,155.99,122.67
2016,8,20,8,45,4.5,183.5,2.0,17.5,187.0,177.91,139.57
2016,8,20,9,0,9.0,204.0,2.0,18.0,210.0,200.38,156.73
2016,8,20,9,15,9.5,212.5,2.0,18.0,219.5,209.7,163.65
2016,8,20,9,30,10.0,221.0,2.0,18.0,229.0,219.03,170.61
2016,8,20,9,45,12.0,237.5,2.05,18.5,247.0,237.07,184.04
2016,8,20,10,0,14.0,254.0,2.1,19.0,265.0,255.32,197.5
2016,8,20,10,15,20.5,287.0,2.15,19.0,304.0,293.11,226.3
2016,8,20,10,30,27.0,320.0,2.2,19.0,343.0,333.45,256.67
2016,8,20,10,45,51.0,362.0,2.25,19.5,406.5,396.66,303.79
2016,8,20,11,0,75.0,404.0,2.3,20.0,470.0,461.83,351.32
2016,8,20,11,15,86.0,417.5,2.4,20.0,493.5,488.79,370.97
2016,8,20,11,30,97.0,431.0,2.5,20.0,517.0,516.16,391.07
2016,8,20,11,45,96.5,434.5,2.65,20.0,521.0,523.02,396.15
2016,8,20,12,0,96.0,438.0,2.8,20.0,525.0,529.51,401.12
2016,8,20,12,15,110.5,442.0,2.85,20.0,542.0,550.48,416.88
2016,8,20,12,30,125.0,446.0,2.9,20.0,559.0,578.38,437.46
2016,8,20,12,45,416.5,335.0,3.0,20.0,706.0,762.91,579.22
2016,8,20,13,0,708.0,224.0,3.1,20.0,853.0,936.11,705.24
2016,8,20,13,15,461.0,322.0,3.1,20.0,729.0,796.52,602.4
2016,8,20,13,30,214.0,420.0,3.1,20.0,605.0,644.73,488.46
2016,8,20,13,45,195.0,409.0,3.15,20.0,574.5,614.55,467.94
2016,8,20,14,0,176.0,398.0,3.2,20.0,544.0,583.94,446.18
2016,8,20,14,15,200.0,380.0,3.2,19.5,539.0,585.33,449.79
2016,8,20,14,30,224.0,362.0,3.2,19.0,534.0,584.95,451.97
2016,8,20,14,45,185.0,345.5,3.2,19.0,483.0,528.8,410.34
2016,8,20,15,0,146.0,329.0,3.2,19.0,432.0,473.93,369.37
2016,8,20,15,15,119.0,304.5,3.2,19.0,385.0,421.85,330.4
2016,8,20,15,30,92.0,280.0,3.2,19.0,338.0,363.01,285.71
2016,8,20,15,45,78.0,255.0,3.2,19.0,301.5,323.24,255.5
2016,8,20,16,0,64.0,230.0,3.2,19.0,265.0,284.27,225.44
2016,8,20,16,15,59.0,207.0,3.25,18.5,237.0,254.47,202.9
2016,8,20,16,30,54.0,184.0,3.3,18.0,209.0,224.92,180.13
2016,8,20,16,45,263.0,150.0,3.35,18.0,249.5,319.2,259.47
2016,8,20,17,0,472.0,116.0,3.4,18.0,290.0,386.2,313.35
2016,8,20,17,15,423.5,103.5,3.4,17.5,241.0,325.31,262.85
2016,8,20,17,30,375.0,91.0,3.4,17.0,192.0,268.76,215.05
2016,8,20,17,45,312.5,75.0,3.4,17.0,146.5,207.81,162.51
2016,8,20,18,0,250.0,59.0,3.4,17.0,101.0,153.4,115.13
2016,8,20,18,15,171.5,39.5,3.3,16.5,64.0,97.63,67.36
2016,8,20,18,30,93.0,20.0,3.2,16.0,27.0,46.44,13.56
2016,8,20,18,45,46.5,10.0,3.15,16.0,13.5,16.82,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,43.5,12.0,2.8,14.5,15.5,11.8,0.0
2016,8,21,6,0,87.0,24.0,3.0,15.0,31.0,20.18,9.15
2016,8,21,6,15,151.5,45.0,3.0,15.0,68.5,36.75,26.03
2016,8,21,6,30,216.0,66.0,3.0,15.0,106.0,52.67,40.75
2016,8,21,6,45,272.0,84.5,3.05,15.5,151.0,78.19,54.17
2016,8,21,7,0,328.0,103.0,3.1,16.0,196.0,113.96,77.06
2016,8,21,7,15,164.0,108.0,3.05,16.0,154.5,118.31,86.9
2016,8,21,7,30,0.0,113.0,3.0,16.0,113.0,107.16,84.57
2016,8,21,7,45,2.0,133.5,2.95,16.5,135.0,127.14,100.63
2016,8,21,8,0,4.0,154.0,2.9,17.0,157.0,147.48,116.68
2016,8,21,8,15,7.5,171.5,2.85,17.0,176.0,165.96,131.25
2016,8,21,8,30,11.0,189.0,2.8,17.0,195.0,184.88,146.06
2016,8,21,8,45,34.5,230.5,2.75,17.5,252.5,234.56,184.98
2016,8,21,9,0,58.0,272.0,2.7,18.0,310.0,288.61,226.67
2016,8,21,9,15,76.0,299.0,2.7,18.0,351.5,328.75,257.47
2016,8,21,9,30,94.0,326.0,2.7,18.0,393.0,370.74,289.43
2016,8,21,9,45,211.5,334.5,2.7,18.5,495.5,464.44,361.56
2016,8,21,10,0,329.0,343.0,2.7,19.0,598.0,568.71,439.57
2016,8,21,10,15,497.0,285.0,2.75,19.0,687.5,656.92,507.34
2016,8,21,10,30,665.0,227.0,2.8,19.0,777.0,754.87,581.01
2016,8,21,10,45,572.0,279.5,2.85,19.0,762.0,753.58,576.9
2016,8,21,11,0,479.0,332.0,2.9,19.0,747.0,745.84,568.71
2016,8,21,11,15,587.0,283.0,2.95,19.0,800.0,808.87,616.43
2016,8,21,11,30,695.0,234.0,3.0,19.0,853.0,874.65,664.67
2016,8,21,11,45,700.0,233.5,3.1,19.5,861.0,895.11,677.31
2016,8,21,12,0,705.0,233.0,3.2,20.0,869.0,913.16,688.71
2016,8,21,12,15,705.0,233.0,3.3,19.5,868.5,924.43,698.21
2016,8,21,12,30,705.0,233.0,3.4,19.0,868.0,932.97,706.04
2016,8,21,12,45,535.5,313.5,3.5,19.0,793.5,855.67,649.29
2016,8,21,13,0,366.0,394.0,3.6,19.0,719.0,770.76,585.47
2016,8,21,13,15,273.5,408.0,3.65,19.0,648.0,697.2,531.56
2016,8,21,13,30,181.0,422.0,3.7,19.0,577.0,615.0,470.35
2016,8,21,13,45,123.5,396.0,3.8,19.0,500.5,532.46,409.46
2016,8,21,14,0,66.0,370.0,3.9,19.0,424.0,441.7,341.08
2016,8,21,14,15,82.5,363.5,3.9,19.0,428.5,450.19,348.95
2016,8,21,14,30,99.0,357.0,3.9,19.0,433.0,457.82,355.83
2016,8,21,14,45,102.0,339.5,3.95,19.0,415.0,440.6,343.72
2016,8,21,15,0,105.0,322.0,4.0,19.0,397.0,422.83,331.23
2016,8,21,15,15,101.5,303.0,4.0,18.5,371.5,397.56,313.25
2016,8,21,15,30,98.0,284.0,4.0,18.0,346.0,372.18,294.98
2016,8,21,15,45,77.5,254.5,4.05,18.0,301.5,322.37,256.44
2016,8,21,16,0,57.0,225.0,4.1,18.0,257.0,273.84,218.42
2016,8,21,16,15,44.0,199.0,4.1,17.5,222.5,235.65,188.67
2016,8,21,16,30,31.0,173.0,4.1,17.0,188.0,198.44,159.19
2016,8,21,16,45,15.5,142.5,4.15,17.0,150.0,151.14,120.67
2016,8,21,17,0,0.0,112.0,4.2,17.0,112.0,111.05,87.59
2016,8,21,17,15,186.0,100.5,4.15,16.5,150.0,201.85,164.01
2016,8,21,17,30,372.0,89.0,4.1,16.0,188.0,264.29,212.67
2016,8,21,17,45,307.5,73.5,4.1,16.0,143.0,203.49,159.59
2016,8,21,18,0,243.0,58.0,4.1,16.0,98.0,149.48,112.31
2016,8,21,18,15,164.0,38.5,4.0,15.5,61.5,94.24,64.62
2016,8,21,18,30,85.0,19.0,3.9,15.0,25.0,42.94,7.19
2016,8,21,18,45,42.5,9.5,3.8,15.0,12.5,15.6,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,46.5,12.5,3.4,14.5,16.5,12.29,0.0
2016,8,22,6,0,93.0,25.0,3.5,15.0,33.0,20.97,9.23
2016,8,22,6,15,164.0,45.5,3.4,15.0,70.5,37.13,26.29
2016,8,22,6,30,235.0,66.0,3.3,15.0,108.0,52.68,40.72
2016,8,22,6,45,120.5,81.5,3.25,15.5,103.5,73.69,53.96
2016,8,22,7,0,6.0,97.0,3.2,16.0,99.0,90.7,70.78
2016,8,22,7,15,14.5,117.5,3.1,16.0,123.0,111.77,87.99
2016,8,22,7,30,23.0,138.0,3.0,16.0,147.0,133.96,105.94
2016,8,22,7,45,21.5,154.5,2.95,16.5,164.0,151.05,119.67
2016,8,22,8,0,20.0,171.0,2.9,17.0,181.0,167.96,133.01
2016,8,22,8,15,23.0,190.5,2.8,17.0,203.0,189.12,149.75
2016,8,22,8,30,26.0,210.0,2.7,17.0,225.0,210.66,166.61
2016,8,22,8,45,65.5,249.0,2.65,17.5,290.0,266.33,210.06
2016,8,22,9,0,105.0,288.0,2.6,18.0,355.0,328.27,257.7
2016,8,22,9,15,161.5,308.5,2.6,18.0,419.5,386.8,302.93
2016,8,22,9,30,218.0,329.0,2.6,18.0,484.0,451.38,352.29
2016,8,22,9,45,248.5,341.5,2.65,18.5,527.5,496.36,385.44
2016,8,22,10,0,279.0,354.0,2.7,19.0,571.0,543.37,419.7
2016,8,22,10,15,297.0,364.5,2.75,19.0,603.0,580.89,447.19
2016,8,22,10,30,315.0,375.0,2.8,19.0,635.0,619.03,474.91
2016,8,22,10,45,265.0,398.0,2.9,19.0,620.5,613.9,469.64
2016,8,22,11,0,215.0,421.0,3.0,19.0,606.0,601.71,459.43
2016,8,22,11,15,200.5,430.5,3.1,19.0,605.5,606.78,462.78
2016,8,22,11,30,186.0,440.0,3.2,19.0,605.0,610.51,465.06
2016,8,22,11,45,229.0,436.5,3.3,19.5,641.5,652.95,496.21
2016,8,22,12,0,272.0,433.0,3.4,20.0,678.0,701.8,531.27
2016,8,22,12,15,244.0,438.0,3.5,20.0,657.5,686.61,519.71
2016,8,22,12,30,216.0,443.0,3.6,20.0,637.0,662.95,502.57
2016,8,22,12,45,299.5,413.0,3.7,20.0,679.5,723.16,548.96
2016,8,22,13,0,383.0,383.0,3.8,20.0,722.0,775.37,588.96
2016,8,22,13,15,249.0,399.0,3.9,20.0,618.0,663.84,506.03
2016,8,22,13,30,115.0,415.0,4.0,20.0,514.0,544.09,415.73
2016,8,22,13,45,95.0,395.0,4.1,20.0,475.0,495.58,380.64
2016,8,22,14,0,75.0,375.0,4.2,20.0,436.0,455.58,351.05
2016,8,22,14,15,85.0,364.5,4.25,19.5,431.0,453.64,351.42
2016,8,22,14,30,95.0,354.0,4.3,19.0,426.0,451.0,351.2
2016,8,22,14,45,92.5,335.0,4.4,19.0,402.5,427.4,334.15
2016,8,22,15,0,90.0,316.0,4.5,19.0,379.0,403.56,316.85
2016,8,22,15,15,91.0,296.0,4.5,18.5,356.5,381.3,301.18
2016,8,22,15,30,92.0,276.0,4.5,18.0,334.0,358.66,285.02
2016,8,22,15,45,72.5,248.5,4.55,18.0,292.0,312.05,248.75
2016,8,22,16,0,53.0,221.0,4.6,18.0,250.0,266.67,213.02
2016,8,22,16,15,32.5,189.5,4.5,17.5,207.0,217.6,174.1
2016,8,22,16,30,12.0,158.0,4.4,17.0,164.0,165.02,131.68
2016,8,22,16,45,6.0,131.0,4.3,17.0,134.0,133.59,106.13
2016,8,22,17,0,0.0,104.0,4.2,17.0,104.0,102.72,80.7
2016,8,22,17,15,147.5,101.0,4.05,16.5,139.5,178.58,144.63
2016,8,22,17,30,295.0,98.0,3.9,16.0,175.0,236.0,189.73
2016,8,22,17,45,240.0,78.0,3.75,16.0,131.5,178.48,139.71
2016,8,22,18,0,185.0,58.0,3.6,16.0,88.0,126.64,94.64
2016,8,22,18,15,120.0,37.0,3.45,16.0,53.5,76.74,51.39
2016,8,22,18,30,55.0,16.0,3.3,16.0,19.0,30.09,0.0
2016,8,22,18,45,27.5,8.0,3.15,16.0,9.5,11.84,0.0
2016,8,22,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,58.5,12.5,2.8,15.5,17.0,12.29,0.0
2016,8,23,6,0,117.0,25.0,2.9,16.0,34.0,19.37,7.51
2016,8,23,6,15,199.5,43.0,2.85,16.0,73.0,32.87,22.47
2016,8,23,6,30,282.0,61.0,2.8,16.0,112.0,45.72,34.45
2016,8,23,6,45,345.5,75.5,2.75,16.5,158.0,68.84,44.99
2016,8,23,7,0,409.0,90.0,2.7,17.0,204.0,109.22,69.72
2016,8,23,7,15,207.0,108.5,2.55,17.0,167.0,124.54,89.81
2016,8,23,7,30,5.0,127.0,2.4,17.0,130.0,120.55,95.09
2016,8,23,7,45,30.5,158.0,2.3,17.5,172.5,154.06,121.32
2016,8,23,8,0,56.0,189.0,2.2,18.0,215.0,192.96,151.74
2016,8,23,8,15,47.0,204.5,2.15,18.0,228.0,208.49,164.11
2016,8,23,8,30,38.0,220.0,2.1,18.0,241.0,222.97,175.4
2016,8,23,8,45,134.5,252.0,2.05,18.5,336.5,301.02,236.06
2016,8,23,9,0,231.0,284.0,2.0,19.0,432.0,390.62,304.5
2016,8,23,9,15,268.0,297.0,2.0,19.0,480.0,437.43,339.95
2016,8,23,9,30,305.0,310.0,2.0,19.0,528.0,488.03,378.0
2016,8,23,9,45,494.5,254.0,2.05,19.0,627.0,579.0,448.56
2016,8,23,10,0,684.0,198.0,2.1,19.0,726.0,684.14,527.93
2016,8,23,10,15,694.5,201.5,2.1,19.0,755.0,724.53,556.13
2016,8,23,10,30,705.0,205.0,2.1,19.0,784.0,763.77,583.57
2016,8,23,10,45,714.5,206.0,2.15,19.5,807.0,798.37,606.69
2016,8,23,11,0,724.0,207.0,2.2,20.0,830.0,831.32,627.7
2016,8,23,11,15,729.0,208.5,2.25,20.0,845.0,858.96,646.18
2016,8,23,11,30,734.0,210.0,2.3,20.0,860.0,884.37,663.18
2016,8,23,11,45,738.0,210.0,2.35,20.0,867.5,904.94,676.97
2016,8,23,12,0,742.0,210.0,2.4,20.0,875.0,922.94,689.15
2016,8,23,12,15,742.0,210.0,2.45,20.0,874.5,934.45,697.1
2016,8,23,12,30,742.0,210.0,2.5,20.0,874.0,943.1,703.31
2016,8,23,12,45,753.0,201.0,2.55,20.5,869.0,950.03,707.17
2016,8,23,13,0,764.0,192.0,2.6,21.0,864.0,949.88,706.44
2016,8,23,13,15,759.0,190.5,2.65,20.5,848.0,947.22,706.94
2016,8,23,13,30,754.0,189.0,2.7,20.0,832.0,937.56,702.85
2016,8,23,13,45,749.0,185.0,2.8,20.0,809.0,922.31,694.18
2016,8,23,14,0,744.0,181.0,2.9,20.0,786.0,904.23,683.64
2016,8,23,14,15,481.5,268.5,2.95,20.0,654.5,741.28,567.28
2016,8,23,14,30,219.0,356.0,3.0,20.0,523.0,573.36,440.51
2016,8,23,14,45,219.0,337.0,3.15,20.0,497.0,548.83,424.84
2016,8,23,15,0,219.0,318.0,3.3,20.0,471.0,523.44,407.5
2016,8,23,15,15,212.5,300.5,3.4,19.5,441.0,493.6,387.03
2016,8,23,15,30,206.0,283.0,3.5,19.0,411.0,463.47,365.99
2016,8,23,15,45,164.5,261.5,3.65,19.0,359.0,402.66,319.56
2016,8,23,16,0,123.0,240.0,3.8,19.0,307.0,344.53,274.48
2016,8,23,16,15,124.5,214.0,3.85,18.5,276.0,312.82,250.96
2016,8,23,16,30,126.0,188.0,3.9,18.0,245.0,280.57,226.39
2016,8,23,16,45,71.5,157.5,4.0,18.0,189.0,204.87,164.83
2016,8,23,17,0,17.0,127.0,4.1,18.0,133.0,136.22,108.18
2016,8,23,17,15,205.5,105.0,4.05,17.5,159.0,215.45,174.29
2016,8,23,17,30,394.0,83.0,4.0,17.0,185.0,264.71,211.56
2016,8,23,17,45,327.5,68.0,4.0,17.0,139.5,202.89,157.62
2016,8,23,18,0,261.0,53.0,4.0,17.0,94.0,148.11,109.65
2016,8,23,18,15,173.0,35.0,3.85,16.5,57.5,91.82,60.69
2016,8,23,18,30,85.0,17.0,3.7,16.0,21.0,39.27,0.0
2016,8,23,18,45,42.5,8.5,3.6,16.0,10.5,14.37,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,5,45,73.5,12.5,2.4,14.5,18.0,12.29,0.0
2016,8,24,6,0,147.0,25.0,2.5,15.0,36.0,19.44,6.95
2016,8,24,6,15,239.0,41.5,2.5,15.0,76.0,31.73,21.54
2016,8,24,6,30,331.0,58.0,2.5,15.0,116.0,43.43,32.56
2016,8,24,6,45,398.5,70.5,2.5,15.5,164.0,65.8,41.81
2016,8,24,7,0,466.0,83.0,2.5,16.0,212.0,107.74,66.57
2016,8,24,7,15,233.0,78.0,2.45,16.0,142.5,98.84,67.61
2016,8,24,7,30,0.0,73.0,2.4,16.0,73.0,70.53,54.01
2016,8,24,7,45,0.0,96.5,2.35,16.5,96.5,92.69,72.24
2016,8,24,8,0,0.0,120.0,2.3,17.0,120.0,114.92,90.14
2016,8,24,8,15,3.5,150.0,2.3,17.0,152.5,144.58,113.97
2016,8,24,8,30,7.0,180.0,2.3,17.0,185.0,174.78,137.93
2016,8,24,8,45,26.5,220.5,2.3,17.5,238.0,221.54,174.53
2016,8,24,9,0,46.0,261.0,2.3,18.0,291.0,272.07,213.5
2016,8,24,9,15,104.0,295.5,2.35,18.0,368.0,341.62,267.59
2016,8,24,9,30,162.0,330.0,2.4,18.0,445.0,417.06,325.38
2016,8,24,9,45,153.0,348.0,2.45,18.0,461.5,437.72,340.21
2016,8,24,10,0,144.0,366.0,2.5,18.0,478.0,457.39,354.36
2016,8,24,10,15,170.0,381.0,2.55,18.0,517.5,499.51,385.93
2016,8,24,10,30,196.0,396.0,2.6,18.0,557.0,543.26,418.3
2016,8,24,10,45,198.5,407.5,2.7,18.5,574.5,565.67,433.63
2016,8,24,11,0,201.0,419.0,2.8,19.0,592.0,587.72,448.7
2016,8,24,11,15,180.0,428.0,2.9,19.0,585.0,586.23,446.94
2016,8,24,11,30,159.0,437.0,3.0,19.0,578.0,583.14,444.12
2016,8,24,11,45,306.0,397.0,3.1,19.0,670.0,688.93,525.25
2016,8,24,12,0,453.0,357.0,3.2,19.0,762.0,798.98,606.92
2016,8,24,12,15,291.5,399.0,3.3,19.0,660.0,691.44,526.05
2016,8,24,12,30,130.0,441.0,3.4,19.0,558.0,578.23,440.11
2016,8,24,12,45,209.5,428.0,3.5,19.5,613.5,644.16,490.74
2016,8,24,13,0,289.0,415.0,3.6,20.0,669.0,717.46,544.7
2016,8,24,13,15,356.0,380.0,3.7,19.5,687.0,746.51,569.19
2016,8,24,13,30,423.0,345.0,3.8,19.0,705.0,780.77,597.53
2016,8,24,13,45,268.5,365.5,3.9,19.0,592.0,646.0,497.2
2016,8,24,14,0,114.0,386.0,4.0,19.0,479.0,512.85,395.58
2016,8,24,14,15,119.5,371.5,4.1,19.0,465.5,501.83,388.99
2016,8,24,14,30,125.0,357.0,4.2,19.0,452.0,490.06,381.28
2016,8,24,14,45,125.0,338.0,4.3,19.0,429.5,467.8,365.59
2016,8,24,15,0,125.0,319.0,4.4,19.0,407.0,445.01,349.41
2016,8,24,15,15,102.5,294.0,4.4,18.5,363.0,388.52,307.02
2016,8,24,15,30,80.0,269.0,4.4,18.0,319.0,341.64,271.4
2016,8,24,15,45,61.0,241.0,4.45,18.0,277.0,295.35,235.32
2016,8,24,16,0,42.0,213.0,4.5,18.0,235.0,250.28,199.73
2016,8,24,16,15,35.0,190.0,4.5,17.5,207.0,220.05,176.26
2016,8,24,16,30,28.0,167.0,4.5,17.0,179.0,190.31,152.78
2016,8,24,16,45,22.0,146.5,4.5,17.0,155.5,159.44,127.75
2016,8,24,17,0,16.0,126.0,4.5,17.0,132.0,134.75,107.49
2016,8,24,17,15,225.0,102.5,4.45,16.5,160.0,221.23,179.8
2016,8,24,17,30,434.0,79.0,4.4,16.0,188.0,275.59,220.9
2016,8,24,17,45,359.0,65.5,4.35,16.0,141.5,210.43,163.69
2016,8,24,18,0,284.0,52.0,4.3,16.0,95.0,153.28,113.37
2016,8,24,18,15,186.5,34.5,4.2,15.5,58.0,94.32,61.4
2016,8,24,18,30,89.0,17.0,4.1,15.0,21.0,39.44,0.0
2016,8,24,18,45,44.5,8.5,4.05,15.0,10.5,14.52,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.5,12.0,2.9,14.5,19.0,11.8,0.0
2016,8,25,6,0,199.0,24.0,3.0,15.0,38.0,18.97,5.87
2016,8,25,6,15,303.5,36.5,2.95,15.0,79.0,27.93,18.22
2016,8,25,6,30,408.0,49.0,2.9,15.0,120.0,36.27,26.26
2016,8,25,6,45,482.0,57.5,2.85,15.5,169.0,56.35,32.56
2016,8,25,7,0,556.0,66.0,2.8,16.0,218.0,99.8,56.49
2016,8,25,7,15,278.0,61.0,2.75,16.0,137.0,90.63,58.8
2016,8,25,7,30,0.0,56.0,2.7,16.0,56.0,54.11,40.22
2016,8,25,7,45,0.0,73.0,2.65,16.5,73.0,70.58,53.84
2016,8,25,8,0,0.0,90.0,2.6,17.0,90.0,86.87,67.06
2016,8,25,8,15,0.0,105.5,2.6,17.0,105.5,101.67,79.0
2016,8,25,8,30,0.0,121.0,2.6,17.0,121.0,116.52,90.88
2016,8,25,8,45,0.5,146.0,2.6,17.0,146.5,140.66,110.18
2016,8,25,9,0,1.0,171.0,2.6,17.0,172.0,164.96,129.38
2016,8,25,9,15,3.5,184.5,2.65,17.0,187.0,179.64,140.78
2016,8,25,9,30,6.0,198.0,2.7,17.0,202.0,194.6,152.4
2016,8,25,9,45,11.0,229.5,2.75,17.5,238.0,228.76,178.81
2016,8,25,10,0,16.0,261.0,2.8,18.0,274.0,263.52,205.3
2016,8,25,10,15,16.5,270.5,2.85,18.0,284.5,274.22,213.22
2016,8,25,10,30,17.0,280.0,2.9,18.0,295.0,284.94,221.23
2016,8,25,10,45,45.5,338.5,2.95,18.5,378.0,369.32,285.74
2016,8,25,11,0,74.0,397.0,3.0,19.0,461.0,454.34,348.93
2016,8,25,11,15,77.5,406.5,3.0,19.0,474.0,470.62,360.44
2016,8,25,11,30,81.0,416.0,3.0,19.0,487.0,486.89,372.26
2016,8,25,11,45,83.0,417.5,3.0,19.0,491.0,493.59,377.08
2016,8,25,12,0,85.0,419.0,3.0,19.0,495.0,500.03,381.81
2016,8,25,12,15,160.0,427.5,3.0,19.0,570.0,589.37,449.32
2016,8,25,12,30,235.0,436.0,3.0,19.0,645.0,673.63,511.49
2016,8,25,12,45,291.5,418.0,3.05,19.0,675.0,720.06,546.05
2016,8,25,13,0,348.0,400.0,3.1,19.0,705.0,758.35,575.06
2016,8,25,13,15,357.5,383.5,3.15,19.0,692.0,751.28,571.03
2016,8,25,13,30,367.0,367.0,3.2,19.0,679.0,742.45,566.13
2016,8,25,13,45,616.5,245.5,3.3,19.0,750.5,858.35,656.94
2016,8,25,14,0,866.0,124.0,3.4,19.0,822.0,944.78,718.42
2016,8,25,14,15,646.5,209.5,3.5,19.0,719.5,830.89,640.05
2016,8,25,14,30,427.0,295.0,3.6,19.0,617.0,709.88,549.28
2016,8,25,14,45,327.5,304.5,3.7,19.0,544.0,616.02,480.29
2016,8,25,15,0,228.0,314.0,3.8,19.0,471.0,526.12,412.25
2016,8,25,15,15,120.5,261.0,3.85,18.5,343.5,375.12,296.74
2016,8,25,15,30,13.0,208.0,3.9,18.0,216.0,216.66,170.67
2016,8,25,15,45,7.5,186.0,3.95,18.0,190.5,190.01,149.97
2016,8,25,16,0,2.0,164.0,4.0,18.0,165.0,163.74,129.12
2016,8,25,16,15,1.0,140.0,4.0,17.5,140.5,138.8,109.47
2016,8,25,16,30,0.0,116.0,4.0,17.0,116.0,113.96,89.59
2016,8,25,16,45,0.0,101.0,4.0,17.0,101.0,99.06,77.53
2016,8,25,17,0,0.0,86.0,4.0,17.0,86.0,84.17,65.29
2016,8,25,17,15,265.5,75.0,3.9,16.5,141.0,214.27,174.12
2016,8,25,17,30,531.0,64.0,3.8,16.0,196.0,299.36,238.9
2016,8,25,17,45,454.0,54.0,3.75,16.0,147.5,231.74,178.96
2016,8,25,18,0,377.0,44.0,3.7,16.0,99.0,172.04,125.73
2016,8,25,18,15,257.0,30.0,3.55,15.5,60.5,106.37,66.91
2016,8,25,18,30,137.0,16.0,3.4,15.0,22.0,47.24,0.0
2016,8,25,18,45,68.5,8.0,3.3,15.0,11.0,7.86,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,100.5,11.5,2.9,15.5,18.5,11.3,0.0
2016,8,26,6,0,201.0,23.0,3.0,16.0,37.0,18.14,4.43
2016,8,26,6,15,311.5,36.0,3.0,16.0,79.0,27.63,17.81
2016,8,26,6,30,422.0,49.0,3.0,16.0,121.0,36.47,26.29
2016,8,26,6,45,491.5,58.0,3.05,16.0,170.5,56.33,32.72
2016,8,26,7,0,561.0,67.0,3.1,16.0,220.0,100.31,56.88
2016,8,26,7,15,280.5,68.5,3.1,16.0,145.0,96.92,63.96
2016,8,26,7,30,0.0,70.0,3.1,16.0,70.0,67.67,51.63
2016,8,26,7,45,0.0,86.5,3.15,16.5,86.5,83.36,64.51
2016,8,26,8,0,0.0,103.0,3.2,17.0,103.0,99.06,77.17
2016,8,26,8,15,2.0,137.0,3.15,17.0,138.0,131.93,103.84
2016,8,26,8,30,4.0,171.0,3.1,17.0,173.0,165.12,130.4
2016,8,26,8,45,8.5,192.5,3.1,17.5,198.0,188.22,148.27
2016,8,26,9,0,13.0,214.0,3.1,18.0,223.0,211.88,166.43
2016,8,26,9,15,15.0,229.5,3.05,18.0,240.0,228.97,179.51
2016,8,26,9,30,17.0,245.0,3.0,18.0,257.0,246.28,192.7
2016,8,26,9,45,14.5,245.0,3.0,18.5,256.0,245.96,191.63
2016,8,26,10,0,12.0,245.0,3.0,19.0,255.0,245.29,190.38
2016,8,26,10,15,30.0,298.0,3.0,19.0,323.0,312.41,242.3
2016,8,26,10,30,48.0,351.0,3.0,19.0,391.0,380.64,293.98
2016,8,26,10,45,88.5,383.5,3.0,19.5,458.5,448.93,345.06
2016,8,26,11,0,129.0,416.0,3.0,20.0,526.0,523.59,399.72
2016,8,26,11,15,86.5,397.0,3.05,20.0,471.5,469.03,358.13
2016,8,26,11,30,44.0,378.0,3.1,20.0,417.0,415.34,317.19
2016,8,26,11,45,264.0,362.5,3.15,20.0,597.5,614.89,471.21
2016,8,26,12,0,484.0,347.0,3.2,20.0,778.0,817.05,618.77
2016,8,26,12,15,376.0,387.0,3.25,20.0,721.5,758.71,573.65
2016,8,26,12,30,268.0,427.0,3.3,20.0,665.0,702.75,531.3
2016,8,26,12,45,557.0,289.5,3.35,20.0,777.0,848.3,644.15
2016,8,26,13,0,846.0,152.0,3.4,20.0,889.0,983.9,739.65
2016,8,26,13,15,841.0,151.0,3.4,20.0,872.0,977.07,734.38
2016,8,26,13,30,836.0,150.0,3.4,20.0,855.0,967.0,728.26
2016,8,26,13,45,834.0,145.5,3.45,20.0,832.0,952.86,719.86
2016,8,26,14,0,832.0,141.0,3.5,20.0,809.0,935.54,709.38
2016,8,26,14,15,822.5,138.5,3.5,20.0,777.5,910.43,693.28
2016,8,26,14,30,813.0,136.0,3.5,20.0,746.0,882.62,675.35
2016,8,26,14,45,630.5,194.5,3.5,20.0,653.5,771.59,598.02
2016,8,26,15,0,448.0,253.0,3.5,20.0,561.0,660.89,514.74
2016,8,26,15,15,378.0,254.0,3.45,19.5,502.0,583.73,458.77
2016,8,26,15,30,308.0,255.0,3.4,19.0,443.0,518.74,410.26
2016,8,26,15,45,297.0,238.0,3.35,19.0,408.0,481.38,382.75
2016,8,26,16,0,286.0,221.0,3.3,19.0,373.0,443.97,354.65
2016,8,26,16,15,183.0,200.0,3.25,18.5,293.5,334.99,269.18
2016,8,26,16,30,80.0,179.0,3.2,18.0,214.0,235.74,189.35
2016,8,26,16,45,72.0,157.5,3.15,18.0,186.0,205.34,165.11
2016,8,26,17,0,64.0,136.0,3.1,18.0,158.0,175.56,140.78
2016,8,26,17,15,277.5,101.5,3.0,17.5,172.5,243.2,196.19
2016,8,26,17,30,491.0,67.0,2.9,17.0,187.0,284.62,225.45
2016,8,26,17,45,414.0,55.5,2.85,17.0,139.5,217.74,166.86
2016,8,26,18,0,337.0,44.0,2.8,17.0,92.0,158.87,114.98
2016,8,26,18,15,221.0,29.0,2.7,16.5,55.0,95.22,57.56
2016,8,26,18,30,105.0,14.0,2.6,16.0,18.0,33.14,0.0
2016,8,26,18,45,52.5,7.0,2.55,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,73.5,11.0,2.9,15.0,16.0,10.81,0.0
2016,8,27,6,0,147.0,22.0,3.0,15.0,32.0,17.12,2.88
2016,8,27,6,15,246.0,38.0,3.0,15.0,72.0,29.1,19.06
2016,8,27,6,30,345.0,54.0,3.0,15.0,112.0,40.5,29.9
2016,8,27,6,45,415.5,66.0,3.0,15.5,160.5,60.62,38.18
2016,8,27,7,0,486.0,78.0,3.0,16.0,209.0,103.37,62.52
2016,8,27,7,15,243.0,75.0,3.0,16.0,140.5,96.73,65.43
2016,8,27,7,30,0.0,72.0,3.0,16.0,72.0,69.57,53.23
2016,8,27,7,45,0.0,82.0,3.0,16.0,82.0,79.14,61.12
2016,8,27,8,0,0.0,92.0,3.0,16.0,92.0,88.74,68.9
2016,8,27,8,15,0.0,105.5,3.0,16.0,105.5,101.66,79.35
2016,8,27,8,30,0.0,119.0,3.0,16.0,119.0,114.62,89.74
2016,8,27,8,45,0.0,137.5,3.05,16.5,137.5,132.37,103.74
2016,8,27,9,0,0.0,156.0,3.1,17.0,156.0,150.2,117.63
2016,8,27,9,15,0.5,162.0,3.15,17.0,162.5,156.47,122.35
2016,8,27,9,30,1.0,168.0,3.2,17.0,169.0,162.78,127.13
2016,8,27,9,45,2.0,172.5,3.25,17.5,174.5,168.03,130.83
2016,8,27,10,0,3.0,177.0,3.3,18.0,180.0,173.36,134.6
2016,8,27,10,15,5.0,190.5,3.3,18.0,195.0,188.23,146.2
2016,8,27,10,30,7.0,204.0,3.3,18.0,210.0,203.3,157.91
2016,8,27,10,45,8.5,217.5,3.35,18.5,224.5,218.13,169.08
2016,8,27,11,0,10.0,231.0,3.4,19.0,239.0,233.11,180.28
2016,8,27,11,15,11.0,242.5,3.45,19.0,252.0,245.81,190.01
2016,8,27,11,30,12.0,254.0,3.5,19.0,265.0,258.58,199.8
2016,8,27,11,45,39.5,331.5,3.55,19.0,367.0,366.48,283.1
2016,8,27,12,0,67.0,409.0,3.6,19.0,469.0,473.09,363.13
2016,8,27,12,15,172.5,416.0,3.65,19.0,569.0,589.28,451.84
2016,8,27,12,30,278.0,423.0,3.7,19.0,669.0,707.98,540.01
2016,8,27,12,45,210.0,425.5,3.75,19.0,610.5,641.71,490.16
2016,8,27,13,0,142.0,428.0,3.8,19.0,552.0,581.29,444.73
2016,8,27,13,15,136.5,418.5,3.8,19.0,536.0,567.53,435.19
2016,8,27,13,30,131.0,409.0,3.8,19.0,520.0,553.14,424.98
2016,8,27,13,45,117.0,393.5,3.8,19.0,490.5,523.76,403.48
2016,8,27,14,0,103.0,378.0,3.8,19.0,461.0,485.18,375.18
2016,8,27,14,15,110.5,364.0,3.75,19.0,450.0,476.61,369.77
2016,8,27,14,30,118.0,350.0,3.7,19.0,439.0,476.18,370.27
2016,8,27,14,45,103.0,328.0,3.7,19.0,403.0,429.03,335.12
2016,8,27,15,0,88.0,306.0,3.7,19.0,367.0,391.12,306.7
2016,8,27,15,15,95.5,287.5,3.65,18.5,349.5,375.72,296.54
2016,8,27,15,30,103.0,269.0,3.6,18.0,332.0,359.53,285.54
2016,8,27,15,45,79.5,241.5,3.6,18.0,287.5,309.73,246.74
2016,8,27,16,0,56.0,214.0,3.6,18.0,243.0,261.46,208.71
2016,8,27,16,15,43.0,188.5,3.55,18.0,209.5,223.98,179.07
2016,8,27,16,30,30.0,163.0,3.5,18.0,176.0,187.49,149.81
2016,8,27,16,45,25.0,143.0,3.45,18.0,153.0,157.68,125.77
2016,8,27,17,0,20.0,123.0,3.4,18.0,130.0,133.94,106.36
2016,8,27,17,15,270.0,92.5,3.4,17.5,158.5,228.67,184.57
2016,8,27,17,30,520.0,62.0,3.4,17.0,187.0,289.33,229.0
2016,8,27,17,45,442.0,51.5,3.45,17.0,139.0,221.89,169.54
2016,8,27,18,0,364.0,41.0,3.5,17.0,91.0,162.57,116.82
2016,8,27,18,15,242.0,27.0,3.5,16.5,54.0,97.46,56.15
2016,8,27,18,30,120.0,13.0,3.5,16.0,17.0,34.52,0.0
2016,8,27,18,45,60.0,6.5,3.5,16.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,98.0,10.5,2.05,14.5,17.0,10.32,0.0
2016,8,28,6,0,196.0,21.0,2.1,15.0,34.0,16.47,1.35
2016,8,28,6,15,307.0,34.5,2.0,15.0,75.5,26.54,16.81
2016,8,28,6,30,418.0,48.0,1.9,15.0,117.0,35.91,25.87
2016,8,28,6,45,214.0,70.5,1.85,15.5,106.0,62.49,43.52
2016,8,28,7,0,10.0,93.0,1.8,16.0,95.0,87.12,67.56
2016,8,28,7,15,16.5,113.0,1.75,16.0,118.0,107.67,84.41
2016,8,28,7,30,23.0,133.0,1.7,16.0,141.0,129.1,101.81
2016,8,28,7,45,35.0,156.5,1.7,16.5,171.5,153.56,121.14
2016,8,28,8,0,47.0,180.0,1.7,17.0,202.0,181.87,143.45
2016,8,28,8,15,66.5,207.0,1.75,17.0,241.5,217.57,171.67
2016,8,28,8,30,86.0,234.0,1.8,17.0,281.0,255.62,201.58
2016,8,28,8,45,229.5,241.0,1.9,17.5,382.0,334.49,262.98
2016,8,28,9,0,373.0,248.0,2.0,18.0,483.0,430.33,336.96
2016,8,28,9,15,616.0,177.0,2.1,18.0,595.0,524.1,411.01
2016,8,28,9,30,859.0,106.0,2.2,18.0,707.0,638.32,499.6
2016,8,28,9,45,861.5,112.0,2.35,18.5,741.0,684.82,533.53
2016,8,28,10,0,864.0,118.0,2.5,19.0,775.0,729.37,565.14
2016,8,28,10,15,872.0,119.5,2.6,19.0,804.5,771.51,594.4
2016,8,28,10,30,880.0,121.0,2.7,19.0,834.0,811.74,622.14
2016,8,28,10,45,886.5,122.0,2.85,19.5,857.0,848.12,646.19
2016,8,28,11,0,893.0,123.0,3.0,20.0,880.0,882.08,668.45
2016,8,28,11,15,896.5,123.5,3.1,20.0,894.5,910.35,687.7
2016,8,28,11,30,900.0,124.0,3.2,20.0,909.0,935.72,705.06
2016,8,28,11,45,901.5,124.0,3.35,20.0,915.5,955.74,719.21
2016,8,28,12,0,903.0,124.0,3.5,20.0,922.0,972.56,731.32
2016,8,28,12,15,903.0,124.0,3.55,20.0,921.0,984.68,739.71
2016,8,28,12,30,903.0,124.0,3.6,20.0,920.0,993.43,745.97
2016,8,28,12,45,914.0,115.5,3.7,20.0,914.0,1000.44,751.56
2016,8,28,13,0,925.0,107.0,3.8,20.0,908.0,1003.88,754.89
2016,8,28,13,15,921.0,106.5,3.8,20.0,891.0,997.81,751.28
2016,8,28,13,30,917.0,106.0,3.8,20.0,874.0,988.26,745.52
2016,8,28,13,45,911.5,104.5,3.8,20.0,849.0,972.83,735.89
2016,8,28,14,0,906.0,103.0,3.8,20.0,824.0,954.09,724.14
2016,8,28,14,15,898.0,101.5,3.7,19.5,792.5,929.9,709.46
2016,8,28,14,30,890.0,100.0,3.6,19.0,761.0,902.77,692.75
2016,8,28,14,45,878.5,98.5,3.55,19.0,723.0,869.84,670.94
2016,8,28,15,0,867.0,97.0,3.5,19.0,685.0,834.5,647.38
2016,8,28,15,15,852.5,94.5,3.45,19.0,641.5,793.46,619.61
2016,8,28,15,30,838.0,92.0,3.4,19.0,598.0,755.03,593.51
2016,8,28,15,45,817.5,89.0,3.35,19.0,549.5,705.56,559.02
2016,8,28,16,0,797.0,86.0,3.3,19.0,501.0,655.3,523.49
2016,8,28,16,15,770.5,82.0,3.25,18.5,450.0,599.55,482.42
2016,8,28,16,30,744.0,78.0,3.2,18.0,399.0,544.16,440.08
2016,8,28,16,45,705.5,73.5,3.15,18.0,346.0,482.25,390.43
2016,8,28,17,0,667.0,69.0,3.1,18.0,293.0,424.39,342.43
2016,8,28,17,15,614.0,62.5,3.1,17.5,240.5,358.62,287.33
2016,8,28,17,30,561.0,56.0,3.1,17.0,188.0,297.38,234.13
2016,8,28,17,45,475.5,47.0,3.1,17.0,139.0,227.08,172.53
2016,8,28,18,0,390.0,38.0,3.1,17.0,90.0,165.72,117.96
2016,8,28,18,15,256.0,25.0,3.1,16.5,53.0,96.9,52.04
2016,8,28,18,30,122.0,12.0,3.1,16.0,16.0,33.48,0.0
2016,8,28,18,45,61.0,6.0,3.1,16.0,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,89.5,11.0,3.65,13.5,16.0,10.81,0.0
2016,8,29,6,0,179.0,22.0,3.8,14.0,32.0,17.24,0.16
2016,8,29,6,15,294.0,35.0,3.8,14.0,73.0,27.21,17.34
2016,8,29,6,30,409.0,48.0,3.8,14.0,114.0,36.1,26.1
2016,8,29,6,45,483.0,57.0,3.8,14.5,163.5,53.06,31.63
2016,8,29,7,0,557.0,66.0,3.8,15.0,213.0,96.69,54.71
2016,8,29,7,15,278.5,78.5,3.75,15.0,152.0,103.94,70.21
2016,8,29,7,30,0.0,91.0,3.7,15.0,91.0,87.05,68.18
2016,8,29,7,45,0.0,101.5,3.7,15.5,101.5,97.24,76.4
2016,8,29,8,0,0.0,112.0,3.7,16.0,112.0,107.43,84.46
2016,8,29,8,15,7.5,152.0,3.7,16.0,156.5,147.83,117.31
2016,8,29,8,30,15.0,192.0,3.7,16.0,201.0,189.2,150.53
2016,8,29,8,45,35.5,227.5,3.75,16.5,249.5,232.2,184.39
2016,8,29,9,0,56.0,263.0,3.8,17.0,298.0,279.12,220.98
2016,8,29,9,15,70.0,288.0,3.8,17.0,335.0,314.9,248.79
2016,8,29,9,30,84.0,313.0,3.8,17.0,372.0,352.13,277.53
2016,8,29,9,45,493.5,202.5,3.85,17.5,574.0,526.41,418.98
2016,8,29,10,0,903.0,92.0,3.9,18.0,776.0,730.44,575.47
2016,8,29,10,15,910.5,93.5,3.95,18.0,805.5,773.55,604.82
