Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,10,30,918.0,95.0,4.0,18.0,835.0,814.58,633.45
2016,8,29,10,45,924.0,95.0,4.05,18.5,858.0,850.62,657.11
2016,8,29,11,0,930.0,95.0,4.1,19.0,881.0,884.07,678.78
2016,8,29,11,15,734.0,206.5,4.15,19.0,833.5,856.62,658.95
2016,8,29,11,30,538.0,318.0,4.2,19.0,786.0,811.58,622.19
2016,8,29,11,45,740.5,206.5,4.3,19.5,855.5,898.48,687.64
2016,8,29,12,0,943.0,95.0,4.4,20.0,925.0,978.55,741.43
2016,8,29,12,15,943.0,95.0,4.5,20.0,924.0,990.92,750.17
2016,8,29,12,30,943.0,95.0,4.6,20.0,923.0,999.76,757.12
2016,8,29,12,45,927.5,103.0,4.75,20.0,910.5,998.68,757.87
2016,8,29,13,0,912.0,111.0,4.9,20.0,898.0,994.04,756.31
2016,8,29,13,15,635.5,241.5,5.0,20.0,785.0,875.73,674.29
2016,8,29,13,30,359.0,372.0,5.1,20.0,672.0,738.3,568.32
2016,8,29,13,45,628.5,238.0,5.25,20.0,744.0,857.43,665.21
2016,8,29,14,0,898.0,104.0,5.4,20.0,816.0,945.88,730.13
2016,8,29,14,15,890.0,102.5,5.45,19.5,784.5,921.78,715.32
2016,8,29,14,30,882.0,101.0,5.5,19.0,753.0,894.76,698.99
2016,8,29,14,45,874.5,97.5,5.55,19.0,716.0,863.21,677.94
2016,8,29,15,0,867.0,94.0,5.6,19.0,679.0,829.03,654.85
2016,8,29,15,15,852.5,91.5,5.6,19.0,635.5,787.93,626.25
2016,8,29,15,30,838.0,89.0,5.6,19.0,592.0,749.4,599.33
2016,8,29,15,45,821.0,85.5,5.6,19.0,544.5,701.89,565.33
2016,8,29,16,0,804.0,82.0,5.6,19.0,497.0,653.31,530.07
2016,8,29,16,15,777.5,78.0,5.6,18.5,446.0,597.28,487.7
2016,8,29,16,30,751.0,74.0,5.6,18.0,395.0,541.6,443.98
2016,8,29,16,45,714.0,70.0,5.6,18.0,342.5,480.83,393.96
2016,8,29,17,0,677.0,66.0,5.6,18.0,290.0,423.83,345.47
2016,8,29,17,15,623.5,59.5,5.5,17.5,237.5,357.46,288.55
2016,8,29,17,30,570.0,53.0,5.4,17.0,185.0,295.71,233.84
2016,8,29,17,45,481.0,45.0,5.35,17.0,136.0,225.15,171.19
2016,8,29,18,0,392.0,37.0,5.3,17.0,87.0,163.89,116.07
2016,8,29,18,15,196.0,25.5,5.2,16.5,50.5,81.31,39.55
2016,8,29,18,30,0.0,14.0,5.1,16.0,14.0,13.76,0.0
2016,8,29,18,45,0.0,7.0,5.05,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,117.5,9.5,4.35,15.5,16.5,9.34,0.0
2016,8,30,6,0,235.0,19.0,4.5,16.0,33.0,14.82,0.0
2016,8,30,6,15,356.0,29.5,4.55,16.0,75.0,22.12,12.81
2016,8,30,6,30,477.0,40.0,4.6,16.0,117.0,28.91,19.57
2016,8,30,6,45,550.0,47.0,4.65,16.5,167.0,44.88,23.96
2016,8,30,7,0,623.0,54.0,4.7,17.0,217.0,90.49,46.76
2016,8,30,7,15,492.0,87.0,4.65,17.0,234.0,140.11,90.49
2016,8,30,7,30,361.0,120.0,4.6,17.0,251.0,173.91,125.26
2016,8,30,7,45,573.0,95.5,4.6,17.5,339.5,228.09,165.03
2016,8,30,8,0,785.0,71.0,4.6,18.0,428.0,306.79,227.86
2016,8,30,8,15,561.0,141.5,4.55,18.0,411.5,333.61,258.06
2016,8,30,8,30,337.0,212.0,4.5,18.0,395.0,338.05,266.19
2016,8,30,8,45,603.0,146.5,4.5,18.5,508.5,422.21,333.62
2016,8,30,9,0,869.0,81.0,4.5,19.0,622.0,533.57,422.48
2016,8,30,9,15,881.5,83.0,4.5,19.0,663.5,585.94,464.71
2016,8,30,9,30,894.0,85.0,4.5,19.0,705.0,637.58,505.5
2016,8,30,9,45,907.0,84.5,4.55,19.0,742.0,686.1,543.27
2016,8,30,10,0,920.0,84.0,4.6,19.0,779.0,733.39,577.38
2016,8,30,10,15,926.5,85.0,4.6,19.0,808.0,775.84,607.21
2016,8,30,10,30,933.0,86.0,4.6,19.0,837.0,816.09,635.22
2016,8,30,10,45,939.5,86.0,4.7,19.5,859.5,852.93,659.95
2016,8,30,11,0,946.0,86.0,4.8,20.0,882.0,887.17,682.7
2016,8,30,11,15,948.5,86.5,4.8,20.0,896.5,915.66,702.01
2016,8,30,11,30,951.0,87.0,4.8,20.0,911.0,941.01,719.15
2016,8,30,11,45,953.5,86.0,4.8,20.0,917.5,961.56,732.98
2016,8,30,12,0,956.0,85.0,4.8,20.0,924.0,978.73,744.58
2016,8,30,12,15,955.5,85.0,4.8,20.0,922.5,990.66,752.67
2016,8,30,12,30,955.0,85.0,4.8,20.0,921.0,999.0,758.44
2016,8,30,12,45,951.0,86.0,4.85,20.0,911.0,1001.44,760.74
2016,8,30,13,0,947.0,87.0,4.9,20.0,901.0,1000.25,760.71
2016,8,30,13,15,943.0,86.5,4.9,20.0,883.5,993.85,756.84
2016,8,30,13,30,939.0,86.0,4.9,20.0,866.0,983.89,750.68
2016,8,30,13,45,934.0,85.0,4.95,20.0,841.0,968.96,741.58
2016,8,30,14,0,929.0,84.0,5.0,20.0,816.0,950.64,730.22
2016,8,30,14,15,921.5,82.5,5.0,20.0,784.5,926.24,714.28
2016,8,30,14,30,914.0,81.0,5.0,20.0,753.0,898.79,696.23
2016,8,30,14,45,903.5,80.0,5.0,20.0,715.0,866.46,674.66
2016,8,30,15,0,893.0,79.0,5.0,20.0,677.0,831.6,651.19
2016,8,30,15,15,879.5,77.0,5.0,19.5,634.0,790.91,624.53
2016,8,30,15,30,866.0,75.0,5.0,19.0,591.0,748.33,596.1
2016,8,30,15,45,847.5,72.5,5.0,19.0,543.0,699.93,561.74
2016,8,30,16,0,829.0,70.0,5.0,19.0,495.0,650.56,526.15
2016,8,30,16,15,804.5,67.0,4.95,18.5,444.0,599.63,488.24
2016,8,30,16,30,780.0,64.0,4.9,18.0,393.0,545.13,445.48
2016,8,30,16,45,743.5,60.5,4.9,18.0,340.5,483.95,395.32
2016,8,30,17,0,707.0,57.0,4.9,18.0,288.0,424.76,345.2
2016,8,30,17,15,655.5,52.0,4.85,17.5,235.5,359.52,289.2
2016,8,30,17,30,604.0,47.0,4.8,17.0,183.0,298.54,234.98
2016,8,30,17,45,517.0,39.5,4.8,17.0,134.5,229.43,173.27
2016,8,30,18,0,430.0,32.0,4.8,17.0,86.0,167.86,117.32
2016,8,30,18,15,215.0,22.5,4.7,16.5,49.5,81.47,33.82
2016,8,30,18,30,0.0,13.0,4.6,16.0,13.0,12.78,0.0
2016,8,30,18,45,0.0,6.5,4.6,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,118.0,9.5,4.45,15.0,16.0,9.34,0.0
2016,8,31,6,0,236.0,19.0,4.6,15.0,32.0,14.96,0.0
2016,8,31,6,15,362.5,29.0,4.7,15.0,74.0,21.8,12.51
2016,8,31,6,30,489.0,39.0,4.8,15.0,116.0,28.17,18.99
2016,8,31,6,45,561.5,46.0,4.95,15.5,167.0,43.4,23.2
2016,8,31,7,0,634.0,53.0,5.1,16.0,218.0,92.05,48.05
2016,8,31,7,15,317.0,79.0,5.15,16.0,161.5,108.8,72.37
2016,8,31,7,30,0.0,105.0,5.2,16.0,105.0,99.66,78.52
2016,8,31,7,45,0.0,123.0,5.3,16.5,123.0,116.87,92.5
2016,8,31,8,0,0.0,141.0,5.4,17.0,141.0,134.16,106.31
2016,8,31,8,15,19.5,177.0,5.4,17.0,187.5,175.15,139.25
2016,8,31,8,30,39.0,213.0,5.4,17.0,234.0,216.85,172.61
2016,8,31,8,45,87.0,246.5,5.45,17.5,299.0,273.75,217.68
2016,8,31,9,0,135.0,280.0,5.5,18.0,364.0,335.44,266.21
2016,8,31,9,15,128.5,300.0,5.5,18.0,384.0,359.36,284.67
2016,8,31,9,30,122.0,320.0,5.5,18.0,404.0,382.56,302.38
2016,8,31,9,45,69.0,288.5,5.55,18.0,337.0,324.23,255.79
2016,8,31,10,0,16.0,257.0,5.6,18.0,270.0,259.73,203.7
2016,8,31,10,15,40.0,309.0,5.55,18.0,341.5,330.79,259.71
2016,8,31,10,30,64.0,361.0,5.5,18.0,413.0,403.23,315.73
2016,8,31,10,45,254.0,346.5,5.45,18.5,559.0,553.24,434.47
2016,8,31,11,0,444.0,332.0,5.4,19.0,705.0,712.5,555.89
2016,8,31,11,15,689.0,216.0,5.35,19.0,805.5,825.34,644.57
2016,8,31,11,30,934.0,100.0,5.3,19.0,906.0,937.85,723.88
2016,8,31,11,45,936.5,99.5,5.25,19.0,913.0,958.61,737.24
2016,8,31,12,0,939.0,99.0,5.2,19.0,920.0,976.07,748.84
2016,8,31,12,15,608.5,257.5,5.15,19.0,789.5,849.87,657.58
2016,8,31,12,30,278.0,416.0,5.1,19.0,659.0,699.84,538.51
2016,8,31,12,45,265.0,414.0,5.1,19.0,643.5,689.16,531.29
2016,8,31,13,0,252.0,412.0,5.1,19.0,628.0,677.24,522.55
2016,8,31,13,15,178.0,403.5,5.1,19.0,554.5,590.95,457.41
2016,8,31,13,30,104.0,395.0,5.1,19.0,481.0,503.92,390.79
2016,8,31,13,45,94.5,379.5,5.15,19.0,456.0,478.86,372.5
2016,8,31,14,0,85.0,364.0,5.2,19.0,431.0,453.59,353.75
2016,8,31,14,15,54.0,318.0,5.25,19.0,360.0,375.87,294.1
2016,8,31,14,30,23.0,272.0,5.3,19.0,289.0,290.91,227.87
2016,8,31,14,45,13.0,225.5,5.35,19.0,235.0,234.42,183.77
2016,8,31,15,0,3.0,179.0,5.4,19.0,181.0,178.64,139.53
2016,8,31,15,15,1.5,145.0,5.4,19.0,146.0,143.15,111.37
2016,8,31,15,30,0.0,111.0,5.4,19.0,111.0,107.95,83.09
2016,8,31,15,45,0.0,111.5,5.4,19.0,111.5,108.59,83.91
2016,8,31,16,0,0.0,112.0,5.4,19.0,112.0,109.32,84.79
2016,8,31,16,15,0.0,79.5,5.35,18.5,79.5,76.88,58.45
2016,8,31,16,30,0.0,47.0,5.3,18.0,47.0,45.4,32.5
2016,8,31,16,45,0.0,40.5,5.3,18.0,40.5,39.11,27.32
2016,8,31,17,0,0.0,34.0,5.3,18.0,34.0,32.82,22.07
2016,8,31,17,15,292.5,41.0,5.2,17.5,105.5,185.02,149.03
2016,8,31,17,30,585.0,48.0,5.1,17.0,177.0,291.97,229.89
2016,8,31,17,45,496.0,40.0,5.1,17.0,128.5,221.25,166.57
2016,8,31,18,0,407.0,32.0,5.1,17.0,80.0,160.0,110.8
2016,8,31,18,15,203.5,16.0,5.05,16.5,40.0,70.12,21.49
2016,8,31,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,121.0,9.0,4.2,14.5,15.5,8.85,0.0
2016,9,1,6,0,242.0,18.0,4.3,15.0,31.0,14.12,0.0
2016,9,1,6,15,371.0,28.5,4.35,15.0,73.5,21.49,12.13
2016,9,1,6,30,500.0,39.0,4.4,15.0,116.0,28.33,19.1
2016,9,1,6,45,571.5,46.0,4.45,15.5,167.0,42.72,23.08
2016,9,1,7,0,643.0,53.0,4.5,16.0,218.0,91.82,47.72
2016,9,1,7,15,321.5,69.5,4.4,16.0,152.0,100.88,65.51
2016,9,1,7,30,0.0,86.0,4.3,16.0,86.0,82.41,64.06
2016,9,1,7,45,0.0,96.0,4.25,16.5,96.0,92.11,71.89
2016,9,1,8,0,0.0,106.0,4.2,17.0,106.0,101.81,79.55
2016,9,1,8,15,0.0,108.5,4.1,17.0,108.5,104.46,81.45
2016,9,1,8,30,0.0,111.0,4.0,17.0,111.0,107.03,83.29
2016,9,1,8,45,3.5,153.0,3.95,17.5,155.5,148.68,116.78
2016,9,1,9,0,7.0,195.0,3.9,18.0,200.0,190.81,150.03
2016,9,1,9,15,7.5,202.0,3.9,18.0,207.0,198.59,155.8
2016,9,1,9,30,8.0,209.0,3.9,18.0,214.0,206.38,161.65
2016,9,1,9,45,43.0,275.0,3.9,18.0,307.0,294.15,231.01
2016,9,1,10,0,78.0,341.0,3.9,18.0,400.0,385.44,301.51
2016,9,1,10,15,116.0,364.0,4.0,18.0,455.0,442.77,345.5
2016,9,1,10,30,154.0,387.0,4.1,18.0,510.0,501.37,390.13
2016,9,1,10,45,145.5,397.5,4.2,18.5,516.5,512.43,397.01
2016,9,1,11,0,137.0,408.0,4.3,19.0,523.0,522.58,403.4
2016,9,1,11,15,143.5,416.5,4.45,19.0,538.5,542.86,418.74
2016,9,1,11,30,150.0,425.0,4.6,19.0,554.0,563.02,433.95
2016,9,1,11,45,151.5,426.0,4.8,19.0,557.5,570.78,440.12
2016,9,1,12,0,153.0,427.0,5.0,19.0,561.0,577.97,445.96
2016,9,1,12,15,163.5,428.5,5.1,18.5,571.0,593.52,458.95
2016,9,1,12,30,174.0,430.0,5.2,18.0,581.0,608.61,471.67
2016,9,1,12,45,176.5,423.0,5.3,18.0,575.0,606.57,470.75
2016,9,1,13,0,179.0,416.0,5.4,18.0,569.0,603.71,469.33
2016,9,1,13,15,179.0,408.5,5.25,18.0,559.0,597.11,464.46
2016,9,1,13,30,179.0,401.0,5.1,18.0,549.0,589.71,459.06
2016,9,1,13,45,125.0,377.5,5.0,18.0,479.5,514.02,401.05
2016,9,1,14,0,71.0,354.0,4.9,18.0,410.0,429.99,336.18
2016,9,1,14,15,42.0,296.0,4.9,18.0,328.5,341.5,268.07
2016,9,1,14,30,13.0,238.0,4.9,18.0,247.0,247.11,193.89
2016,9,1,14,45,11.5,226.5,4.9,18.0,234.5,234.22,184.2
2016,9,1,15,0,10.0,215.0,4.9,18.0,222.0,221.37,174.38
2016,9,1,15,15,7.5,199.0,5.0,17.5,204.5,203.16,160.53
2016,9,1,15,30,5.0,183.0,5.1,17.0,187.0,185.08,146.66
2016,9,1,15,45,2.5,169.0,5.2,17.0,171.0,169.26,134.21
2016,9,1,16,0,0.0,155.0,5.3,17.0,155.0,153.64,121.83
2016,9,1,16,15,0.0,110.5,5.3,17.0,110.5,108.2,84.8
2016,9,1,16,30,0.0,66.0,5.3,17.0,66.0,63.79,48.07
2016,9,1,16,45,0.0,56.5,5.3,17.0,56.5,54.59,40.49
2016,9,1,17,0,0.0,47.0,5.3,17.0,47.0,45.39,32.79
2016,9,1,17,15,262.0,51.5,5.25,16.5,108.5,179.84,145.09
2016,9,1,17,30,524.0,56.0,5.2,16.0,170.0,275.48,217.51
2016,9,1,17,45,423.5,46.5,5.2,15.5,122.0,202.73,153.3
2016,9,1,18,0,323.0,37.0,5.2,15.0,74.0,140.57,97.5
2016,9,1,18,15,161.5,18.5,5.15,15.0,37.0,62.47,10.69
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,63.5,9.0,4.25,14.5,12.5,8.85,0.0
2016,9,2,6,0,127.0,18.0,4.4,15.0,25.0,14.09,0.0
2016,9,2,6,15,248.5,32.0,4.4,15.0,63.5,24.98,14.86
2016,9,2,6,30,370.0,46.0,4.4,15.0,102.0,34.97,24.85
2016,9,2,6,45,447.0,55.5,4.45,15.5,150.5,48.31,29.88
2016,9,2,7,0,524.0,65.0,4.5,16.0,199.0,90.19,51.0
2016,9,2,7,15,576.0,72.0,4.4,16.0,250.0,135.53,83.35
2016,9,2,7,30,628.0,79.0,4.3,16.0,301.0,186.79,125.48
2016,9,2,7,45,666.5,83.5,4.25,16.5,352.5,238.12,170.37
2016,9,2,8,0,705.0,88.0,4.2,17.0,404.0,293.31,219.04
2016,9,2,8,15,731.5,92.5,4.15,17.0,453.5,349.65,268.93
2016,9,2,8,30,758.0,97.0,4.1,17.0,503.0,405.87,317.82
2016,9,2,8,45,779.5,99.5,4.05,17.5,549.0,459.53,362.96
2016,9,2,9,0,801.0,102.0,4.0,18.0,595.0,514.07,407.4
2016,9,2,9,15,815.5,104.5,4.05,18.0,636.0,565.22,448.93
2016,9,2,9,30,830.0,107.0,4.1,18.0,677.0,615.98,489.15
2016,9,2,9,45,851.5,104.0,4.15,18.5,715.0,665.27,526.57
2016,9,2,10,0,873.0,101.0,4.2,19.0,753.0,713.79,561.6
2016,9,2,10,15,880.5,102.5,4.3,19.0,782.0,755.66,591.32
2016,9,2,10,30,888.0,104.0,4.4,19.0,811.0,795.53,619.65
2016,9,2,10,45,893.0,105.0,4.5,19.5,833.0,830.67,643.26
2016,9,2,11,0,898.0,106.0,4.6,20.0,855.0,863.25,664.93
2016,9,2,11,15,694.0,216.5,4.6,20.0,801.5,828.41,639.49
2016,9,2,11,30,490.0,327.0,4.6,20.0,748.0,775.52,595.55
2016,9,2,11,45,422.5,359.0,4.6,20.0,724.0,758.87,581.73
2016,9,2,12,0,355.0,391.0,4.6,20.0,700.0,733.61,561.55
2016,9,2,12,15,376.5,380.0,4.6,20.0,707.0,749.17,573.71
2016,9,2,12,30,398.0,369.0,4.6,20.0,714.0,763.47,584.79
2016,9,2,12,45,401.0,359.5,4.65,20.0,704.0,767.05,587.9
2016,9,2,13,0,404.0,350.0,4.7,20.0,694.0,762.61,585.56
2016,9,2,13,15,639.0,234.0,4.8,20.0,764.0,866.65,668.69
2016,9,2,13,30,874.0,118.0,4.9,20.0,834.0,951.42,729.38
2016,9,2,13,45,870.0,115.0,5.05,20.0,810.0,935.95,719.88
2016,9,2,14,0,866.0,112.0,5.2,20.0,786.0,917.27,708.75
2016,9,2,14,15,603.5,211.5,5.4,19.5,672.0,783.57,615.0
2016,9,2,14,30,341.0,311.0,5.6,19.0,558.0,637.26,501.87
2016,9,2,14,45,583.0,207.0,5.8,19.0,602.5,734.01,583.67
2016,9,2,15,0,825.0,103.0,6.0,19.0,647.0,800.33,636.73
2016,9,2,15,15,437.5,171.0,6.05,18.5,457.5,542.48,438.92
2016,9,2,15,30,50.0,239.0,6.1,18.0,268.0,286.13,228.32
2016,9,2,15,45,71.0,225.0,6.15,18.0,262.5,285.45,229.46
2016,9,2,16,0,92.0,211.0,6.2,18.0,257.0,283.03,228.65
2016,9,2,16,15,87.0,189.5,6.15,17.5,229.5,253.77,205.75
2016,9,2,16,30,82.0,168.0,6.1,17.0,202.0,224.74,182.65
2016,9,2,16,45,345.5,120.0,6.05,17.0,232.0,328.54,270.46
2016,9,2,17,0,609.0,72.0,6.0,17.0,262.0,388.66,318.06
2016,9,2,17,15,547.5,64.5,5.9,16.5,211.0,321.67,259.77
2016,9,2,17,30,486.0,57.0,5.8,16.0,160.0,260.21,205.04
2016,9,2,17,45,385.5,47.0,5.75,15.5,114.0,189.28,142.69
2016,9,2,18,0,285.0,37.0,5.7,15.0,68.0,128.95,88.3
2016,9,2,18,15,142.5,18.5,5.65,15.0,34.0,56.26,0.0
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,5.7,15.0,3.0,2.95,0.0
2016,9,3,6,0,0.0,6.0,5.8,15.0,6.0,5.78,0.0
2016,9,3,6,15,0.0,17.0,5.8,15.0,17.0,16.4,7.69
2016,9,3,6,30,0.0,28.0,5.8,15.0,28.0,27.03,17.89
2016,9,3,6,45,0.0,42.0,5.8,15.0,42.0,40.57,28.63
2016,9,3,7,0,0.0,56.0,5.8,15.0,56.0,53.94,40.22
2016,9,3,7,15,0.0,70.5,5.7,15.0,70.5,67.66,51.95
2016,9,3,7,30,0.0,85.0,5.6,15.0,85.0,81.46,63.56
2016,9,3,7,45,0.0,82.5,5.5,15.5,82.5,79.54,61.66
2016,9,3,8,0,0.0,80.0,5.4,16.0,80.0,77.36,59.54
2016,9,3,8,15,0.0,96.0,5.35,16.0,96.0,92.64,72.06
2016,9,3,8,30,0.0,112.0,5.3,16.0,112.0,107.97,84.5
2016,9,3,8,45,0.0,119.0,5.25,16.5,119.0,114.79,89.66
2016,9,3,9,0,0.0,126.0,5.2,17.0,126.0,121.62,94.79
2016,9,3,9,15,0.0,121.5,5.15,17.0,121.5,117.43,91.11
2016,9,3,9,30,0.0,117.0,5.1,17.0,117.0,113.18,87.43
2016,9,3,9,45,0.0,135.5,5.1,17.0,136.0,131.09,101.77
2016,9,3,10,0,0.0,154.0,5.1,17.0,155.0,149.07,116.05
2016,9,3,10,15,0.0,147.0,5.15,17.0,147.5,142.41,110.49
2016,9,3,10,30,0.0,140.0,5.2,17.0,140.0,135.72,104.95
2016,9,3,10,45,2.5,161.0,5.3,17.5,163.5,158.26,122.79
2016,9,3,11,0,5.0,182.0,5.4,18.0,187.0,181.04,140.66
2016,9,3,11,15,4.5,175.5,5.5,18.0,179.5,174.53,135.36
2016,9,3,11,30,4.0,169.0,5.6,18.0,172.0,167.95,130.06
2016,9,3,11,45,3.5,167.0,5.7,18.0,170.0,165.73,128.24
2016,9,3,12,0,3.0,165.0,5.8,18.0,168.0,163.46,126.41
2016,9,3,12,15,5.0,181.0,5.9,17.5,185.5,181.23,140.91
2016,9,3,12,30,7.0,197.0,6.0,17.0,203.0,199.12,155.52
2016,9,3,12,45,14.0,252.0,6.1,17.0,264.0,260.8,204.64
2016,9,3,13,0,21.0,307.0,6.2,17.0,325.0,323.28,253.89
2016,9,3,13,15,13.5,253.0,6.2,17.0,265.0,261.9,205.61
2016,9,3,13,30,6.0,199.0,6.2,17.0,205.0,200.73,157.12
2016,9,3,13,45,15.0,245.0,6.25,17.0,257.5,255.62,201.35
2016,9,3,14,0,24.0,291.0,6.3,17.0,310.0,311.15,245.66
2016,9,3,14,15,57.5,310.0,6.3,17.0,352.5,370.58,293.85
2016,9,3,14,30,91.0,329.0,6.3,17.0,395.0,420.62,334.39
2016,9,3,14,45,51.0,272.5,6.3,17.0,309.5,324.26,258.16
2016,9,3,15,0,11.0,216.0,6.3,17.0,224.0,223.36,177.06
2016,9,3,15,15,53.5,234.5,6.35,17.0,266.5,284.26,228.01
2016,9,3,15,30,96.0,253.0,6.4,17.0,309.0,336.36,271.33
2016,9,3,15,45,128.5,232.5,6.5,17.0,300.5,342.49,277.76
2016,9,3,16,0,161.0,212.0,6.6,17.0,292.0,337.68,275.36
2016,9,3,16,15,108.5,185.5,6.65,16.5,237.0,269.49,219.93
2016,9,3,16,30,56.0,159.0,6.7,16.0,182.0,199.33,162.1
2016,9,3,16,45,47.5,138.0,6.8,16.0,155.5,170.45,138.23
2016,9,3,17,0,39.0,117.0,6.9,16.0,129.0,142.3,114.57
2016,9,3,17,15,252.5,89.0,6.8,15.5,143.0,212.21,172.06
2016,9,3,17,30,466.0,61.0,6.7,15.0,157.0,255.06,201.75
2016,9,3,17,45,353.5,50.0,6.6,15.0,110.5,180.08,135.68
2016,9,3,18,0,241.0,39.0,6.5,15.0,64.0,119.23,80.64
2016,9,3,18,15,120.5,19.5,6.55,14.5,32.0,51.9,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,45,24.0,8.0,6.75,14.5,9.5,7.86,0.0
2016,9,4,6,0,48.0,16.0,6.8,15.0,19.0,13.6,0.0
2016,9,4,6,15,147.0,36.0,6.75,15.0,56.0,29.65,18.19
2016,9,4,6,30,246.0,56.0,6.7,15.0,93.0,42.94,31.64
2016,9,4,6,45,328.5,71.0,6.65,15.0,140.5,58.2,40.33
2016,9,4,7,0,411.0,86.0,6.6,15.0,188.0,98.68,62.88
2016,9,4,7,15,205.5,100.0,6.45,15.0,151.0,113.45,81.51
2016,9,4,7,30,0.0,114.0,6.3,15.0,114.0,107.53,85.5
2016,9,4,7,45,12.5,139.0,6.2,15.5,144.5,134.21,107.01
2016,9,4,8,0,25.0,164.0,6.1,16.0,175.0,162.51,129.69
2016,9,4,8,15,35.5,188.5,5.95,16.0,206.0,189.45,151.42
2016,9,4,8,30,46.0,213.0,5.8,16.0,237.0,219.61,175.66
2016,9,4,8,45,35.5,221.0,5.65,16.5,241.0,226.17,180.33
2016,9,4,9,0,25.0,229.0,5.5,17.0,245.0,232.13,184.33
2016,9,4,9,15,29.5,249.5,5.45,17.0,269.5,255.79,202.89
2016,9,4,9,30,34.0,270.0,5.4,17.0,294.0,280.7,222.3
2016,9,4,9,45,35.5,286.0,5.35,17.0,311.5,299.85,236.99
2016,9,4,10,0,37.0,302.0,5.3,17.0,329.0,319.18,251.75
2016,9,4,10,15,64.5,336.5,5.25,17.0,387.0,375.86,296.17
2016,9,4,10,30,92.0,371.0,5.2,17.0,445.0,434.89,341.82
2016,9,4,10,45,79.0,374.5,5.2,17.5,439.0,432.62,338.6
2016,9,4,11,0,66.0,378.0,5.2,18.0,433.0,429.24,334.71
2016,9,4,11,15,83.5,394.0,5.25,18.0,465.0,463.79,361.38
2016,9,4,11,30,101.0,410.0,5.3,18.0,497.0,499.12,388.41
2016,9,4,11,45,102.0,412.5,5.4,18.0,500.5,506.25,393.8
2016,9,4,12,0,103.0,415.0,5.5,18.0,504.0,513.04,399.07
2016,9,4,12,15,79.0,400.0,5.6,18.0,468.0,477.98,372.03
2016,9,4,12,30,55.0,385.0,5.7,18.0,432.0,441.93,344.13
2016,9,4,12,45,102.0,399.5,5.8,18.0,486.0,503.22,392.8
2016,9,4,13,0,149.0,414.0,5.9,18.0,540.0,572.91,447.01
2016,9,4,13,15,151.0,403.5,5.95,18.0,529.0,565.04,441.5
2016,9,4,13,30,153.0,393.0,6.0,18.0,518.0,556.41,435.69
2016,9,4,13,45,179.5,379.5,6.1,18.0,521.5,566.4,445.0
2016,9,4,14,0,206.0,366.0,6.2,18.0,525.0,574.9,453.18
2016,9,4,14,15,206.5,350.0,6.2,17.5,503.5,555.78,440.29
2016,9,4,14,30,207.0,334.0,6.2,17.0,482.0,535.77,426.72
2016,9,4,14,45,246.0,308.0,6.25,17.0,475.0,545.21,436.2
2016,9,4,15,0,285.0,282.0,6.3,17.0,468.0,542.5,436.34
2016,9,4,15,15,170.0,260.0,6.2,17.0,369.0,411.79,332.07
2016,9,4,15,30,55.0,238.0,6.1,17.0,270.0,288.97,231.96
2016,9,4,15,45,43.0,212.0,6.1,17.0,236.0,251.17,202.02
2016,9,4,16,0,31.0,186.0,6.1,17.0,202.0,214.13,172.25
2016,9,4,16,15,27.0,167.0,6.05,16.5,179.5,190.81,153.87
2016,9,4,16,30,23.0,148.0,6.0,16.0,157.0,162.37,130.95
2016,9,4,16,45,316.0,111.0,5.95,16.0,207.5,300.73,248.49
2016,9,4,17,0,609.0,74.0,5.9,16.0,258.0,386.67,316.99
2016,9,4,17,15,542.5,66.0,5.8,15.5,206.0,317.29,256.32
2016,9,4,17,30,476.0,58.0,5.7,15.0,154.0,253.94,199.74
2016,9,4,17,45,361.0,47.0,5.65,15.0,107.0,178.47,133.5
2016,9,4,18,0,246.0,36.0,5.6,15.0,60.0,116.36,76.65
2016,9,4,18,15,123.0,18.0,5.45,14.5,30.0,49.74,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,5,45,51.5,8.0,2.2,13.5,10.5,7.86,0.0
2016,9,5,6,0,103.0,16.0,2.2,14.0,21.0,15.73,0.0
2016,9,5,6,15,228.5,31.0,2.15,14.0,59.0,23.99,13.51
2016,9,5,6,30,354.0,46.0,2.1,14.0,97.0,35.61,25.42
2016,9,5,6,45,436.5,56.0,2.1,14.5,145.5,46.78,30.32
2016,9,5,7,0,519.0,66.0,2.1,15.0,194.0,88.58,50.57
2016,9,5,7,15,324.5,101.5,2.0,15.0,188.0,126.9,87.31
2016,9,5,7,30,130.0,137.0,1.9,15.0,182.0,147.25,112.89
2016,9,5,7,45,417.5,114.0,1.8,15.5,291.5,202.65,149.19
2016,9,5,8,0,705.0,91.0,1.7,16.0,401.0,293.38,217.88
2016,9,5,8,15,732.0,95.5,1.6,16.0,451.0,347.99,265.41
2016,9,5,8,30,759.0,100.0,1.5,16.0,501.0,406.31,314.78
2016,9,5,8,45,781.5,102.5,1.4,16.5,547.5,460.44,358.84
2016,9,5,9,0,804.0,105.0,1.3,17.0,594.0,515.53,401.91
2016,9,5,9,15,819.0,108.0,1.3,17.0,635.5,567.54,442.44
2016,9,5,9,30,834.0,111.0,1.3,17.0,677.0,619.2,481.53
2016,9,5,9,45,859.5,106.0,1.3,17.5,716.0,669.1,517.6
2016,9,5,10,0,885.0,101.0,1.3,18.0,755.0,718.61,551.61
2016,9,5,10,15,893.0,102.5,1.4,18.0,784.5,761.22,580.84
2016,9,5,10,30,901.0,104.0,1.5,18.0,814.0,801.79,608.56
2016,9,5,10,45,905.0,105.5,1.65,18.5,835.5,836.92,631.81
2016,9,5,11,0,909.0,107.0,1.8,19.0,857.0,869.39,653.18
2016,9,5,11,15,912.5,107.5,1.95,19.0,871.0,897.59,672.88
2016,9,5,11,30,916.0,108.0,2.1,19.0,885.0,922.79,690.66
2016,9,5,11,45,916.0,109.0,2.25,19.5,891.0,942.25,703.34
2016,9,5,12,0,916.0,110.0,2.4,20.0,897.0,958.37,713.88
2016,9,5,12,15,916.0,110.0,2.6,20.0,895.0,970.05,723.4
2016,9,5,12,30,916.0,110.0,2.8,20.0,893.0,978.27,730.71
2016,9,5,12,45,905.5,114.5,3.05,20.0,881.0,977.87,732.74
2016,9,5,13,0,895.0,119.0,3.3,20.0,869.0,973.98,732.47
2016,9,5,13,15,891.0,118.0,3.5,20.0,851.5,966.99,729.75
2016,9,5,13,30,887.0,117.0,3.7,20.0,834.0,956.62,724.76
2016,9,5,13,45,679.0,201.0,3.9,20.0,740.0,855.82,656.84
2016,9,5,14,0,471.0,285.0,4.1,20.0,646.0,744.78,574.9
2016,9,5,14,15,660.5,199.0,4.25,19.5,682.0,816.57,635.13
2016,9,5,14,30,850.0,113.0,4.4,19.0,718.0,869.97,676.06
2016,9,5,14,45,835.5,111.5,4.55,19.0,679.0,835.02,653.07
2016,9,5,15,0,821.0,110.0,4.7,19.0,640.0,797.94,628.77
2016,9,5,15,15,804.0,106.5,4.7,19.0,596.0,754.8,598.85
2016,9,5,15,30,787.0,103.0,4.7,19.0,552.0,710.19,567.53
2016,9,5,15,45,763.5,99.5,4.75,19.0,504.0,659.79,531.59
2016,9,5,16,0,740.0,96.0,4.8,19.0,456.0,611.27,494.83
2016,9,5,16,15,709.5,91.0,4.65,18.5,405.0,554.48,450.89
2016,9,5,16,30,679.0,86.0,4.5,18.0,354.0,498.63,406.46
2016,9,5,16,45,635.0,79.5,4.35,17.5,301.5,435.25,354.69
2016,9,5,17,0,591.0,73.0,4.2,17.0,249.0,374.85,303.75
2016,9,5,17,15,526.0,64.5,4.1,16.5,198.0,306.7,245.19
2016,9,5,17,30,461.0,56.0,4.0,16.0,147.0,244.5,190.25
2016,9,5,17,45,353.5,44.5,3.95,16.0,101.5,172.19,127.17
2016,9,5,18,0,246.0,33.0,3.9,16.0,56.0,112.12,71.02
2016,9,5,18,15,123.0,16.5,3.9,15.5,28.0,41.21,0.0
2016,9,5,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,60.0,7.5,1.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,120.0,15.0,1.8,14.0,20.0,14.74,0.0
2016,9,6,6,15,252.0,28.5,1.6,14.5,58.0,22.26,11.84
2016,9,6,6,30,384.0,42.0,1.4,15.0,96.0,31.92,22.08
2016,9,6,6,45,468.0,50.5,1.25,15.5,145.0,41.4,25.95
2016,9,6,7,0,552.0,59.0,1.1,16.0,194.0,83.74,45.32
2016,9,6,7,15,605.0,65.5,0.95,16.0,246.0,130.19,77.38
2016,9,6,7,30,658.0,72.0,0.8,16.0,298.0,182.64,119.54
2016,9,6,7,45,696.5,76.5,0.7,16.5,350.5,235.53,164.72
2016,9,6,8,0,735.0,81.0,0.6,17.0,403.0,294.14,214.69
2016,9,6,8,15,761.5,85.0,0.7,17.5,452.5,349.44,262.12
2016,9,6,8,30,788.0,89.0,0.8,18.0,502.0,406.67,309.91
2016,9,6,8,45,808.0,91.5,0.9,18.5,548.5,461.08,354.29
2016,9,6,9,0,828.0,94.0,1.0,19.0,595.0,516.13,397.77
2016,9,6,9,15,842.5,96.5,1.1,19.5,637.0,568.44,437.91
2016,9,6,9,30,857.0,99.0,1.2,20.0,679.0,620.66,476.79
2016,9,6,9,45,864.0,103.0,1.3,20.5,713.5,667.93,511.05
2016,9,6,10,0,871.0,107.0,1.4,21.0,748.0,713.56,542.91
2016,9,6,10,15,879.0,108.5,1.45,21.0,777.5,755.62,571.08
2016,9,6,10,30,887.0,110.0,1.5,21.0,807.0,795.68,597.7
2016,9,6,10,45,894.0,110.5,1.6,21.5,829.0,831.74,620.81
2016,9,6,11,0,901.0,111.0,1.7,22.0,851.0,865.34,642.15
2016,9,6,11,15,904.5,111.5,1.85,22.0,865.5,893.3,661.48
2016,9,6,11,30,908.0,112.0,2.0,22.0,880.0,918.29,678.94
2016,9,6,11,45,910.0,112.0,2.15,22.0,886.5,938.32,693.21
2016,9,6,12,0,912.0,112.0,2.3,22.0,893.0,955.09,705.45
2016,9,6,12,15,912.0,112.0,2.5,22.0,891.0,966.67,714.87
2016,9,6,12,30,912.0,112.0,2.7,22.0,889.0,974.8,722.11
2016,9,6,12,45,907.0,113.0,2.95,22.0,878.5,975.82,725.13
2016,9,6,13,0,902.0,114.0,3.2,22.0,868.0,973.33,725.85
2016,9,6,13,15,898.0,113.0,3.4,22.0,850.0,966.22,723.11
2016,9,6,13,30,894.0,112.0,3.6,22.0,832.0,955.69,718.1
2016,9,6,13,45,888.5,110.5,3.8,22.0,806.5,939.9,709.52
2016,9,6,14,0,883.0,109.0,4.0,22.0,781.0,920.89,698.7
2016,9,6,14,15,874.0,107.0,4.1,21.5,749.0,895.15,683.96
2016,9,6,14,30,865.0,105.0,4.2,21.0,717.0,866.58,667.13
2016,9,6,14,45,854.0,102.0,4.3,21.0,678.5,832.59,645.03
2016,9,6,15,0,843.0,99.0,4.4,21.0,640.0,801.04,624.55
2016,9,6,15,15,826.5,96.0,4.35,21.0,596.0,758.11,594.91
2016,9,6,15,30,810.0,93.0,4.3,21.0,552.0,713.62,564.02
2016,9,6,15,45,790.5,89.0,4.25,21.0,504.0,664.63,529.33
2016,9,6,16,0,771.0,85.0,4.2,21.0,456.0,614.89,492.41
2016,9,6,16,15,740.5,80.5,4.1,20.5,404.5,557.33,448.65
2016,9,6,16,30,710.0,76.0,4.0,20.0,353.0,502.53,405.63
2016,9,6,16,45,671.0,70.0,3.9,20.0,301.0,441.0,355.23
2016,9,6,17,0,632.0,64.0,3.8,20.0,249.0,381.94,305.25
2016,9,6,17,15,568.0,56.5,3.65,19.5,197.5,313.52,246.92
2016,9,6,17,30,504.0,49.0,3.5,19.0,146.0,250.98,191.97
2016,9,6,17,45,402.0,38.5,3.4,18.5,100.5,179.69,130.11
2016,9,6,18,0,300.0,28.0,3.3,18.0,55.0,119.47,71.47
2016,9,6,18,15,150.0,14.0,3.3,17.5,27.5,43.67,0.0
2016,9,6,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,62.0,6.5,1.3,15.5,9.0,0.0,0.0
2016,9,7,6,0,124.0,13.0,1.3,16.0,18.0,12.78,0.0
2016,9,7,6,15,253.5,27.0,1.3,16.0,56.0,20.96,10.44
2016,9,7,6,30,383.0,41.0,1.3,16.0,94.0,31.15,21.27
2016,9,7,6,45,460.5,51.0,1.3,16.5,142.5,41.12,30.53
2016,9,7,7,0,538.0,61.0,1.3,17.0,191.0,83.84,45.92
2016,9,7,7,15,591.5,68.5,1.35,17.5,243.0,130.37,77.74
2016,9,7,7,30,645.0,76.0,1.4,18.0,295.0,182.99,119.67
2016,9,7,7,45,678.5,82.5,1.5,18.5,346.5,235.74,164.96
2016,9,7,8,0,712.0,89.0,1.6,19.0,398.0,291.79,213.49
2016,9,7,8,15,739.0,93.5,1.7,19.5,448.0,346.71,260.8
2016,9,7,8,30,766.0,98.0,1.8,20.0,498.0,405.3,309.84
2016,9,7,8,45,782.5,103.0,1.9,21.0,543.5,459.37,353.52
2016,9,7,9,0,799.0,108.0,2.0,22.0,589.0,513.8,395.91
2016,9,7,9,15,814.5,110.5,1.95,22.5,630.5,565.32,434.96
2016,9,7,9,30,830.0,113.0,1.9,23.0,672.0,616.53,472.43
2016,9,7,9,45,850.5,111.0,1.9,23.5,710.0,665.96,507.84
2016,9,7,10,0,871.0,109.0,1.9,24.0,748.0,714.28,541.22
2016,9,7,10,15,879.0,111.0,1.85,24.0,777.5,756.8,568.91
2016,9,7,10,30,887.0,113.0,1.8,24.0,807.0,797.33,594.9
2016,9,7,10,45,891.0,115.0,1.8,24.5,828.0,832.46,616.23
2016,9,7,11,0,895.0,117.0,1.8,25.0,849.0,864.96,635.63
2016,9,7,11,15,898.5,117.5,1.85,25.0,863.0,892.74,653.59
2016,9,7,11,30,902.0,118.0,1.9,25.0,877.0,917.57,669.68
2016,9,7,11,45,901.5,119.0,1.95,25.5,882.5,936.24,680.52
2016,9,7,12,0,901.0,120.0,2.0,26.0,888.0,951.6,689.33
2016,9,7,12,15,900.5,120.0,2.15,26.0,886.0,962.57,697.86
2016,9,7,12,30,900.0,120.0,2.3,26.0,884.0,970.12,704.31
2016,9,7,12,45,883.5,127.5,2.5,26.0,870.0,967.1,704.5
2016,9,7,13,0,867.0,135.0,2.7,26.0,856.0,960.66,702.53
2016,9,7,13,15,861.5,134.0,2.85,25.5,837.5,958.06,704.06
2016,9,7,13,30,856.0,133.0,3.0,25.0,819.0,946.52,699.69
2016,9,7,13,45,846.0,132.5,3.15,25.0,792.5,928.17,689.46
2016,9,7,14,0,836.0,132.0,3.3,25.0,766.0,906.83,677.21
2016,9,7,14,15,825.5,130.0,3.35,24.5,733.5,880.59,662.24
2016,9,7,14,30,815.0,128.0,3.4,24.0,701.0,851.69,645.35
2016,9,7,14,45,798.0,126.0,3.5,24.0,661.5,814.91,621.82
2016,9,7,15,0,781.0,124.0,3.6,24.0,622.0,776.24,596.7
2016,9,7,15,15,762.0,120.0,3.6,23.5,577.5,735.01,570.13
2016,9,7,15,30,743.0,116.0,3.6,23.0,533.0,689.82,540.24
2016,9,7,15,45,714.5,112.0,3.65,23.0,484.0,637.08,502.4
2016,9,7,16,0,686.0,108.0,3.7,23.0,435.0,584.5,463.32
2016,9,7,16,15,651.0,102.0,3.6,22.5,384.5,526.2,419.36
2016,9,7,16,30,616.0,96.0,3.5,22.0,334.0,469.35,375.22
2016,9,7,16,45,564.0,89.0,3.45,21.5,281.5,404.39,323.38
2016,9,7,17,0,512.0,82.0,3.4,21.0,229.0,343.24,272.99
2016,9,7,17,15,443.5,71.0,3.2,20.5,179.5,273.79,214.59
2016,9,7,17,30,375.0,60.0,3.0,20.0,130.0,213.31,162.4
2016,9,7,17,45,272.5,44.5,2.85,19.5,87.0,144.35,103.83
2016,9,7,18,0,170.0,29.0,2.7,19.0,44.0,85.53,47.88
2016,9,7,18,15,85.0,14.5,2.5,18.5,22.0,30.88,0.0
2016,9,7,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,33.5,6.0,2.2,15.5,7.0,0.0,0.0
2016,9,8,6,0,67.0,12.0,2.2,16.0,14.0,11.8,0.0
2016,9,8,6,15,178.0,29.0,2.2,16.0,49.5,22.52,11.23
2016,9,8,6,30,289.0,46.0,2.2,16.0,85.0,35.09,24.58
2016,9,8,6,45,376.0,58.0,2.25,16.5,132.5,45.83,34.59
2016,9,8,7,0,463.0,70.0,2.3,17.0,180.0,86.57,51.03
2016,9,8,7,15,231.5,64.0,2.25,17.0,119.0,81.91,53.32
2016,9,8,7,30,0.0,58.0,2.2,17.0,58.0,56.04,41.74
2016,9,8,7,45,0.0,70.5,2.15,17.0,70.5,68.15,51.82
2016,9,8,8,0,0.0,83.0,2.1,17.0,83.0,80.16,61.65
2016,9,8,8,15,0.0,108.0,2.05,17.0,108.0,103.94,81.07
2016,9,8,8,30,0.0,133.0,2.0,17.0,133.0,127.8,100.28
2016,9,8,8,45,0.0,148.5,2.0,17.5,148.5,142.79,111.86
2016,9,8,9,0,0.0,164.0,2.0,18.0,164.0,157.85,123.37
2016,9,8,9,15,23.0,221.0,1.95,18.0,236.5,225.35,176.81
2016,9,8,9,30,46.0,278.0,1.9,18.0,309.0,295.7,231.27
2016,9,8,9,45,38.0,282.0,1.9,18.5,309.0,297.78,231.64
2016,9,8,10,0,30.0,286.0,1.9,19.0,309.0,299.0,231.59
2016,9,8,10,15,81.5,330.0,1.9,19.0,393.0,382.02,295.38
2016,9,8,10,30,133.0,374.0,1.9,19.0,477.0,472.28,362.69
2016,9,8,10,45,318.0,336.5,1.95,19.5,593.0,592.99,454.18
2016,9,8,11,0,503.0,299.0,2.0,20.0,709.0,724.76,550.15
2016,9,8,11,15,438.5,334.0,2.0,20.0,696.0,720.59,544.01
2016,9,8,11,30,374.0,369.0,2.0,20.0,683.0,707.62,532.93
2016,9,8,11,45,381.5,365.5,2.05,20.0,688.0,720.46,542.57
2016,9,8,12,0,389.0,362.0,2.1,20.0,693.0,732.02,551.13
2016,9,8,12,15,624.0,250.0,2.15,20.0,778.5,848.57,638.96
2016,9,8,12,30,859.0,138.0,2.2,20.0,864.0,948.8,707.05
2016,9,8,12,45,667.0,226.5,2.3,20.0,786.0,875.98,658.38
2016,9,8,13,0,475.0,315.0,2.4,20.0,708.0,788.48,594.61
2016,9,8,13,15,671.0,218.5,2.4,20.0,760.5,872.24,659.11
