Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,13,30,867.0,122.0,2.4,20.0,813.0,937.12,702.89
2016,9,8,13,45,862.0,119.0,2.45,20.0,788.0,920.4,692.28
2016,9,8,14,0,857.0,116.0,2.5,20.0,763.0,900.53,680.39
2016,9,8,14,15,847.5,114.0,2.5,19.5,730.5,880.1,669.0
2016,9,8,14,30,838.0,112.0,2.5,19.0,698.0,851.51,651.95
2016,9,8,14,45,623.5,177.5,2.55,19.0,600.0,726.99,565.36
2016,9,8,15,0,409.0,243.0,2.6,19.0,502.0,604.71,473.06
2016,9,8,15,15,386.5,229.0,2.65,19.0,459.5,551.2,435.12
2016,9,8,15,30,364.0,215.0,2.7,19.0,417.0,506.42,402.31
2016,9,8,15,45,548.0,153.0,2.75,19.0,427.0,560.58,448.01
2016,9,8,16,0,732.0,91.0,2.8,19.0,437.0,592.98,475.57
2016,9,8,16,15,699.0,86.0,2.85,18.5,386.0,535.17,431.51
2016,9,8,16,30,666.0,81.0,2.9,18.0,335.0,478.57,387.4
2016,9,8,16,45,620.0,75.0,3.0,18.0,283.0,415.71,336.12
2016,9,8,17,0,574.0,69.0,3.1,18.0,231.0,356.08,285.74
2016,9,8,17,15,505.5,60.0,3.15,17.5,181.0,287.48,227.19
2016,9,8,17,30,437.0,51.0,3.2,17.0,131.0,225.33,172.61
2016,9,8,17,45,329.0,38.5,3.25,16.5,87.5,154.5,111.24
2016,9,8,18,0,221.0,26.0,3.3,16.0,44.0,93.35,48.18
2016,9,8,18,15,110.5,13.0,3.25,16.0,22.0,33.99,0.0
2016,9,8,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,45,52.5,6.0,1.75,14.5,7.5,0.0,0.0
2016,9,9,6,0,105.0,12.0,1.8,15.0,15.0,11.8,0.0
2016,9,9,6,15,236.5,25.5,1.75,15.0,51.5,19.82,8.87
2016,9,9,6,30,368.0,39.0,1.7,15.0,88.0,29.61,19.93
2016,9,9,6,45,453.0,48.5,1.7,15.5,136.0,37.5,27.42
2016,9,9,7,0,538.0,58.0,1.7,16.0,184.0,79.62,43.03
2016,9,9,7,15,269.0,77.5,1.65,16.0,140.5,97.68,65.09
2016,9,9,7,30,0.0,97.0,1.6,16.0,97.0,92.18,72.19
2016,9,9,7,45,0.0,115.0,1.55,16.5,115.0,109.38,86.18
2016,9,9,8,0,0.0,133.0,1.5,17.0,133.0,126.68,99.93
2016,9,9,8,15,3.0,151.5,1.45,17.0,153.0,145.57,114.9
2016,9,9,8,30,6.0,170.0,1.4,17.0,173.0,164.89,130.06
2016,9,9,8,45,13.0,194.0,1.35,17.5,201.5,191.59,150.68
2016,9,9,9,0,20.0,218.0,1.3,18.0,230.0,219.14,171.67
2016,9,9,9,15,17.5,224.5,1.3,18.0,235.5,225.6,176.23
2016,9,9,9,30,15.0,231.0,1.3,18.0,241.0,231.72,180.58
2016,9,9,9,45,27.0,265.0,1.3,18.5,284.5,274.32,212.96
2016,9,9,10,0,39.0,299.0,1.3,19.0,328.0,317.88,245.35
2016,9,9,10,15,36.0,305.5,1.4,19.0,333.0,324.89,250.19
2016,9,9,10,30,33.0,312.0,1.5,19.0,338.0,331.56,254.99
2016,9,9,10,45,66.5,349.5,1.6,19.5,403.5,397.9,304.8
2016,9,9,11,0,100.0,387.0,1.7,20.0,469.0,466.68,355.12
2016,9,9,11,15,80.0,382.0,1.8,20.0,448.0,448.83,341.23
2016,9,9,11,30,60.0,377.0,1.9,20.0,427.0,429.6,326.76
2016,9,9,11,45,79.5,391.5,2.0,20.5,458.5,464.58,352.58
2016,9,9,12,0,99.0,406.0,2.1,21.0,490.0,500.13,378.29
2016,9,9,12,15,76.0,389.5,2.25,21.0,454.5,464.49,352.04
2016,9,9,12,30,53.0,373.0,2.4,21.0,419.0,427.91,325.15
2016,9,9,12,45,54.0,367.5,2.55,21.0,413.0,424.64,323.43
2016,9,9,13,0,55.0,362.0,2.7,21.0,407.0,421.11,321.38
2016,9,9,13,15,39.0,327.5,2.85,21.0,359.5,370.69,283.92
2016,9,9,13,30,23.0,293.0,3.0,21.0,312.0,311.93,239.73
2016,9,9,13,45,22.5,284.5,3.15,21.0,302.0,303.07,233.59
2016,9,9,14,0,22.0,276.0,3.3,21.0,292.0,294.16,227.23
2016,9,9,14,15,21.0,264.5,3.4,20.5,279.5,281.64,218.48
2016,9,9,14,30,20.0,253.0,3.5,20.0,267.0,269.11,209.66
2016,9,9,14,45,32.5,255.5,3.6,20.0,276.5,290.79,227.48
2016,9,9,15,0,45.0,258.0,3.7,20.0,286.0,303.97,238.66
2016,9,9,15,15,40.0,236.5,3.7,19.5,260.5,276.48,218.05
2016,9,9,15,30,35.0,215.0,3.7,19.0,235.0,249.17,197.42
2016,9,9,15,45,21.5,186.5,3.75,19.0,198.5,201.83,159.91
2016,9,9,16,0,8.0,158.0,3.8,19.0,162.0,163.02,128.79
2016,9,9,16,15,4.0,141.0,3.75,18.5,143.0,143.35,113.33
2016,9,9,16,30,0.0,124.0,3.7,18.0,124.0,124.05,97.91
2016,9,9,16,45,285.5,95.5,3.7,18.0,175.0,262.59,214.01
2016,9,9,17,0,571.0,67.0,3.7,18.0,226.0,350.35,281.97
2016,9,9,17,15,500.0,58.5,3.6,17.5,176.0,281.69,222.44
2016,9,9,17,30,429.0,50.0,3.5,17.0,126.0,219.73,167.8
2016,9,9,17,45,316.5,37.5,3.4,16.5,83.0,148.43,105.96
2016,9,9,18,0,204.0,25.0,3.3,16.0,40.0,86.28,38.48
2016,9,9,18,15,102.0,12.5,3.15,15.5,20.0,31.49,0.0
2016,9,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,5,45,19.5,5.0,2.7,14.0,5.5,0.0,0.0
2016,9,10,6,0,39.0,10.0,2.8,14.0,11.0,9.83,0.0
2016,9,10,6,15,144.0,27.5,2.85,14.0,44.0,21.4,9.54
2016,9,10,6,30,249.0,45.0,2.9,14.0,77.0,34.44,24.1
2016,9,10,6,45,331.5,58.5,2.95,14.5,122.5,44.87,33.96
2016,9,10,7,0,414.0,72.0,3.0,15.0,168.0,83.42,50.86
2016,9,10,7,15,207.0,67.5,2.95,15.0,115.5,81.29,54.33
2016,9,10,7,30,0.0,63.0,2.9,15.0,63.0,60.89,46.19
2016,9,10,7,45,0.0,82.5,2.85,15.5,82.5,79.45,61.64
2016,9,10,8,0,0.0,102.0,2.8,16.0,102.0,97.98,76.77
2016,9,10,8,15,0.0,123.5,2.75,16.5,123.5,118.47,93.27
2016,9,10,8,30,0.0,145.0,2.7,17.0,145.0,139.08,109.58
2016,9,10,8,45,5.5,172.5,2.65,17.5,176.0,167.96,132.34
2016,9,10,9,0,11.0,200.0,2.6,18.0,207.0,197.57,155.36
2016,9,10,9,15,12.5,214.0,2.6,18.0,222.5,212.83,167.05
2016,9,10,9,30,14.0,228.0,2.6,18.0,238.0,228.25,178.84
2016,9,10,9,45,16.5,244.0,2.6,18.5,256.0,246.4,192.36
2016,9,10,10,0,19.0,260.0,2.6,19.0,274.0,264.8,205.95
2016,9,10,10,15,37.5,300.0,2.65,19.0,329.0,320.64,249.03
2016,9,10,10,30,56.0,340.0,2.7,19.0,384.0,376.84,291.69
2016,9,10,10,45,280.5,317.5,2.75,19.0,544.0,543.53,422.16
2016,9,10,11,0,505.0,295.0,2.8,19.0,704.0,721.03,554.76
2016,9,10,11,15,289.5,340.5,2.85,19.0,576.0,594.79,457.58
2016,9,10,11,30,74.0,386.0,2.9,19.0,448.0,451.09,345.9
2016,9,10,11,45,77.5,391.0,2.95,19.5,456.0,462.31,354.35
2016,9,10,12,0,81.0,396.0,3.0,20.0,464.0,473.42,361.97
2016,9,10,12,15,83.0,393.0,3.0,20.0,463.0,474.62,362.96
2016,9,10,12,30,85.0,390.0,3.0,20.0,462.0,475.5,363.8
2016,9,10,12,45,85.0,385.5,3.05,20.0,456.5,472.58,361.95
2016,9,10,13,0,85.0,381.0,3.1,20.0,451.0,469.3,359.89
2016,9,10,13,15,69.0,361.5,3.1,20.0,417.5,434.79,334.14
2016,9,10,13,30,53.0,342.0,3.1,20.0,384.0,400.04,308.14
2016,9,10,13,45,52.0,331.0,3.15,20.0,371.0,388.02,299.69
2016,9,10,14,0,51.0,320.0,3.2,20.0,358.0,375.81,291.0
2016,9,10,14,15,50.5,306.0,3.2,19.5,342.0,360.58,280.54
2016,9,10,14,30,50.0,292.0,3.2,19.0,326.0,345.17,269.87
2016,9,10,14,45,50.5,276.0,3.2,19.0,309.0,328.23,257.5
2016,9,10,15,0,51.0,260.0,3.2,19.0,292.0,311.07,244.91
2016,9,10,15,15,33.0,226.5,3.2,19.0,247.0,260.19,205.25
2016,9,10,15,30,15.0,193.0,3.2,19.0,202.0,203.75,160.66
2016,9,10,15,45,7.5,167.0,3.2,19.0,171.5,171.56,135.21
2016,9,10,16,0,0.0,141.0,3.2,19.0,141.0,139.95,109.87
2016,9,10,16,15,0.0,113.5,3.2,18.5,113.5,111.94,87.52
2016,9,10,16,30,0.0,86.0,3.2,18.0,86.0,84.0,64.81
2016,9,10,16,45,232.0,83.0,3.25,18.0,146.5,212.77,173.16
2016,9,10,17,0,464.0,80.0,3.3,18.0,207.0,311.46,250.5
2016,9,10,17,15,393.5,68.0,3.25,17.5,159.5,245.55,193.66
2016,9,10,17,30,323.0,56.0,3.2,17.0,112.0,186.73,142.33
2016,9,10,17,45,225.0,40.0,3.2,16.5,72.0,122.66,86.93
2016,9,10,18,0,127.0,24.0,3.2,16.0,32.0,64.93,21.97
2016,9,10,18,15,63.5,12.0,3.1,16.0,16.0,23.52,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,15.0,4.0,2.9,14.5,4.5,0.0,0.0
2016,9,11,6,0,30.0,8.0,3.0,15.0,9.0,7.86,0.0
2016,9,11,6,15,121.0,27.0,3.05,15.0,41.0,21.05,8.61
2016,9,11,6,30,212.0,46.0,3.1,15.0,73.0,35.35,24.7
2016,9,11,6,45,292.5,61.0,3.15,15.5,117.5,46.27,35.01
2016,9,11,7,0,373.0,76.0,3.2,16.0,162.0,83.68,52.41
2016,9,11,7,15,186.5,70.0,3.1,16.0,113.0,83.7,57.04
2016,9,11,7,30,0.0,64.0,3.0,16.0,64.0,61.86,46.82
2016,9,11,7,45,0.0,75.0,2.95,16.5,75.0,72.42,55.52
2016,9,11,8,0,0.0,86.0,2.9,17.0,86.0,82.97,64.03
2016,9,11,8,15,0.0,110.5,2.8,17.0,110.5,106.27,83.08
2016,9,11,8,30,0.0,135.0,2.7,17.0,135.0,129.67,101.95
2016,9,11,8,45,0.0,148.5,2.65,17.5,148.5,142.79,112.04
2016,9,11,9,0,0.0,162.0,2.6,18.0,162.0,155.96,122.07
2016,9,11,9,15,0.5,167.0,2.6,18.0,167.5,161.33,126.02
2016,9,11,9,30,1.0,172.0,2.6,18.0,173.0,166.72,130.02
2016,9,11,9,45,6.0,201.0,2.6,18.0,205.5,198.2,154.82
2016,9,11,10,0,11.0,230.0,2.6,18.0,238.0,230.27,179.8
2016,9,11,10,15,15.5,255.0,2.6,18.0,267.0,258.66,201.68
2016,9,11,10,30,20.0,280.0,2.6,18.0,296.0,287.53,223.78
2016,9,11,10,45,27.5,304.5,2.65,18.5,326.5,322.17,249.8
2016,9,11,11,0,35.0,329.0,2.7,19.0,357.0,354.85,274.03
2016,9,11,11,15,53.0,355.5,2.75,19.0,399.5,399.1,307.63
2016,9,11,11,30,71.0,382.0,2.8,19.0,442.0,444.43,341.68
2016,9,11,11,45,109.0,397.0,2.9,19.0,489.0,496.58,381.39
2016,9,11,12,0,147.0,412.0,3.0,19.0,536.0,556.53,426.31
2016,9,11,12,15,113.5,401.5,3.05,19.0,497.0,518.74,397.53
2016,9,11,12,30,80.0,391.0,3.1,19.0,458.0,471.96,362.42
2016,9,11,12,45,84.0,385.0,3.2,19.0,454.5,471.15,362.6
2016,9,11,13,0,88.0,379.0,3.3,19.0,451.0,469.98,362.34
2016,9,11,13,15,87.5,370.5,3.4,19.0,441.0,461.58,356.6
2016,9,11,13,30,87.0,362.0,3.5,19.0,431.0,452.8,350.63
2016,9,11,13,45,72.0,342.0,3.65,19.0,397.5,418.1,324.76
2016,9,11,14,0,57.0,322.0,3.8,19.0,364.0,383.4,298.72
2016,9,11,14,15,56.0,308.0,3.85,18.5,348.0,367.65,287.9
2016,9,11,14,30,55.0,294.0,3.9,18.0,332.0,351.71,276.79
2016,9,11,14,45,54.5,277.0,4.0,18.0,313.0,332.72,262.79
2016,9,11,15,0,54.0,260.0,4.1,18.0,294.0,313.56,248.56
2016,9,11,15,15,31.0,220.0,4.1,17.5,239.0,251.61,200.05
2016,9,11,15,30,8.0,180.0,4.1,17.0,184.0,185.06,146.91
2016,9,11,15,45,4.0,156.5,4.2,17.0,158.5,158.21,125.54
2016,9,11,16,0,0.0,133.0,4.3,17.0,133.0,131.66,104.09
2016,9,11,16,15,0.0,98.5,4.3,16.5,98.5,96.44,75.42
2016,9,11,16,30,0.0,64.0,4.3,16.0,64.0,61.86,46.77
2016,9,11,16,45,244.0,69.5,4.35,16.0,135.0,209.53,172.17
2016,9,11,17,0,488.0,75.0,4.4,16.0,206.0,317.15,257.41
2016,9,11,17,15,416.0,64.0,4.4,15.5,158.5,250.03,198.71
2016,9,11,17,30,344.0,53.0,4.4,15.0,111.0,189.39,145.03
2016,9,11,17,45,238.5,38.0,4.4,15.0,71.0,123.59,87.06
2016,9,11,18,0,133.0,23.0,4.4,15.0,31.0,64.0,12.58
2016,9,11,18,15,66.5,11.5,4.3,15.0,15.5,23.34,0.0
2016,9,11,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,25.0,5.5,4.4,13.5,6.0,0.0,0.0
2016,9,12,6,0,50.0,11.0,4.5,14.0,12.0,10.81,0.0
2016,9,12,6,15,191.5,26.0,4.55,14.0,47.5,20.29,7.41
2016,9,12,6,30,333.0,41.0,4.6,14.0,83.0,32.18,22.0
2016,9,12,6,45,427.5,51.0,4.7,14.5,131.5,37.94,27.79
2016,9,12,7,0,522.0,61.0,4.8,15.0,180.0,79.16,44.09
2016,9,12,7,15,261.0,57.0,4.8,15.0,116.5,78.13,49.36
2016,9,12,7,30,0.0,53.0,4.8,15.0,53.0,51.2,37.99
2016,9,12,7,45,21.0,108.0,4.8,15.5,117.0,106.68,83.79
2016,9,12,8,0,42.0,163.0,4.8,16.0,181.0,164.33,130.76
2016,9,12,8,15,21.0,151.5,4.8,16.0,160.5,151.75,120.69
2016,9,12,8,30,0.0,140.0,4.8,16.0,140.0,134.37,106.37
2016,9,12,8,45,29.5,194.0,4.85,16.0,211.0,198.35,158.3
2016,9,12,9,0,59.0,248.0,4.9,16.0,282.0,266.43,212.91
2016,9,12,9,15,90.0,275.0,4.9,16.0,332.0,313.46,250.29
2016,9,12,9,30,121.0,302.0,4.9,16.0,382.0,364.5,290.62
2016,9,12,9,45,92.5,309.5,4.9,16.5,372.5,359.46,285.26
2016,9,12,10,0,64.0,317.0,4.9,17.0,363.0,352.64,278.44
2016,9,12,10,15,38.0,281.5,4.9,17.0,309.5,302.94,238.81
2016,9,12,10,30,12.0,246.0,4.9,17.0,256.0,248.22,194.9
2016,9,12,10,45,16.5,269.5,4.95,17.0,283.0,275.61,216.49
2016,9,12,11,0,21.0,293.0,5.0,17.0,310.0,303.41,238.14
2016,9,12,11,15,17.0,276.5,5.05,17.0,290.5,284.71,223.25
2016,9,12,11,30,13.0,260.0,5.1,17.0,271.0,265.64,208.14
2016,9,12,11,45,15.0,272.0,5.2,17.0,285.0,279.96,219.45
2016,9,12,12,0,17.0,284.0,5.3,17.0,299.0,294.38,230.79
2016,9,12,12,15,14.0,264.0,5.35,17.0,276.0,272.17,213.33
2016,9,12,12,30,11.0,244.0,5.4,17.0,253.0,249.77,195.75
2016,9,12,12,45,43.0,310.0,5.5,17.0,345.0,354.2,278.82
2016,9,12,13,0,75.0,376.0,5.6,17.0,437.0,454.77,357.24
2016,9,12,13,15,75.5,367.0,5.6,17.0,427.5,446.78,351.23
2016,9,12,13,30,76.0,358.0,5.6,17.0,418.0,438.45,345.28
2016,9,12,13,45,80.5,348.0,5.65,17.0,409.5,432.32,341.29
2016,9,12,14,0,85.0,338.0,5.7,17.0,401.0,425.76,336.99
2016,9,12,14,15,73.0,317.0,5.65,16.5,369.5,392.34,311.8
2016,9,12,14,30,61.0,296.0,5.6,16.0,338.0,359.07,286.54
2016,9,12,14,45,36.5,251.5,5.55,16.0,276.5,290.02,231.75
2016,9,12,15,0,12.0,207.0,5.5,16.0,215.0,215.45,171.73
2016,9,12,15,15,6.0,182.0,5.5,16.0,186.0,185.19,147.54
2016,9,12,15,30,0.0,157.0,5.5,16.0,157.0,155.33,123.39
2016,9,12,15,45,3.5,155.0,5.5,16.0,156.5,156.4,124.8
2016,9,12,16,0,7.0,153.0,5.5,16.0,156.0,157.44,126.14
2016,9,12,16,15,3.5,105.0,5.45,15.5,106.5,105.33,83.29
2016,9,12,16,30,0.0,57.0,5.4,15.0,57.0,55.08,41.23
2016,9,12,16,45,0.0,47.5,5.4,15.0,47.5,45.88,33.48
2016,9,12,17,0,0.0,38.0,5.4,15.0,38.0,36.69,25.61
2016,9,12,17,15,0.0,29.0,5.3,14.5,29.0,27.99,18.1
2016,9,12,17,30,0.0,20.0,5.2,14.0,20.0,19.29,10.52
2016,9,12,17,45,0.0,12.5,5.15,14.0,12.5,12.05,3.97
2016,9,12,18,0,0.0,5.0,5.1,14.0,5.0,4.82,0.0
2016,9,12,18,15,0.0,2.5,5.05,14.0,2.5,2.46,0.0
2016,9,12,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,3.5,2.95,15.0,3.5,0.0,0.0
2016,9,13,6,0,0.0,7.0,3.1,15.0,7.0,6.88,0.0
2016,9,13,6,15,61.5,26.5,3.15,15.0,34.0,22.09,7.55
2016,9,13,6,30,123.0,46.0,3.2,15.0,61.0,37.44,26.32
2016,9,13,6,45,168.0,66.5,3.25,15.5,97.5,52.99,40.79
2016,9,13,7,0,213.0,87.0,3.3,16.0,134.0,84.97,58.98
2016,9,13,7,15,244.5,106.5,3.2,16.0,175.0,120.44,85.24
2016,9,13,7,30,276.0,126.0,3.1,16.0,216.0,159.65,116.73
2016,9,13,7,45,313.0,138.0,3.05,16.5,256.0,197.23,147.64
2016,9,13,8,0,350.0,150.0,3.0,17.0,296.0,238.66,182.25
2016,9,13,8,15,514.5,137.5,2.95,17.0,382.0,304.22,234.44
2016,9,13,8,30,679.0,125.0,2.9,17.0,468.0,388.43,302.49
2016,9,13,8,45,394.5,192.5,2.85,17.0,396.5,360.63,284.76
2016,9,13,9,0,110.0,260.0,2.8,17.0,325.0,303.18,239.78
2016,9,13,9,15,431.0,203.0,2.75,17.0,482.0,434.7,345.54
2016,9,13,9,30,752.0,146.0,2.7,17.0,639.0,594.56,470.25
2016,9,13,9,45,764.5,149.5,2.7,17.5,674.0,641.05,504.12
2016,9,13,10,0,777.0,153.0,2.7,18.0,709.0,686.62,537.12
2016,9,13,10,15,538.0,250.0,2.7,18.0,642.5,640.75,498.87
2016,9,13,10,30,299.0,347.0,2.7,18.0,576.0,574.28,444.63
2016,9,13,10,45,194.0,361.5,2.75,18.5,511.5,514.52,397.73
2016,9,13,11,0,89.0,376.0,2.8,19.0,447.0,446.57,343.77
2016,9,13,11,15,226.0,370.0,2.8,19.0,554.5,565.1,435.53
2016,9,13,11,30,363.0,364.0,2.8,19.0,662.0,690.41,528.58
2016,9,13,11,45,434.0,336.5,2.8,19.0,695.5,739.83,564.84
2016,9,13,12,0,505.0,309.0,2.8,19.0,729.0,784.92,598.38
2016,9,13,12,15,410.5,345.0,2.75,19.0,685.5,743.83,566.16
2016,9,13,12,30,316.0,381.0,2.7,19.0,642.0,693.78,528.08
2016,9,13,12,45,375.5,352.5,2.7,19.0,658.5,721.85,550.69
2016,9,13,13,0,435.0,324.0,2.7,19.0,675.0,755.92,576.7
2016,9,13,13,15,428.5,320.5,2.65,19.0,659.5,746.33,569.74
2016,9,13,13,30,422.0,317.0,2.6,19.0,644.0,734.94,561.91
2016,9,13,13,45,611.5,231.5,2.6,19.0,688.5,813.36,623.63
2016,9,13,14,0,801.0,146.0,2.6,19.0,733.0,877.17,669.66
2016,9,13,14,15,788.5,143.5,2.6,19.0,699.5,849.02,650.7
2016,9,13,14,30,776.0,141.0,2.6,19.0,666.0,821.83,633.2
2016,9,13,14,45,761.0,137.0,2.6,19.0,627.0,785.38,609.06
2016,9,13,15,0,746.0,133.0,2.6,19.0,588.0,747.08,583.45
2016,9,13,15,15,724.5,128.5,2.6,19.0,543.5,701.71,552.42
2016,9,13,15,30,703.0,124.0,2.6,19.0,499.0,655.45,519.41
2016,9,13,15,45,676.0,118.0,2.65,19.0,451.0,603.2,481.1
2016,9,13,16,0,649.0,112.0,2.7,19.0,403.0,551.11,441.89
2016,9,13,16,15,610.0,105.0,2.65,18.5,352.0,491.32,396.04
2016,9,13,16,30,571.0,98.0,2.6,18.0,301.0,433.44,350.25
2016,9,13,16,45,517.5,89.0,2.6,18.0,250.0,368.53,296.89
2016,9,13,17,0,464.0,80.0,2.6,18.0,199.0,306.56,244.42
2016,9,13,17,15,385.5,67.5,2.55,17.5,151.0,237.79,185.83
2016,9,13,17,30,307.0,55.0,2.5,17.0,103.0,177.07,133.11
2016,9,13,17,45,197.5,37.5,2.5,17.0,64.0,110.31,74.65
2016,9,13,18,0,88.0,20.0,2.5,17.0,25.0,45.23,0.0
2016,9,13,18,15,44.0,10.0,2.45,16.5,12.5,17.48,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,15,100.0,22.0,1.3,15.0,34.0,17.06,3.66
2016,9,14,6,30,200.0,44.0,1.3,15.0,68.0,33.98,23.32
2016,9,14,6,45,285.0,60.5,1.35,15.5,113.5,45.64,34.38
2016,9,14,7,0,370.0,77.0,1.4,16.0,159.0,82.69,52.16
2016,9,14,7,15,428.5,89.0,1.35,16.0,208.5,123.98,80.14
2016,9,14,7,30,487.0,101.0,1.3,16.0,258.0,171.92,117.55
2016,9,14,7,45,536.5,109.0,1.3,16.5,309.0,220.7,158.04
2016,9,14,8,0,586.0,117.0,1.3,17.0,360.0,275.2,203.94
2016,9,14,8,15,618.0,124.0,1.3,17.0,408.5,327.07,248.4
2016,9,14,8,30,650.0,131.0,1.3,17.0,457.0,381.7,294.28
2016,9,14,8,45,680.0,134.0,1.3,17.5,503.5,434.08,336.82
2016,9,14,9,0,710.0,137.0,1.3,18.0,550.0,488.35,379.53
2016,9,14,9,15,727.5,141.0,1.3,18.0,591.0,538.3,418.47
2016,9,14,9,30,745.0,145.0,1.3,18.0,632.0,588.31,456.4
2016,9,14,9,45,811.0,122.5,1.35,18.5,678.5,643.27,497.35
2016,9,14,10,0,877.0,100.0,1.4,19.0,725.0,699.95,538.58
2016,9,14,10,15,885.0,101.5,1.45,19.0,753.5,741.77,566.85
2016,9,14,10,30,893.0,103.0,1.5,19.0,782.0,781.53,593.62
2016,9,14,10,45,900.0,103.5,1.55,19.5,803.5,817.24,616.29
2016,9,14,11,0,907.0,104.0,1.6,20.0,825.0,850.43,637.1
2016,9,14,11,15,910.0,104.5,1.7,20.0,839.0,877.55,655.56
2016,9,14,11,30,913.0,105.0,1.8,20.0,853.0,901.61,672.09
2016,9,14,11,45,915.5,105.0,1.95,20.5,858.5,921.55,685.23
2016,9,14,12,0,918.0,105.0,2.1,21.0,864.0,938.2,696.23
2016,9,14,12,15,917.5,104.5,2.25,21.0,861.5,948.21,704.28
2016,9,14,12,30,917.0,104.0,2.4,21.0,859.0,954.72,710.15
2016,9,14,12,45,711.5,198.5,2.55,21.0,779.0,878.65,660.6
2016,9,14,13,0,506.0,293.0,2.7,21.0,699.0,787.8,595.64
2016,9,14,13,15,699.5,200.0,2.75,21.0,748.0,869.0,657.97
2016,9,14,13,30,893.0,107.0,2.8,21.0,797.0,930.91,700.53
2016,9,14,13,45,886.5,105.0,2.9,21.0,771.0,913.1,689.52
2016,9,14,14,0,880.0,103.0,3.0,21.0,745.0,892.11,677.06
2016,9,14,14,15,870.5,101.5,3.0,20.5,711.5,866.05,661.66
2016,9,14,14,30,861.0,100.0,3.0,20.0,678.0,837.22,644.28
2016,9,14,14,45,848.0,97.0,3.05,20.0,639.0,806.17,624.3
2016,9,14,15,0,835.0,94.0,3.1,20.0,600.0,767.91,598.98
2016,9,14,15,15,817.0,91.0,3.05,20.0,555.5,723.92,568.77
2016,9,14,15,30,799.0,88.0,3.0,20.0,511.0,678.56,537.21
2016,9,14,15,45,775.5,84.5,3.0,20.0,462.5,627.83,500.83
2016,9,14,16,0,752.0,81.0,3.0,20.0,414.0,576.76,462.1
2016,9,14,16,15,717.5,76.0,2.95,19.5,362.5,517.51,416.6
2016,9,14,16,30,683.0,71.0,2.9,19.0,311.0,461.69,372.18
2016,9,14,16,45,634.0,65.0,2.9,19.0,259.0,397.38,318.92
2016,9,14,17,0,585.0,59.0,2.9,19.0,207.0,336.67,266.86
2016,9,14,17,15,507.5,50.5,2.85,18.5,157.0,266.1,206.15
2016,9,14,17,30,430.0,42.0,2.8,18.0,107.0,203.05,150.51
2016,9,14,17,45,301.0,29.5,2.8,17.5,66.0,129.66,84.83
2016,9,14,18,0,172.0,17.0,2.8,17.0,25.0,62.68,0.0
2016,9,14,18,15,86.0,8.5,2.85,16.5,12.5,8.36,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,17.0,2.35,14.5,39.5,12.61,0.4
2016,9,15,6,30,389.0,34.0,2.4,15.0,79.0,25.93,16.37
2016,9,15,6,45,481.0,42.5,2.5,15.5,127.5,30.7,21.28
2016,9,15,7,0,573.0,51.0,2.6,16.0,176.0,70.65,35.94
2016,9,15,7,15,628.5,57.0,2.55,16.0,228.5,117.58,66.41
2016,9,15,7,30,684.0,63.0,2.5,16.0,281.0,172.83,110.37
2016,9,15,7,45,342.0,96.0,2.5,16.5,205.0,163.82,119.07
2016,9,15,8,0,0.0,129.0,2.5,17.0,129.0,122.9,96.99
2016,9,15,8,15,16.0,160.5,2.4,17.0,169.0,158.23,125.36
2016,9,15,8,30,32.0,192.0,2.3,17.0,209.0,194.49,154.18
2016,9,15,8,45,29.0,205.5,2.25,17.5,221.5,208.78,164.95
2016,9,15,9,0,26.0,219.0,2.2,18.0,234.0,222.99,175.53
2016,9,15,9,15,29.5,238.0,2.15,18.0,256.5,245.14,192.58
2016,9,15,9,30,33.0,257.0,2.1,18.0,279.0,267.99,210.01
2016,9,15,9,45,61.5,291.0,2.1,18.5,334.0,321.7,251.14
2016,9,15,10,0,90.0,325.0,2.1,19.0,389.0,378.14,293.52
2016,9,15,10,15,341.5,281.0,2.1,19.0,537.5,525.68,409.12
2016,9,15,10,30,593.0,237.0,2.1,19.0,686.0,690.51,532.45
2016,9,15,10,45,331.0,299.0,2.15,19.5,551.0,563.02,433.29
2016,9,15,11,0,69.0,361.0,2.2,20.0,416.0,415.13,317.27
2016,9,15,11,15,284.5,331.0,2.3,20.0,562.0,579.1,444.88
2016,9,15,11,30,500.0,301.0,2.4,20.0,708.0,748.47,569.77
2016,9,15,11,45,509.0,296.0,2.55,20.0,712.5,763.17,579.91
2016,9,15,12,0,518.0,291.0,2.7,20.0,717.0,776.09,590.12
2016,9,15,12,15,283.0,323.5,2.85,20.0,556.0,597.79,458.4
2016,9,15,12,30,48.0,356.0,3.0,20.0,395.0,405.92,310.88
2016,9,15,12,45,48.0,350.0,3.15,20.0,388.5,401.07,308.44
2016,9,15,13,0,48.0,344.0,3.3,20.0,382.0,395.97,305.06
2016,9,15,13,15,60.5,347.0,3.45,20.0,394.0,411.71,317.83
2016,9,15,13,30,73.0,350.0,3.6,20.0,406.0,427.21,330.37
2016,9,15,13,45,73.0,338.0,3.75,20.0,392.5,414.83,321.66
2016,9,15,14,0,73.0,326.0,3.9,20.0,379.0,402.15,312.8
2016,9,15,14,15,64.5,306.0,4.0,20.0,351.0,373.1,291.13
2016,9,15,14,30,56.0,286.0,4.1,20.0,323.0,344.1,269.36
2016,9,15,14,45,57.0,269.5,4.2,20.0,305.5,326.82,256.81
2016,9,15,15,0,58.0,253.0,4.3,20.0,288.0,309.28,243.97
2016,9,15,15,15,40.5,224.0,4.35,19.5,247.5,263.71,208.78
2016,9,15,15,30,23.0,195.0,4.4,19.0,207.0,212.13,168.25
2016,9,15,15,45,20.0,177.0,4.45,19.0,187.0,191.3,151.97
2016,9,15,16,0,17.0,159.0,4.5,19.0,167.0,170.66,135.62
2016,9,15,16,15,342.0,117.0,4.45,18.5,236.5,340.75,279.1
2016,9,15,16,30,667.0,75.0,4.4,18.0,306.0,455.17,371.37
2016,9,15,16,45,611.5,69.0,4.4,17.5,253.0,388.57,315.28
2016,9,15,17,0,556.0,63.0,4.4,17.0,200.0,326.22,261.51
2016,9,15,17,15,473.5,53.5,4.3,16.5,150.5,254.33,198.83
2016,9,15,17,30,391.0,44.0,4.2,16.0,101.0,190.5,142.03
2016,9,15,17,45,256.0,30.5,4.15,16.0,61.5,117.08,74.86
2016,9,15,18,0,121.0,17.0,4.1,16.0,22.0,43.19,0.0
2016,9,15,18,15,60.5,8.5,4.0,15.5,11.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,183.0,16.5,1.8,14.0,37.5,12.26,0.0
2016,9,16,6,30,366.0,33.0,1.7,14.0,75.0,25.14,15.71
2016,9,16,6,45,461.0,42.0,1.65,14.5,123.5,30.41,21.11
2016,9,16,7,0,556.0,51.0,1.6,15.0,172.0,68.91,35.46
2016,9,16,7,15,613.5,57.5,1.5,15.0,224.0,115.45,65.52
2016,9,16,7,30,671.0,64.0,1.4,15.0,276.0,168.47,107.39
2016,9,16,7,45,335.5,98.5,1.3,15.5,204.5,164.12,119.59
2016,9,16,8,0,0.0,133.0,1.2,16.0,133.0,126.55,100.14
2016,9,16,8,15,3.0,148.5,1.1,16.5,150.5,142.7,112.83
2016,9,16,8,30,6.0,164.0,1.0,17.0,168.0,159.22,125.5
2016,9,16,8,45,15.0,189.5,0.95,17.5,198.5,188.17,147.91
2016,9,16,9,0,24.0,215.0,0.9,18.0,229.0,218.2,170.8
2016,9,16,9,15,108.0,255.5,0.85,18.0,324.5,305.25,238.42
2016,9,16,9,30,192.0,296.0,0.8,18.0,420.0,400.57,310.29
2016,9,16,9,45,215.5,311.0,0.8,18.5,457.0,440.58,338.69
2016,9,16,10,0,239.0,326.0,0.8,19.0,494.0,482.15,368.17
2016,9,16,10,15,575.5,211.5,0.9,19.0,639.0,628.55,480.45
2016,9,16,10,30,912.0,97.0,1.0,19.0,784.0,786.45,592.81
2016,9,16,10,45,577.0,236.5,1.1,19.5,675.0,698.23,526.48
2016,9,16,11,0,242.0,376.0,1.2,20.0,566.0,575.41,432.61
2016,9,16,11,15,586.0,237.5,1.4,20.0,709.5,743.26,562.02
2016,9,16,11,30,930.0,99.0,1.6,20.0,853.0,906.11,674.57
2016,9,16,11,45,632.5,235.5,1.85,20.5,750.0,810.56,608.58
2016,9,16,12,0,335.0,372.0,2.1,21.0,647.0,689.13,517.68
2016,9,16,12,15,260.5,385.5,2.3,21.0,598.5,642.05,484.64
2016,9,16,12,30,186.0,399.0,2.5,21.0,550.0,585.01,443.15
2016,9,16,12,45,207.5,390.5,2.7,21.0,557.5,598.27,454.74
2016,9,16,13,0,229.0,382.0,2.9,21.0,565.0,610.64,465.29
2016,9,16,13,15,182.5,374.5,2.95,21.0,518.0,561.13,428.69
2016,9,16,13,30,136.0,367.0,3.0,21.0,471.0,511.41,391.8
2016,9,16,13,45,171.0,352.5,3.05,21.0,479.0,526.88,405.29
2016,9,16,14,0,206.0,338.0,3.1,21.0,487.0,540.6,417.19
2016,9,16,14,15,257.0,312.5,3.05,21.0,489.5,562.79,435.56
2016,9,16,14,30,308.0,287.0,3.0,21.0,492.0,572.57,444.85
2016,9,16,14,45,223.5,277.5,3.0,21.0,421.5,478.45,373.83
2016,9,16,15,0,139.0,268.0,3.0,21.0,351.0,397.41,311.47
2016,9,16,15,15,136.0,247.0,2.95,20.5,323.0,368.72,291.05
2016,9,16,15,30,133.0,226.0,2.9,20.0,295.0,339.75,269.87
2016,9,16,15,45,73.5,190.0,2.85,20.0,227.5,248.35,197.47
2016,9,16,16,0,14.0,154.0,2.8,20.0,160.0,163.52,128.87
2016,9,16,16,15,10.0,135.5,2.75,19.5,139.5,142.11,112.1
2016,9,16,16,30,6.0,117.0,2.7,19.0,119.0,121.04,95.19
2016,9,16,16,45,292.0,87.0,2.65,19.0,158.0,249.42,201.13
2016,9,16,17,0,578.0,57.0,2.6,19.0,197.0,326.82,258.43
2016,9,16,17,15,496.5,48.5,2.6,18.5,147.5,255.7,196.72
2016,9,16,17,30,415.0,40.0,2.6,18.0,98.0,192.57,140.96
2016,9,16,17,45,275.0,27.0,2.6,17.5,58.5,117.41,71.05
2016,9,16,18,0,135.0,14.0,2.6,17.0,19.0,42.77,0.0
2016,9,16,18,15,67.5,7.0,2.6,16.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.0,16.5,1.2,14.0,36.5,12.37,0.0
2016,9,17,6,30,354.0,33.0,1.1,14.0,73.0,25.32,15.77
2016,9,17,6,45,451.0,42.0,1.0,14.5,120.5,30.57,21.25
2016,9,17,7,0,548.0,51.0,0.9,15.0,168.0,67.69,34.99
2016,9,17,7,15,605.5,57.5,0.8,15.5,219.5,113.68,64.24
2016,9,17,7,30,663.0,64.0,0.7,16.0,271.0,166.14,105.03
2016,9,17,7,45,337.0,103.5,0.6,16.5,209.5,168.49,122.12
2016,9,17,8,0,11.0,143.0,0.5,17.0,148.0,138.76,109.05
2016,9,17,8,15,20.5,166.0,0.5,17.0,176.0,164.73,129.69
2016,9,17,8,30,30.0,189.0,0.5,17.0,204.0,190.91,150.1
2016,9,17,8,45,126.5,220.0,0.55,17.5,291.5,265.37,207.62
2016,9,17,9,0,223.0,251.0,0.6,18.0,379.0,350.51,272.28
2016,9,17,9,15,247.0,267.0,0.65,18.5,418.5,392.35,303.13
2016,9,17,9,30,271.0,283.0,0.7,19.0,458.0,435.79,334.97
2016,9,17,9,45,196.0,305.5,0.8,19.5,436.0,422.68,323.81
2016,9,17,10,0,121.0,328.0,0.9,20.0,414.0,404.15,308.48
2016,9,17,10,15,515.5,210.0,1.0,20.0,594.5,581.86,446.71
2016,9,17,10,30,910.0,92.0,1.1,20.0,775.0,778.13,586.87
2016,9,17,10,45,566.0,234.5,1.25,20.5,663.0,685.18,517.12
2016,9,17,11,0,222.0,377.0,1.4,21.0,551.0,559.92,421.06
2016,9,17,11,15,318.0,355.5,1.55,21.0,610.0,631.28,475.86
2016,9,17,11,30,414.0,334.0,1.7,21.0,669.0,706.19,530.84
2016,9,17,11,45,307.0,366.0,1.9,21.5,615.5,650.39,488.8
2016,9,17,12,0,200.0,398.0,2.1,22.0,562.0,588.63,442.61
2016,9,17,12,15,240.0,389.5,2.25,22.0,585.0,620.05,467.34
2016,9,17,12,30,280.0,381.0,2.4,22.0,608.0,658.88,496.45
2016,9,17,12,45,202.5,381.5,2.6,22.0,544.5,583.81,441.94
2016,9,17,13,0,125.0,382.0,2.8,22.0,481.0,515.51,391.52
2016,9,17,13,15,127.0,371.0,2.9,22.0,470.0,506.77,386.28
2016,9,17,13,30,129.0,360.0,3.0,22.0,459.0,497.39,380.26
2016,9,17,13,45,99.5,339.0,3.1,22.0,413.5,439.51,337.53
2016,9,17,14,0,70.0,318.0,3.2,22.0,368.0,390.86,301.14
2016,9,17,14,15,69.5,303.5,3.25,21.5,351.0,374.74,290.35
2016,9,17,14,30,69.0,289.0,3.3,21.0,334.0,358.37,279.16
2016,9,17,14,45,72.0,272.5,3.35,21.0,317.0,342.37,267.76
2016,9,17,15,0,75.0,256.0,3.4,21.0,300.0,325.96,255.96
2016,9,17,15,15,55.5,228.5,3.4,21.0,259.5,280.11,220.47
2016,9,17,15,30,36.0,201.0,3.4,21.0,219.0,235.37,185.45
2016,9,17,15,45,33.0,182.0,3.4,21.0,197.5,212.46,167.8
2016,9,17,16,0,30.0,163.0,3.4,21.0,176.0,189.71,149.99
2016,9,17,16,15,347.0,116.0,3.3,20.5,234.0,340.15,275.48
2016,9,17,16,30,664.0,69.0,3.2,20.0,292.0,441.55,355.83
2016,9,17,16,45,608.0,63.0,3.15,20.0,240.0,375.3,299.86
2016,9,17,17,0,552.0,57.0,3.1,20.0,188.0,313.42,246.56
2016,9,17,17,15,468.0,48.0,3.05,19.5,139.5,242.48,185.54
2016,9,17,17,30,384.0,39.0,3.0,19.0,91.0,179.87,130.39
2016,9,17,17,45,192.0,27.5,3.0,18.5,53.5,93.09,52.41
2016,9,17,18,0,0.0,16.0,3.0,18.0,16.0,15.73,0.0
2016,9,17,18,15,0.0,8.0,3.0,17.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,175.5,16.0,0.75,16.0,35.0,12.02,0.0
2016,9,18,6,30,351.0,32.0,0.8,16.0,70.0,24.53,14.86
2016,9,18,6,45,445.5,41.5,0.9,16.5,117.5,30.29,20.78
2016,9,18,7,0,540.0,51.0,1.0,17.0,165.0,66.49,34.23
2016,9,18,7,15,598.5,57.5,0.95,17.5,216.0,112.03,62.75
2016,9,18,7,30,657.0,64.0,0.9,18.0,267.0,164.17,102.9
2016,9,18,7,45,696.0,69.0,0.85,18.5,319.0,218.82,148.98
2016,9,18,8,0,735.0,74.0,0.8,19.0,371.0,275.2,197.28
2016,9,18,8,15,763.0,77.5,0.75,19.5,420.5,330.0,244.11
2016,9,18,8,30,791.0,81.0,0.7,20.0,470.0,386.81,291.18
2016,9,18,8,45,811.0,84.0,0.7,21.0,515.5,441.31,334.57
2016,9,18,9,0,831.0,87.0,0.7,22.0,561.0,496.37,376.59
2016,9,18,9,15,846.0,89.5,0.8,22.5,602.0,548.51,416.42
2016,9,18,9,30,861.0,92.0,0.9,23.0,643.0,600.33,454.83
2016,9,18,9,45,880.5,90.0,1.0,23.5,680.5,649.16,490.26
2016,9,18,10,0,900.0,88.0,1.1,24.0,718.0,697.23,524.09
2016,9,18,10,15,907.5,89.5,1.3,24.0,746.0,739.23,553.43
2016,9,18,10,30,915.0,91.0,1.5,24.0,774.0,779.06,581.21
2016,9,18,10,45,919.5,92.0,1.7,24.5,795.0,813.66,604.21
2016,9,18,11,0,924.0,93.0,1.9,25.0,816.0,845.51,625.29
2016,9,18,11,15,927.5,94.0,2.05,25.0,829.0,873.62,644.6
2016,9,18,11,30,931.0,95.0,2.2,25.0,842.0,898.64,661.94
2016,9,18,11,45,931.5,95.5,2.4,25.5,847.0,917.29,674.29
2016,9,18,12,0,932.0,96.0,2.6,26.0,852.0,932.52,684.46
2016,9,18,12,15,931.0,96.0,2.7,26.0,848.5,942.39,691.69
2016,9,18,12,30,930.0,96.0,2.8,26.0,845.0,948.69,696.75
2016,9,18,12,45,923.0,97.5,2.95,26.0,832.5,947.58,697.47
2016,9,18,13,0,916.0,99.0,3.1,26.0,820.0,942.9,695.96
2016,9,18,13,15,911.0,98.5,3.15,26.0,801.0,934.38,691.29
2016,9,18,13,30,906.0,98.0,3.2,26.0,782.0,922.42,684.46
2016,9,18,13,45,898.0,97.0,3.25,26.0,755.0,903.91,673.33
2016,9,18,14,0,890.0,96.0,3.3,26.0,728.0,882.24,660.14
2016,9,18,14,15,880.0,94.0,3.35,25.5,694.5,854.77,644.25
2016,9,18,14,30,870.0,92.0,3.4,25.0,661.0,824.53,626.34
