Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,14,45,855.5,90.0,3.5,25.0,621.0,788.13,602.95
2016,9,18,15,0,841.0,88.0,3.6,25.0,581.0,754.24,581.09
2016,9,18,15,15,822.5,85.0,3.6,25.0,536.0,709.66,550.84
2016,9,18,15,30,804.0,82.0,3.6,25.0,491.0,663.75,519.25
2016,9,18,15,45,777.0,79.0,3.65,25.0,442.0,611.21,481.34
2016,9,18,16,0,750.0,76.0,3.7,25.0,393.0,558.62,441.59
2016,9,18,16,15,714.0,71.0,3.65,24.5,341.5,498.94,395.81
2016,9,18,16,30,678.0,66.0,3.6,24.0,290.0,442.83,351.13
2016,9,18,16,45,621.5,60.5,3.6,23.5,238.0,376.45,296.9
2016,9,18,17,0,565.0,55.0,3.6,23.0,186.0,314.48,244.38
2016,9,18,17,15,480.0,46.0,3.55,22.0,137.0,242.84,183.52
2016,9,18,17,30,395.0,37.0,3.5,21.0,88.0,179.69,128.26
2016,9,18,17,45,247.5,24.0,3.45,20.5,51.0,102.49,51.83
2016,9,18,18,0,100.0,11.0,3.4,20.0,14.0,31.52,0.0
2016,9,18,18,15,50.0,5.5,3.2,19.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,122.0,17.5,1.4,17.0,30.5,13.6,0.0
2016,9,19,6,30,244.0,35.0,1.5,17.0,61.0,26.96,16.63
2016,9,19,6,45,339.5,47.5,1.6,17.5,106.0,36.07,25.62
2016,9,19,7,0,435.0,60.0,1.7,18.0,151.0,68.97,39.45
2016,9,19,7,15,497.0,69.5,1.7,18.5,200.5,111.33,66.31
2016,9,19,7,30,559.0,79.0,1.7,19.0,250.0,160.84,104.09
2016,9,19,7,45,606.5,84.5,1.7,19.5,301.0,210.31,145.29
2016,9,19,8,0,654.0,90.0,1.7,20.0,352.0,264.7,191.56
2016,9,19,8,15,684.5,95.0,1.75,20.0,401.0,317.55,237.44
2016,9,19,8,30,715.0,100.0,1.8,20.0,450.0,372.81,284.51
2016,9,19,8,45,742.5,102.5,1.85,20.5,496.0,426.47,328.77
2016,9,19,9,0,770.0,105.0,1.9,21.0,542.0,482.65,373.61
2016,9,19,9,15,786.5,108.0,1.95,21.5,582.5,533.2,412.96
2016,9,19,9,30,803.0,111.0,2.0,22.0,623.0,583.53,450.98
2016,9,19,9,45,824.0,109.5,2.1,22.5,659.5,631.72,486.78
2016,9,19,10,0,845.0,108.0,2.2,23.0,696.0,679.45,521.39
2016,9,19,10,15,853.5,110.0,2.3,23.0,724.0,719.77,550.09
2016,9,19,10,30,862.0,112.0,2.4,23.0,752.0,759.01,577.09
2016,9,19,10,45,872.5,111.0,2.5,23.5,774.0,794.62,600.28
2016,9,19,11,0,883.0,110.0,2.6,24.0,796.0,827.96,621.78
2016,9,19,11,15,886.5,110.5,2.7,24.0,809.5,854.55,639.84
2016,9,19,11,30,890.0,111.0,2.8,24.0,823.0,878.18,655.99
2016,9,19,11,45,894.5,110.0,2.9,24.0,828.5,898.03,669.69
2016,9,19,12,0,899.0,109.0,3.0,24.0,834.0,914.71,681.38
2016,9,19,12,15,898.5,108.5,3.15,24.0,831.0,924.15,688.69
2016,9,19,12,30,898.0,108.0,3.3,24.0,828.0,930.15,693.86
2016,9,19,12,45,893.0,109.0,3.45,24.5,816.5,930.22,693.8
2016,9,19,13,0,888.0,110.0,3.6,25.0,805.0,926.84,691.56
2016,9,19,13,15,883.0,109.0,3.7,24.5,786.0,917.9,688.08
2016,9,19,13,30,878.0,108.0,3.8,24.0,767.0,905.63,682.43
2016,9,19,13,45,872.5,105.5,3.95,24.0,741.0,888.03,672.1
2016,9,19,14,0,867.0,103.0,4.1,24.0,715.0,867.28,659.6
2016,9,19,14,15,856.5,101.0,4.1,24.0,681.5,839.83,641.72
2016,9,19,14,30,846.0,99.0,4.1,24.0,648.0,814.69,625.47
2016,9,19,14,45,832.0,96.0,4.2,24.0,608.5,778.09,601.37
2016,9,19,15,0,818.0,93.0,4.3,24.0,569.0,739.4,575.56
2016,9,19,15,15,798.0,90.0,4.25,23.5,524.0,694.49,545.45
2016,9,19,15,30,778.0,87.0,4.2,23.0,479.0,648.43,513.99
2016,9,19,15,45,749.0,83.5,4.2,22.5,430.0,595.05,475.0
2016,9,19,16,0,720.0,80.0,4.2,22.0,381.0,541.86,434.72
2016,9,19,16,15,681.5,75.0,4.1,21.5,330.0,484.38,389.57
2016,9,19,16,30,643.0,70.0,4.0,21.0,279.0,426.67,342.79
2016,9,19,16,45,581.5,64.0,3.9,21.0,227.0,359.22,286.2
2016,9,19,17,0,520.0,58.0,3.8,21.0,175.0,296.71,232.17
2016,9,19,17,15,431.5,48.0,3.75,20.5,128.0,225.31,170.84
2016,9,19,17,30,343.0,38.0,3.7,20.0,81.0,162.81,115.79
2016,9,19,17,45,202.5,23.5,3.65,19.5,45.5,88.26,38.06
2016,9,19,18,0,62.0,9.0,3.6,19.0,10.0,21.45,0.0
2016,9,19,18,15,31.0,4.5,3.55,18.5,5.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,114.0,18.5,2.75,15.0,30.0,14.48,0.0
2016,9,20,6,30,228.0,37.0,2.9,15.0,60.0,28.71,18.04
2016,9,20,6,45,336.0,48.5,3.1,15.5,105.5,36.55,26.2
2016,9,20,7,0,444.0,60.0,3.3,16.0,151.0,68.8,39.64
2016,9,20,7,15,507.5,68.5,3.35,16.0,201.0,110.8,66.23
2016,9,20,7,30,571.0,77.0,3.4,16.0,251.0,160.14,104.45
2016,9,20,7,45,344.5,120.0,3.45,16.5,231.0,183.6,135.09
2016,9,20,8,0,118.0,163.0,3.5,17.0,211.0,183.63,143.73
2016,9,20,8,15,60.5,160.0,3.55,17.0,185.0,171.35,135.49
2016,9,20,8,30,3.0,157.0,3.6,17.0,159.0,151.46,119.94
2016,9,20,8,45,75.5,204.0,3.65,17.5,247.0,227.77,180.9
2016,9,20,9,0,148.0,251.0,3.7,18.0,335.0,312.91,248.04
2016,9,20,9,15,126.5,269.0,3.7,18.0,344.5,327.68,259.25
2016,9,20,9,30,105.0,287.0,3.7,18.0,354.0,339.02,267.6
2016,9,20,9,45,185.0,300.5,3.7,18.5,425.5,410.29,323.22
2016,9,20,10,0,265.0,314.0,3.7,19.0,497.0,489.07,383.46
2016,9,20,10,15,180.5,329.5,3.7,19.0,456.5,454.36,355.06
2016,9,20,10,30,96.0,345.0,3.7,19.0,416.0,411.99,320.71
2016,9,20,10,45,159.5,358.0,3.75,19.5,479.5,482.92,375.15
2016,9,20,11,0,223.0,371.0,3.8,20.0,543.0,553.84,428.25
2016,9,20,11,15,152.0,371.0,3.85,20.0,489.0,502.83,388.23
2016,9,20,11,30,81.0,371.0,3.9,20.0,435.0,441.99,340.84
2016,9,20,11,45,82.5,372.0,4.0,20.0,437.5,447.29,345.17
2016,9,20,12,0,84.0,373.0,4.1,20.0,440.0,452.33,349.11
2016,9,20,12,15,211.5,366.0,4.2,20.0,535.0,568.67,440.02
2016,9,20,12,30,339.0,359.0,4.3,20.0,630.0,687.17,529.89
2016,9,20,12,45,360.5,346.5,4.45,20.0,631.0,696.41,537.68
2016,9,20,13,0,382.0,334.0,4.6,20.0,632.0,704.04,544.98
2016,9,20,13,15,623.5,222.5,4.7,20.0,694.0,812.87,632.16
2016,9,20,13,30,865.0,111.0,4.8,20.0,756.0,894.67,692.23
2016,9,20,13,45,856.0,110.0,4.95,20.0,729.0,875.76,680.15
2016,9,20,14,0,847.0,109.0,5.1,20.0,702.0,859.12,670.28
2016,9,20,14,15,835.5,107.0,5.1,20.0,668.5,831.15,651.34
2016,9,20,14,30,824.0,105.0,5.1,20.0,635.0,800.59,630.54
2016,9,20,14,45,598.0,165.0,5.2,20.0,537.5,669.49,533.71
2016,9,20,15,0,372.0,225.0,5.3,20.0,440.0,533.91,426.95
2016,9,20,15,15,361.0,210.0,5.35,19.5,404.5,497.85,401.04
2016,9,20,15,30,350.0,195.0,5.4,19.0,369.0,461.39,373.93
2016,9,20,15,45,403.5,162.0,5.45,19.0,343.0,454.14,369.8
2016,9,20,16,0,457.0,129.0,5.5,19.0,317.0,433.18,354.2
2016,9,20,16,15,423.5,117.5,5.5,18.5,274.0,381.32,312.29
2016,9,20,16,30,390.0,106.0,5.5,18.0,231.0,331.54,271.0
2016,9,20,16,45,438.0,83.5,5.5,18.0,199.5,309.56,250.8
2016,9,20,17,0,486.0,61.0,5.5,18.0,168.0,283.72,225.3
2016,9,20,17,15,395.0,50.0,5.4,17.5,121.5,212.38,162.9
2016,9,20,17,30,304.0,39.0,5.3,17.0,75.0,150.21,107.3
2016,9,20,17,45,152.0,19.5,5.25,16.5,37.5,68.05,21.52
2016,9,20,18,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,122.0,18.0,5.15,14.0,30.0,14.12,0.0
2016,9,21,6,30,244.0,36.0,5.4,14.0,60.0,27.97,17.28
2016,9,21,6,45,353.5,47.0,5.7,14.5,106.0,36.05,25.81
2016,9,21,7,0,463.0,58.0,6.0,15.0,152.0,67.14,38.15
2016,9,21,7,15,527.5,66.0,6.1,15.0,202.0,109.81,64.98
2016,9,21,7,30,592.0,74.0,6.2,15.0,252.0,159.91,104.0
2016,9,21,7,45,313.5,112.0,6.3,15.5,208.0,169.11,125.17
2016,9,21,8,0,35.0,150.0,6.4,16.0,164.0,150.19,119.49
2016,9,21,8,15,53.0,175.0,6.45,16.0,199.5,182.34,145.72
2016,9,21,8,30,71.0,200.0,6.5,16.0,235.0,216.67,173.67
2016,9,21,8,45,186.0,216.0,6.6,16.0,318.0,287.14,230.72
2016,9,21,9,0,301.0,232.0,6.7,16.0,401.0,369.99,298.2
2016,9,21,9,15,217.5,260.0,6.75,16.0,387.0,367.86,296.41
2016,9,21,9,30,134.0,288.0,6.8,16.0,373.0,358.08,287.61
2016,9,21,9,45,129.5,305.0,6.9,16.5,390.5,379.68,304.0
2016,9,21,10,0,125.0,322.0,7.0,17.0,408.0,400.72,319.65
2016,9,21,10,15,122.5,335.5,7.0,17.0,422.5,419.18,333.75
2016,9,21,10,30,120.0,349.0,7.0,17.0,437.0,437.23,347.43
2016,9,21,10,45,113.5,357.5,7.0,17.0,443.0,442.63,351.2
2016,9,21,11,0,107.0,366.0,7.0,17.0,449.0,450.84,357.13
2016,9,21,11,15,203.0,366.0,7.0,17.0,526.0,539.71,428.54
2016,9,21,11,30,299.0,366.0,7.0,17.0,603.0,633.45,502.5
2016,9,21,11,45,222.5,378.0,7.0,17.0,555.0,581.2,460.23
2016,9,21,12,0,146.0,390.0,7.0,17.0,507.0,531.69,419.93
2016,9,21,12,15,127.5,385.5,7.1,17.0,487.5,514.1,406.19
2016,9,21,12,30,109.0,381.0,7.2,17.0,468.0,487.73,385.66
2016,9,21,12,45,121.0,377.5,7.3,17.0,472.0,504.92,399.67
2016,9,21,13,0,133.0,374.0,7.4,17.0,476.0,513.75,407.29
2016,9,21,13,15,326.5,315.5,7.45,17.0,559.5,633.47,506.7
2016,9,21,13,30,520.0,257.0,7.5,17.0,643.0,749.29,601.04
2016,9,21,13,45,522.0,246.5,7.55,17.0,621.5,734.53,590.49
2016,9,21,14,0,524.0,236.0,7.6,17.0,600.0,717.55,578.65
2016,9,21,14,15,517.0,224.5,7.65,17.0,569.5,689.75,558.31
2016,9,21,14,30,510.0,213.0,7.7,17.0,539.0,660.21,536.51
2016,9,21,14,45,454.5,214.5,7.75,17.0,491.5,605.15,493.3
2016,9,21,15,0,399.0,216.0,7.8,17.0,444.0,543.08,444.31
2016,9,21,15,15,605.5,151.5,7.75,16.5,465.5,620.25,511.42
2016,9,21,15,30,812.0,87.0,7.7,16.0,487.0,665.96,552.58
2016,9,21,15,45,787.5,82.5,7.7,16.0,437.5,613.13,510.07
2016,9,21,16,0,763.0,78.0,7.7,16.0,388.0,560.03,466.51
2016,9,21,16,15,723.5,73.0,7.65,16.0,335.5,498.05,414.45
2016,9,21,16,30,684.0,68.0,7.6,16.0,283.0,440.34,364.43
2016,9,21,16,45,622.0,62.0,7.55,16.0,230.0,371.09,303.62
2016,9,21,17,0,560.0,56.0,7.5,16.0,177.0,306.76,245.54
2016,9,21,17,15,460.5,46.5,7.45,15.5,127.5,230.55,177.79
2016,9,21,17,30,361.0,37.0,7.4,15.0,78.0,164.29,116.96
2016,9,21,17,45,180.5,18.5,7.4,15.0,39.0,73.97,12.55
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,22,6,15,123.5,17.5,7.75,14.0,29.5,13.75,0.0
2016,9,22,6,30,247.0,35.0,7.8,14.0,59.0,27.22,16.42
2016,9,22,6,45,351.5,47.5,7.85,14.5,105.0,36.79,26.39
2016,9,22,7,0,456.0,60.0,7.9,15.0,151.0,68.11,39.44
2016,9,22,7,15,523.5,68.0,7.75,15.0,202.0,110.51,65.83
2016,9,22,7,30,591.0,76.0,7.6,15.0,253.0,160.73,104.76
2016,9,22,7,45,381.5,117.5,7.45,15.0,240.0,188.42,139.02
2016,9,22,8,0,172.0,159.0,7.3,15.0,227.0,194.54,153.02
2016,9,22,8,15,105.0,173.0,7.15,15.0,216.5,196.83,157.35
2016,9,22,8,30,38.0,187.0,7.0,15.0,206.0,192.01,154.47
2016,9,22,8,45,143.5,213.0,6.85,15.5,292.0,265.59,213.89
2016,9,22,9,0,249.0,239.0,6.7,16.0,378.0,350.9,282.73
2016,9,22,9,15,239.0,260.5,6.6,16.0,401.5,379.54,305.85
2016,9,22,9,30,229.0,282.0,6.5,16.0,425.0,407.37,327.91
2016,9,22,9,45,322.5,277.0,6.4,16.5,491.0,474.8,381.86
2016,9,22,10,0,416.0,272.0,6.3,17.0,557.0,550.08,441.15
2016,9,22,10,15,239.5,298.5,6.2,17.0,464.5,467.8,373.71
2016,9,22,10,30,63.0,325.0,6.1,17.0,372.0,367.55,290.82
2016,9,22,10,45,43.5,308.0,6.0,17.5,341.0,338.78,267.19
2016,9,22,11,0,24.0,291.0,5.9,18.0,310.0,304.04,238.75
2016,9,22,11,15,38.5,318.5,5.85,18.0,349.0,349.98,274.88
2016,9,22,11,30,53.0,346.0,5.8,18.0,388.0,392.52,307.96
2016,9,22,11,45,34.5,308.5,5.8,18.0,335.5,340.02,266.68
2016,9,22,12,0,16.0,271.0,5.8,18.0,283.0,280.68,219.85
2016,9,22,12,15,16.0,269.5,5.85,18.0,282.0,279.74,219.27
2016,9,22,12,30,16.0,268.0,5.9,18.0,281.0,278.74,218.58
2016,9,22,12,45,88.5,319.5,5.95,18.0,388.5,405.53,320.22
2016,9,22,13,0,161.0,371.0,6.0,18.0,496.0,535.47,421.74
2016,9,22,13,15,161.0,361.5,6.0,18.0,483.5,526.26,414.82
2016,9,22,13,30,161.0,352.0,6.0,18.0,471.0,516.32,407.79
2016,9,22,13,45,146.5,338.0,6.05,18.0,443.5,488.13,386.44
2016,9,22,14,0,132.0,324.0,6.1,18.0,416.0,459.7,364.84
2016,9,22,14,15,177.0,305.5,6.1,18.0,422.0,475.8,379.6
2016,9,22,14,30,222.0,287.0,6.1,18.0,428.0,489.2,392.1
2016,9,22,14,45,276.0,258.0,6.2,18.0,422.0,503.46,405.64
2016,9,22,15,0,330.0,229.0,6.3,18.0,416.0,504.53,408.92
2016,9,22,15,15,266.5,218.0,6.4,17.5,361.0,436.75,355.64
2016,9,22,15,30,203.0,207.0,6.5,17.0,306.0,364.74,298.21
2016,9,22,15,45,190.5,188.0,6.6,17.0,273.5,328.9,269.63
2016,9,22,16,0,178.0,169.0,6.7,17.0,241.0,293.58,240.94
2016,9,22,16,15,400.5,121.5,6.65,16.5,253.5,369.99,306.23
2016,9,22,16,30,623.0,74.0,6.6,16.0,266.0,413.5,341.45
2016,9,22,16,45,558.5,66.5,6.6,16.0,214.5,344.53,281.04
2016,9,22,17,0,494.0,59.0,6.6,16.0,163.0,280.82,223.97
2016,9,22,17,15,394.0,48.0,6.4,15.5,116.0,206.6,158.45
2016,9,22,17,30,294.0,37.0,6.2,15.0,69.0,142.5,99.83
2016,9,22,17,45,147.0,18.5,6.05,15.0,34.5,63.28,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,6,15,154.0,14.5,2.7,13.0,29.0,11.18,0.0
2016,9,23,6,30,308.0,29.0,2.8,13.0,58.0,22.52,12.49
2016,9,23,6,45,412.5,39.0,2.9,13.5,104.0,28.86,19.59
2016,9,23,7,0,517.0,49.0,3.0,14.0,150.0,59.7,31.22
2016,9,23,7,15,579.0,55.5,2.95,14.5,200.5,103.77,57.93
2016,9,23,7,30,641.0,62.0,2.9,15.0,251.0,154.84,97.22
2016,9,23,7,45,599.0,80.5,2.9,15.5,283.5,201.34,140.47
2016,9,23,8,0,557.0,99.0,2.9,16.0,316.0,242.8,179.85
2016,9,23,8,15,671.0,88.0,2.85,16.0,383.0,302.26,229.91
2016,9,23,8,30,785.0,77.0,2.8,16.0,450.0,374.25,290.46
2016,9,23,8,45,806.5,79.0,2.8,16.5,495.5,427.76,336.26
2016,9,23,9,0,828.0,81.0,2.8,17.0,541.0,481.95,381.23
2016,9,23,9,15,842.5,83.5,2.75,17.5,580.5,533.81,422.81
2016,9,23,9,30,857.0,86.0,2.7,18.0,620.0,584.21,461.91
2016,9,23,9,45,869.5,86.5,2.7,18.5,654.5,630.51,496.98
2016,9,23,10,0,882.0,87.0,2.7,19.0,689.0,675.5,530.1
2016,9,23,10,15,889.5,88.5,2.7,19.0,716.0,716.44,558.96
2016,9,23,10,30,897.0,90.0,2.7,19.0,743.0,755.24,585.68
2016,9,23,10,45,901.5,90.5,2.75,19.5,763.0,788.36,607.35
2016,9,23,11,0,906.0,91.0,2.8,20.0,783.0,818.77,626.99
2016,9,23,11,15,908.5,91.5,2.9,20.0,795.0,844.67,644.97
2016,9,23,11,30,911.0,92.0,3.0,20.0,807.0,867.47,660.89
2016,9,23,11,45,911.5,92.5,3.2,20.0,811.0,885.35,674.15
2016,9,23,12,0,912.0,93.0,3.4,20.0,815.0,899.87,685.23
2016,9,23,12,15,910.5,93.0,3.55,20.0,810.5,908.67,692.17
2016,9,23,12,30,909.0,93.0,3.7,20.0,806.0,913.97,696.87
2016,9,23,12,45,903.5,93.5,3.9,20.0,793.5,912.73,697.45
2016,9,23,13,0,898.0,94.0,4.1,20.0,781.0,908.0,695.72
2016,9,23,13,15,892.5,93.0,4.25,20.0,761.5,898.21,690.29
2016,9,23,13,30,887.0,92.0,4.4,20.0,742.0,885.06,682.65
2016,9,23,13,45,876.5,92.0,4.6,20.0,714.0,865.43,671.16
2016,9,23,14,0,866.0,92.0,4.8,20.0,686.0,842.83,657.45
2016,9,23,14,15,855.0,90.0,4.9,19.5,653.0,814.77,640.31
2016,9,23,14,30,844.0,88.0,5.0,19.0,620.0,784.11,621.08
2016,9,23,14,45,829.5,86.0,5.15,19.0,580.5,752.96,600.29
2016,9,23,15,0,815.0,84.0,5.3,19.0,541.0,715.06,574.14
2016,9,23,15,15,795.0,81.0,5.35,18.5,497.0,670.32,543.08
2016,9,23,15,30,775.0,78.0,5.4,18.0,453.0,624.46,510.5
2016,9,23,15,45,748.5,74.0,5.5,18.0,405.0,572.51,469.85
2016,9,23,16,0,722.0,70.0,5.6,18.0,357.0,520.6,428.11
2016,9,23,16,15,683.0,65.5,5.55,17.5,307.0,461.61,379.87
2016,9,23,16,30,644.0,61.0,5.5,17.0,257.0,406.59,333.22
2016,9,23,16,45,584.5,55.0,5.45,17.0,207.0,341.0,275.98
2016,9,23,17,0,525.0,49.0,5.4,17.0,157.0,280.28,221.42
2016,9,23,17,15,428.5,40.0,5.3,16.5,111.0,208.54,158.0
2016,9,23,17,30,332.0,31.0,5.2,16.0,65.0,146.76,100.04
2016,9,23,17,45,166.0,15.5,5.15,16.0,32.5,64.1,0.0
2016,9,23,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,178.0,13.0,2.0,14.5,29.0,12.78,0.0
2016,9,24,6,30,356.0,26.0,2.0,15.0,58.0,19.82,9.97
2016,9,24,6,45,458.0,34.5,2.05,15.5,104.5,24.97,16.02
2016,9,24,7,0,560.0,43.0,2.1,16.0,151.0,55.25,26.51
2016,9,24,7,15,620.0,48.5,2.05,16.0,202.0,102.57,54.96
2016,9,24,7,30,680.0,54.0,2.0,16.0,253.0,154.42,94.64
2016,9,24,7,45,720.0,58.0,1.95,16.5,304.0,207.06,139.7
2016,9,24,8,0,760.0,62.0,1.9,17.0,355.0,263.58,189.38
2016,9,24,8,15,788.0,65.0,1.9,17.5,404.5,318.8,238.28
2016,9,24,8,30,816.0,68.0,1.9,18.0,454.0,375.95,287.68
2016,9,24,8,45,836.5,70.5,1.95,18.5,499.5,432.2,335.14
2016,9,24,9,0,857.0,73.0,2.0,19.0,545.0,487.44,380.34
2016,9,24,9,15,871.5,75.0,2.15,19.5,585.5,539.2,421.85
2016,9,24,9,30,886.0,77.0,2.3,20.0,626.0,590.29,461.66
2016,9,24,9,45,899.5,77.0,2.45,20.5,661.5,637.81,497.84
2016,9,24,10,0,913.0,77.0,2.6,21.0,697.0,684.01,532.18
2016,9,24,10,15,920.5,78.5,2.65,21.0,725.0,725.98,561.34
2016,9,24,10,30,928.0,80.0,2.7,21.0,753.0,765.71,588.71
2016,9,24,10,45,933.5,80.5,2.75,21.5,773.5,800.43,611.22
2016,9,24,11,0,939.0,81.0,2.8,22.0,794.0,832.38,631.68
2016,9,24,11,15,942.0,81.5,2.85,22.5,806.5,859.36,648.62
2016,9,24,11,30,945.0,82.0,2.9,23.0,819.0,883.15,663.37
2016,9,24,11,45,946.5,82.0,2.95,23.5,823.5,901.81,674.67
2016,9,24,12,0,948.0,82.0,3.0,24.0,828.0,917.01,683.72
2016,9,24,12,15,947.0,82.0,3.1,24.0,824.5,926.46,690.73
2016,9,24,12,30,946.0,82.0,3.2,24.0,821.0,932.29,695.48
2016,9,24,12,45,936.5,85.5,3.35,24.0,807.5,930.73,695.75
2016,9,24,13,0,927.0,89.0,3.5,24.0,794.0,925.59,693.74
2016,9,24,13,15,922.0,88.5,3.6,24.0,774.5,916.55,688.88
2016,9,24,13,30,917.0,88.0,3.7,24.0,755.0,904.04,681.77
2016,9,24,13,45,908.0,87.0,3.85,24.0,727.5,884.14,669.92
2016,9,24,14,0,899.0,86.0,4.0,24.0,700.0,861.11,655.88
2016,9,24,14,15,888.5,84.5,4.05,23.5,665.5,833.29,639.22
2016,9,24,14,30,878.0,83.0,4.1,23.0,631.0,802.74,620.49
2016,9,24,14,45,862.0,81.5,4.2,23.0,590.5,765.4,595.69
2016,9,24,15,0,846.0,80.0,4.3,23.0,550.0,726.07,569.18
2016,9,24,15,15,826.0,77.0,4.35,22.5,505.0,684.75,541.72
2016,9,24,15,30,806.0,74.0,4.4,22.0,460.0,637.79,509.54
2016,9,24,15,45,777.5,71.0,4.45,22.0,410.5,584.55,469.06
2016,9,24,16,0,749.0,68.0,4.5,22.0,361.0,531.45,427.45
2016,9,24,16,15,709.0,63.5,4.45,21.5,310.0,470.84,379.18
2016,9,24,16,30,669.0,59.0,4.4,21.0,259.0,412.15,330.74
2016,9,24,16,45,608.0,53.0,4.4,20.5,207.5,346.9,275.45
2016,9,24,17,0,547.0,47.0,4.4,20.0,156.0,284.65,220.95
2016,9,24,17,15,446.5,38.0,4.3,19.5,109.5,210.81,156.64
2016,9,24,17,30,346.0,29.0,4.2,19.0,63.0,147.45,96.65
2016,9,24,17,45,173.0,14.5,4.1,18.5,31.5,63.26,0.0
2016,9,24,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,25,6,15,178.0,13.0,2.9,16.5,28.5,12.78,0.0
2016,9,25,6,30,356.0,26.0,3.0,17.0,57.0,19.98,9.68
2016,9,25,6,45,464.0,34.5,3.15,17.5,104.5,25.13,15.94
2016,9,25,7,0,572.0,43.0,3.3,18.0,152.0,57.12,27.94
2016,9,25,7,15,633.0,49.0,3.15,18.5,203.5,103.32,54.64
2016,9,25,7,30,694.0,55.0,3.0,19.0,255.0,156.44,94.67
2016,9,25,7,45,733.5,59.0,2.9,19.5,307.0,209.69,139.88
2016,9,25,8,0,773.0,63.0,2.8,20.0,359.0,266.75,189.75
2016,9,25,8,15,800.0,66.5,2.7,20.5,408.5,322.79,239.08
2016,9,25,8,30,827.0,70.0,2.6,21.0,458.0,380.62,288.77
2016,9,25,8,45,844.5,73.0,2.55,22.0,503.5,436.54,335.02
2016,9,25,9,0,862.0,76.0,2.5,23.0,549.0,491.18,378.53
2016,9,25,9,15,876.5,78.0,2.45,24.0,589.0,543.13,418.34
2016,9,25,9,30,891.0,80.0,2.4,25.0,629.0,594.4,456.06
2016,9,25,9,45,907.5,78.5,2.35,26.0,665.0,642.42,490.12
2016,9,25,10,0,924.0,77.0,2.3,27.0,701.0,689.31,522.15
2016,9,25,10,15,931.0,78.5,2.15,27.0,728.5,731.26,549.29
2016,9,25,10,30,938.0,80.0,2.0,27.0,756.0,770.91,574.24
2016,9,25,10,45,939.0,82.5,1.85,27.5,775.5,804.5,593.46
2016,9,25,11,0,940.0,85.0,1.7,28.0,795.0,835.07,610.25
2016,9,25,11,15,942.5,85.5,1.5,28.0,807.0,861.61,624.67
2016,9,25,11,30,945.0,86.0,1.3,28.0,819.0,884.94,636.58
2016,9,25,11,45,941.0,88.5,1.15,28.5,822.0,901.5,643.25
2016,9,25,12,0,937.0,91.0,1.0,29.0,825.0,914.47,647.49
2016,9,25,12,15,936.0,91.0,0.8,29.0,820.5,923.8,649.7
2016,9,25,12,30,935.0,91.0,0.6,29.0,816.0,929.54,649.44
2016,9,25,12,45,924.0,94.0,0.4,29.5,802.0,926.07,642.19
2016,9,25,13,0,913.0,97.0,0.2,30.0,788.0,919.05,633.24
2016,9,25,13,15,907.5,96.0,0.4,29.5,768.0,909.08,633.07
2016,9,25,13,30,902.0,95.0,0.6,29.0,748.0,895.7,630.95
2016,9,25,13,45,890.0,95.5,0.85,29.0,719.5,875.08,623.62
2016,9,25,14,0,878.0,96.0,1.1,29.0,691.0,851.5,613.71
2016,9,25,14,15,866.5,94.0,1.3,28.5,656.5,822.76,600.29
2016,9,25,14,30,855.0,92.0,1.5,28.0,622.0,791.4,584.5
2016,9,25,14,45,835.5,91.0,1.7,28.0,581.0,757.29,565.06
2016,9,25,15,0,816.0,90.0,1.9,28.0,540.0,716.62,540.46
2016,9,25,15,15,794.5,86.5,2.05,27.5,494.5,670.25,511.81
2016,9,25,15,30,773.0,83.0,2.2,27.0,449.0,622.87,480.91
2016,9,25,15,45,740.0,79.5,2.35,27.0,399.5,567.54,441.06
2016,9,25,16,0,707.0,76.0,2.5,27.0,350.0,515.0,401.82
2016,9,25,16,15,664.5,70.5,2.65,26.0,299.0,453.98,356.15
2016,9,25,16,30,622.0,65.0,2.8,25.0,248.0,395.28,310.15
2016,9,25,16,45,556.0,58.0,2.95,24.5,197.0,327.11,254.27
2016,9,25,17,0,490.0,51.0,3.1,24.0,146.0,264.48,201.04
2016,9,25,17,15,388.5,40.0,3.15,23.0,101.0,191.41,139.34
2016,9,25,17,30,287.0,29.0,3.2,22.0,56.0,129.09,80.7
2016,9,25,17,45,143.5,14.5,3.25,21.5,28.0,47.66,0.0
2016,9,25,18,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,115.5,14.0,1.2,19.5,24.0,13.76,0.0
2016,9,26,6,30,231.0,28.0,1.2,20.0,48.0,22.09,10.75
2016,9,26,6,45,333.0,41.5,1.3,20.5,92.5,31.81,21.33
2016,9,26,7,0,435.0,55.0,1.4,21.0,137.0,59.93,33.48
2016,9,26,7,15,501.5,64.5,1.35,21.5,187.0,101.99,58.2
2016,9,26,7,30,568.0,74.0,1.3,22.0,237.0,151.7,94.66
2016,9,26,7,45,614.5,81.0,1.3,22.5,288.0,202.24,135.86
2016,9,26,8,0,661.0,88.0,1.3,23.0,339.0,257.55,182.17
2016,9,26,8,15,693.5,93.0,1.2,23.5,388.0,310.92,227.13
2016,9,26,8,30,726.0,98.0,1.1,24.0,437.0,366.87,273.03
2016,9,26,8,45,750.5,102.0,1.05,24.5,482.5,420.7,316.15
2016,9,26,9,0,775.0,106.0,1.0,25.0,528.0,476.63,359.24
2016,9,26,9,15,792.5,109.5,0.95,25.5,568.5,527.96,397.45
2016,9,26,9,30,810.0,113.0,0.9,26.0,609.0,579.12,434.09
2016,9,26,9,45,823.5,115.0,0.9,26.5,644.0,625.87,466.83
2016,9,26,10,0,837.0,117.0,0.9,27.0,679.0,671.54,497.83
2016,9,26,10,15,846.0,119.0,1.0,27.0,707.0,712.74,527.09
2016,9,26,10,30,855.0,121.0,1.1,27.0,735.0,752.05,553.54
2016,9,26,10,45,862.5,122.0,1.2,27.0,755.5,787.06,576.82
2016,9,26,11,0,870.0,123.0,1.3,27.0,776.0,819.66,598.5
2016,9,26,11,15,873.5,123.5,1.45,27.0,788.5,845.87,616.62
2016,9,26,11,30,877.0,124.0,1.6,27.0,801.0,865.41,630.48
2016,9,26,11,45,879.5,123.5,1.8,27.0,805.5,883.34,643.94
2016,9,26,12,0,882.0,123.0,2.0,27.0,810.0,898.07,655.36
2016,9,26,12,15,881.0,123.0,2.1,27.0,806.0,906.98,662.09
2016,9,26,12,30,880.0,123.0,2.2,27.0,802.0,912.5,666.78
2016,9,26,12,45,904.5,108.5,2.35,27.0,797.5,921.68,674.47
2016,9,26,13,0,929.0,94.0,2.5,27.0,793.0,927.04,679.73
2016,9,26,13,15,924.0,93.0,2.55,27.0,772.5,917.34,674.36
2016,9,26,13,30,919.0,92.0,2.6,27.0,752.0,904.17,666.92
2016,9,26,13,45,912.5,90.0,2.7,27.0,725.0,885.22,656.09
2016,9,26,14,0,906.0,88.0,2.8,27.0,698.0,863.02,643.1
2016,9,26,14,15,895.5,86.5,2.8,26.5,663.0,835.01,626.69
2016,9,26,14,30,885.0,85.0,2.8,26.0,628.0,804.26,608.29
2016,9,26,14,45,871.0,82.0,2.85,26.0,588.0,766.56,583.99
2016,9,26,15,0,857.0,79.0,2.9,26.0,548.0,726.72,557.91
2016,9,26,15,15,837.0,76.5,2.85,25.5,502.0,685.63,531.14
2016,9,26,15,30,817.0,74.0,2.8,25.0,456.0,638.9,499.48
2016,9,26,15,45,780.0,72.0,2.75,25.0,405.0,581.18,456.34
2016,9,26,16,0,743.0,70.0,2.7,25.0,354.0,524.27,412.64
2016,9,26,16,15,701.5,65.0,2.6,24.5,302.0,462.77,364.78
2016,9,26,16,30,660.0,60.0,2.5,24.0,250.0,405.63,318.48
2016,9,26,16,45,585.0,54.5,2.45,24.0,197.5,333.67,258.69
2016,9,26,17,0,510.0,49.0,2.4,24.0,145.0,268.07,202.55
2016,9,26,17,15,406.0,38.0,2.25,23.0,99.5,193.58,139.65
2016,9,26,17,30,302.0,27.0,2.1,22.0,54.0,129.47,76.94
2016,9,26,17,45,151.0,13.5,1.95,21.5,27.0,47.82,0.0
2016,9,26,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,6,15,90.0,14.0,1.05,19.0,21.5,13.76,0.0
2016,9,27,6,30,180.0,28.0,1.1,19.0,43.0,21.75,10.1
2016,9,27,6,45,269.5,44.5,1.15,19.5,85.0,33.95,23.19
2016,9,27,7,0,359.0,61.0,1.2,20.0,127.0,61.18,36.69
2016,9,27,7,15,425.0,73.0,1.15,20.0,175.5,101.26,61.11
2016,9,27,7,30,491.0,85.0,1.1,20.0,224.0,148.79,96.21
2016,9,27,7,45,535.5,94.5,1.05,20.5,273.0,197.52,135.81
2016,9,27,8,0,580.0,104.0,1.0,21.0,322.0,250.15,179.6
2016,9,27,8,15,384.0,149.5,0.95,21.5,302.5,262.86,197.3
2016,9,27,8,30,188.0,195.0,0.9,22.0,283.0,255.02,195.56
2016,9,27,8,45,175.5,217.0,0.9,22.5,305.5,281.97,216.7
2016,9,27,9,0,163.0,239.0,0.9,23.0,328.0,307.55,235.91
2016,9,27,9,15,202.5,255.0,0.95,23.0,373.5,353.36,270.69
2016,9,27,9,30,242.0,271.0,1.0,23.0,419.0,402.53,307.5
2016,9,27,9,45,544.5,189.5,1.05,23.5,546.5,525.18,400.58
2016,9,27,10,0,847.0,108.0,1.1,24.0,674.0,667.19,504.11
2016,9,27,10,15,631.0,199.0,1.2,24.0,630.0,642.98,483.34
2016,9,27,10,30,415.0,290.0,1.3,24.0,586.0,599.25,449.34
2016,9,27,10,45,320.0,322.5,1.45,24.5,555.0,571.88,428.49
2016,9,27,11,0,225.0,355.0,1.6,25.0,524.0,536.86,401.47
2016,9,27,11,15,224.5,362.0,1.7,25.0,532.5,551.27,412.21
2016,9,27,11,30,224.0,369.0,1.8,25.0,541.0,564.92,422.05
2016,9,27,11,45,280.5,358.5,1.95,25.0,575.0,614.49,458.95
2016,9,27,12,0,337.0,348.0,2.1,25.0,609.0,658.49,491.64
2016,9,27,12,15,257.0,360.5,2.2,25.0,559.0,607.53,454.17
2016,9,27,12,30,177.0,373.0,2.3,25.0,509.0,546.51,409.66
2016,9,27,12,45,183.5,366.5,2.4,25.0,505.5,547.62,411.68
2016,9,27,13,0,190.0,360.0,2.5,25.0,502.0,547.94,412.79
2016,9,27,13,15,182.0,350.0,2.55,24.5,483.0,530.9,401.78
2016,9,27,13,30,174.0,340.0,2.6,24.0,464.0,513.19,390.29
2016,9,27,13,45,192.5,324.5,2.7,24.0,457.0,511.42,390.59
2016,9,27,14,0,211.0,309.0,2.8,24.0,450.0,508.27,389.81
2016,9,27,14,15,182.0,294.0,2.85,23.5,411.0,465.4,359.05
2016,9,27,14,30,153.0,279.0,2.9,23.0,372.0,423.11,328.39
2016,9,27,14,45,169.5,258.5,2.95,23.0,355.5,410.26,320.22
2016,9,27,15,0,186.0,238.0,3.0,23.0,339.0,395.79,310.56
2016,9,27,15,15,142.5,217.0,3.0,22.5,290.5,337.04,265.77
2016,9,27,15,30,99.0,196.0,3.0,22.0,242.0,273.37,216.44
2016,9,27,15,45,359.5,144.5,3.05,22.0,284.0,397.1,318.32
2016,9,27,16,0,620.0,93.0,3.1,22.0,326.0,478.44,383.05
2016,9,27,16,15,573.0,85.0,3.05,21.5,276.0,416.24,333.11
2016,9,27,16,30,526.0,77.0,3.0,21.0,226.0,356.91,284.53
2016,9,27,16,45,478.5,65.0,2.95,20.5,179.5,296.4,233.47
2016,9,27,17,0,431.0,53.0,2.9,20.0,133.0,239.78,184.04
2016,9,27,17,15,328.0,40.0,2.85,19.5,89.5,168.02,122.39
2016,9,27,17,30,225.0,27.0,2.8,19.0,46.0,105.42,59.02
2016,9,27,17,45,112.5,13.5,2.75,18.5,23.0,38.58,0.0
2016,9,27,18,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,99.0,14.0,1.85,15.0,22.0,13.76,0.0
2016,9,28,6,30,198.0,28.0,1.9,15.0,44.0,21.83,9.8
2016,9,28,6,45,304.5,41.5,1.95,15.5,86.5,31.6,21.52
2016,9,28,7,0,411.0,55.0,2.0,16.0,129.0,57.87,33.69
2016,9,28,7,15,480.5,64.0,1.95,16.0,178.0,98.06,57.34
2016,9,28,7,30,550.0,73.0,1.9,16.0,227.0,146.27,93.27
2016,9,28,7,45,276.5,99.5,1.9,16.5,177.5,148.42,107.97
2016,9,28,8,0,3.0,126.0,1.9,17.0,128.0,120.67,95.22
2016,9,28,8,15,16.5,150.5,1.9,17.0,158.5,148.65,117.72
2016,9,28,8,30,30.0,175.0,1.9,17.0,189.0,177.7,140.87
2016,9,28,8,45,44.0,199.5,1.9,17.5,222.5,209.41,165.71
2016,9,28,9,0,58.0,224.0,1.9,18.0,256.0,242.74,191.55
2016,9,28,9,15,70.5,246.0,1.95,18.5,287.5,274.42,215.83
2016,9,28,9,30,83.0,268.0,2.0,19.0,319.0,307.35,240.78
2016,9,28,9,45,219.0,273.5,2.05,19.5,417.0,402.9,315.22
2016,9,28,10,0,355.0,279.0,2.1,20.0,515.0,510.29,396.55
2016,9,28,10,15,217.0,301.0,2.2,20.0,447.0,449.45,348.6
2016,9,28,10,30,79.0,323.0,2.3,20.0,379.0,377.18,291.44
2016,9,28,10,45,66.5,324.0,2.45,20.0,372.5,372.57,287.99
2016,9,28,11,0,54.0,325.0,2.6,20.0,366.0,366.95,283.42
2016,9,28,11,15,53.5,330.0,2.8,20.0,370.5,374.27,289.05
2016,9,28,11,30,53.0,335.0,3.0,20.0,375.0,381.42,294.53
2016,9,28,11,45,49.5,333.0,3.2,20.0,371.0,378.56,292.44
2016,9,28,12,0,46.0,331.0,3.4,20.0,367.0,375.39,290.16
2016,9,28,12,15,65.0,343.5,3.6,20.0,393.5,406.85,314.83
2016,9,28,12,30,84.0,356.0,3.8,20.0,420.0,438.62,339.57
2016,9,28,12,45,100.0,354.5,4.05,20.0,430.0,452.77,351.17
2016,9,28,13,0,116.0,353.0,4.3,20.0,440.0,475.12,369.0
2016,9,28,13,15,80.0,325.5,4.4,19.5,385.0,406.23,317.09
2016,9,28,13,30,44.0,298.0,4.5,19.0,330.0,345.94,270.92
2016,9,28,13,45,32.5,271.0,4.65,19.0,294.0,307.49,241.44
2016,9,28,14,0,21.0,244.0,4.8,19.0,258.0,261.1,205.31
2016,9,28,14,15,16.5,226.0,4.8,19.0,237.0,238.95,188.15
2016,9,28,14,30,12.0,208.0,4.8,19.0,216.0,216.93,170.93
2016,9,28,14,45,15.0,201.5,4.85,19.0,210.5,212.94,168.31
2016,9,28,15,0,18.0,195.0,4.9,19.0,205.0,208.84,165.58
