Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,15,15,14.5,177.5,4.9,18.5,185.0,188.29,149.65
2016,9,28,15,30,11.0,160.0,4.9,18.0,165.0,167.95,133.72
2016,9,28,15,45,22.5,150.5,4.9,18.0,159.0,165.87,132.66
2016,9,28,16,0,34.0,141.0,4.9,18.0,153.0,168.94,135.62
2016,9,28,16,15,267.0,111.0,4.85,17.5,186.5,271.09,222.2
2016,9,28,16,30,500.0,81.0,4.8,17.0,220.0,346.4,282.3
2016,9,28,16,45,444.5,68.5,4.8,16.5,173.0,283.3,227.43
2016,9,28,17,0,389.0,56.0,4.8,16.0,126.0,224.9,175.55
2016,9,28,17,15,280.0,42.0,4.7,15.5,83.5,152.75,112.54
2016,9,28,17,30,171.0,28.0,4.6,15.0,41.0,89.86,45.96
2016,9,28,17,45,85.5,14.0,4.55,15.0,20.5,32.67,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,89.5,14.0,3.4,13.0,21.0,13.76,0.0
2016,9,29,6,30,179.0,28.0,3.5,13.0,42.0,21.91,9.24
2016,9,29,6,45,290.5,42.0,3.65,13.5,85.0,32.1,22.04
2016,9,29,7,0,402.0,56.0,3.8,14.0,128.0,57.98,34.57
2016,9,29,7,15,473.5,65.5,3.75,14.0,176.5,98.11,58.28
2016,9,29,7,30,545.0,75.0,3.7,14.0,225.0,146.54,94.59
2016,9,29,7,45,272.5,86.5,3.65,14.5,161.5,133.87,97.04
2016,9,29,8,0,0.0,98.0,3.6,15.0,98.0,93.99,73.96
2016,9,29,8,15,0.0,122.0,3.6,15.0,122.5,116.9,92.94
2016,9,29,8,30,0.0,146.0,3.6,15.0,147.0,139.97,111.75
2016,9,29,8,45,10.5,172.0,3.6,15.5,178.0,169.53,135.37
2016,9,29,9,0,21.0,198.0,3.6,16.0,209.0,200.33,159.77
2016,9,29,9,15,14.0,195.5,3.65,16.0,203.0,195.89,155.78
2016,9,29,9,30,7.0,193.0,3.7,16.0,197.0,190.6,151.11
2016,9,29,9,45,18.5,226.0,3.75,16.5,237.5,230.29,182.51
2016,9,29,10,0,30.0,259.0,3.8,17.0,278.0,273.46,216.16
2016,9,29,10,15,43.0,283.0,3.85,17.0,312.5,308.4,243.48
2016,9,29,10,30,56.0,307.0,3.9,17.0,347.0,344.47,271.52
2016,9,29,10,45,61.5,320.0,3.95,17.5,365.0,364.75,286.49
2016,9,29,11,0,67.0,333.0,4.0,18.0,383.0,385.31,301.63
2016,9,29,11,15,112.5,350.0,4.05,18.0,435.5,442.43,346.37
2016,9,29,11,30,158.0,367.0,4.1,18.0,488.0,507.54,396.45
2016,9,29,11,45,160.0,367.5,4.15,18.5,490.0,514.54,400.81
2016,9,29,12,0,162.0,368.0,4.2,19.0,492.0,520.97,405.02
2016,9,29,12,15,260.0,350.0,4.25,19.0,548.0,597.92,465.39
2016,9,29,12,30,358.0,332.0,4.3,19.0,604.0,667.99,519.77
2016,9,29,12,45,362.5,323.0,4.4,19.0,594.5,665.03,518.26
2016,9,29,13,0,367.0,314.0,4.5,19.0,585.0,660.5,516.02
2016,9,29,13,15,622.5,207.0,4.55,19.0,651.5,778.37,610.64
2016,9,29,13,30,878.0,100.0,4.6,19.0,718.0,868.51,677.0
2016,9,29,13,45,647.0,179.0,4.7,19.0,625.0,757.46,597.38
2016,9,29,14,0,416.0,258.0,4.8,19.0,532.0,638.1,504.3
2016,9,29,14,15,326.0,262.0,4.9,18.5,470.0,554.16,441.44
2016,9,29,14,30,236.0,266.0,5.0,18.0,408.0,472.97,378.85
2016,9,29,14,45,358.5,221.5,5.1,18.0,420.0,519.3,419.23
2016,9,29,15,0,481.0,177.0,5.2,18.0,432.0,557.21,452.12
2016,9,29,15,15,617.5,130.0,5.25,17.5,428.0,586.99,479.33
2016,9,29,15,30,754.0,83.0,5.3,17.0,424.0,598.36,491.71
2016,9,29,15,45,720.5,79.0,5.4,17.0,375.0,543.27,447.64
2016,9,29,16,0,687.0,75.0,5.5,17.0,326.0,491.3,405.0
2016,9,29,16,15,641.0,69.5,5.5,16.5,276.0,429.93,354.05
2016,9,29,16,30,595.0,64.0,5.5,16.0,226.0,371.26,303.65
2016,9,29,16,45,520.0,56.5,5.5,15.5,176.0,301.01,242.36
2016,9,29,17,0,445.0,49.0,5.5,15.0,126.0,237.24,185.25
2016,9,29,17,15,330.0,37.0,5.35,14.5,83.5,162.85,119.28
2016,9,29,17,30,215.0,25.0,5.2,14.0,41.0,96.42,41.78
2016,9,29,17,45,107.5,12.5,5.05,14.0,20.5,35.66,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,6,15,109.5,13.0,4.55,13.0,21.0,12.78,0.0
2016,9,30,6,30,219.0,26.0,4.7,13.0,42.0,20.89,7.7
2016,9,30,6,45,332.0,38.0,4.9,13.5,85.0,29.28,19.53
2016,9,30,7,0,445.0,50.0,5.1,14.0,128.0,52.88,29.74
2016,9,30,7,15,264.5,78.5,5.1,14.0,129.0,89.74,59.78
2016,9,30,7,30,84.0,107.0,5.1,14.0,130.0,109.22,83.5
2016,9,30,7,45,96.0,128.0,5.15,14.0,159.0,137.21,107.02
2016,9,30,8,0,108.0,149.0,5.2,14.0,188.0,166.69,131.91
2016,9,30,8,15,207.0,162.5,5.25,14.0,251.0,218.16,173.08
2016,9,30,8,30,306.0,176.0,5.3,14.0,314.0,279.85,223.67
2016,9,30,8,45,550.5,134.0,5.35,14.5,414.0,362.07,290.37
2016,9,30,9,0,795.0,92.0,5.4,15.0,514.0,466.27,375.84
2016,9,30,9,15,811.5,95.0,5.45,15.0,554.0,517.11,419.17
2016,9,30,9,30,828.0,98.0,5.5,15.0,594.0,567.61,461.36
2016,9,30,9,45,845.5,97.5,5.55,15.5,629.0,614.58,499.05
2016,9,30,10,0,863.0,97.0,5.6,16.0,664.0,659.78,534.51
2016,9,30,10,15,872.0,98.5,5.6,16.0,691.5,700.54,566.37
2016,9,30,10,30,881.0,100.0,5.6,16.0,719.0,739.29,594.81
2016,9,30,10,45,887.0,101.0,5.65,16.5,738.5,773.06,618.38
2016,9,30,11,0,893.0,102.0,5.7,17.0,758.0,804.24,639.89
2016,9,30,11,15,896.5,102.5,5.75,17.0,770.0,830.13,658.68
2016,9,30,11,30,900.0,103.0,5.8,17.0,782.0,853.0,675.32
2016,9,30,11,45,901.5,103.0,5.85,17.0,786.5,870.53,688.12
2016,9,30,12,0,903.0,103.0,5.9,17.0,791.0,884.75,698.65
2016,9,30,12,15,902.0,103.0,5.9,17.0,786.5,893.44,705.02
2016,9,30,12,30,901.0,103.0,5.9,17.0,782.0,898.68,709.03
2016,9,30,12,45,896.5,102.5,5.95,17.0,769.0,896.86,708.32
2016,9,30,13,0,892.0,102.0,6.0,17.0,756.0,891.57,705.26
2016,9,30,13,15,885.5,101.0,6.0,17.0,735.5,880.61,697.93
2016,9,30,13,30,879.0,100.0,6.0,17.0,715.0,866.35,688.31
2016,9,30,13,45,872.0,98.0,6.05,17.0,687.5,847.37,675.55
2016,9,30,14,0,865.0,96.0,6.1,17.0,660.0,825.33,660.57
2016,9,30,14,15,852.5,94.0,6.1,16.5,625.5,800.82,644.78
2016,9,30,14,30,840.0,92.0,6.1,16.0,591.0,768.84,623.24
2016,9,30,14,45,825.0,88.5,6.1,16.0,551.0,730.95,595.84
2016,9,30,15,0,810.0,85.0,6.1,16.0,511.0,691.11,566.71
2016,9,30,15,15,787.5,82.0,6.05,16.0,466.0,645.01,532.2
2016,9,30,15,30,765.0,79.0,6.0,16.0,421.0,598.02,495.05
2016,9,30,15,45,734.5,74.5,6.0,16.0,372.5,543.89,451.2
2016,9,30,16,0,704.0,70.0,6.0,16.0,324.0,490.19,406.55
2016,9,30,16,15,659.0,64.5,5.9,15.5,273.5,430.92,356.56
2016,9,30,16,30,614.0,59.0,5.8,15.0,223.0,372.12,305.41
2016,9,30,16,45,543.0,52.0,5.75,15.0,173.5,303.59,244.43
2016,9,30,17,0,472.0,45.0,5.7,15.0,124.0,241.18,187.54
2016,9,30,17,15,354.5,33.5,5.55,14.5,81.0,165.72,120.0
2016,9,30,17,30,237.0,22.0,5.4,14.0,38.0,97.43,31.1
2016,9,30,17,45,118.5,11.0,5.3,14.0,19.0,36.14,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,6,15,116.5,12.5,3.15,13.5,20.5,12.29,0.0
2016,10,1,6,30,233.0,25.0,3.3,14.0,41.0,20.08,6.14
2016,10,1,6,45,353.5,36.5,3.45,14.5,85.0,28.05,18.32
2016,10,1,7,0,474.0,48.0,3.6,15.0,129.0,51.11,27.97
2016,10,1,7,15,546.5,55.5,3.65,15.0,179.5,93.51,51.52
2016,10,1,7,30,619.0,63.0,3.7,15.0,230.0,144.17,88.96
2016,10,1,7,45,667.5,68.0,3.75,15.5,281.5,195.6,132.28
2016,10,1,8,0,716.0,73.0,3.8,16.0,333.0,251.89,181.64
2016,10,1,8,15,748.0,77.0,3.7,16.0,382.0,308.03,232.09
2016,10,1,8,30,780.0,81.0,3.6,16.0,431.0,364.93,282.6
2016,10,1,8,45,805.0,83.5,3.55,16.5,477.0,419.51,329.78
2016,10,1,9,0,830.0,86.0,3.5,17.0,523.0,475.09,376.34
2016,10,1,9,15,846.5,88.0,3.45,17.0,563.5,526.47,419.04
2016,10,1,9,30,863.0,90.0,3.4,17.0,604.0,577.42,460.19
2016,10,1,9,45,881.0,89.5,3.4,17.5,640.0,625.57,497.46
2016,10,1,10,0,899.0,89.0,3.4,18.0,676.0,672.87,533.06
2016,10,1,10,15,907.5,90.5,3.45,18.0,703.5,714.48,564.18
2016,10,1,10,30,916.0,92.0,3.5,18.0,731.0,753.95,592.13
2016,10,1,10,45,921.5,93.0,3.55,18.5,751.0,788.29,615.07
2016,10,1,11,0,927.0,94.0,3.6,19.0,771.0,819.89,635.91
2016,10,1,11,15,930.0,94.5,3.65,19.0,783.5,846.08,654.06
2016,10,1,11,30,933.0,95.0,3.7,19.0,796.0,869.09,670.04
2016,10,1,11,45,934.0,95.5,3.8,19.0,800.0,887.16,682.91
2016,10,1,12,0,935.0,96.0,3.9,19.0,804.0,901.8,693.52
2016,10,1,12,15,934.0,95.5,4.05,19.0,799.5,910.14,700.15
2016,10,1,12,30,933.0,95.0,4.2,19.0,795.0,914.91,704.45
2016,10,1,12,45,929.5,95.0,4.4,19.0,782.5,914.45,705.58
2016,10,1,13,0,926.0,95.0,4.6,19.0,770.0,910.41,704.82
2016,10,1,13,15,920.5,94.0,4.7,19.0,749.5,900.02,698.9
2016,10,1,13,30,915.0,93.0,4.8,19.0,729.0,886.19,690.64
2016,10,1,13,45,906.5,92.0,4.9,19.0,700.5,866.5,678.23
2016,10,1,14,0,898.0,91.0,5.0,19.0,672.0,843.69,663.58
2016,10,1,14,15,886.0,89.0,5.05,18.5,637.5,813.99,644.82
2016,10,1,14,30,874.0,87.0,5.1,18.0,603.0,781.66,623.94
2016,10,1,14,45,858.0,84.5,5.2,18.0,561.5,747.92,600.82
2016,10,1,15,0,842.0,82.0,5.3,18.0,520.0,707.51,572.34
2016,10,1,15,15,819.5,79.0,5.35,18.0,474.0,660.36,538.09
2016,10,1,15,30,797.0,76.0,5.4,18.0,428.0,612.25,501.04
2016,10,1,15,45,764.5,72.0,5.5,18.0,378.5,556.3,456.58
2016,10,1,16,0,732.0,68.0,5.6,18.0,329.0,500.87,411.21
2016,10,1,16,15,685.0,63.0,5.55,17.5,277.0,437.7,358.64
2016,10,1,16,30,638.0,58.0,5.5,17.0,225.0,379.79,308.52
2016,10,1,16,45,563.0,51.0,5.5,17.0,174.5,308.68,245.84
2016,10,1,17,0,488.0,44.0,5.5,17.0,124.0,244.07,187.44
2016,10,1,17,15,360.0,33.0,5.4,16.5,80.0,165.5,117.43
2016,10,1,17,30,232.0,22.0,5.3,16.0,36.0,94.02,14.45
2016,10,1,17,45,116.0,11.0,5.2,15.5,18.0,35.19,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,115.5,12.0,3.25,13.5,19.5,11.8,0.0
2016,10,2,6,30,231.0,24.0,3.4,14.0,39.0,19.26,4.47
2016,10,2,6,45,351.5,35.0,3.6,14.5,82.0,26.8,17.17
2016,10,2,7,0,472.0,46.0,3.8,15.0,125.0,48.41,26.19
2016,10,2,7,15,543.0,53.0,3.85,15.0,174.5,89.99,48.86
2016,10,2,7,30,614.0,60.0,3.9,15.0,224.0,139.61,85.35
2016,10,2,7,45,360.0,103.0,4.0,15.5,204.0,164.95,118.88
2016,10,2,8,0,106.0,146.0,4.1,16.0,184.0,163.11,127.77
2016,10,2,8,15,437.5,112.0,4.1,16.0,302.5,241.37,185.28
2016,10,2,8,30,769.0,78.0,4.1,16.0,421.0,356.48,276.5
2016,10,2,8,45,791.0,80.5,4.2,16.5,465.0,409.12,322.41
2016,10,2,9,0,813.0,83.0,4.3,17.0,509.0,462.47,367.85
2016,10,2,9,15,828.5,85.5,4.35,17.0,548.0,512.91,410.43
2016,10,2,9,30,844.0,88.0,4.4,17.0,587.0,562.86,451.57
2016,10,2,9,45,621.5,173.5,4.5,17.0,552.5,551.73,441.8
2016,10,2,10,0,399.0,259.0,4.6,17.0,518.0,516.01,411.61
2016,10,2,10,15,281.5,293.5,4.7,17.0,480.5,487.67,388.07
2016,10,2,10,30,164.0,328.0,4.8,17.0,443.0,446.6,353.86
2016,10,2,10,45,355.0,285.5,4.9,17.0,541.5,557.19,443.8
2016,10,2,11,0,546.0,243.0,5.0,17.0,640.0,678.49,539.67
2016,10,2,11,15,505.0,263.5,5.0,17.0,635.5,682.39,540.93
2016,10,2,11,30,464.0,284.0,5.0,17.0,631.0,682.76,540.03
2016,10,2,11,45,381.5,314.5,5.05,17.5,600.5,649.69,512.35
2016,10,2,12,0,299.0,345.0,5.1,18.0,570.0,619.17,486.38
2016,10,2,12,15,227.0,352.0,5.1,18.0,522.5,562.44,442.16
2016,10,2,12,30,155.0,359.0,5.1,18.0,475.0,511.02,401.39
2016,10,2,12,45,77.5,210.0,5.2,18.0,268.0,286.36,227.31
2016,10,2,13,0,0.0,61.0,5.3,18.0,61.0,59.03,42.78
2016,10,2,13,15,443.5,79.5,5.35,17.5,385.5,476.12,389.84
2016,10,2,13,30,887.0,98.0,5.4,17.0,710.0,864.8,686.72
2016,10,2,13,45,880.0,96.0,5.5,17.0,683.0,845.62,672.02
2016,10,2,14,0,873.0,94.0,5.6,17.0,656.0,823.37,657.28
2016,10,2,14,15,861.0,92.0,5.6,17.0,621.5,794.19,636.89
2016,10,2,14,30,849.0,90.0,5.6,17.0,587.0,767.2,618.11
2016,10,2,14,45,830.5,88.5,5.65,17.0,546.0,728.76,590.72
2016,10,2,15,0,812.0,87.0,5.7,17.0,505.0,688.56,561.73
2016,10,2,15,15,788.5,83.5,5.7,16.5,459.5,641.23,527.44
2016,10,2,15,30,765.0,80.0,5.7,16.0,414.0,593.08,490.29
2016,10,2,15,45,727.0,77.0,5.7,16.0,364.5,536.27,444.19
2016,10,2,16,0,689.0,74.0,5.7,16.0,315.0,483.09,399.74
2016,10,2,16,15,639.5,68.0,5.7,16.0,264.5,419.75,345.88
2016,10,2,16,30,590.0,62.0,5.7,16.0,214.0,359.47,293.03
2016,10,2,16,45,505.0,54.5,5.7,16.0,164.0,286.2,228.46
2016,10,2,17,0,420.0,47.0,5.7,16.0,114.0,220.38,169.33
2016,10,2,17,15,291.0,34.5,5.55,15.5,72.5,143.93,101.01
2016,10,2,17,30,162.0,22.0,5.4,15.0,31.0,74.31,0.0
2016,10,2,17,45,81.0,11.0,5.3,15.0,15.5,27.55,0.0
2016,10,2,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,2.2,13.5,7.5,7.37,0.0
2016,10,3,6,30,0.0,15.0,2.3,14.0,15.0,14.48,0.83
2016,10,3,6,45,0.0,33.5,2.45,14.5,33.5,31.75,21.27
2016,10,3,7,0,0.0,52.0,2.6,15.0,52.0,48.73,35.09
2016,10,3,7,15,3.5,72.0,2.65,15.0,73.0,67.83,51.54
2016,10,3,7,30,7.0,92.0,2.7,15.0,94.0,87.6,68.31
2016,10,3,7,45,13.0,111.0,2.75,15.0,115.5,107.53,84.9
2016,10,3,8,0,19.0,130.0,2.8,15.0,137.0,128.23,101.98
2016,10,3,8,15,9.5,105.0,2.8,15.0,108.5,103.85,81.83
2016,10,3,8,30,0.0,80.0,2.8,15.0,80.0,77.36,59.73
2016,10,3,8,45,5.0,129.5,2.8,15.5,132.0,126.84,100.48
2016,10,3,9,0,10.0,179.0,2.8,16.0,184.0,177.01,140.9
2016,10,3,9,15,24.5,208.0,2.75,16.0,222.0,213.24,169.78
2016,10,3,9,30,39.0,237.0,2.7,16.0,260.0,252.34,200.73
2016,10,3,9,45,39.5,250.5,2.7,16.5,275.0,268.62,212.8
2016,10,3,10,0,40.0,264.0,2.7,17.0,290.0,284.93,224.85
2016,10,3,10,15,59.0,288.0,2.75,17.0,328.0,324.3,255.62
2016,10,3,10,30,78.0,312.0,2.8,17.0,366.0,365.18,287.24
2016,10,3,10,45,39.0,238.0,2.9,17.0,265.0,265.01,208.61
2016,10,3,11,0,0.0,164.0,3.0,17.0,164.0,159.61,124.18
2016,10,3,11,15,24.0,241.5,3.1,17.0,259.5,260.15,204.72
2016,10,3,11,30,48.0,319.0,3.2,17.0,355.0,360.89,283.12
2016,10,3,11,45,66.0,333.5,3.3,17.5,383.0,393.06,307.43
2016,10,3,12,0,84.0,348.0,3.4,18.0,411.0,425.78,332.22
2016,10,3,12,15,145.5,351.0,3.4,18.0,459.5,491.3,383.49
2016,10,3,12,30,207.0,354.0,3.4,18.0,508.0,550.09,429.04
2016,10,3,12,45,121.0,323.5,3.45,18.0,413.0,445.26,348.3
2016,10,3,13,0,35.0,293.0,3.5,18.0,318.0,331.27,259.11
2016,10,3,13,15,96.0,308.0,3.55,18.0,374.5,400.72,315.35
2016,10,3,13,30,157.0,323.0,3.6,18.0,431.0,478.17,376.18
2016,10,3,13,45,90.5,282.0,3.65,18.0,344.0,368.34,290.82
2016,10,3,14,0,24.0,241.0,3.7,18.0,257.0,260.76,205.56
2016,10,3,14,15,15.0,214.0,3.7,17.5,224.0,225.55,178.4
2016,10,3,14,30,6.0,187.0,3.7,17.0,191.0,190.69,150.95
2016,10,3,14,45,3.0,157.0,3.75,17.0,159.0,157.63,124.55
2016,10,3,15,0,0.0,127.0,3.8,17.0,127.0,124.83,98.05
2016,10,3,15,15,360.0,104.5,3.8,17.0,259.5,370.26,305.91
2016,10,3,15,30,720.0,82.0,3.8,17.0,392.0,563.57,461.17
2016,10,3,15,45,679.5,79.0,3.8,17.0,344.0,509.65,416.86
2016,10,3,16,0,639.0,76.0,3.8,17.0,296.0,454.92,372.07
2016,10,3,16,15,588.5,69.5,3.75,16.5,247.5,392.93,320.76
2016,10,3,16,30,538.0,63.0,3.7,16.0,199.0,334.2,270.44
2016,10,3,16,45,452.0,55.0,3.7,16.0,151.0,262.83,208.28
2016,10,3,17,0,366.0,47.0,3.7,16.0,103.0,199.08,151.71
2016,10,3,17,15,242.0,33.5,3.6,16.0,64.5,126.53,86.62
2016,10,3,17,30,118.0,20.0,3.5,16.0,26.0,59.36,0.0
2016,10,3,17,45,59.0,10.0,3.4,16.0,13.0,21.81,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,15,58.0,12.0,3.35,15.0,15.5,11.8,0.0
2016,10,4,6,30,116.0,24.0,3.5,15.0,31.0,18.91,0.93
2016,10,4,6,45,218.0,40.5,3.65,15.0,70.5,31.33,20.72
2016,10,4,7,0,320.0,57.0,3.8,15.0,110.0,52.48,32.94
2016,10,4,7,15,160.0,72.5,3.8,15.0,99.0,76.18,52.43
2016,10,4,7,30,0.0,88.0,3.8,15.0,88.0,83.02,64.77
2016,10,4,7,45,6.0,107.0,3.85,15.5,109.0,102.49,80.85
2016,10,4,8,0,12.0,126.0,3.9,16.0,130.0,122.75,97.35
2016,10,4,8,15,64.5,155.5,3.85,16.0,183.5,166.96,132.57
2016,10,4,8,30,117.0,185.0,3.8,16.0,237.0,217.99,173.66
2016,10,4,8,45,421.5,149.5,3.75,16.0,363.0,318.5,253.18
2016,10,4,9,0,726.0,114.0,3.7,16.0,489.0,448.58,357.43
2016,10,4,9,15,746.0,117.5,3.55,16.0,529.0,498.47,398.51
2016,10,4,9,30,766.0,121.0,3.4,16.0,569.0,548.49,438.86
2016,10,4,9,45,471.5,209.0,3.3,16.5,489.5,492.87,393.06
2016,10,4,10,0,177.0,297.0,3.2,17.0,410.0,407.73,322.38
2016,10,4,10,15,517.5,204.5,3.15,17.0,555.5,560.26,445.93
2016,10,4,10,30,858.0,112.0,3.1,17.0,701.0,728.22,575.38
2016,10,4,10,45,869.0,111.5,3.1,17.5,722.0,763.56,598.04
2016,10,4,11,0,880.0,111.0,3.1,18.0,743.0,793.88,617.83
2016,10,4,11,15,884.0,111.5,3.2,18.0,755.0,819.59,636.02
2016,10,4,11,30,888.0,112.0,3.3,18.0,767.0,842.34,652.2
2016,10,4,11,45,895.5,109.0,3.45,18.0,772.5,861.21,666.03
2016,10,4,12,0,903.0,106.0,3.6,18.0,778.0,876.94,677.77
2016,10,4,12,15,902.5,106.0,3.8,18.0,773.5,885.8,685.1
2016,10,4,12,30,902.0,106.0,4.0,18.0,769.0,891.21,690.16
2016,10,4,12,45,551.5,222.5,4.25,18.0,626.0,722.57,567.52
2016,10,4,13,0,201.0,339.0,4.5,18.0,483.0,531.92,417.58
2016,10,4,13,15,276.5,314.5,4.7,18.0,506.0,578.6,456.87
2016,10,4,13,30,352.0,290.0,4.9,18.0,529.0,614.19,486.89
2016,10,4,13,45,395.0,265.0,5.1,18.0,523.5,618.96,493.02
2016,10,4,14,0,438.0,240.0,5.3,18.0,518.0,629.45,503.39
2016,10,4,14,15,646.0,164.5,5.4,18.0,549.0,706.39,568.08
2016,10,4,14,30,854.0,89.0,5.5,18.0,580.0,763.44,613.35
2016,10,4,14,45,838.5,86.0,5.65,18.0,539.5,725.4,586.35
2016,10,4,15,0,823.0,83.0,5.8,18.0,499.0,685.43,557.92
2016,10,4,15,15,799.0,79.5,5.85,17.5,453.0,637.5,523.17
2016,10,4,15,30,775.0,76.0,5.9,17.0,407.0,588.8,485.61
2016,10,4,15,45,743.0,72.0,6.0,17.0,358.0,534.32,441.5
2016,10,4,16,0,711.0,68.0,6.1,17.0,309.0,480.38,396.5
2016,10,4,16,15,661.0,62.5,6.05,16.5,258.0,419.1,344.56
2016,10,4,16,30,611.0,57.0,6.0,16.0,207.0,358.63,291.65
2016,10,4,16,45,529.5,49.5,6.0,16.0,157.5,286.54,227.56
2016,10,4,17,0,448.0,42.0,6.0,16.0,108.0,221.67,168.58
2016,10,4,17,15,309.0,30.0,5.8,15.5,67.0,142.59,95.54
2016,10,4,17,30,170.0,18.0,5.6,15.0,26.0,69.0,0.0
2016,10,4,17,45,85.0,9.0,5.45,15.0,13.0,8.85,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,15,96.5,11.0,3.7,13.0,16.5,10.81,0.0
2016,10,5,6,30,193.0,22.0,3.8,13.0,33.0,17.82,0.0
2016,10,5,6,45,327.5,33.5,3.9,13.5,76.0,25.97,16.2
2016,10,5,7,0,462.0,45.0,4.0,14.0,119.0,44.94,24.94
2016,10,5,7,15,539.0,53.0,4.0,14.5,169.0,86.87,47.0
2016,10,5,7,30,616.0,61.0,4.0,15.0,219.0,137.54,83.44
2016,10,5,7,45,669.5,65.0,4.05,15.5,271.0,188.33,125.67
2016,10,5,8,0,723.0,69.0,4.1,16.0,323.0,246.04,175.97
2016,10,5,8,15,756.0,73.5,4.0,16.0,372.0,301.27,225.83
2016,10,5,8,30,789.0,78.0,3.9,16.0,421.0,358.99,277.25
2016,10,5,8,45,815.5,80.0,3.8,16.5,467.5,413.72,324.83
2016,10,5,9,0,842.0,82.0,3.7,17.0,514.0,469.55,371.87
2016,10,5,9,15,859.0,84.5,3.6,17.0,554.5,521.85,415.48
2016,10,5,9,30,876.0,87.0,3.5,17.0,595.0,573.59,457.39
2016,10,5,9,45,891.5,87.0,3.4,17.5,630.0,620.93,493.96
2016,10,5,10,0,907.0,87.0,3.3,18.0,665.0,667.09,528.51
2016,10,5,10,15,915.5,88.5,3.25,18.0,692.5,708.63,559.72
2016,10,5,10,30,924.0,90.0,3.2,18.0,720.0,747.98,587.12
2016,10,5,10,45,931.5,90.0,3.2,18.5,740.5,782.63,610.0
2016,10,5,11,0,939.0,90.0,3.2,19.0,761.0,814.6,630.79
2016,10,5,11,15,942.0,90.5,3.3,19.0,773.0,840.7,649.12
2016,10,5,11,30,945.0,91.0,3.4,19.0,785.0,863.6,665.28
2016,10,5,11,45,947.0,91.0,3.55,19.0,788.5,881.81,678.56
2016,10,5,12,0,949.0,91.0,3.7,19.0,792.0,896.58,689.57
2016,10,5,12,15,948.0,90.5,3.85,19.0,787.5,904.72,696.11
2016,10,5,12,30,947.0,90.0,4.0,19.0,783.0,909.24,700.28
2016,10,5,12,45,939.0,91.5,4.15,19.0,768.5,906.34,699.4
2016,10,5,13,0,931.0,93.0,4.3,19.0,754.0,899.85,696.16
2016,10,5,13,15,925.0,92.0,4.45,19.0,733.0,888.8,690.06
2016,10,5,13,30,919.0,91.0,4.6,19.0,712.0,874.32,681.74
2016,10,5,13,45,909.0,90.0,4.75,19.0,683.0,853.22,668.67
2016,10,5,14,0,899.0,89.0,4.9,19.0,654.0,829.05,653.33
2016,10,5,14,15,886.0,87.5,5.05,19.0,618.5,799.07,633.58
2016,10,5,14,30,873.0,86.0,5.2,19.0,583.0,771.19,615.21
2016,10,5,14,45,853.0,84.0,5.35,19.0,541.0,730.49,586.95
2016,10,5,15,0,833.0,82.0,5.5,19.0,499.0,688.08,556.99
2016,10,5,15,15,808.5,79.0,5.55,18.5,452.5,640.11,522.37
2016,10,5,15,30,784.0,76.0,5.6,18.0,406.0,591.37,485.01
2016,10,5,15,45,744.5,72.5,5.7,18.0,355.5,532.77,437.84
2016,10,5,16,0,705.0,69.0,5.8,18.0,305.0,477.76,392.11
2016,10,5,16,15,652.0,63.5,5.8,17.5,253.5,413.14,337.79
2016,10,5,16,30,599.0,58.0,5.8,17.0,202.0,351.9,284.47
2016,10,5,16,45,511.5,50.0,5.85,17.0,152.5,277.71,219.02
2016,10,5,17,0,424.0,42.0,5.9,17.0,103.0,211.35,159.23
2016,10,5,17,15,280.5,29.5,5.8,16.5,62.5,132.29,85.29
2016,10,5,17,30,137.0,17.0,5.7,16.0,22.0,50.48,0.0
2016,10,5,17,45,68.5,8.5,5.65,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,15,95.0,10.0,1.35,13.5,15.5,9.83,0.0
2016,10,6,6,30,190.0,20.0,1.4,14.0,31.0,15.97,0.0
2016,10,6,6,45,323.5,31.5,1.5,14.5,73.0,24.22,14.56
2016,10,6,7,0,457.0,43.0,1.6,15.0,115.0,42.18,23.12
2016,10,6,7,15,533.0,50.5,1.8,15.0,164.0,83.13,44.17
2016,10,6,7,30,609.0,58.0,2.0,15.0,213.0,132.68,79.53
2016,10,6,7,45,660.5,63.0,2.2,15.5,264.0,183.47,121.54
2016,10,6,8,0,712.0,68.0,2.4,16.0,315.0,240.94,171.34
2016,10,6,8,15,744.5,72.0,2.4,16.0,363.5,294.82,219.69
2016,10,6,8,30,777.0,76.0,2.4,16.0,412.0,351.12,269.55
2016,10,6,8,45,802.5,78.5,2.45,16.5,457.0,405.19,316.29
2016,10,6,9,0,828.0,81.0,2.5,17.0,502.0,460.3,362.49
2016,10,6,9,15,844.5,83.0,2.5,17.5,542.0,511.06,403.88
2016,10,6,9,30,861.0,85.0,2.5,18.0,582.0,561.25,443.5
2016,10,6,9,45,881.0,83.5,2.5,18.5,617.5,608.98,480.18
2016,10,6,10,0,901.0,82.0,2.5,19.0,653.0,655.88,515.21
2016,10,6,10,15,909.0,83.5,2.45,19.0,680.0,696.73,545.41
2016,10,6,10,30,917.0,85.0,2.4,19.0,707.0,735.38,571.84
2016,10,6,10,45,922.0,86.0,2.4,19.5,726.0,768.89,593.57
2016,10,6,11,0,927.0,87.0,2.4,20.0,745.0,799.63,613.19
2016,10,6,11,15,930.0,87.5,2.4,20.0,756.5,825.34,630.38
2016,10,6,11,30,933.0,88.0,2.4,20.0,768.0,847.88,645.44
2016,10,6,11,45,933.5,88.5,2.4,20.5,771.5,865.1,655.64
2016,10,6,12,0,934.0,89.0,2.4,21.0,775.0,878.87,663.58
2016,10,6,12,15,679.0,191.5,2.5,21.0,689.0,789.82,602.9
2016,10,6,12,30,424.0,294.0,2.6,21.0,603.0,683.81,522.74
2016,10,6,12,45,674.5,190.5,2.75,21.0,671.0,792.9,608.85
2016,10,6,13,0,925.0,87.0,2.9,21.0,739.0,884.88,673.45
2016,10,6,13,15,919.5,86.0,3.0,21.0,718.0,874.21,666.67
2016,10,6,13,30,914.0,85.0,3.1,21.0,697.0,860.12,658.47
2016,10,6,13,45,905.0,84.0,3.25,21.0,669.0,839.85,646.28
2016,10,6,14,0,896.0,83.0,3.4,21.0,641.0,816.5,631.88
2016,10,6,14,15,883.5,81.0,3.5,21.0,606.0,786.37,612.27
2016,10,6,14,30,871.0,79.0,3.6,21.0,571.0,753.67,590.67
2016,10,6,14,45,853.5,77.0,3.7,21.0,530.0,714.98,564.43
2016,10,6,15,0,836.0,75.0,3.8,21.0,489.0,678.81,539.69
2016,10,6,15,15,812.5,72.0,3.9,20.5,443.5,631.49,506.7
2016,10,6,15,30,789.0,69.0,4.0,20.0,398.0,583.34,470.81
2016,10,6,15,45,754.5,65.5,4.1,20.0,348.5,527.68,426.94
2016,10,6,16,0,720.0,62.0,4.2,20.0,299.0,472.77,382.25
2016,10,6,16,15,670.0,56.5,4.25,19.5,248.5,409.03,329.65
2016,10,6,16,30,620.0,51.0,4.3,19.0,198.0,350.79,279.5
2016,10,6,16,45,537.0,44.0,4.35,18.5,148.5,279.03,217.18
2016,10,6,17,0,454.0,37.0,4.4,18.0,99.0,214.76,159.58
2016,10,6,17,15,310.0,25.5,4.4,17.5,59.5,135.02,82.41
2016,10,6,17,30,166.0,14.0,4.4,17.0,20.0,54.05,0.0
2016,10,6,17,45,83.0,7.0,4.4,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,15.0,1.6,14.0,15.0,14.74,0.0
2016,10,7,6,30,0.0,30.0,1.7,14.0,30.0,26.32,0.0
2016,10,7,6,45,235.0,35.5,1.85,14.5,71.0,27.47,17.05
2016,10,7,7,0,470.0,41.0,2.0,15.0,112.0,39.75,21.45
2016,10,7,7,15,544.0,48.0,1.95,15.0,161.0,80.7,41.93
2016,10,7,7,30,618.0,55.0,1.9,15.0,210.0,129.96,76.85
2016,10,7,7,45,666.0,60.0,1.9,15.5,260.0,182.08,119.95
2016,10,7,8,0,714.0,65.0,1.9,16.0,310.0,237.11,167.7
2016,10,7,8,15,746.0,69.0,1.9,16.5,358.0,290.82,215.39
2016,10,7,8,30,778.0,73.0,1.9,17.0,406.0,346.89,264.32
2016,10,7,8,45,801.5,75.5,1.95,17.5,450.5,400.07,310.05
2016,10,7,9,0,825.0,78.0,2.0,18.0,495.0,454.07,355.07
2016,10,7,9,15,841.5,80.5,2.1,18.5,534.5,505.07,396.61
2016,10,7,9,30,858.0,83.0,2.2,19.0,574.0,555.51,436.48
2016,10,7,9,45,860.5,89.0,2.35,20.0,605.5,600.26,470.2
2016,10,7,10,0,863.0,95.0,2.5,21.0,637.0,643.88,502.03
2016,10,7,10,15,872.0,96.0,2.5,21.5,664.0,682.51,529.9
2016,10,7,10,30,881.0,97.0,2.5,22.0,691.0,720.08,555.32
2016,10,7,10,45,884.5,99.5,2.5,22.5,709.5,752.95,576.53
2016,10,7,11,0,888.0,102.0,2.5,23.0,728.0,783.1,595.67
2016,10,7,11,15,891.5,102.5,2.4,23.5,739.5,808.29,610.57
2016,10,7,11,30,895.0,103.0,2.3,24.0,751.0,830.48,623.29
2016,10,7,11,45,893.5,104.0,2.25,24.5,753.5,845.98,631.82
2016,10,7,12,0,892.0,105.0,2.2,25.0,756.0,858.14,638.17
2016,10,7,12,15,723.5,172.0,2.15,25.0,697.5,804.4,601.44
2016,10,7,12,30,555.0,239.0,2.1,25.0,639.0,735.32,551.38
2016,10,7,12,45,543.5,239.0,2.05,25.0,625.0,728.12,546.82
2016,10,7,13,0,532.0,239.0,2.0,25.0,611.0,718.74,540.26
2016,10,7,13,15,527.0,231.5,2.0,25.0,591.0,704.66,531.16
2016,10,7,13,30,522.0,224.0,2.0,25.0,571.0,688.48,520.63
2016,10,7,13,45,578.0,194.0,2.05,25.0,563.5,695.34,528.14
2016,10,7,14,0,634.0,164.0,2.1,25.0,556.0,701.94,535.15
2016,10,7,14,15,536.0,183.5,2.2,24.5,502.5,630.9,485.0
2016,10,7,14,30,438.0,203.0,2.3,24.0,449.0,566.36,438.63
2016,10,7,14,45,458.5,181.5,2.4,24.0,422.0,546.02,425.77
2016,10,7,15,0,479.0,160.0,2.5,24.0,395.0,522.65,410.01
2016,10,7,15,15,464.5,145.5,2.65,23.5,356.0,480.99,380.3
2016,10,7,15,30,450.0,131.0,2.8,23.0,317.0,438.86,349.34
2016,10,7,15,45,408.5,123.0,2.95,22.5,275.5,388.2,310.33
2016,10,7,16,0,367.0,115.0,3.1,22.0,234.0,339.89,272.02
2016,10,7,16,15,422.0,91.5,3.2,21.5,206.0,324.15,258.69
2016,10,7,16,30,477.0,68.0,3.3,21.0,178.0,303.58,239.43
2016,10,7,16,45,387.0,56.5,3.4,20.5,131.5,230.26,177.27
2016,10,7,17,0,297.0,45.0,3.5,20.0,85.0,167.45,122.8
2016,10,7,17,15,148.5,29.5,3.45,19.5,49.5,89.93,50.5
2016,10,7,17,30,0.0,14.0,3.4,19.0,14.0,13.76,0.0
2016,10,7,17,45,0.0,7.0,3.4,18.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,60.5,9.5,1.3,16.5,12.5,9.34,0.0
2016,10,8,6,30,121.0,19.0,1.3,17.0,25.0,14.95,0.0
2016,10,8,6,45,250.0,32.5,1.3,17.5,64.0,25.07,14.66
2016,10,8,7,0,379.0,46.0,1.3,18.0,103.0,42.3,24.87
2016,10,8,7,15,460.5,55.5,1.35,18.0,151.0,80.59,44.57
2016,10,8,7,30,542.0,65.0,1.4,18.0,199.0,128.2,77.7
2016,10,8,7,45,595.5,71.5,1.45,18.5,249.0,176.72,116.72
2016,10,8,8,0,649.0,78.0,1.5,19.0,299.0,230.74,162.32
2016,10,8,8,15,685.0,83.0,1.45,19.5,347.0,283.25,207.68
2016,10,8,8,30,721.0,88.0,1.4,20.0,395.0,338.64,254.71
2016,10,8,8,45,747.0,92.0,1.4,20.5,439.5,391.6,298.97
2016,10,8,9,0,773.0,96.0,1.4,21.0,484.0,446.58,343.4
2016,10,8,9,15,792.0,99.0,1.4,21.5,523.5,496.91,382.99
2016,10,8,9,30,811.0,102.0,1.4,22.0,563.0,547.15,421.22
2016,10,8,9,45,860.0,90.0,1.45,23.0,605.0,599.35,459.56
2016,10,8,10,0,909.0,78.0,1.5,24.0,647.0,652.09,497.2
2016,10,8,10,15,917.0,79.5,1.35,24.5,673.5,693.02,524.31
2016,10,8,10,30,925.0,81.0,1.2,25.0,700.0,731.71,547.23
2016,10,8,10,45,929.5,82.5,1.1,25.5,719.5,765.43,566.69
2016,10,8,11,0,934.0,84.0,1.0,26.0,739.0,796.32,583.87
2016,10,8,11,15,937.0,84.5,0.8,26.0,750.5,822.01,596.95
2016,10,8,11,30,940.0,85.0,0.6,26.0,762.0,844.51,607.44
2016,10,8,11,45,940.0,85.5,0.45,26.0,765.0,861.26,614.81
2016,10,8,12,0,940.0,86.0,0.3,26.0,768.0,874.54,619.99
2016,10,8,12,15,939.0,85.5,0.5,26.0,763.0,882.36,628.65
2016,10,8,12,30,938.0,85.0,0.7,26.0,758.0,886.6,635.25
2016,10,8,12,45,933.5,85.0,0.95,26.0,744.5,884.84,638.79
2016,10,8,13,0,929.0,85.0,1.2,26.0,731.0,879.51,639.73
2016,10,8,13,15,923.0,84.0,1.4,25.5,710.0,868.3,637.1
2016,10,8,13,30,917.0,83.0,1.6,25.0,689.0,853.68,632.02
2016,10,8,13,45,907.5,82.0,1.8,25.0,660.5,832.91,621.33
2016,10,8,14,0,898.0,81.0,2.0,25.0,632.0,809.08,608.3
2016,10,8,14,15,885.5,79.0,2.1,24.5,596.5,778.91,590.97
2016,10,8,14,30,873.0,77.0,2.2,24.0,561.0,746.17,571.56
2016,10,8,14,45,855.0,75.0,2.3,24.0,520.0,707.13,546.2
2016,10,8,15,0,837.0,73.0,2.4,24.0,479.0,670.61,522.21
2016,10,8,15,15,813.0,70.0,2.45,23.5,433.0,623.06,489.65
2016,10,8,15,30,789.0,67.0,2.5,23.0,387.0,574.74,454.51
2016,10,8,15,45,753.5,63.5,2.65,23.0,338.0,518.76,411.7
2016,10,8,16,0,718.0,60.0,2.8,23.0,289.0,463.63,367.93
2016,10,8,16,15,666.5,54.5,2.85,22.0,238.5,399.65,316.68
2016,10,8,16,30,615.0,49.0,2.9,21.0,188.0,338.83,265.73
2016,10,8,16,45,530.0,41.5,2.95,20.5,139.5,269.21,205.78
