Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,17,0,445.0,34.0,3.0,20.0,91.0,204.86,148.45
2016,10,8,17,15,295.0,22.5,2.95,19.5,53.0,122.69,62.51
2016,10,8,17,30,145.0,11.0,2.9,19.0,15.0,44.92,0.0
2016,10,8,17,45,72.5,5.5,2.9,18.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,94.5,8.5,1.25,15.5,13.0,8.36,0.0
2016,10,9,6,30,189.0,17.0,1.3,16.0,26.0,13.48,0.0
2016,10,9,6,45,321.5,28.5,1.4,16.5,66.5,21.92,11.96
2016,10,9,7,0,454.0,40.0,1.5,17.0,107.0,36.94,20.31
2016,10,9,7,15,531.0,48.0,1.5,17.0,155.5,77.77,40.06
2016,10,9,7,30,608.0,56.0,1.5,17.0,204.0,127.25,74.38
2016,10,9,7,45,657.0,61.5,1.5,17.5,254.0,177.57,115.29
2016,10,9,8,0,706.0,67.0,1.5,18.0,304.0,234.23,163.68
2016,10,9,8,15,739.0,71.0,1.45,18.5,352.0,287.58,210.38
2016,10,9,8,30,772.0,75.0,1.4,19.0,400.0,343.4,258.37
2016,10,9,8,45,795.0,78.5,1.35,19.5,444.5,396.86,303.42
2016,10,9,9,0,818.0,82.0,1.3,20.0,489.0,451.11,347.53
2016,10,9,9,15,835.0,84.5,1.3,20.5,528.5,501.86,387.72
2016,10,9,9,30,852.0,87.0,1.3,21.0,568.0,552.22,426.24
2016,10,9,9,45,866.5,87.5,1.3,21.5,602.0,597.85,460.14
2016,10,9,10,0,881.0,88.0,1.3,22.0,636.0,642.46,492.29
2016,10,9,10,15,889.5,89.5,1.35,22.0,662.5,682.68,521.81
2016,10,9,10,30,898.0,91.0,1.4,22.0,689.0,720.77,548.28
2016,10,9,10,45,902.0,93.0,1.45,22.5,707.5,753.8,569.45
2016,10,9,11,0,906.0,95.0,1.5,23.0,726.0,784.08,588.63
2016,10,9,11,15,908.5,95.5,1.6,23.0,737.0,808.71,605.6
2016,10,9,11,30,911.0,96.0,1.7,23.0,748.0,830.24,620.58
2016,10,9,11,45,910.5,96.5,1.85,23.0,750.5,846.11,632.38
2016,10,9,12,0,910.0,97.0,2.0,23.0,753.0,858.6,642.04
2016,10,9,12,15,908.0,97.0,2.1,23.0,747.5,865.88,647.85
2016,10,9,12,30,906.0,97.0,2.2,23.0,742.0,869.68,651.5
2016,10,9,12,45,900.5,97.0,2.3,23.0,728.5,867.07,650.95
2016,10,9,13,0,895.0,97.0,2.4,23.0,715.0,861.01,648.23
2016,10,9,13,15,888.0,96.0,2.45,22.5,694.0,849.23,642.56
2016,10,9,13,30,881.0,95.0,2.5,22.0,673.0,834.19,634.75
2016,10,9,13,45,870.5,93.5,2.6,22.0,644.5,812.62,621.57
2016,10,9,14,0,860.0,92.0,2.7,22.0,616.0,792.94,609.7
2016,10,9,14,15,846.5,90.0,2.7,21.5,581.0,762.81,590.89
2016,10,9,14,30,833.0,88.0,2.7,21.0,546.0,730.26,570.22
2016,10,9,14,45,813.5,85.5,2.75,21.0,505.0,690.63,543.32
2016,10,9,15,0,794.0,83.0,2.8,21.0,464.0,649.41,514.86
2016,10,9,15,15,403.0,113.0,2.75,20.5,306.0,400.3,322.3
2016,10,9,15,30,12.0,143.0,2.7,20.0,148.0,151.88,119.37
2016,10,9,15,45,339.0,105.0,2.7,20.0,212.0,324.66,263.62
2016,10,9,16,0,666.0,67.0,2.7,20.0,276.0,443.6,356.85
2016,10,9,16,15,611.0,60.5,2.6,19.5,226.5,379.47,303.1
2016,10,9,16,30,556.0,54.0,2.5,19.0,177.0,319.03,251.45
2016,10,9,16,45,467.5,45.0,2.45,19.0,130.0,246.97,189.14
2016,10,9,17,0,379.0,36.0,2.4,19.0,83.0,183.1,132.06
2016,10,9,17,15,233.5,23.0,2.3,18.5,47.5,103.51,44.98
2016,10,9,17,30,88.0,10.0,2.2,18.0,12.0,30.21,0.0
2016,10,9,17,45,44.0,5.0,2.1,17.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,5.0,1.8,14.0,5.0,4.91,0.0
2016,10,10,6,30,0.0,10.0,1.9,14.0,10.0,9.65,0.0
2016,10,10,6,45,0.0,27.0,2.0,14.5,27.0,25.72,14.84
2016,10,10,7,0,0.0,44.0,2.1,15.0,44.0,41.33,28.58
2016,10,10,7,15,4.0,64.5,2.05,15.0,65.5,60.77,45.36
2016,10,10,7,30,8.0,85.0,2.0,15.0,87.0,81.0,62.58
2016,10,10,7,45,16.0,104.0,2.0,15.5,109.0,101.27,79.31
2016,10,10,8,0,24.0,123.0,2.0,16.0,131.0,121.8,96.03
2016,10,10,8,15,40.0,145.5,1.9,16.0,161.5,149.8,118.74
2016,10,10,8,30,56.0,168.0,1.8,16.0,192.0,179.72,142.89
2016,10,10,8,45,42.0,179.0,1.7,16.5,198.0,188.67,149.92
2016,10,10,9,0,28.0,190.0,1.6,17.0,204.0,196.1,155.4
2016,10,10,9,15,77.5,221.0,1.6,17.0,263.5,252.83,200.5
2016,10,10,9,30,127.0,252.0,1.6,17.0,323.0,316.29,250.22
2016,10,10,9,45,496.0,173.5,1.6,17.5,475.5,465.5,368.6
2016,10,10,10,0,865.0,95.0,1.6,18.0,628.0,638.32,499.93
2016,10,10,10,15,874.0,96.5,1.6,18.0,655.0,677.22,527.66
2016,10,10,10,30,883.0,98.0,1.6,18.0,682.0,715.09,554.64
2016,10,10,10,45,721.5,160.5,1.65,18.5,646.5,694.4,536.75
2016,10,10,11,0,560.0,223.0,1.7,19.0,611.0,656.78,506.29
2016,10,10,11,15,469.5,262.0,1.75,19.0,591.0,642.43,494.51
2016,10,10,11,30,379.0,301.0,1.8,19.0,571.0,617.02,474.44
2016,10,10,11,45,388.0,300.0,1.85,19.0,577.0,631.52,485.67
2016,10,10,12,0,397.0,299.0,1.9,19.0,583.0,644.78,495.69
2016,10,10,12,15,647.5,201.0,1.95,19.0,660.5,764.71,587.73
2016,10,10,12,30,898.0,103.0,2.0,19.0,738.0,866.41,658.69
2016,10,10,12,45,617.0,200.5,2.15,19.0,633.5,746.03,574.32
2016,10,10,13,0,336.0,298.0,2.3,19.0,529.0,605.43,468.35
2016,10,10,13,15,590.5,205.5,2.35,18.5,595.5,723.53,563.33
2016,10,10,13,30,845.0,113.0,2.4,18.0,662.0,826.47,639.69
2016,10,10,13,45,830.0,112.5,2.45,18.0,633.0,802.94,623.48
2016,10,10,14,0,815.0,112.0,2.5,18.0,604.0,776.74,606.48
2016,10,10,14,15,799.5,109.5,2.55,18.0,569.0,745.49,585.74
2016,10,10,14,30,784.0,107.0,2.6,18.0,534.0,712.03,563.23
2016,10,10,14,45,759.0,104.5,2.65,18.0,492.5,672.76,536.16
2016,10,10,15,0,734.0,102.0,2.7,18.0,451.0,629.62,504.54
2016,10,10,15,15,704.5,97.5,2.75,17.5,405.5,580.51,468.49
2016,10,10,15,30,675.0,93.0,2.8,17.0,360.0,531.3,431.24
2016,10,10,15,45,629.5,87.5,2.85,17.0,311.5,472.11,384.11
2016,10,10,16,0,584.0,82.0,2.9,17.0,263.0,414.87,337.13
2016,10,10,16,15,523.5,74.0,2.8,16.5,214.0,350.06,283.04
2016,10,10,16,30,463.0,66.0,2.7,16.0,165.0,289.43,230.78
2016,10,10,16,45,370.0,54.0,2.65,16.0,119.5,216.84,167.8
2016,10,10,17,0,277.0,42.0,2.6,16.0,74.0,154.65,112.15
2016,10,10,17,15,138.5,21.0,2.5,15.5,37.0,71.87,23.06
2016,10,10,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,15,59.0,8.0,1.45,14.0,10.5,0.0,0.0
2016,10,11,6,30,118.0,16.0,1.5,14.0,21.0,15.73,0.0
2016,10,11,6,45,248.0,30.0,1.6,14.5,58.5,23.8,12.97
2016,10,11,7,0,378.0,44.0,1.7,15.0,96.0,38.47,23.45
2016,10,11,7,15,189.0,47.5,1.7,15.0,73.5,52.42,31.79
2016,10,11,7,30,0.0,51.0,1.7,15.0,51.0,49.26,36.22
2016,10,11,7,45,0.0,64.5,1.75,15.0,64.5,62.15,47.27
2016,10,11,8,0,0.0,78.0,1.8,15.0,78.0,75.1,58.2
2016,10,11,8,15,0.0,97.0,1.8,15.0,97.0,93.3,73.36
2016,10,11,8,30,0.0,116.0,1.8,15.0,116.0,111.61,88.41
2016,10,11,8,45,2.5,140.0,1.8,15.5,141.5,135.78,107.88
2016,10,11,9,0,5.0,164.0,1.8,16.0,167.0,160.38,127.39
2016,10,11,9,15,8.0,178.0,1.75,16.0,183.0,175.98,139.65
2016,10,11,9,30,11.0,192.0,1.7,16.0,199.0,191.9,152.11
2016,10,11,9,45,36.5,228.5,1.7,16.5,251.0,245.17,194.17
2016,10,11,10,0,62.0,265.0,1.7,17.0,303.0,299.62,236.27
2016,10,11,10,15,45.0,260.5,1.65,17.0,289.0,287.31,225.85
2016,10,11,10,30,28.0,256.0,1.6,17.0,275.0,273.53,214.51
2016,10,11,10,45,39.5,276.0,1.55,17.0,303.5,303.91,238.06
2016,10,11,11,0,51.0,296.0,1.5,17.0,332.0,335.12,261.83
2016,10,11,11,15,51.5,301.0,1.5,17.0,337.5,342.99,267.53
2016,10,11,11,30,52.0,306.0,1.5,17.0,343.0,350.76,273.31
2016,10,11,11,45,224.0,301.0,1.5,17.5,461.0,492.65,384.05
2016,10,11,12,0,396.0,296.0,1.5,18.0,579.0,639.61,492.71
2016,10,11,12,15,455.0,270.5,1.55,18.0,593.0,673.94,517.92
2016,10,11,12,30,514.0,245.0,1.6,18.0,607.0,700.33,538.66
2016,10,11,12,45,488.0,252.5,1.65,18.0,590.5,689.03,530.46
2016,10,11,13,0,462.0,260.0,1.7,18.0,574.0,675.8,521.23
2016,10,11,13,15,426.5,261.0,1.85,18.0,544.0,646.17,500.88
2016,10,11,13,30,391.0,262.0,2.0,18.0,514.0,607.35,473.77
2016,10,11,13,45,416.0,242.5,2.15,18.0,500.5,610.24,478.19
2016,10,11,14,0,441.0,223.0,2.3,18.0,487.0,602.46,474.6
2016,10,11,14,15,436.5,209.0,2.45,17.5,458.0,575.36,456.81
2016,10,11,14,30,432.0,195.0,2.6,17.0,429.0,546.73,437.56
2016,10,11,14,45,475.5,168.5,2.8,17.0,407.5,536.83,432.51
2016,10,11,15,0,519.0,142.0,3.0,17.0,386.0,522.3,423.4
2016,10,11,15,15,595.5,116.5,3.1,16.5,369.5,528.82,430.73
2016,10,11,15,30,672.0,91.0,3.2,16.0,353.0,524.56,428.92
2016,10,11,15,45,632.0,84.5,3.35,16.0,305.5,467.67,383.03
2016,10,11,16,0,592.0,78.0,3.5,16.0,258.0,412.31,337.13
2016,10,11,16,15,530.5,70.0,3.5,16.0,209.5,346.98,281.55
2016,10,11,16,30,469.0,62.0,3.5,16.0,161.0,285.98,228.13
2016,10,11,16,45,374.0,50.5,3.5,16.0,115.5,213.49,164.85
2016,10,11,17,0,279.0,39.0,3.5,16.0,70.0,150.8,108.12
2016,10,11,17,15,139.5,19.5,3.45,15.5,35.0,69.03,11.85
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,6,15,48.5,7.5,2.1,13.0,9.0,0.0,0.0
2016,10,12,6,30,97.0,15.0,2.0,13.0,18.0,14.74,0.0
2016,10,12,6,45,229.5,29.5,1.95,13.5,55.5,22.91,11.93
2016,10,12,7,0,362.0,44.0,1.9,14.0,93.0,37.72,27.08
2016,10,12,7,15,445.5,54.0,1.75,14.0,140.0,74.88,41.86
2016,10,12,7,30,529.0,64.0,1.6,14.0,187.0,121.57,73.98
2016,10,12,7,45,587.5,70.0,1.45,14.5,236.5,169.18,112.14
2016,10,12,8,0,646.0,76.0,1.3,15.0,286.0,222.82,157.58
2016,10,12,8,15,324.5,107.0,1.4,15.0,212.5,195.41,148.85
2016,10,12,8,30,3.0,138.0,1.5,15.0,139.0,133.43,106.16
2016,10,12,8,45,18.0,164.0,1.6,15.0,172.5,164.7,131.59
2016,10,12,9,0,33.0,190.0,1.7,15.0,206.0,198.27,158.55
2016,10,12,9,15,91.5,219.0,1.9,15.0,268.5,257.5,206.15
2016,10,12,9,30,150.0,248.0,2.1,15.0,331.0,324.24,259.36
2016,10,12,9,45,494.0,176.0,2.3,15.5,472.5,464.38,372.38
2016,10,12,10,0,838.0,104.0,2.5,16.0,614.0,626.26,498.99
2016,10,12,10,15,575.5,194.5,2.7,16.0,551.5,577.56,458.97
2016,10,12,10,30,313.0,285.0,2.9,16.0,489.0,506.52,401.3
2016,10,12,10,45,174.5,282.0,3.1,16.0,396.5,411.29,326.73
2016,10,12,11,0,36.0,279.0,3.3,16.0,304.0,306.47,242.11
2016,10,12,11,15,43.0,290.5,3.3,16.0,321.0,325.58,257.41
2016,10,12,11,30,50.0,302.0,3.3,16.0,338.0,345.01,272.56
2016,10,12,11,45,57.0,309.0,3.35,16.0,349.5,359.95,284.3
2016,10,12,12,0,64.0,316.0,3.4,16.0,361.0,375.02,296.17
2016,10,12,12,15,156.5,320.5,3.3,16.0,429.5,465.39,368.33
2016,10,12,12,30,249.0,325.0,3.2,16.0,498.0,549.38,433.91
2016,10,12,12,45,337.0,296.5,3.15,16.5,527.0,601.65,474.4
2016,10,12,13,0,425.0,268.0,3.1,17.0,556.0,652.12,513.08
2016,10,12,13,15,433.0,256.5,3.2,17.0,542.0,645.23,508.91
2016,10,12,13,30,441.0,245.0,3.3,17.0,528.0,636.31,503.61
2016,10,12,13,45,462.5,226.5,3.4,17.0,511.5,628.5,499.56
2016,10,12,14,0,484.0,208.0,3.5,17.0,495.0,617.99,493.43
2016,10,12,14,15,481.0,195.0,3.7,17.0,466.0,592.11,475.32
2016,10,12,14,30,478.0,182.0,3.9,17.0,437.0,564.5,455.62
2016,10,12,14,45,632.5,131.0,4.1,17.0,441.0,607.46,492.82
2016,10,12,15,0,787.0,80.0,4.3,17.0,445.0,631.93,515.12
2016,10,12,15,15,759.0,76.0,4.15,16.5,400.0,582.69,476.93
2016,10,12,15,30,731.0,72.0,4.0,16.0,355.0,533.12,437.94
2016,10,12,15,45,695.0,67.0,3.85,16.0,307.0,477.95,392.57
2016,10,12,16,0,659.0,62.0,3.7,16.0,259.0,426.3,348.67
2016,10,12,16,15,601.5,56.0,3.45,15.5,210.0,362.6,294.24
2016,10,12,16,30,544.0,50.0,3.2,15.0,161.0,302.89,241.51
2016,10,12,16,45,448.0,41.0,3.0,15.0,115.5,229.79,176.89
2016,10,12,17,0,352.0,32.0,2.8,15.0,70.0,165.78,117.22
2016,10,12,17,15,176.0,16.0,2.8,14.5,35.0,74.8,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,2.4,13.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,2.4,13.0,14.0,13.76,0.0
2016,10,13,6,45,106.0,29.5,2.45,13.5,43.5,24.53,12.61
2016,10,13,7,0,212.0,45.0,2.5,14.0,73.0,36.06,25.55
2016,10,13,7,15,251.0,62.5,2.6,14.0,110.0,68.58,43.47
2016,10,13,7,30,290.0,80.0,2.7,14.0,147.0,105.62,71.12
2016,10,13,7,45,315.5,96.5,2.8,14.5,185.0,143.74,102.54
2016,10,13,8,0,341.0,113.0,2.9,15.0,223.0,184.55,137.39
2016,10,13,8,15,358.5,128.0,2.8,15.0,259.5,224.2,172.09
2016,10,13,8,30,376.0,143.0,2.7,15.0,296.0,265.34,207.77
2016,10,13,8,45,512.5,127.0,2.6,15.5,360.0,324.52,255.81
2016,10,13,9,0,649.0,111.0,2.5,16.0,424.0,396.99,314.56
2016,10,13,9,15,507.0,163.5,2.4,16.0,420.5,410.31,326.81
2016,10,13,9,30,365.0,216.0,2.3,16.0,417.0,408.81,325.77
2016,10,13,9,45,407.5,220.0,2.2,16.5,456.5,457.07,363.14
2016,10,13,10,0,450.0,224.0,2.1,17.0,496.0,505.5,399.64
2016,10,13,10,15,442.0,237.5,2.05,17.0,514.5,532.56,419.63
2016,10,13,10,30,434.0,251.0,2.0,17.0,533.0,557.85,438.03
2016,10,13,10,45,433.5,260.0,2.0,17.5,548.0,582.16,454.99
2016,10,13,11,0,433.0,269.0,2.0,18.0,563.0,605.04,470.65
2016,10,13,11,15,476.5,255.0,2.0,18.0,583.5,636.48,494.51
2016,10,13,11,30,520.0,241.0,2.0,18.0,604.0,667.73,518.02
2016,10,13,11,45,527.5,237.0,2.05,18.5,606.5,680.05,526.34
2016,10,13,12,0,535.0,233.0,2.1,19.0,609.0,690.48,533.44
2016,10,13,12,15,506.0,244.5,2.15,19.0,598.0,685.44,529.49
2016,10,13,12,30,477.0,256.0,2.2,19.0,587.0,678.05,523.99
2016,10,13,12,45,445.0,263.0,2.25,19.0,567.0,661.36,511.88
2016,10,13,13,0,413.0,270.0,2.3,19.0,547.0,635.06,493.04
2016,10,13,13,15,345.0,276.5,2.3,19.0,503.5,585.66,456.09
2016,10,13,13,30,277.0,283.0,2.3,19.0,460.0,536.2,418.74
2016,10,13,13,45,363.5,249.5,2.35,19.0,470.5,565.18,443.8
2016,10,13,14,0,450.0,216.0,2.4,19.0,481.0,598.62,471.23
2016,10,13,14,15,453.5,200.5,2.45,19.0,454.0,575.67,455.14
2016,10,13,14,30,457.0,185.0,2.5,19.0,427.0,550.75,437.72
2016,10,13,14,45,382.0,183.0,2.55,19.0,375.0,475.36,380.32
2016,10,13,15,0,307.0,181.0,2.6,19.0,323.0,412.43,331.36
2016,10,13,15,15,305.0,162.0,2.6,18.5,290.5,380.17,307.41
2016,10,13,15,30,303.0,143.0,2.6,18.0,258.0,347.05,281.95
2016,10,13,15,45,283.5,126.0,2.6,18.0,222.0,305.78,248.49
2016,10,13,16,0,264.0,109.0,2.6,18.0,186.0,265.37,214.94
2016,10,13,16,15,238.0,90.5,2.6,17.5,150.0,221.15,177.76
2016,10,13,16,30,212.0,72.0,2.6,17.0,114.0,178.76,141.14
2016,10,13,16,45,165.5,53.5,2.6,17.0,81.0,130.79,99.26
2016,10,13,17,0,119.0,35.0,2.6,17.0,48.0,87.0,59.18
2016,10,13,17,15,59.5,17.5,2.55,17.0,24.0,39.24,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,7.35,16.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,7.4,16.0,2.0,1.97,0.0
2016,10,14,6,45,0.0,6.5,7.45,16.0,6.5,6.26,0.0
2016,10,14,7,0,0.0,11.0,7.5,16.0,11.0,10.6,3.43
2016,10,14,7,15,0.0,16.5,7.4,16.0,16.5,15.91,7.67
2016,10,14,7,30,0.0,22.0,7.3,16.0,22.0,21.22,12.31
2016,10,14,7,45,0.0,28.0,7.25,16.5,28.0,27.02,17.27
2016,10,14,8,0,0.0,34.0,7.2,17.0,34.0,32.82,22.16
2016,10,14,8,15,0.0,39.5,7.1,17.0,39.5,38.14,26.63
2016,10,14,8,30,0.0,45.0,7.0,17.0,45.0,43.46,31.05
2016,10,14,8,45,0.0,89.5,6.9,17.0,89.5,86.49,66.96
2016,10,14,9,0,0.0,134.0,6.8,17.0,134.0,129.39,102.3
2016,10,14,9,15,0.0,148.5,6.7,17.0,148.5,143.61,113.69
2016,10,14,9,30,0.0,163.0,6.6,17.0,163.0,157.91,125.1
2016,10,14,9,45,0.0,142.5,6.5,17.5,142.5,138.14,108.45
2016,10,14,10,0,0.0,122.0,6.4,18.0,122.0,118.24,91.82
2016,10,14,10,15,0.0,122.5,6.25,18.0,122.5,118.78,92.11
2016,10,14,10,30,0.0,123.0,6.1,18.0,123.0,119.32,92.4
2016,10,14,10,45,0.0,96.5,5.95,18.0,96.5,93.43,71.2
2016,10,14,11,0,0.0,70.0,5.8,18.0,70.0,67.73,50.14
2016,10,14,11,15,0.0,109.0,5.6,18.0,109.0,105.69,81.07
2016,10,14,11,30,0.0,148.0,5.4,18.0,148.0,144.17,112.13
2016,10,14,11,45,0.0,145.5,5.2,18.0,145.5,141.77,110.11
2016,10,14,12,0,0.0,143.0,5.0,18.0,143.0,139.37,108.15
2016,10,14,12,15,0.0,123.5,4.8,18.0,123.5,120.09,92.59
2016,10,14,12,30,0.0,104.0,4.6,18.0,104.0,100.85,77.05
2016,10,14,12,45,0.0,77.5,4.4,18.0,77.5,75.0,56.06
2016,10,14,13,0,0.0,51.0,4.2,18.0,51.0,49.33,35.08
2016,10,14,13,15,0.0,61.0,3.95,18.0,61.0,59.0,43.09
2016,10,14,13,30,0.0,71.0,3.7,18.0,71.0,68.68,51.1
2016,10,14,13,45,0.0,47.5,3.5,18.0,47.5,45.92,32.44
2016,10,14,14,0,0.0,24.0,3.3,18.0,24.0,23.19,13.66
2016,10,14,14,15,0.0,33.5,3.1,18.0,33.5,32.37,21.35
2016,10,14,14,30,0.0,43.0,2.9,18.0,43.0,41.55,29.06
2016,10,14,14,45,0.0,25.0,2.7,18.0,25.0,24.14,14.6
2016,10,14,15,0,0.0,7.0,2.5,18.0,7.0,6.75,0.03
2016,10,14,15,15,58.5,81.0,2.3,18.0,103.0,123.57,98.97
2016,10,14,15,30,117.0,155.0,2.1,18.0,199.0,242.75,196.37
2016,10,14,15,45,108.0,134.5,1.95,18.0,171.0,211.26,170.26
2016,10,14,16,0,99.0,114.0,1.8,18.0,143.0,180.17,144.51
2016,10,14,16,15,84.0,93.5,1.65,17.5,114.5,146.76,116.55
2016,10,14,16,30,69.0,73.0,1.5,17.0,86.0,114.4,88.94
2016,10,14,16,45,43.0,53.0,1.4,17.0,60.0,74.96,55.22
2016,10,14,17,0,17.0,33.0,1.3,17.0,34.0,42.54,26.38
2016,10,14,17,15,8.5,16.5,1.15,17.0,17.0,19.5,0.0
2016,10,14,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,15,6,15,43.0,6.0,3.05,15.0,7.0,0.0,0.0
2016,10,15,6,30,86.0,12.0,3.3,15.0,14.0,11.8,0.0
2016,10,15,6,45,229.0,24.5,3.6,15.5,49.5,19.16,7.33
2016,10,15,7,0,372.0,37.0,3.9,16.0,85.0,28.98,19.11
2016,10,15,7,15,457.5,45.5,4.15,16.0,130.5,64.97,33.59
2016,10,15,7,30,543.0,54.0,4.4,16.0,176.0,110.56,63.86
2016,10,15,7,45,594.0,60.5,4.7,16.5,223.0,157.63,101.66
2016,10,15,8,0,645.0,67.0,5.0,17.0,270.0,209.82,146.61
2016,10,15,8,15,324.5,102.0,5.35,17.0,204.5,188.63,143.15
2016,10,15,8,30,4.0,137.0,5.7,17.0,139.0,132.79,105.45
2016,10,15,8,45,55.0,171.0,6.1,17.5,197.0,185.78,148.17
2016,10,15,9,0,106.0,205.0,6.5,18.0,255.0,244.26,195.31
2016,10,15,9,15,75.0,213.0,6.8,18.0,250.0,243.24,194.55
2016,10,15,9,30,44.0,221.0,7.1,18.0,245.0,239.17,190.96
2016,10,15,9,45,28.0,213.5,7.45,18.0,229.5,225.46,179.56
2016,10,15,10,0,12.0,206.0,7.8,18.0,214.0,207.81,164.84
2016,10,15,10,15,13.5,215.5,7.95,18.0,224.5,218.9,173.6
2016,10,15,10,30,15.0,225.0,8.1,18.0,235.0,230.1,182.44
2016,10,15,10,45,19.5,240.5,8.3,18.5,253.5,249.52,197.58
2016,10,15,11,0,24.0,256.0,8.5,19.0,272.0,269.28,212.93
2016,10,15,11,15,192.5,275.5,8.6,19.0,408.0,428.73,343.86
2016,10,15,11,30,361.0,295.0,8.7,19.0,544.0,591.43,474.3
2016,10,15,11,45,362.5,296.0,8.8,19.0,546.5,601.49,482.05
2016,10,15,12,0,364.0,297.0,8.9,19.0,549.0,610.23,489.11
2016,10,15,12,15,288.0,309.5,8.95,19.0,508.5,567.02,453.83
2016,10,15,12,30,212.0,322.0,9.0,19.0,468.0,513.94,410.78
2016,10,15,12,45,210.5,315.0,9.05,19.0,457.5,507.07,405.9
2016,10,15,13,0,209.0,308.0,9.1,19.0,447.0,499.34,400.29
2016,10,15,13,15,104.5,206.5,9.05,18.5,276.0,303.47,244.31
2016,10,15,13,30,0.0,105.0,9.0,18.0,105.0,101.91,78.33
2016,10,15,13,45,0.0,134.0,8.95,18.0,134.0,131.11,102.42
2016,10,15,14,0,0.0,163.0,8.9,18.0,163.0,161.08,127.07
2016,10,15,14,15,0.0,156.0,8.85,18.0,156.0,154.31,121.8
2016,10,15,14,30,0.0,149.0,8.8,18.0,149.0,147.58,116.57
2016,10,15,14,45,0.0,136.0,8.8,18.0,136.0,134.6,106.2
2016,10,15,15,0,0.0,123.0,8.8,18.0,123.0,121.63,95.77
2016,10,15,15,15,0.0,82.0,8.7,18.0,82.0,79.59,61.08
2016,10,15,15,30,0.0,41.0,8.6,18.0,41.0,39.59,27.71
2016,10,15,15,45,0.0,35.0,8.5,18.0,35.0,33.79,22.86
2016,10,15,16,0,0.0,29.0,8.4,18.0,29.0,27.99,17.97
2016,10,15,16,15,0.0,23.0,8.25,17.5,23.0,22.19,13.05
2016,10,15,16,30,0.0,17.0,8.1,17.0,17.0,16.39,8.07
2016,10,15,16,45,0.0,11.5,8.0,17.0,11.5,11.08,3.44
2016,10,15,17,0,0.0,6.0,7.9,17.0,6.0,5.78,0.0
2016,10,15,17,15,0.0,3.0,7.8,17.0,3.0,2.95,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,4.05,16.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,4.2,16.0,1.0,0.98,0.0
2016,10,16,6,45,0.0,5.5,4.35,16.5,5.5,5.3,0.0
2016,10,16,7,0,0.0,10.0,4.5,17.0,10.0,9.64,2.53
2016,10,16,7,15,0.0,15.5,4.45,17.0,15.5,14.94,6.81
2016,10,16,7,30,0.0,21.0,4.4,17.0,21.0,20.26,11.43
2016,10,16,7,45,0.0,26.5,4.35,17.0,26.5,25.57,16.02
2016,10,16,8,0,0.0,32.0,4.3,17.0,32.0,30.89,20.55
2016,10,16,8,15,0.0,38.0,4.3,17.0,38.0,36.69,25.43
2016,10,16,8,30,0.0,44.0,4.3,17.0,44.0,42.5,30.27
2016,10,16,8,45,0.0,36.0,4.35,17.0,36.0,34.76,23.68
2016,10,16,9,0,0.0,28.0,4.4,17.0,28.0,27.04,17.12
2016,10,16,9,15,0.0,63.0,4.45,17.0,63.0,60.9,45.37
2016,10,16,9,30,0.0,98.0,4.5,17.0,98.0,94.83,73.32
2016,10,16,9,45,0.0,61.5,4.55,17.5,61.5,59.46,43.83
2016,10,16,10,0,0.0,25.0,4.6,18.0,25.0,24.15,14.44
2016,10,16,10,15,0.0,54.0,4.6,18.0,54.0,52.21,37.62
2016,10,16,10,30,0.0,83.0,4.6,18.0,83.0,80.32,60.62
2016,10,16,10,45,0.0,58.0,4.7,18.0,58.0,56.1,40.68
2016,10,16,11,0,0.0,33.0,4.8,18.0,33.0,31.9,20.73
2016,10,16,11,15,0.0,32.5,4.85,18.0,32.5,31.42,20.32
2016,10,16,11,30,0.0,32.0,4.9,18.0,32.0,30.94,19.91
2016,10,16,11,45,0.0,31.5,4.95,18.0,31.5,30.46,19.51
2016,10,16,12,0,0.0,31.0,5.0,18.0,31.0,29.97,19.11
2016,10,16,12,15,0.0,30.5,5.15,18.0,30.5,29.49,18.71
2016,10,16,12,30,0.0,30.0,5.3,18.0,30.0,29.0,18.32
2016,10,16,12,45,0.0,29.5,5.5,18.0,29.5,28.52,17.94
2016,10,16,13,0,0.0,29.0,5.7,18.0,29.0,28.03,17.55
2016,10,16,13,15,0.0,75.5,5.95,18.0,75.5,73.05,54.67
2016,10,16,13,30,0.0,122.0,6.2,18.0,122.0,118.9,92.26
2016,10,16,13,45,26.5,182.0,6.45,18.5,197.5,207.15,164.66
2016,10,16,14,0,53.0,242.0,6.7,19.0,273.0,294.28,235.0
2016,10,16,14,15,26.5,135.0,6.8,18.5,150.5,156.91,124.48
2016,10,16,14,30,0.0,28.0,6.9,18.0,28.0,27.04,16.94
2016,10,16,14,45,19.5,102.0,7.0,18.0,110.5,116.45,91.93
2016,10,16,15,0,39.0,176.0,7.1,18.0,193.0,212.01,170.99
2016,10,16,15,15,371.0,123.5,7.0,18.0,261.0,382.25,316.32
2016,10,16,15,30,703.0,71.0,6.9,18.0,329.0,504.15,417.35
2016,10,16,15,45,657.0,67.0,6.85,18.0,281.5,448.87,370.2
2016,10,16,16,0,611.0,63.0,6.8,18.0,234.0,393.34,322.14
2016,10,16,16,15,546.0,56.5,6.7,17.5,186.5,328.73,266.0
2016,10,16,16,30,481.0,50.0,6.6,17.0,139.0,268.84,212.49
2016,10,16,16,45,366.5,40.0,6.5,17.0,96.0,192.59,145.24
2016,10,16,17,0,252.0,30.0,6.4,17.0,53.0,127.06,80.32
2016,10,16,17,15,126.0,15.0,6.4,16.5,26.5,47.18,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,13.0,5.5,1.9,14.0,5.5,0.0,0.0
2016,10,17,6,30,26.0,11.0,1.9,14.0,11.0,10.81,0.0
2016,10,17,6,45,158.0,27.0,1.9,14.5,44.0,21.23,6.72
2016,10,17,7,0,290.0,43.0,1.9,15.0,77.0,33.19,22.62
2016,10,17,7,15,383.5,53.5,1.9,15.0,122.0,66.81,38.14
2016,10,17,7,30,477.0,64.0,1.9,15.0,167.0,110.47,66.84
2016,10,17,7,45,543.0,70.0,1.95,15.5,215.0,155.54,101.87
2016,10,17,8,0,609.0,76.0,2.0,16.0,263.0,207.52,145.3
2016,10,17,8,15,648.5,81.0,1.95,16.0,309.5,257.68,189.57
2016,10,17,8,30,688.0,86.0,1.9,16.0,356.0,311.1,236.47
2016,10,17,8,45,720.5,89.0,1.9,16.5,399.5,362.81,281.03
2016,10,17,9,0,753.0,92.0,1.9,17.0,443.0,416.35,325.91
2016,10,17,9,15,772.5,95.0,1.9,17.0,481.5,465.7,367.04
2016,10,17,9,30,792.0,98.0,1.9,17.0,520.0,514.3,406.51
2016,10,17,9,45,808.5,99.0,1.9,17.5,552.5,558.86,441.13
2016,10,17,10,0,825.0,100.0,1.9,18.0,585.0,602.53,474.1
2016,10,17,10,15,834.5,101.5,1.95,18.0,610.5,641.09,503.65
2016,10,17,10,30,844.0,103.0,2.0,18.0,636.0,677.77,531.31
2016,10,17,10,45,853.5,103.0,2.05,18.0,655.0,710.78,555.41
2016,10,17,11,0,863.0,103.0,2.1,18.0,674.0,741.46,576.91
2016,10,17,11,15,866.5,103.5,2.15,18.0,684.5,765.66,593.8
2016,10,17,11,30,870.0,104.0,2.2,18.0,695.0,783.58,606.35
2016,10,17,11,45,872.5,103.0,2.3,18.0,697.5,799.12,617.74
2016,10,17,12,0,875.0,102.0,2.4,18.0,700.0,811.49,627.04
2016,10,17,12,15,873.0,101.5,2.45,18.0,694.5,817.56,631.68
2016,10,17,12,30,871.0,101.0,2.5,18.0,689.0,820.29,634.19
2016,10,17,12,45,873.0,97.5,2.65,18.0,677.0,819.65,635.18
2016,10,17,13,0,875.0,94.0,2.8,18.0,665.0,815.64,633.9
2016,10,17,13,15,868.0,93.0,2.85,18.0,644.0,803.84,626.55
2016,10,17,13,30,861.0,92.0,2.9,18.0,623.0,788.88,617.09
2016,10,17,13,45,851.5,90.0,3.0,18.0,595.0,772.51,606.95
2016,10,17,14,0,842.0,88.0,3.1,18.0,567.0,748.59,591.31
2016,10,17,14,15,582.0,146.5,3.15,18.0,468.5,607.62,485.97
2016,10,17,14,30,322.0,205.0,3.2,18.0,370.0,461.94,370.96
2016,10,17,14,45,545.5,141.5,3.3,18.0,393.5,543.81,439.84
2016,10,17,15,0,769.0,78.0,3.4,18.0,417.0,602.6,488.41
2016,10,17,15,15,740.0,74.5,3.4,17.5,372.5,554.44,451.19
2016,10,17,15,30,711.0,71.0,3.4,17.0,328.0,506.08,413.26
2016,10,17,15,45,667.0,66.5,3.45,17.0,280.5,451.22,368.15
2016,10,17,16,0,623.0,62.0,3.5,17.0,233.0,395.87,321.29
2016,10,17,16,15,557.5,55.0,3.4,16.5,185.5,330.18,265.11
2016,10,17,16,30,492.0,48.0,3.3,16.0,138.0,269.29,211.35
2016,10,17,16,45,382.0,38.5,3.25,16.0,94.5,195.16,146.09
2016,10,17,17,0,272.0,29.0,3.2,16.0,51.0,129.95,78.1
2016,10,17,17,15,136.0,14.5,3.15,15.5,25.5,48.8,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,45,167.5,19.0,3.05,14.5,38.5,14.39,1.73
2016,10,18,7,0,335.0,38.0,3.1,15.0,77.0,29.91,19.7
2016,10,18,7,15,428.0,47.5,3.3,15.0,122.5,62.58,33.5
2016,10,18,7,30,521.0,57.0,3.5,15.0,168.0,107.58,62.67
2016,10,18,7,45,587.0,62.0,3.7,15.5,216.5,154.02,98.87
2016,10,18,8,0,653.0,67.0,3.9,16.0,265.0,207.23,143.82
2016,10,18,8,15,691.0,71.5,4.0,16.0,311.5,258.65,189.99
2016,10,18,8,30,729.0,76.0,4.1,16.0,358.0,314.13,239.66
2016,10,18,8,45,760.5,78.0,4.2,16.5,402.0,366.12,285.66
2016,10,18,9,0,792.0,80.0,4.3,17.0,446.0,419.74,331.99
2016,10,18,9,15,811.0,82.0,4.3,17.0,484.5,468.74,374.15
2016,10,18,9,30,830.0,84.0,4.3,17.0,523.0,517.54,415.1
2016,10,18,9,45,849.5,84.0,4.3,17.0,557.0,564.08,453.36
2016,10,18,10,0,869.0,84.0,4.3,17.0,591.0,608.85,489.44
2016,10,18,10,15,878.0,85.0,4.2,17.0,616.5,647.57,519.74
2016,10,18,10,30,887.0,86.0,4.1,17.0,642.0,684.23,547.96
2016,10,18,10,45,627.0,180.5,4.05,17.5,579.5,631.81,502.87
2016,10,18,11,0,367.0,275.0,4.0,18.0,517.0,552.29,436.77
2016,10,18,11,15,636.0,182.0,3.9,18.0,608.5,675.1,535.35
2016,10,18,11,30,905.0,89.0,3.8,18.0,700.0,791.42,621.87
2016,10,18,11,45,906.5,89.0,3.75,18.0,703.0,807.63,632.4
2016,10,18,12,0,908.0,89.0,3.7,18.0,706.0,820.54,641.33
2016,10,18,12,15,906.5,88.5,3.75,18.0,700.5,827.15,646.35
2016,10,18,12,30,905.0,88.0,3.8,18.0,695.0,830.32,649.1
2016,10,18,12,45,902.5,86.5,3.85,18.0,681.5,828.13,648.17
2016,10,18,13,0,900.0,85.0,3.9,18.0,668.0,822.51,644.94
2016,10,18,13,15,893.5,84.0,3.95,18.0,647.0,810.86,637.5
2016,10,18,13,30,887.0,83.0,4.0,18.0,626.0,795.97,627.84
2016,10,18,13,45,878.5,81.0,4.1,18.0,598.0,775.27,614.2
2016,10,18,14,0,870.0,79.0,4.2,18.0,570.0,751.62,598.38
2016,10,18,14,15,855.5,77.0,4.3,18.0,535.0,720.79,577.17
2016,10,18,14,30,841.0,75.0,4.4,18.0,500.0,692.04,557.53
2016,10,18,14,45,818.5,73.5,4.5,18.0,459.0,651.85,528.88
2016,10,18,15,0,796.0,72.0,4.6,18.0,418.0,610.28,497.55
2016,10,18,15,15,768.0,68.5,4.65,18.0,373.5,561.95,459.54
2016,10,18,15,30,740.0,65.0,4.7,18.0,329.0,513.3,420.21
2016,10,18,15,45,694.0,61.0,4.8,18.0,280.5,454.43,371.56
2016,10,18,16,0,648.0,57.0,4.9,18.0,232.0,399.99,324.89
2016,10,18,16,15,583.5,51.0,4.9,17.5,184.0,335.13,268.87
2016,10,18,16,30,519.0,45.0,4.9,17.0,136.0,274.95,215.16
2016,10,18,16,45,405.5,35.5,4.9,16.5,92.5,198.83,147.97
2016,10,18,17,0,292.0,26.0,4.9,16.0,49.0,131.0,73.29
