Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,17,15,146.0,13.0,5.0,15.5,24.5,49.38,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,6,45,212.0,15.5,2.8,14.5,39.5,11.35,0.0
2016,10,19,7,0,424.0,31.0,2.8,15.0,79.0,23.36,14.06
2016,10,19,7,15,511.0,38.5,2.9,15.0,125.0,57.44,27.07
2016,10,19,7,30,598.0,46.0,3.0,15.0,171.0,105.99,58.13
2016,10,19,7,45,652.0,50.5,3.1,15.5,219.0,153.82,95.77
2016,10,19,8,0,706.0,55.0,3.2,16.0,267.0,207.02,141.35
2016,10,19,8,15,740.5,59.0,3.2,16.0,313.5,259.43,188.67
2016,10,19,8,30,775.0,63.0,3.2,16.0,360.0,314.39,238.16
2016,10,19,8,45,800.0,65.5,3.2,16.5,403.5,366.51,284.39
2016,10,19,9,0,825.0,68.0,3.2,17.0,447.0,419.54,330.13
2016,10,19,9,15,842.0,70.0,3.15,17.0,485.0,469.01,372.42
2016,10,19,9,30,859.0,72.0,3.1,17.0,523.0,517.6,412.86
2016,10,19,9,45,872.5,73.5,3.05,17.5,555.5,562.98,448.9
2016,10,19,10,0,886.0,75.0,3.0,18.0,588.0,607.06,482.86
2016,10,19,10,15,894.5,76.0,2.95,18.5,613.5,645.91,511.96
2016,10,19,10,30,903.0,77.0,2.9,19.0,639.0,682.61,538.67
2016,10,19,10,45,908.0,78.0,2.9,19.5,657.0,714.55,560.05
2016,10,19,11,0,913.0,79.0,2.9,20.0,675.0,743.76,579.3
2016,10,19,11,15,915.5,79.5,2.85,20.0,685.5,767.71,595.55
2016,10,19,11,30,918.0,80.0,2.8,20.0,696.0,788.54,609.6
2016,10,19,11,45,917.0,81.0,2.75,20.0,697.5,803.98,619.89
2016,10,19,12,0,916.0,82.0,2.7,20.0,699.0,816.04,627.91
2016,10,19,12,15,914.0,82.0,2.75,20.0,693.5,822.77,632.99
2016,10,19,12,30,912.0,82.0,2.8,20.0,688.0,826.04,635.83
2016,10,19,12,45,905.5,82.5,2.9,20.5,674.0,822.8,633.37
2016,10,19,13,0,899.0,83.0,3.0,21.0,660.0,816.16,628.68
2016,10,19,13,15,892.0,81.5,3.05,21.0,639.0,803.54,620.82
2016,10,19,13,30,885.0,80.0,3.1,21.0,618.0,787.69,610.77
2016,10,19,13,45,875.5,78.5,3.2,21.0,590.0,766.8,597.43
2016,10,19,14,0,866.0,77.0,3.3,21.0,562.0,743.03,581.98
2016,10,19,14,15,852.0,75.0,3.4,20.5,527.5,712.68,562.7
2016,10,19,14,30,838.0,73.0,3.5,20.0,493.0,684.38,544.67
2016,10,19,14,45,818.0,71.0,3.6,20.0,452.5,645.47,517.34
2016,10,19,15,0,798.0,69.0,3.7,20.0,412.0,605.05,487.22
2016,10,19,15,15,770.0,65.5,3.7,19.5,367.5,556.78,450.53
2016,10,19,15,30,742.0,62.0,3.7,19.0,323.0,508.19,412.4
2016,10,19,15,45,700.5,58.0,3.7,19.0,276.0,451.86,366.07
2016,10,19,16,0,659.0,54.0,3.7,19.0,229.0,397.04,319.47
2016,10,19,16,15,595.0,48.0,3.55,18.5,181.0,334.57,265.68
2016,10,19,16,30,531.0,42.0,3.4,18.0,133.0,274.41,212.33
2016,10,19,16,45,422.5,32.5,3.3,17.5,90.0,199.98,146.66
2016,10,19,17,0,314.0,23.0,3.2,17.0,47.0,132.4,66.33
2016,10,19,17,15,157.0,11.5,3.2,16.5,23.5,50.14,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,20,6,45,207.0,15.5,2.4,14.5,38.5,11.46,0.0
2016,10,20,7,0,414.0,31.0,2.5,15.0,77.0,23.55,14.1
2016,10,20,7,15,504.5,39.5,2.6,15.0,123.5,56.96,27.25
2016,10,20,7,30,595.0,48.0,2.7,15.0,170.0,104.61,57.17
2016,10,20,7,45,651.0,53.0,2.85,15.5,219.0,154.6,96.32
2016,10,20,8,0,707.0,58.0,3.0,16.0,268.0,208.49,142.22
2016,10,20,8,15,743.5,62.0,2.85,16.5,315.5,261.37,189.33
2016,10,20,8,30,780.0,66.0,2.7,17.0,363.0,317.01,238.53
2016,10,20,8,45,806.5,69.0,2.55,17.5,407.0,370.34,285.15
2016,10,20,9,0,833.0,72.0,2.4,18.0,451.0,424.73,331.2
2016,10,20,9,15,850.5,74.0,2.4,18.5,489.5,474.62,372.68
2016,10,20,9,30,868.0,76.0,2.4,19.0,528.0,523.82,412.31
2016,10,20,9,45,886.5,75.5,2.4,19.5,562.0,570.22,448.66
2016,10,20,10,0,905.0,75.0,2.4,20.0,596.0,615.63,483.22
2016,10,20,10,15,913.5,76.5,2.4,20.0,621.5,655.59,513.73
2016,10,20,10,30,922.0,78.0,2.4,20.0,647.0,693.36,542.01
2016,10,20,10,45,927.0,79.0,2.4,20.5,665.5,725.79,563.45
2016,10,20,11,0,932.0,80.0,2.4,21.0,684.0,755.43,582.65
2016,10,20,11,15,934.5,80.5,2.45,21.0,694.5,779.76,599.47
2016,10,20,11,30,937.0,81.0,2.5,21.0,705.0,800.9,614.15
2016,10,20,11,45,937.0,81.0,2.6,21.5,707.0,816.28,624.05
2016,10,20,12,0,937.0,81.0,2.7,22.0,709.0,828.22,631.68
2016,10,20,12,15,935.5,81.0,2.75,22.0,703.0,835.49,637.09
2016,10,20,12,30,934.0,81.0,2.8,22.0,697.0,839.22,640.24
2016,10,20,12,45,927.5,81.0,2.85,22.5,683.0,835.42,637.09
2016,10,20,13,0,921.0,81.0,2.9,23.0,669.0,828.13,631.71
2016,10,20,13,15,914.0,80.0,2.95,23.0,647.5,815.91,624.26
2016,10,20,13,30,907.0,79.0,3.0,23.0,626.0,800.39,614.61
2016,10,20,13,45,896.5,78.0,3.05,23.0,597.0,779.02,600.88
2016,10,20,14,0,886.0,77.0,3.1,23.0,568.0,754.72,585.07
2016,10,20,14,15,871.5,75.0,3.1,22.5,533.0,723.63,565.16
2016,10,20,14,30,857.0,73.0,3.1,22.0,498.0,690.18,543.33
2016,10,20,14,45,836.0,70.5,3.15,22.0,457.0,653.9,518.25
2016,10,20,15,0,815.0,68.0,3.2,22.0,416.0,611.77,487.07
2016,10,20,15,15,786.5,65.0,3.2,21.5,370.5,563.31,450.72
2016,10,20,15,30,758.0,62.0,3.2,21.0,325.0,514.52,412.89
2016,10,20,15,45,715.5,57.5,3.2,21.0,277.0,456.61,365.85
2016,10,20,16,0,673.0,53.0,3.2,21.0,229.0,400.27,318.5
2016,10,20,16,15,607.5,47.0,3.1,20.0,180.5,334.1,262.85
2016,10,20,16,30,542.0,41.0,3.0,19.0,132.0,275.72,211.55
2016,10,20,16,45,428.0,32.0,2.9,18.5,88.0,199.9,144.74
2016,10,20,17,0,314.0,23.0,2.8,18.0,44.0,130.24,55.61
2016,10,20,17,15,157.0,11.5,2.8,17.5,22.0,49.63,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,6,45,195.0,15.5,2.7,15.0,36.0,11.57,0.0
2016,10,21,7,0,390.0,31.0,2.7,15.0,72.0,23.75,14.12
2016,10,21,7,15,481.0,39.0,2.65,15.0,117.0,54.32,26.11
2016,10,21,7,30,572.0,47.0,2.6,15.0,162.0,99.97,54.37
2016,10,21,7,45,628.0,52.5,2.6,15.5,210.0,148.96,92.49
2016,10,21,8,0,684.0,58.0,2.6,16.0,258.0,201.89,137.34
2016,10,21,8,15,349.5,97.5,2.5,16.5,200.0,186.62,139.68
2016,10,21,8,30,15.0,137.0,2.4,17.0,142.0,136.22,107.8
2016,10,21,8,45,12.5,148.0,2.35,17.5,153.0,147.11,116.5
2016,10,21,9,0,10.0,159.0,2.3,18.0,164.0,157.7,124.67
2016,10,21,9,15,22.5,182.0,2.3,18.0,194.0,186.63,147.79
2016,10,21,9,30,35.0,205.0,2.3,18.0,224.0,218.6,173.14
2016,10,21,9,45,52.5,226.5,2.3,18.5,256.5,251.88,199.03
2016,10,21,10,0,70.0,248.0,2.3,19.0,289.0,286.69,225.84
2016,10,21,10,15,75.0,261.0,2.35,19.0,306.0,306.46,241.02
2016,10,21,10,30,80.0,274.0,2.4,19.0,323.0,326.5,256.4
2016,10,21,10,45,64.0,273.5,2.45,19.5,313.5,318.38,249.13
2016,10,21,11,0,48.0,273.0,2.5,20.0,304.0,309.13,241.07
2016,10,21,11,15,41.5,270.5,2.55,20.0,298.0,303.79,236.78
2016,10,21,11,30,35.0,268.0,2.6,20.0,292.0,298.01,232.13
2016,10,21,11,45,35.5,269.5,2.7,20.0,293.5,301.47,234.9
2016,10,21,12,0,36.0,271.0,2.8,20.0,295.0,304.87,237.63
2016,10,21,12,15,44.0,276.5,2.9,20.0,305.5,318.44,248.47
2016,10,21,12,30,52.0,282.0,3.0,20.0,316.0,332.12,259.39
2016,10,21,12,45,51.5,276.0,3.2,20.5,309.5,326.48,254.89
2016,10,21,13,0,51.0,270.0,3.4,21.0,303.0,320.66,250.35
2016,10,21,13,15,70.0,269.0,3.55,20.5,312.5,335.59,263.41
2016,10,21,13,30,89.0,268.0,3.7,20.0,322.0,350.13,276.17
2016,10,21,13,45,89.0,255.0,3.85,20.0,306.5,336.0,265.75
2016,10,21,14,0,89.0,242.0,4.0,20.0,291.0,321.56,255.13
2016,10,21,14,15,87.0,227.0,4.1,20.0,272.5,303.11,241.2
2016,10,21,14,30,85.0,212.0,4.2,20.0,254.0,284.49,227.02
2016,10,21,14,45,424.0,144.0,4.35,20.0,325.5,457.4,370.98
2016,10,21,15,0,763.0,76.0,4.5,20.0,397.0,584.8,474.24
2016,10,21,15,15,732.5,72.0,4.55,19.5,353.0,535.85,435.8
2016,10,21,15,30,702.0,68.0,4.6,19.0,309.0,486.83,396.88
2016,10,21,15,45,655.5,63.5,4.65,18.5,262.0,431.8,351.68
2016,10,21,16,0,609.0,59.0,4.7,18.0,215.0,376.49,304.71
2016,10,21,16,15,539.5,52.0,4.7,17.5,168.0,310.77,247.86
2016,10,21,16,30,470.0,45.0,4.7,17.0,121.0,250.23,193.9
2016,10,21,16,45,352.0,34.0,4.7,17.0,80.0,174.68,126.53
2016,10,21,17,0,234.0,23.0,4.7,17.0,39.0,104.82,34.38
2016,10,21,17,15,117.0,11.5,4.7,16.5,19.5,39.51,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,45,180.0,16.5,3.0,13.5,35.0,12.63,0.0
2016,10,22,7,0,360.0,33.0,3.0,14.0,70.0,25.93,15.81
2016,10,22,7,15,457.5,41.5,3.05,14.0,115.5,54.6,27.48
2016,10,22,7,30,555.0,50.0,3.1,14.0,161.0,99.8,55.26
2016,10,22,7,45,617.5,55.5,3.15,14.5,209.5,147.26,91.82
2016,10,22,8,0,680.0,61.0,3.2,15.0,258.0,201.01,137.2
2016,10,22,8,15,520.0,96.0,3.15,15.0,261.5,230.45,171.38
2016,10,22,8,30,360.0,131.0,3.1,15.0,265.0,241.05,187.55
2016,10,22,8,45,586.5,103.5,3.05,15.5,352.0,318.69,249.41
2016,10,22,9,0,813.0,76.0,3.0,16.0,439.0,415.91,327.72
2016,10,22,9,15,832.0,78.5,2.95,16.0,478.0,465.89,370.33
2016,10,22,9,30,851.0,81.0,2.9,16.0,517.0,515.63,411.76
2016,10,22,9,45,851.0,88.0,2.9,16.5,547.0,559.09,446.44
2016,10,22,10,0,851.0,95.0,2.9,17.0,577.0,600.31,478.33
2016,10,22,10,15,861.0,96.5,2.9,17.0,602.5,639.62,509.04
2016,10,22,10,30,871.0,98.0,2.9,17.0,628.0,677.0,537.69
2016,10,22,10,45,878.0,98.5,2.95,17.5,646.5,709.13,561.13
2016,10,22,11,0,885.0,99.0,3.0,18.0,665.0,736.11,579.24
2016,10,22,11,15,888.5,100.0,3.0,18.0,675.5,760.64,596.41
2016,10,22,11,30,892.0,101.0,3.0,18.0,686.0,782.2,611.47
2016,10,22,11,45,893.5,100.5,3.05,18.0,689.0,797.53,622.43
2016,10,22,12,0,895.0,100.0,3.1,18.0,692.0,809.63,631.24
2016,10,22,12,15,748.5,146.5,3.15,18.0,638.0,759.54,595.52
2016,10,22,12,30,602.0,193.0,3.2,18.0,584.0,697.81,549.22
2016,10,22,12,45,581.0,195.0,3.3,18.0,566.5,682.25,538.71
2016,10,22,13,0,560.0,197.0,3.4,18.0,549.0,667.48,528.31
2016,10,22,13,15,709.5,148.0,3.45,18.0,578.5,732.21,579.84
2016,10,22,13,30,859.0,99.0,3.5,18.0,608.0,783.87,618.2
2016,10,22,13,45,732.0,123.5,3.6,18.0,543.0,706.39,562.31
2016,10,22,14,0,605.0,148.0,3.7,18.0,478.0,627.15,502.78
2016,10,22,14,15,626.5,131.0,3.7,17.5,453.5,611.68,493.6
2016,10,22,14,30,648.0,114.0,3.7,17.0,429.0,592.65,481.05
2016,10,22,14,45,627.5,108.0,3.75,17.0,392.0,554.46,451.83
2016,10,22,15,0,607.0,102.0,3.8,17.0,355.0,515.36,421.38
2016,10,22,15,15,563.0,100.5,3.8,16.5,315.0,466.5,382.83
2016,10,22,15,30,519.0,99.0,3.8,16.0,275.0,416.3,342.28
2016,10,22,15,45,487.0,87.5,3.85,16.0,233.0,366.25,300.37
2016,10,22,16,0,455.0,76.0,3.9,16.0,191.0,317.62,258.36
2016,10,22,16,15,398.0,64.0,3.8,15.5,148.5,259.36,207.75
2016,10,22,16,30,341.0,52.0,3.7,15.0,106.0,205.73,159.91
2016,10,22,16,45,247.5,37.5,3.65,15.0,69.0,141.91,102.34
2016,10,22,17,0,154.0,23.0,3.6,15.0,32.0,80.24,15.23
2016,10,22,17,15,77.0,11.5,3.55,14.5,16.0,29.64,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,178.0,15.5,1.75,13.5,33.0,11.82,0.0
2016,10,23,7,0,356.0,31.0,1.8,14.0,66.0,24.18,14.17
2016,10,23,7,15,452.5,40.0,1.85,14.0,111.0,51.97,25.84
2016,10,23,7,30,549.0,49.0,1.9,14.0,156.0,97.01,53.25
2016,10,23,7,45,607.5,55.0,1.95,14.5,203.5,143.79,89.12
2016,10,23,8,0,666.0,61.0,2.0,15.0,251.0,196.43,133.4
2016,10,23,8,15,704.5,65.5,2.05,15.0,297.5,249.02,180.24
2016,10,23,8,30,743.0,70.0,2.1,15.0,344.0,303.31,228.73
2016,10,23,8,45,769.0,73.5,2.2,15.5,386.5,354.74,274.24
2016,10,23,9,0,795.0,77.0,2.3,16.0,429.0,407.25,319.52
2016,10,23,9,15,814.0,79.5,2.3,16.0,467.5,456.29,361.39
2016,10,23,9,30,833.0,82.0,2.3,16.0,506.0,505.13,401.97
2016,10,23,9,45,854.0,81.5,2.35,16.5,539.5,551.47,439.01
2016,10,23,10,0,875.0,81.0,2.4,17.0,573.0,596.1,473.8
2016,10,23,10,15,536.5,179.5,2.45,17.0,485.5,520.03,413.38
2016,10,23,10,30,198.0,278.0,2.5,17.0,398.0,411.32,325.46
2016,10,23,10,45,171.5,287.5,2.6,17.5,394.0,410.57,324.39
2016,10,23,11,0,145.0,297.0,2.7,18.0,390.0,407.9,321.2
2016,10,23,11,15,192.0,299.0,2.8,18.0,423.5,449.17,353.93
2016,10,23,11,30,239.0,301.0,2.9,18.0,457.0,491.75,387.26
2016,10,23,11,45,574.5,194.5,3.0,18.5,571.0,653.71,515.73
2016,10,23,12,0,910.0,88.0,3.1,19.0,685.0,805.05,626.91
2016,10,23,12,15,661.5,173.5,3.2,19.0,605.5,717.64,562.4
2016,10,23,12,30,413.0,259.0,3.3,19.0,526.0,607.08,476.54
2016,10,23,12,45,417.0,251.5,3.4,19.0,516.5,611.64,481.27
2016,10,23,13,0,421.0,244.0,3.5,19.0,507.0,607.08,478.76
2016,10,23,13,15,417.5,236.5,3.55,19.0,490.0,594.87,470.34
2016,10,23,13,30,414.0,229.0,3.6,19.0,473.0,580.97,460.66
2016,10,23,13,45,428.0,212.5,3.7,19.0,454.0,568.89,452.98
2016,10,23,14,0,442.0,196.0,3.8,19.0,435.0,554.54,443.46
2016,10,23,14,15,631.0,137.0,3.9,18.5,453.5,619.09,498.16
2016,10,23,14,30,820.0,78.0,4.0,18.0,472.0,665.24,537.34
2016,10,23,14,45,571.5,117.0,4.1,18.0,380.5,525.08,426.97
2016,10,23,15,0,323.0,156.0,4.2,18.0,289.0,383.92,312.93
2016,10,23,15,15,307.0,141.0,4.2,17.5,256.0,347.42,284.49
2016,10,23,15,30,291.0,126.0,4.2,17.0,223.0,311.17,255.17
2016,10,23,15,45,445.0,92.0,4.25,17.0,214.5,348.18,284.98
2016,10,23,16,0,599.0,58.0,4.3,17.0,206.0,366.27,296.65
2016,10,23,16,15,526.5,50.5,4.2,16.5,159.5,299.69,238.57
2016,10,23,16,30,454.0,43.0,4.1,16.0,113.0,238.63,184.0
2016,10,23,16,45,325.0,32.0,4.1,16.0,73.0,161.17,114.29
2016,10,23,17,0,196.0,21.0,4.1,16.0,33.0,88.61,1.82
2016,10,23,17,15,98.0,10.5,4.0,15.5,16.5,33.37,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,6,45,0.5,16.0,6.35,15.0,16.0,15.32,0.0
2016,10,24,7,0,1.0,32.0,6.6,15.0,32.0,29.93,18.38
2016,10,24,7,15,19.0,51.0,6.75,15.0,54.5,47.43,33.1
2016,10,24,7,30,37.0,70.0,6.9,15.0,77.0,68.45,50.38
2016,10,24,7,45,46.0,90.0,7.1,15.5,101.0,91.25,69.44
2016,10,24,8,0,55.0,110.0,7.3,16.0,125.0,115.24,89.55
2016,10,24,8,15,63.0,128.5,7.4,16.0,149.0,138.69,109.39
2016,10,24,8,30,71.0,147.0,7.5,16.0,173.0,163.02,129.9
2016,10,24,8,45,52.5,159.0,7.65,16.0,179.5,172.43,138.3
2016,10,24,9,0,34.0,171.0,7.8,16.0,186.0,179.92,144.68
2016,10,24,9,15,179.0,187.0,7.75,16.0,276.0,265.7,215.15
2016,10,24,9,30,324.0,203.0,7.7,16.0,366.0,365.24,297.05
2016,10,24,9,45,185.5,217.5,7.7,16.5,312.5,317.25,257.23
2016,10,24,10,0,47.0,232.0,7.7,17.0,259.0,256.96,206.19
2016,10,24,10,15,41.5,237.5,7.75,17.0,262.0,261.67,209.77
2016,10,24,10,30,36.0,243.0,7.8,17.0,265.0,265.91,212.87
2016,10,24,10,45,45.0,257.0,7.85,17.0,285.0,288.3,230.9
2016,10,24,11,0,54.0,271.0,7.9,17.0,305.0,311.25,249.33
2016,10,24,11,15,34.5,249.5,7.85,17.0,271.5,276.79,221.13
2016,10,24,11,30,15.0,228.0,7.8,17.0,238.0,235.99,187.75
2016,10,24,11,45,11.5,219.0,7.8,17.5,227.0,224.73,178.25
2016,10,24,12,0,8.0,210.0,7.8,18.0,216.0,213.31,168.64
2016,10,24,12,15,4.0,159.5,7.8,18.0,162.5,159.31,125.02
2016,10,24,12,30,0.0,109.0,7.8,18.0,109.0,105.82,81.45
2016,10,24,12,45,0.0,139.0,7.85,18.0,139.0,135.83,106.01
2016,10,24,13,0,0.0,169.0,7.9,18.0,169.0,166.43,130.95
2016,10,24,13,15,23.0,206.0,7.9,18.0,219.5,222.91,177.63
2016,10,24,13,30,46.0,243.0,7.9,18.0,270.0,289.0,231.64
2016,10,24,13,45,23.0,158.0,7.95,18.0,171.5,178.74,142.31
2016,10,24,14,0,0.0,73.0,8.0,18.0,73.0,70.59,53.05
2016,10,24,14,15,0.0,102.0,7.95,17.5,102.0,99.31,77.12
2016,10,24,14,30,0.0,131.0,7.9,17.0,131.0,129.54,102.49
2016,10,24,14,45,0.0,125.0,7.9,17.0,125.0,123.89,98.04
2016,10,24,15,0,0.0,119.0,7.9,17.0,119.0,118.35,93.66
2016,10,24,15,15,0.0,105.0,7.7,17.0,105.0,104.32,82.15
2016,10,24,15,30,0.0,91.0,7.5,17.0,91.0,90.29,70.51
2016,10,24,15,45,0.0,76.0,7.3,17.0,76.0,75.17,57.81
2016,10,24,16,0,0.0,61.0,7.1,17.0,61.0,60.0,44.91
2016,10,24,16,15,0.0,46.5,6.9,16.5,46.5,45.32,32.35
2016,10,24,16,30,0.0,32.0,6.7,16.0,32.0,30.9,19.9
2016,10,24,16,45,0.0,20.0,6.55,16.0,20.0,19.3,9.35
2016,10,24,17,0,0.0,8.0,6.4,16.0,8.0,7.71,0.0
2016,10,24,17,15,0.0,4.0,6.4,16.0,4.0,3.93,0.0
2016,10,24,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.0,6.5,16.0,6.0,5.78,0.0
2016,10,25,7,0,0.0,12.0,6.6,16.0,12.0,11.57,3.46
2016,10,25,7,15,0.0,20.5,6.6,16.0,20.5,19.78,10.64
2016,10,25,7,30,0.0,29.0,6.6,16.0,29.0,27.99,17.84
2016,10,25,7,45,0.0,38.5,6.65,16.5,38.5,37.17,25.76
2016,10,25,8,0,0.0,48.0,6.7,17.0,48.0,46.36,33.57
2016,10,25,8,15,0.0,57.5,6.7,17.0,57.5,55.56,41.35
2016,10,25,8,30,0.0,67.0,6.7,17.0,67.0,64.76,49.05
2016,10,25,8,45,0.0,62.0,6.7,17.0,62.0,59.92,44.88
2016,10,25,9,0,0.0,57.0,6.7,17.0,57.0,55.08,40.72
2016,10,25,9,15,96.5,137.5,6.75,17.0,186.0,179.39,143.8
2016,10,25,9,30,193.0,218.0,6.8,17.0,315.0,311.93,251.94
2016,10,25,9,45,102.0,205.5,6.85,17.5,257.5,259.94,208.99
2016,10,25,10,0,11.0,193.0,6.9,18.0,200.0,194.5,154.36
2016,10,25,10,15,7.0,187.0,6.9,18.0,191.5,186.74,147.85
2016,10,25,10,30,3.0,181.0,6.9,18.0,183.0,178.64,141.01
2016,10,25,10,45,79.0,236.5,6.95,18.0,286.5,290.0,232.28
2016,10,25,11,0,155.0,292.0,7.0,18.0,390.0,409.03,327.87
2016,10,25,11,15,95.0,276.5,6.9,18.0,337.0,348.76,278.68
2016,10,25,11,30,35.0,261.0,6.8,18.0,284.0,290.77,231.0
2016,10,25,11,45,37.0,264.5,6.75,18.5,288.5,297.47,235.96
2016,10,25,12,0,39.0,268.0,6.7,19.0,293.0,304.17,240.85
2016,10,25,12,15,52.0,274.5,6.6,19.0,308.0,322.65,255.87
2016,10,25,12,30,65.0,281.0,6.5,19.0,323.0,341.32,271.01
2016,10,25,12,45,43.5,256.5,6.4,19.0,284.5,299.0,237.15
2016,10,25,13,0,22.0,232.0,6.3,19.0,246.0,248.96,197.01
2016,10,25,13,15,30.0,233.5,6.2,19.0,252.0,265.28,210.53
2016,10,25,13,30,38.0,235.0,6.1,19.0,258.0,274.04,217.99
2016,10,25,13,45,38.5,224.5,6.1,19.0,246.5,263.6,210.03
2016,10,25,14,0,39.0,214.0,6.1,19.0,235.0,253.05,202.0
2016,10,25,14,15,50.5,205.5,6.0,19.0,231.0,252.48,202.26
2016,10,25,14,30,62.0,197.0,5.9,19.0,227.0,251.38,202.05
2016,10,25,14,45,195.0,174.0,5.85,19.0,255.0,319.7,260.56
2016,10,25,15,0,328.0,151.0,5.8,19.0,283.0,379.23,310.58
2016,10,25,15,15,318.0,134.0,5.7,18.5,250.0,343.8,282.1
2016,10,25,15,30,308.0,117.0,5.6,18.0,217.0,308.09,252.88
2016,10,25,15,45,288.5,100.0,5.5,18.0,182.0,267.39,218.28
2016,10,25,16,0,269.0,83.0,5.4,18.0,147.0,227.51,183.58
2016,10,25,16,15,235.0,66.0,5.15,17.5,113.0,189.25,149.71
2016,10,25,16,30,201.0,49.0,4.9,17.0,79.0,146.6,111.68
2016,10,25,16,45,100.5,35.0,4.7,17.0,50.0,83.12,55.78
2016,10,25,17,0,0.0,21.0,4.5,17.0,21.0,22.25,0.0
2016,10,25,17,15,0.0,10.5,4.45,16.5,10.5,10.32,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,6,45,180.0,13.5,3.65,14.5,29.5,13.27,0.0
2016,10,26,7,0,360.0,27.0,3.8,15.0,59.0,20.93,10.56
2016,10,26,7,15,459.5,35.0,3.85,15.0,102.5,44.46,20.63
2016,10,26,7,30,559.0,43.0,3.9,15.0,146.0,88.41,45.92
2016,10,26,7,45,619.0,48.0,4.0,15.5,192.5,135.73,81.51
2016,10,26,8,0,679.0,53.0,4.1,16.0,239.0,187.51,124.87
2016,10,26,8,15,717.0,57.0,4.05,16.0,285.0,238.34,170.51
2016,10,26,8,30,755.0,61.0,4.0,16.0,331.0,292.1,219.08
2016,10,26,8,45,781.5,64.0,3.95,16.5,373.0,343.34,264.99
2016,10,26,9,0,808.0,67.0,3.9,17.0,415.0,395.66,310.71
2016,10,26,9,15,826.5,69.0,3.95,17.5,452.5,444.12,352.35
2016,10,26,9,30,845.0,71.0,4.0,18.0,490.0,492.0,392.34
2016,10,26,9,45,857.0,73.0,4.1,18.5,521.5,535.8,428.16
2016,10,26,10,0,869.0,75.0,4.2,19.0,553.0,578.23,461.96
2016,10,26,10,15,879.0,76.5,4.25,19.0,578.5,617.31,493.19
2016,10,26,10,30,889.0,78.0,4.3,19.0,604.0,654.4,522.43
2016,10,26,10,45,893.0,80.0,4.4,19.0,622.0,685.82,546.94
2016,10,26,11,0,897.0,82.0,4.5,19.0,640.0,714.55,568.13
2016,10,26,11,15,901.5,82.5,4.6,19.0,650.5,739.17,586.32
2016,10,26,11,30,906.0,83.0,4.7,19.0,661.0,760.84,602.41
2016,10,26,11,45,905.0,84.5,4.8,19.0,663.5,776.38,614.1
2016,10,26,12,0,904.0,86.0,4.9,19.0,666.0,788.61,623.52
2016,10,26,12,15,659.0,168.5,4.85,19.0,589.5,703.36,559.04
2016,10,26,12,30,414.0,251.0,4.8,19.0,513.0,595.05,472.47
2016,10,26,12,45,653.0,168.0,4.8,19.0,571.0,704.23,561.13
2016,10,26,13,0,892.0,85.0,4.8,19.0,629.0,789.96,625.83
2016,10,26,13,15,884.5,84.0,4.7,19.0,607.5,777.65,616.45
2016,10,26,13,30,877.0,83.0,4.6,19.0,586.0,762.18,605.42
2016,10,26,13,45,866.5,81.0,4.55,19.0,558.0,740.31,590.01
2016,10,26,14,0,856.0,79.0,4.5,19.0,530.0,720.09,575.89
2016,10,26,14,15,840.0,77.0,4.35,19.0,495.0,688.88,553.02
2016,10,26,14,30,824.0,75.0,4.2,19.0,460.0,655.48,528.61
2016,10,26,14,45,803.0,72.0,4.05,19.0,420.0,615.72,498.13
2016,10,26,15,0,782.0,69.0,3.9,19.0,380.0,574.58,465.74
2016,10,26,15,15,750.0,65.5,3.7,18.5,335.5,525.34,426.95
2016,10,26,15,30,718.0,62.0,3.5,18.0,291.0,476.12,387.03
2016,10,26,15,45,670.5,57.0,3.3,18.0,244.5,417.73,337.9
2016,10,26,16,0,623.0,52.0,3.1,18.0,198.0,364.25,291.23
2016,10,26,16,15,547.5,45.0,2.75,17.5,151.5,296.86,232.76
2016,10,26,16,30,472.0,38.0,2.4,17.0,105.0,235.31,177.73
2016,10,26,16,45,336.0,27.5,2.1,16.5,65.5,156.94,104.53
2016,10,26,17,0,200.0,17.0,1.8,16.0,26.0,81.58,0.0
2016,10,26,17,15,100.0,8.5,1.7,16.0,13.0,31.06,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,4.6,15.5,10.0,9.83,0.0
2016,10,27,7,0,0.0,20.0,4.9,16.0,20.0,19.31,8.84
2016,10,27,7,15,0.0,36.0,4.95,16.0,36.0,34.42,22.55
2016,10,27,7,30,0.0,52.0,5.0,16.0,52.0,49.59,35.83
2016,10,27,7,45,0.0,69.0,5.05,16.5,69.0,65.84,49.8
2016,10,27,8,0,0.0,86.0,5.1,17.0,86.0,82.24,63.67
2016,10,27,8,15,0.0,103.0,5.0,17.0,103.0,98.74,77.53
2016,10,27,8,30,0.0,120.0,4.9,17.0,120.0,115.34,91.28
2016,10,27,8,45,12.5,141.0,4.8,17.5,146.5,140.26,111.34
2016,10,27,9,0,25.0,162.0,4.7,18.0,173.0,166.55,132.38
2016,10,27,9,15,89.0,189.0,4.6,18.0,232.5,224.35,179.09
2016,10,27,9,30,153.0,216.0,4.5,18.0,292.0,289.37,231.44
2016,10,27,9,45,76.5,164.0,4.45,18.0,202.0,201.87,160.95
2016,10,27,10,0,0.0,112.0,4.4,18.0,112.0,108.56,84.11
2016,10,27,10,15,19.0,176.0,4.3,18.0,187.0,183.12,144.95
2016,10,27,10,30,38.0,240.0,4.2,18.0,262.0,264.11,209.6
2016,10,27,10,45,20.5,211.5,4.1,18.0,224.0,221.15,174.74
2016,10,27,11,0,3.0,183.0,4.0,18.0,186.0,181.2,142.29
2016,10,27,11,15,1.5,156.0,4.25,18.0,157.5,153.36,119.9
2016,10,27,11,30,0.0,129.0,4.5,18.0,129.0,125.52,97.37
2016,10,27,11,45,0.0,129.0,4.8,18.0,129.0,125.57,97.44
2016,10,27,12,0,0.0,129.0,5.1,18.0,129.0,125.63,97.51
2016,10,27,12,15,0.0,141.5,5.1,17.5,141.5,138.19,107.92
2016,10,27,12,30,0.0,154.0,5.1,17.0,154.0,150.9,118.49
2016,10,27,12,45,0.0,162.0,5.1,17.0,162.0,159.19,125.28
2016,10,27,13,0,0.0,170.0,5.1,17.0,170.0,167.62,132.23
2016,10,27,13,15,1.0,171.5,5.05,17.0,172.0,170.27,134.55
2016,10,27,13,30,2.0,173.0,5.0,17.0,174.0,173.0,136.99
2016,10,27,13,45,1.5,168.0,4.95,17.0,169.0,167.91,133.06
2016,10,27,14,0,1.0,163.0,4.9,17.0,164.0,162.9,129.2
2016,10,27,14,15,0.5,145.0,4.75,17.0,145.5,144.23,114.18
2016,10,27,14,30,0.0,127.0,4.6,17.0,127.0,125.59,99.1
2016,10,27,14,45,0.0,80.5,4.45,17.5,80.5,77.95,59.7
2016,10,27,15,0,0.0,34.0,4.3,18.0,34.0,32.83,22.01
2016,10,27,15,15,0.0,30.0,4.1,17.5,30.0,28.96,18.85
2016,10,27,15,30,0.0,26.0,3.9,17.0,26.0,25.09,15.64
2016,10,27,15,45,0.0,21.5,3.7,17.0,21.5,20.74,11.94
2016,10,27,16,0,0.0,17.0,3.5,17.0,17.0,16.39,8.2
2016,10,27,16,15,0.0,12.5,3.35,17.0,12.5,12.05,4.44
2016,10,27,16,30,0.0,8.0,3.2,17.0,8.0,7.71,0.66
2016,10,27,16,45,0.0,5.0,3.1,17.0,5.0,4.82,0.0
2016,10,27,17,0,0.0,2.0,3.0,17.0,2.0,1.97,0.0
2016,10,27,17,15,0.0,1.0,2.95,17.0,1.0,0.98,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,1.5,13.5,0.6,16.0,14.0,13.27,0.0
2016,10,28,7,0,3.0,27.0,0.6,16.0,28.0,25.41,12.83
2016,10,28,7,15,30.0,46.0,0.65,16.0,51.5,42.96,28.9
2016,10,28,7,30,57.0,65.0,0.7,16.0,75.0,65.14,46.48
2016,10,28,7,45,71.0,84.5,0.8,16.0,101.0,88.62,65.7
2016,10,28,8,0,85.0,104.0,0.9,16.0,127.0,114.7,87.34
2016,10,28,8,15,94.5,123.5,1.0,16.0,153.0,141.27,109.64
2016,10,28,8,30,104.0,143.0,1.1,16.0,179.0,168.9,132.71
2016,10,28,8,45,407.5,112.5,1.2,16.5,280.5,254.14,197.08
2016,10,28,9,0,711.0,82.0,1.3,17.0,382.0,366.97,285.01
2016,10,28,9,15,360.5,126.5,1.4,17.0,279.5,288.56,228.31
2016,10,28,9,30,10.0,171.0,1.5,17.0,177.0,170.95,134.98
2016,10,28,9,45,5.0,139.0,1.65,17.0,142.0,137.57,108.13
2016,10,28,10,0,0.0,107.0,1.8,17.0,107.0,103.68,80.35
2016,10,28,10,15,0.0,126.5,1.9,17.0,126.5,122.82,95.89
2016,10,28,10,30,0.0,146.0,2.0,17.0,146.0,142.11,111.36
2016,10,28,10,45,0.0,146.0,2.15,17.5,146.0,142.19,111.06
2016,10,28,11,0,0.0,146.0,2.3,18.0,146.0,142.27,110.83
2016,10,28,11,15,1.0,162.5,2.5,18.0,163.5,159.51,124.66
2016,10,28,11,30,2.0,179.0,2.7,18.0,181.0,176.95,138.59
2016,10,28,11,45,3.5,187.0,2.9,18.0,190.0,186.37,146.13
2016,10,28,12,0,5.0,195.0,3.1,18.0,199.0,195.9,153.81
2016,10,28,12,15,79.0,243.0,3.2,18.0,293.0,309.29,245.71
2016,10,28,12,30,153.0,291.0,3.3,18.0,387.0,427.65,338.82
2016,10,28,12,45,81.5,247.0,3.45,18.0,298.5,317.97,252.31
2016,10,28,13,0,10.0,203.0,3.6,18.0,210.0,209.5,165.06
2016,10,28,13,15,30.5,220.5,3.6,18.0,238.5,251.57,199.63
2016,10,28,13,30,51.0,238.0,3.6,18.0,267.0,287.45,228.77
2016,10,28,13,45,138.0,232.0,3.6,18.0,305.0,353.76,283.73
2016,10,28,14,0,225.0,226.0,3.6,18.0,343.0,408.69,329.0
2016,10,28,14,15,512.0,151.5,3.5,18.0,393.0,537.51,434.99
2016,10,28,14,30,799.0,77.0,3.4,18.0,443.0,635.13,513.66
2016,10,28,14,45,781.0,73.0,3.35,18.0,404.5,597.04,483.63
2016,10,28,15,0,763.0,69.0,3.3,18.0,366.0,557.45,452.6
2016,10,28,15,15,730.5,65.5,3.15,17.5,322.5,508.85,414.19
2016,10,28,15,30,698.0,62.0,3.0,17.0,279.0,460.35,374.69
2016,10,28,15,45,651.0,56.5,2.85,17.0,233.5,405.41,328.08
2016,10,28,16,0,604.0,51.0,2.7,17.0,188.0,350.31,280.04
2016,10,28,16,15,524.5,44.0,2.4,16.5,142.0,282.72,221.26
2016,10,28,16,30,445.0,37.0,2.1,16.0,96.0,221.35,166.18
2016,10,28,16,45,303.0,26.0,1.85,16.0,58.5,142.03,88.68
2016,10,28,17,0,161.0,15.0,1.6,16.0,21.0,58.0,0.0
