Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,0.85,15.5,11.5,11.3,0.0
2016,11,8,7,0,0.0,23.0,0.9,16.0,23.0,20.8,0.0
2016,11,8,7,15,200.0,31.5,0.9,16.0,59.0,25.27,14.09
2016,11,8,7,30,400.0,40.0,0.9,16.0,95.0,58.15,29.42
2016,11,8,7,45,477.5,47.5,0.9,16.5,137.5,97.17,54.89
2016,11,8,8,0,555.0,55.0,0.9,17.0,180.0,144.13,90.72
2016,11,8,8,15,604.0,60.5,0.75,17.0,222.5,190.51,129.81
2016,11,8,8,30,653.0,66.0,0.6,17.0,265.0,241.06,173.18
2016,11,8,8,45,687.5,69.5,0.5,17.5,305.5,288.85,214.21
2016,11,8,9,0,722.0,73.0,0.4,18.0,346.0,339.15,256.18
2016,11,8,9,15,745.0,75.5,0.3,18.0,382.0,384.75,293.88
2016,11,8,9,30,768.0,78.0,0.2,18.0,418.0,430.65,330.54
2016,11,8,9,45,797.5,76.0,0.15,18.5,451.0,475.08,364.66
2016,11,8,10,0,827.0,74.0,0.1,19.0,484.0,519.59,397.74
2016,11,8,10,15,838.0,75.5,0.1,19.0,508.0,557.13,425.91
2016,11,8,10,30,849.0,77.0,0.1,19.0,532.0,591.22,451.07
2016,11,8,10,45,855.0,78.0,0.15,19.5,549.5,621.04,472.29
2016,11,8,11,0,861.0,79.0,0.2,20.0,567.0,648.44,491.47
2016,11,8,11,15,865.0,79.5,0.25,20.0,576.5,671.36,508.04
2016,11,8,11,30,869.0,80.0,0.3,20.0,586.0,691.49,521.97
2016,11,8,11,45,868.5,81.0,0.35,20.5,588.0,706.08,531.24
2016,11,8,12,0,868.0,82.0,0.4,21.0,590.0,717.56,538.57
2016,11,8,12,15,866.5,81.5,0.4,21.0,585.0,723.51,542.56
2016,11,8,12,30,865.0,81.0,0.4,21.0,580.0,726.27,544.59
2016,11,8,12,45,857.0,81.5,0.45,21.0,566.5,722.21,542.95
2016,11,8,13,0,849.0,82.0,0.5,21.0,553.0,719.18,542.21
2016,11,8,13,15,841.0,81.0,0.45,21.0,532.5,707.36,534.06
2016,11,8,13,30,833.0,80.0,0.4,21.0,512.0,692.58,524.08
2016,11,8,13,45,820.5,78.0,0.4,21.5,485.0,670.66,509.03
2016,11,8,14,0,808.0,76.0,0.4,22.0,458.0,646.2,492.28
2016,11,8,14,15,790.5,74.0,0.45,21.5,425.0,616.08,473.18
2016,11,8,14,30,773.0,72.0,0.5,21.0,392.0,584.03,451.94
2016,11,8,14,45,746.5,69.0,0.6,21.0,354.0,543.7,423.59
2016,11,8,15,0,720.0,66.0,0.7,21.0,316.0,502.48,393.52
2016,11,8,15,15,682.5,61.5,0.95,20.5,274.0,453.05,357.58
2016,11,8,15,30,645.0,57.0,1.2,20.0,232.0,406.86,321.87
2016,11,8,15,45,586.0,51.5,1.5,20.0,188.0,348.15,274.01
2016,11,8,16,0,527.0,46.0,1.8,20.0,144.0,292.75,226.76
2016,11,8,16,15,433.5,37.5,2.0,19.5,102.5,224.61,168.54
2016,11,8,16,30,340.0,29.0,2.2,19.0,61.0,164.31,110.69
2016,11,8,16,45,170.0,14.5,2.45,18.5,30.5,74.16,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,6,45,58.0,8.0,1.95,14.5,10.0,7.86,0.0
2016,11,9,7,0,116.0,16.0,1.9,15.0,20.0,15.73,0.0
2016,11,9,7,15,232.5,29.5,1.95,15.0,55.0,22.99,11.92
2016,11,9,7,30,349.0,43.0,2.0,15.0,90.0,57.29,30.66
2016,11,9,7,45,426.0,53.0,2.05,15.5,132.0,95.63,56.09
2016,11,9,8,0,503.0,63.0,2.1,16.0,174.0,141.95,91.57
2016,11,9,8,15,553.5,70.0,2.0,16.0,216.5,187.27,129.94
2016,11,9,8,30,604.0,77.0,1.9,16.0,259.0,237.04,173.14
2016,11,9,8,45,640.5,81.5,1.85,16.5,299.5,284.02,214.31
2016,11,9,9,0,677.0,86.0,1.8,17.0,340.0,333.32,256.72
2016,11,9,9,15,617.0,105.5,1.8,17.0,354.5,360.52,282.37
2016,11,9,9,30,557.0,125.0,1.8,17.0,369.0,381.15,301.46
2016,11,9,9,45,682.0,105.5,1.8,17.5,425.5,446.63,353.75
2016,11,9,10,0,807.0,86.0,1.8,18.0,482.0,518.99,410.28
2016,11,9,10,15,672.0,127.0,1.8,18.5,468.0,515.63,407.07
2016,11,9,10,30,537.0,168.0,1.8,19.0,454.0,498.58,393.09
2016,11,9,10,45,689.5,130.0,1.8,19.5,509.5,573.55,451.0
2016,11,9,11,0,842.0,92.0,1.8,20.0,565.0,649.7,508.06
2016,11,9,11,15,846.0,92.5,1.75,20.0,575.0,672.59,524.34
2016,11,9,11,30,850.0,93.0,1.7,20.0,585.0,692.73,538.58
2016,11,9,11,45,849.0,94.0,1.65,20.5,587.0,707.04,547.03
2016,11,9,12,0,848.0,95.0,1.6,21.0,589.0,718.28,553.38
2016,11,9,12,15,845.5,94.5,1.55,21.0,583.0,723.66,556.75
2016,11,9,12,30,843.0,94.0,1.5,21.0,577.0,725.89,558.07
2016,11,9,12,45,845.0,90.5,1.5,21.5,565.0,724.88,556.66
2016,11,9,13,0,847.0,87.0,1.5,22.0,553.0,720.67,553.17
2016,11,9,13,15,838.0,85.5,1.45,22.0,532.0,707.66,544.25
2016,11,9,13,30,829.0,84.0,1.4,22.0,511.0,691.7,533.41
2016,11,9,13,45,813.0,83.0,1.4,22.0,483.5,668.65,518.03
2016,11,9,14,0,797.0,82.0,1.4,22.0,456.0,643.17,500.64
2016,11,9,14,15,778.0,79.5,1.4,21.5,422.5,611.81,479.08
2016,11,9,14,30,759.0,77.0,1.4,21.0,389.0,578.62,455.64
2016,11,9,14,45,730.5,73.5,1.4,21.0,350.0,536.99,424.41
2016,11,9,15,0,702.0,70.0,1.4,21.0,311.0,497.22,393.7
2016,11,9,15,15,663.0,65.5,1.3,20.5,269.5,447.9,355.07
2016,11,9,15,30,624.0,61.0,1.2,20.0,228.0,399.39,315.84
2016,11,9,15,45,566.0,54.5,1.2,20.0,184.5,340.94,267.4
2016,11,9,16,0,508.0,48.0,1.2,20.0,141.0,285.72,220.11
2016,11,9,16,15,413.5,38.5,1.2,19.5,100.0,217.14,161.83
2016,11,9,16,30,319.0,29.0,1.2,19.0,59.0,156.55,103.33
2016,11,9,16,45,159.5,14.5,1.25,19.0,29.5,70.37,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.0,2.7,15.0,7.0,0.0,0.0
2016,11,10,7,0,0.0,14.0,2.9,15.0,14.0,13.76,0.0
2016,11,10,7,15,77.0,30.0,3.05,15.5,40.0,24.91,12.75
2016,11,10,7,30,154.0,46.0,3.2,16.0,66.0,49.01,29.78
2016,11,10,7,45,191.0,63.5,3.35,16.5,98.0,78.95,51.98
2016,11,10,8,0,228.0,81.0,3.5,17.0,130.0,112.91,78.95
2016,11,10,8,15,250.5,97.0,3.3,17.0,162.5,146.22,107.18
2016,11,10,8,30,273.0,113.0,3.1,17.0,195.0,181.61,137.59
2016,11,10,8,45,294.5,126.0,2.9,17.5,225.5,215.72,166.69
2016,11,10,9,0,316.0,139.0,2.7,18.0,256.0,251.44,196.75
2016,11,10,9,15,285.5,159.0,2.45,18.0,273.0,274.62,217.05
2016,11,10,9,30,255.0,179.0,2.2,18.0,290.0,294.74,234.01
2016,11,10,9,45,423.5,156.0,1.95,18.5,356.0,368.25,292.12
2016,11,10,10,0,592.0,133.0,1.7,19.0,422.0,452.65,357.48
2016,11,10,10,15,705.0,110.0,1.5,19.0,471.0,514.24,404.88
2016,11,10,10,30,818.0,87.0,1.3,19.0,520.0,579.75,454.1
2016,11,10,10,45,512.5,169.5,1.1,19.5,444.0,500.41,390.32
2016,11,10,11,0,207.0,252.0,0.9,20.0,368.0,394.41,305.86
2016,11,10,11,15,327.0,233.5,0.9,20.0,419.5,466.27,362.31
2016,11,10,11,30,447.0,215.0,0.9,20.0,471.0,542.58,419.55
2016,11,10,11,45,444.5,216.5,0.9,20.0,472.5,551.09,425.15
2016,11,10,12,0,442.0,218.0,0.9,20.0,474.0,557.87,430.15
2016,11,10,12,15,636.0,154.5,1.0,20.0,518.5,637.66,492.36
2016,11,10,12,30,830.0,91.0,1.1,20.0,563.0,710.39,546.45
2016,11,10,12,45,659.0,140.5,1.2,20.5,510.0,645.08,498.29
2016,11,10,13,0,488.0,190.0,1.3,21.0,457.0,571.56,442.98
2016,11,10,13,15,644.5,138.0,1.25,21.0,476.5,627.76,487.4
2016,11,10,13,30,801.0,86.0,1.2,21.0,496.0,671.67,520.39
2016,11,10,13,45,607.5,127.0,1.15,21.0,428.5,576.3,449.07
2016,11,10,14,0,414.0,168.0,1.1,21.0,361.0,478.61,374.87
2016,11,10,14,15,328.5,167.0,1.05,21.0,313.5,406.13,320.32
2016,11,10,14,30,243.0,166.0,1.0,21.0,266.0,345.09,272.97
2016,11,10,14,45,233.5,151.0,0.95,21.0,239.5,316.94,251.51
2016,11,10,15,0,224.0,136.0,0.9,21.0,213.0,288.57,229.26
2016,11,10,15,15,212.0,119.0,0.9,21.0,184.0,256.34,203.6
2016,11,10,15,30,200.0,102.0,0.9,21.0,155.0,224.29,177.44
2016,11,10,15,45,180.0,84.0,0.9,21.0,125.0,187.6,146.88
2016,11,10,16,0,160.0,66.0,0.9,21.0,95.0,151.95,116.51
2016,11,10,16,15,123.5,48.5,0.95,20.5,67.0,111.94,82.41
2016,11,10,16,30,87.0,31.0,1.0,20.0,39.0,74.6,46.83
2016,11,10,16,45,43.5,15.5,1.05,19.5,19.5,27.59,0.0
2016,11,10,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,6.5,1.25,15.0,6.5,0.0,0.0
2016,11,11,7,0,0.0,13.0,1.3,15.0,13.0,12.78,0.0
2016,11,11,7,15,71.5,29.0,1.4,15.5,38.0,24.1,11.47
2016,11,11,7,30,143.0,45.0,1.5,16.0,63.0,47.1,28.6
2016,11,11,7,45,176.5,62.0,1.6,16.5,93.5,75.53,49.73
2016,11,11,8,0,210.0,79.0,1.7,17.0,124.0,107.58,75.13
2016,11,11,8,15,230.5,96.0,1.65,17.0,155.5,140.38,102.78
2016,11,11,8,30,251.0,113.0,1.6,17.0,187.0,175.12,132.41
2016,11,11,8,45,269.0,127.0,1.6,17.5,216.5,207.99,160.28
2016,11,11,9,0,287.0,141.0,1.6,18.0,246.0,242.19,188.9
2016,11,11,9,15,197.0,162.5,1.65,18.0,238.5,239.96,189.41
2016,11,11,9,30,107.0,184.0,1.7,18.0,231.0,231.16,183.39
2016,11,11,9,45,134.0,198.5,1.8,18.5,261.0,264.28,209.7
2016,11,11,10,0,161.0,213.0,1.9,19.0,291.0,299.31,237.14
2016,11,11,10,15,162.0,224.5,1.95,19.0,306.5,318.51,252.2
2016,11,11,10,30,163.0,236.0,2.0,19.0,322.0,337.43,266.95
2016,11,11,10,45,110.0,236.0,2.05,19.5,295.0,306.11,241.45
2016,11,11,11,0,57.0,236.0,2.1,20.0,268.0,275.75,216.49
2016,11,11,11,15,76.5,246.5,2.1,20.0,290.0,301.9,237.25
2016,11,11,11,30,96.0,257.0,2.1,20.0,312.0,328.79,258.3
2016,11,11,11,45,175.0,256.5,2.15,20.0,357.0,392.09,308.6
2016,11,11,12,0,254.0,256.0,2.2,20.0,402.0,457.82,359.88
2016,11,11,12,15,282.0,248.5,2.2,20.0,409.5,473.44,372.14
2016,11,11,12,30,310.0,241.0,2.2,20.0,417.0,488.26,384.09
2016,11,11,12,45,302.0,238.0,2.2,20.0,405.5,481.04,378.75
2016,11,11,13,0,294.0,235.0,2.2,20.0,394.0,472.72,372.72
2016,11,11,13,15,349.0,213.0,2.2,19.5,395.5,486.77,385.86
2016,11,11,13,30,404.0,191.0,2.2,19.0,397.0,506.51,402.94
2016,11,11,13,45,392.0,184.0,2.2,19.0,375.0,478.01,381.63
2016,11,11,14,0,380.0,177.0,2.2,19.0,353.0,456.65,365.65
2016,11,11,14,15,352.0,165.5,2.15,19.0,319.0,418.84,336.5
2016,11,11,14,30,324.0,154.0,2.1,19.0,285.0,381.08,307.06
2016,11,11,14,45,307.5,141.5,2.1,19.0,256.5,349.39,282.18
2016,11,11,15,0,291.0,129.0,2.1,19.0,228.0,317.72,256.78
2016,11,11,15,15,273.5,113.5,2.0,18.5,196.5,282.08,228.0
2016,11,11,15,30,256.0,98.0,1.9,18.0,165.0,246.87,198.82
2016,11,11,15,45,230.5,81.0,1.8,18.0,132.5,206.72,164.51
2016,11,11,16,0,205.0,64.0,1.7,18.0,100.0,167.97,130.72
2016,11,11,16,15,157.0,47.0,1.55,17.5,70.0,122.41,91.24
2016,11,11,16,30,109.0,30.0,1.4,17.0,40.0,80.25,50.02
2016,11,11,16,45,54.5,15.0,1.25,17.0,20.0,30.11,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,61.5,6.5,1.85,15.0,8.5,0.0,0.0
2016,11,12,7,0,123.0,13.0,1.7,15.0,17.0,12.78,0.0
2016,11,12,7,15,257.5,24.5,1.65,15.0,50.5,19.19,7.3
2016,11,12,7,30,392.0,36.0,1.6,15.0,84.0,49.71,24.02
2016,11,12,7,45,473.5,43.0,1.6,15.5,125.5,87.24,47.34
2016,11,12,8,0,555.0,50.0,1.6,16.0,167.0,133.08,81.59
2016,11,12,8,15,605.5,55.5,1.5,16.0,209.5,179.0,120.33
2016,11,12,8,30,656.0,61.0,1.4,16.0,252.0,229.23,164.04
2016,11,12,8,45,691.5,64.5,1.3,16.5,292.0,277.47,206.42
2016,11,12,9,0,727.0,68.0,1.2,17.0,332.0,327.04,249.16
2016,11,12,9,15,750.5,70.5,1.15,17.0,367.5,372.59,288.5
2016,11,12,9,30,774.0,73.0,1.1,17.0,403.0,418.48,327.05
2016,11,12,9,45,797.0,73.0,1.1,17.5,435.0,461.57,361.98
2016,11,12,10,0,820.0,73.0,1.1,18.0,467.0,504.29,395.6
2016,11,12,10,15,831.5,74.5,1.15,18.0,491.0,541.61,425.35
2016,11,12,10,30,843.0,76.0,1.2,18.0,515.0,575.57,452.07
2016,11,12,10,45,540.5,160.0,1.25,18.5,445.0,504.32,396.01
2016,11,12,11,0,238.0,244.0,1.3,19.0,375.0,404.56,316.94
2016,11,12,11,15,234.0,249.5,1.4,19.0,380.0,414.35,325.37
2016,11,12,11,30,230.0,255.0,1.5,19.0,385.0,423.26,332.36
2016,11,12,11,45,281.5,247.5,1.65,19.5,407.0,462.24,362.58
2016,11,12,12,0,333.0,240.0,1.8,20.0,429.0,495.34,388.11
2016,11,12,12,15,299.5,243.5,2.0,20.0,412.5,479.63,376.42
2016,11,12,12,30,266.0,247.0,2.2,20.0,396.0,462.48,363.75
2016,11,12,12,45,319.0,230.5,2.45,20.0,405.5,484.07,382.39
2016,11,12,13,0,372.0,214.0,2.7,20.0,415.0,504.15,399.66
2016,11,12,13,15,343.5,210.5,2.8,19.5,390.5,479.11,381.43
2016,11,12,13,30,315.0,207.0,2.9,19.0,366.0,453.32,362.59
2016,11,12,13,45,335.5,191.5,3.0,19.0,352.5,446.9,358.89
2016,11,12,14,0,356.0,176.0,3.1,19.0,339.0,438.51,353.44
2016,11,12,14,15,560.0,123.0,3.15,19.0,357.5,515.47,416.64
2016,11,12,14,30,764.0,70.0,3.2,19.0,376.0,567.31,458.94
2016,11,12,14,45,737.5,67.0,3.3,19.0,338.5,527.74,427.57
2016,11,12,15,0,711.0,64.0,3.4,19.0,301.0,487.3,395.15
2016,11,12,15,15,672.0,59.5,3.6,18.5,259.5,437.99,355.54
2016,11,12,15,30,633.0,55.0,3.8,18.0,218.0,392.1,317.11
2016,11,12,15,45,572.0,49.5,4.0,18.0,175.5,333.77,266.82
2016,11,12,16,0,511.0,44.0,4.2,18.0,133.0,278.92,218.08
2016,11,12,16,15,410.5,35.5,4.3,17.5,93.0,210.0,157.6
2016,11,12,16,30,310.0,27.0,4.4,17.0,53.0,148.46,92.67
2016,11,12,16,45,155.0,13.5,4.5,17.0,26.5,56.69,0.0
2016,11,12,17,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,65.0,6.0,0.9,15.0,7.5,0.0,0.0
2016,11,13,7,0,130.0,12.0,0.9,15.0,15.0,11.8,0.0
2016,11,13,7,15,268.5,23.5,0.7,15.0,49.0,18.42,5.94
2016,11,13,7,30,407.0,35.0,0.5,15.0,83.0,48.37,22.88
2016,11,13,7,45,484.5,43.0,0.35,15.0,125.0,87.02,46.85
2016,11,13,8,0,562.0,51.0,0.2,15.0,167.0,133.55,81.45
2016,11,13,8,15,613.5,56.0,0.3,15.0,209.5,179.37,119.68
2016,11,13,8,30,665.0,61.0,0.4,15.0,252.0,229.59,163.04
2016,11,13,8,45,340.0,96.5,0.55,15.5,195.0,199.32,151.38
2016,11,13,9,0,15.0,132.0,0.7,16.0,138.0,133.06,105.19
2016,11,13,9,15,19.0,146.5,0.8,16.0,154.5,149.76,119.03
2016,11,13,9,30,23.0,161.0,0.9,16.0,171.0,166.86,132.81
2016,11,13,9,45,68.0,184.5,1.0,16.5,216.5,215.25,171.48
2016,11,13,10,0,113.0,208.0,1.1,17.0,262.0,268.71,213.64
2016,11,13,10,15,67.5,202.5,1.15,17.0,235.5,239.48,190.05
2016,11,13,10,30,22.0,197.0,1.2,17.0,209.0,206.49,163.31
2016,11,13,10,45,19.0,198.5,1.25,17.5,209.0,207.04,163.42
2016,11,13,11,0,16.0,200.0,1.3,18.0,209.0,207.38,163.23
2016,11,13,11,15,16.0,203.0,1.4,18.0,212.0,211.06,166.13
2016,11,13,11,30,16.0,206.0,1.5,18.0,215.0,214.72,169.03
2016,11,13,11,45,23.5,215.5,1.6,18.5,229.0,230.3,181.21
2016,11,13,12,0,31.0,225.0,1.7,19.0,243.0,252.67,198.61
2016,11,13,12,15,30.5,223.0,1.75,19.0,240.5,251.28,197.53
2016,11,13,12,30,30.0,221.0,1.8,19.0,238.0,249.82,196.54
2016,11,13,12,45,29.5,216.0,1.85,19.0,232.5,245.01,192.96
2016,11,13,13,0,29.0,211.0,1.9,19.0,227.0,240.14,189.36
2016,11,13,13,15,15.5,187.5,1.85,19.0,196.0,198.75,156.48
2016,11,13,13,30,2.0,164.0,1.8,19.0,165.0,164.94,129.38
2016,11,13,13,45,1.0,155.5,1.8,19.0,156.0,155.89,122.37
2016,11,13,14,0,0.0,147.0,1.8,19.0,147.0,146.91,115.33
2016,11,13,14,15,0.0,136.0,1.75,19.0,136.0,135.97,106.69
2016,11,13,14,30,0.0,125.0,1.7,19.0,125.0,125.06,98.02
2016,11,13,14,45,363.5,94.0,1.7,19.0,214.0,333.79,271.9
2016,11,13,15,0,727.0,63.0,1.7,19.0,303.0,493.36,396.36
2016,11,13,15,15,687.5,59.0,1.7,18.5,261.5,443.98,355.81
2016,11,13,15,30,648.0,55.0,1.7,18.0,220.0,398.04,317.92
2016,11,13,15,45,587.0,49.0,1.7,18.0,176.5,338.73,267.66
2016,11,13,16,0,526.0,43.0,1.7,18.0,133.0,282.88,218.79
2016,11,13,16,15,425.5,34.5,1.65,17.5,92.5,213.61,158.6
2016,11,13,16,30,325.0,26.0,1.6,17.0,52.0,151.01,91.0
2016,11,13,16,45,162.5,13.0,1.55,17.0,26.0,58.01,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,6,45,64.5,5.5,2.2,14.0,7.0,0.0,0.0
2016,11,14,7,0,129.0,11.0,2.2,14.0,14.0,10.81,0.0
2016,11,14,7,15,273.5,22.0,2.15,14.0,48.0,17.14,4.13
2016,11,14,7,30,418.0,33.0,2.1,14.0,82.0,45.81,20.91
2016,11,14,7,45,501.5,40.5,2.1,14.5,124.5,84.9,44.65
2016,11,14,8,0,585.0,48.0,2.1,15.0,167.0,132.45,79.92
2016,11,14,8,15,636.0,53.0,2.0,15.0,210.0,179.15,119.38
2016,11,14,8,30,687.0,58.0,1.9,15.0,253.0,230.89,164.72
2016,11,14,8,45,356.0,96.5,1.8,15.5,198.5,203.09,155.06
2016,11,14,9,0,25.0,135.0,1.7,16.0,144.0,140.41,111.49
2016,11,14,9,15,20.0,144.5,1.55,16.0,152.0,148.16,118.01
2016,11,14,9,30,15.0,154.0,1.4,16.0,160.0,156.45,124.64
2016,11,14,9,45,38.5,176.0,1.3,16.5,194.0,192.57,153.49
2016,11,14,10,0,62.0,198.0,1.2,17.0,228.0,228.97,182.12
2016,11,14,10,15,37.5,191.5,1.05,17.0,210.0,211.69,167.76
2016,11,14,10,30,13.0,185.0,0.9,17.0,192.0,189.16,149.25
2016,11,14,10,45,21.0,199.5,0.8,17.5,211.0,209.27,164.87
2016,11,14,11,0,29.0,214.0,0.7,18.0,230.0,234.69,184.24
2016,11,14,11,15,34.0,221.0,0.6,18.0,240.0,246.66,193.22
2016,11,14,11,30,39.0,228.0,0.5,18.0,250.0,258.85,202.37
2016,11,14,11,45,28.5,218.5,0.4,18.0,235.0,242.81,189.39
2016,11,14,12,0,18.0,209.0,0.3,18.0,220.0,220.39,171.64
2016,11,14,12,15,17.0,206.0,0.4,18.0,216.0,217.13,169.53
2016,11,14,12,30,16.0,203.0,0.5,18.0,212.0,213.84,167.25
2016,11,14,12,45,21.5,205.0,0.6,18.5,217.0,220.45,172.58
2016,11,14,13,0,27.0,207.0,0.7,19.0,222.0,227.12,177.91
2016,11,14,13,15,13.5,178.0,0.9,19.0,185.5,187.3,146.73
2016,11,14,13,30,0.0,149.0,1.1,19.0,149.0,147.8,115.35
2016,11,14,13,45,0.0,133.0,1.35,19.0,133.0,131.52,102.63
2016,11,14,14,0,0.0,117.0,1.6,19.0,117.0,115.26,89.69
2016,11,14,14,15,0.0,95.0,1.75,18.5,95.0,92.81,71.67
2016,11,14,14,30,0.0,73.0,1.9,18.0,73.0,70.58,53.56
2016,11,14,14,45,362.0,69.0,2.1,18.0,187.5,306.92,252.65
2016,11,14,15,0,724.0,65.0,2.3,18.0,302.0,492.16,398.8
2016,11,14,15,15,684.0,60.5,2.5,17.5,260.0,442.17,357.73
2016,11,14,15,30,644.0,56.0,2.7,17.0,218.0,395.85,319.24
2016,11,14,15,45,581.0,50.0,2.9,17.0,174.5,335.97,267.93
2016,11,14,16,0,518.0,44.0,3.1,17.0,131.0,279.68,218.09
2016,11,14,16,15,415.0,35.0,3.15,16.5,90.5,209.5,156.35
2016,11,14,16,30,312.0,26.0,3.2,16.0,50.0,145.53,85.25
2016,11,14,16,45,156.0,13.0,3.3,15.5,25.0,55.93,0.0
2016,11,14,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,15,6,45,78.0,5.0,2.05,14.0,6.5,0.0,0.0
2016,11,15,7,0,156.0,10.0,2.1,14.0,13.0,9.83,0.0
2016,11,15,7,15,302.0,19.5,2.25,14.0,46.0,14.92,1.74
2016,11,15,7,30,448.0,29.0,2.4,14.0,79.0,43.36,18.56
2016,11,15,7,45,524.5,35.5,2.55,14.5,120.5,81.92,41.4
2016,11,15,8,0,601.0,42.0,2.7,15.0,162.0,128.23,75.69
2016,11,15,8,15,649.0,46.5,2.7,15.0,204.0,174.28,114.78
2016,11,15,8,30,697.0,51.0,2.7,15.0,246.0,224.32,159.1
2016,11,15,8,45,726.5,54.5,2.75,15.5,285.0,271.5,201.9
2016,11,15,9,0,756.0,58.0,2.8,16.0,324.0,320.14,245.45
2016,11,15,9,15,778.0,60.5,2.9,16.0,359.5,366.0,286.63
2016,11,15,9,30,800.0,63.0,3.0,16.0,395.0,412.02,327.08
2016,11,15,9,45,792.5,72.0,3.15,16.5,421.5,450.88,360.44
2016,11,15,10,0,785.0,81.0,3.3,17.0,448.0,487.16,390.73
2016,11,15,10,15,796.5,82.5,3.4,17.0,472.0,523.2,420.82
2016,11,15,10,30,808.0,84.0,3.5,17.0,496.0,557.66,449.12
2016,11,15,10,45,813.5,85.5,3.6,17.5,512.5,586.72,471.9
2016,11,15,11,0,819.0,87.0,3.7,18.0,529.0,613.49,492.5
2016,11,15,11,15,485.5,170.5,3.85,18.0,433.5,503.52,404.5
2016,11,15,11,30,152.0,254.0,4.0,18.0,338.0,368.28,293.8
2016,11,15,11,45,181.5,253.5,4.2,18.0,354.5,391.59,313.42
2016,11,15,12,0,211.0,253.0,4.4,18.0,371.0,415.09,332.78
2016,11,15,12,15,131.5,243.0,4.65,17.5,316.5,351.32,282.07
2016,11,15,12,30,52.0,233.0,4.9,17.0,262.0,278.75,223.4
2016,11,15,12,45,26.0,190.5,5.15,17.0,205.0,214.57,171.6
2016,11,15,13,0,0.0,148.0,5.4,17.0,148.0,146.02,115.34
2016,11,15,13,15,0.0,141.0,5.45,17.0,141.0,139.1,109.88
2016,11,15,13,30,0.0,134.0,5.5,17.0,134.0,132.2,104.37
2016,11,15,13,45,0.0,126.5,5.6,17.0,126.5,124.79,98.44
2016,11,15,14,0,0.0,119.0,5.7,17.0,119.0,117.4,92.52
2016,11,15,14,15,0.0,122.5,5.65,16.5,122.5,121.68,96.43
2016,11,15,14,30,0.0,126.0,5.6,16.0,126.0,126.35,100.67
2016,11,15,14,45,0.0,113.5,5.6,16.0,113.5,113.85,90.39
2016,11,15,15,0,0.0,101.0,5.6,16.0,101.0,101.38,80.05
2016,11,15,15,15,0.0,87.0,5.5,16.0,87.0,87.26,68.19
2016,11,15,15,30,0.0,73.0,5.4,16.0,73.0,73.13,56.17
2016,11,15,15,45,0.0,58.0,5.3,16.0,58.0,57.82,43.02
2016,11,15,16,0,0.0,43.0,5.2,16.0,43.0,42.4,29.66
2016,11,15,16,15,0.0,29.5,4.95,15.5,29.5,28.52,17.51
2016,11,15,16,30,0.0,16.0,4.7,15.0,16.0,15.44,4.3
2016,11,15,16,45,0.0,8.0,4.5,15.0,8.0,7.86,0.0
2016,11,15,17,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,217.0,16.0,5.0,12.5,39.5,11.82,0.0
2016,11,16,7,30,434.0,32.0,5.2,13.0,79.0,43.19,19.19
2016,11,16,7,45,520.0,39.5,5.45,13.5,122.0,82.82,42.66
2016,11,16,8,0,606.0,47.0,5.7,14.0,165.0,131.16,78.26
2016,11,16,8,15,658.0,51.5,5.85,14.0,208.5,179.13,119.09
2016,11,16,8,30,710.0,56.0,6.0,14.0,252.0,230.46,164.95
2016,11,16,8,45,742.0,60.0,6.2,14.5,293.0,279.42,210.01
2016,11,16,9,0,774.0,64.0,6.4,15.0,334.0,330.08,256.22
2016,11,16,9,15,797.5,66.5,6.45,15.0,370.5,377.29,299.55
2016,11,16,9,30,821.0,69.0,6.5,15.0,407.0,424.74,342.29
2016,11,16,9,45,836.0,71.5,6.55,15.0,438.0,468.17,380.98
2016,11,16,10,0,851.0,74.0,6.6,15.0,469.0,510.59,418.01
2016,11,16,10,15,862.0,75.5,6.6,15.0,493.5,548.52,450.67
2016,11,16,10,30,873.0,77.0,6.6,15.0,518.0,584.67,481.25
2016,11,16,10,45,878.0,78.5,6.65,15.0,535.5,613.23,505.45
2016,11,16,11,0,883.0,80.0,6.7,15.0,553.0,640.95,528.54
2016,11,16,11,15,886.5,80.5,6.75,15.0,563.0,663.96,547.66
2016,11,16,11,30,890.0,81.0,6.8,15.0,573.0,684.12,564.32
2016,11,16,11,45,886.5,83.0,6.85,15.0,574.0,698.21,575.41
2016,11,16,12,0,883.0,85.0,6.9,15.0,575.0,709.11,584.01
2016,11,16,12,15,645.5,148.0,6.9,15.0,504.5,625.32,515.32
2016,11,16,12,30,408.0,211.0,6.9,15.0,434.0,527.14,433.28
2016,11,16,12,45,635.5,147.5,6.9,15.0,485.5,623.77,515.3
2016,11,16,13,0,863.0,84.0,6.9,15.0,537.0,710.48,586.63
2016,11,16,13,15,854.0,82.5,6.85,15.0,516.5,697.83,576.92
2016,11,16,13,30,845.0,81.0,6.8,15.0,496.0,682.2,565.29
2016,11,16,13,45,829.5,79.5,6.8,15.0,468.5,659.36,547.97
2016,11,16,14,0,814.0,78.0,6.8,15.0,441.0,634.03,527.91
2016,11,16,14,15,794.5,75.5,6.75,14.5,408.0,602.76,503.63
2016,11,16,14,30,775.0,73.0,6.7,14.0,375.0,569.62,477.31
2016,11,16,14,45,745.5,70.0,6.65,14.0,336.5,528.46,442.93
2016,11,16,15,0,716.0,67.0,6.6,14.0,298.0,486.55,407.17
2016,11,16,15,15,673.5,62.5,6.5,14.0,256.0,438.72,365.52
2016,11,16,15,30,631.0,58.0,6.4,14.0,214.0,389.19,321.48
2016,11,16,15,45,563.5,52.0,6.35,14.0,170.5,328.14,266.99
2016,11,16,16,0,496.0,46.0,6.3,14.0,127.0,270.94,214.73
2016,11,16,16,15,385.5,36.5,6.1,13.5,87.0,198.83,149.8
2016,11,16,16,30,275.0,27.0,5.9,13.0,47.0,132.23,71.97
2016,11,16,16,45,137.5,13.5,5.7,13.0,23.5,50.88,0.0
2016,11,16,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,7,15,208.0,15.5,2.0,10.0,37.5,11.49,0.0
2016,11,17,7,30,416.0,31.0,2.0,10.0,75.0,40.46,18.04
2016,11,17,7,45,504.0,38.0,2.05,10.5,117.0,78.55,40.39
2016,11,17,8,0,592.0,45.0,2.1,11.0,159.0,126.58,75.64
2016,11,17,8,15,645.0,50.0,2.1,11.0,202.0,173.26,115.19
2016,11,17,8,30,698.0,55.0,2.1,11.0,245.0,224.48,160.64
2016,11,17,8,45,735.0,58.0,2.1,11.5,286.5,273.17,204.86
2016,11,17,9,0,772.0,61.0,2.1,12.0,328.0,324.01,250.46
2016,11,17,9,15,796.0,64.0,2.05,12.5,364.5,371.71,292.77
2016,11,17,9,30,820.0,67.0,2.0,13.0,401.0,419.71,334.12
2016,11,17,9,45,839.5,68.0,1.95,13.5,433.0,463.53,371.0
2016,11,17,10,0,859.0,69.0,1.9,14.0,465.0,505.64,405.44
2016,11,17,10,15,870.5,70.5,1.85,14.0,489.5,543.72,436.52
2016,11,17,10,30,882.0,72.0,1.8,14.0,514.0,580.02,465.45
2016,11,17,10,45,890.5,72.5,1.75,14.5,532.0,611.47,489.15
2016,11,17,11,0,899.0,73.0,1.7,15.0,550.0,640.55,510.48
2016,11,17,11,15,903.0,73.5,1.6,15.0,560.5,664.18,527.88
2016,11,17,11,30,907.0,74.0,1.5,15.0,571.0,684.94,542.77
2016,11,17,11,45,909.0,73.5,1.45,15.0,573.5,700.24,553.09
2016,11,17,12,0,911.0,73.0,1.4,15.0,576.0,712.39,561.22
2016,11,17,12,15,908.5,73.0,1.35,15.0,570.5,718.75,565.29
2016,11,17,12,30,906.0,73.0,1.3,15.0,565.0,721.8,567.15
2016,11,17,12,45,902.0,72.0,1.3,15.5,552.0,719.37,564.7
2016,11,17,13,0,898.0,71.0,1.3,16.0,539.0,713.68,560.1
2016,11,17,13,15,889.0,70.0,1.35,16.0,518.5,701.3,552.37
2016,11,17,13,30,880.0,69.0,1.4,16.0,498.0,685.88,542.53
2016,11,17,13,45,867.0,67.5,1.45,16.0,471.0,664.29,528.17
2016,11,17,14,0,854.0,66.0,1.5,16.0,444.0,640.08,511.47
2016,11,17,14,15,835.5,64.0,1.5,16.0,410.5,613.39,491.48
2016,11,17,14,30,817.0,62.0,1.5,16.0,377.0,580.63,466.6
2016,11,17,14,45,791.0,59.0,1.55,16.0,338.5,540.58,435.83
2016,11,17,15,0,765.0,56.0,1.6,16.0,300.0,499.51,403.3
2016,11,17,15,15,726.0,52.5,1.5,15.5,258.0,450.41,363.44
2016,11,17,15,30,687.0,49.0,1.4,15.0,216.0,401.85,322.64
2016,11,17,15,45,627.0,43.5,1.35,15.0,172.5,342.62,271.68
2016,11,17,16,0,567.0,38.0,1.3,15.0,129.0,286.46,221.76
2016,11,17,16,15,463.5,30.0,1.3,14.5,88.5,215.66,159.01
2016,11,17,16,30,360.0,22.0,1.3,14.0,48.0,149.84,76.44
2016,11,17,16,45,180.0,11.0,1.3,14.0,24.0,59.79,0.0
2016,11,17,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
