Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,17,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,18,7,15,192.5,15.5,3.65,10.5,35.0,11.6,0.0
2016,11,18,7,30,385.0,31.0,3.7,11.0,70.0,38.39,17.23
2016,11,18,7,45,475.5,39.5,3.8,11.5,112.5,76.21,39.56
2016,11,18,8,0,566.0,48.0,3.9,12.0,155.0,123.24,73.71
2016,11,18,8,15,621.0,53.5,3.8,12.5,198.0,169.48,112.39
2016,11,18,8,30,676.0,59.0,3.7,13.0,241.0,220.46,157.1
2016,11,18,8,45,713.5,63.5,3.65,13.5,282.5,270.35,202.15
2016,11,18,9,0,751.0,68.0,3.6,14.0,324.0,321.79,248.2
2016,11,18,9,15,775.0,71.0,3.85,14.5,360.5,368.52,290.15
2016,11,18,9,30,799.0,74.0,4.1,15.0,397.0,415.61,331.49
2016,11,18,9,45,821.5,74.5,4.35,15.5,429.0,459.45,369.53
2016,11,18,10,0,844.0,75.0,4.6,16.0,461.0,502.87,406.42
2016,11,18,10,15,854.0,77.0,4.7,16.0,485.5,540.49,438.43
2016,11,18,10,30,864.0,79.0,4.8,16.0,510.0,576.3,468.42
2016,11,18,10,45,870.5,80.0,4.95,16.5,527.0,606.93,493.13
2016,11,18,11,0,877.0,81.0,5.1,17.0,544.0,635.16,515.52
2016,11,18,11,15,879.5,81.5,5.25,17.0,553.5,655.13,532.31
2016,11,18,11,30,882.0,82.0,5.4,17.0,563.0,674.52,548.44
2016,11,18,11,45,882.0,82.0,5.55,17.0,564.5,688.73,560.18
2016,11,18,12,0,882.0,82.0,5.7,17.0,566.0,699.84,569.14
2016,11,18,12,15,879.0,82.0,5.85,17.0,560.5,705.73,574.24
2016,11,18,12,30,876.0,82.0,6.0,17.0,555.0,708.41,577.02
2016,11,18,12,45,873.5,80.0,6.15,17.0,542.5,706.01,576.01
2016,11,18,13,0,871.0,78.0,6.3,17.0,530.0,700.42,572.66
2016,11,18,13,15,862.5,77.0,6.35,17.0,510.0,692.74,567.5
2016,11,18,13,30,854.0,76.0,6.4,17.0,490.0,678.09,557.0
2016,11,18,13,45,841.5,74.5,6.5,17.0,463.5,657.33,541.74
2016,11,18,14,0,829.0,73.0,6.6,17.0,437.0,633.97,523.63
2016,11,18,14,15,810.5,70.5,6.55,17.0,404.5,603.25,499.02
2016,11,18,14,30,792.0,68.0,6.5,17.0,372.0,570.59,472.42
2016,11,18,14,45,764.5,65.0,6.5,17.0,333.5,530.44,439.29
2016,11,18,15,0,737.0,62.0,6.5,17.0,295.0,489.39,404.64
2016,11,18,15,15,696.5,57.5,6.35,16.5,253.5,439.35,362.26
2016,11,18,15,30,656.0,53.0,6.2,16.0,212.0,389.99,319.19
2016,11,18,15,45,591.0,47.5,6.05,15.5,168.5,333.02,268.64
2016,11,18,16,0,526.0,42.0,5.9,15.0,125.0,276.85,217.63
2016,11,18,16,15,416.5,33.0,5.7,14.5,85.0,205.02,152.53
2016,11,18,16,30,307.0,24.0,5.5,14.0,45.0,137.63,66.55
2016,11,18,16,45,153.5,12.0,5.3,14.0,22.5,53.36,0.0
2016,11,18,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,9.2,14.0,1.0,0.96,0.0
2016,11,19,7,30,0.0,2.0,9.1,14.0,2.0,1.93,0.0
2016,11,19,7,45,0.0,3.5,9.0,14.5,3.5,3.37,0.0
2016,11,19,8,0,0.0,5.0,8.9,15.0,5.0,4.82,0.0
2016,11,19,8,15,0.0,6.5,8.85,15.0,6.5,6.26,0.0
2016,11,19,8,30,0.0,8.0,8.8,15.0,8.0,7.71,0.92
2016,11,19,8,45,0.0,9.5,8.75,15.0,9.5,9.16,2.17
2016,11,19,9,0,0.0,11.0,8.7,15.0,11.0,10.61,3.4
2016,11,19,9,15,0.0,37.0,8.65,15.0,37.0,35.72,24.79
2016,11,19,9,30,0.0,63.0,8.6,15.0,63.0,60.89,46.07
2016,11,19,9,45,0.0,42.0,8.55,15.5,42.0,40.57,28.73
2016,11,19,10,0,0.0,21.0,8.5,16.0,21.0,20.27,11.49
2016,11,19,10,15,0.0,24.5,8.45,16.0,24.5,23.65,14.32
2016,11,19,10,30,0.0,28.0,8.4,16.0,28.0,27.04,17.14
2016,11,19,10,45,28.0,125.0,8.4,16.0,140.0,140.66,112.48
2016,11,19,11,0,56.0,222.0,8.4,16.0,252.0,259.82,210.58
2016,11,19,11,15,28.0,142.5,8.3,16.0,157.5,160.44,128.59
2016,11,19,11,30,0.0,63.0,8.2,16.0,63.0,60.91,45.38
2016,11,19,11,45,0.0,97.5,8.1,16.0,97.5,94.52,73.37
2016,11,19,12,0,0.0,132.0,8.0,16.0,132.0,129.08,101.96
2016,11,19,12,15,12.0,169.5,7.9,16.0,176.0,175.83,140.82
2016,11,19,12,30,24.0,207.0,7.8,16.0,220.0,223.86,180.46
2016,11,19,12,45,12.0,169.5,7.75,16.0,176.0,176.58,141.51
2016,11,19,13,0,0.0,132.0,7.7,16.0,132.0,129.7,102.65
2016,11,19,13,15,0.0,131.0,7.65,16.0,131.0,128.93,102.15
2016,11,19,13,30,0.0,130.0,7.6,16.0,130.0,128.22,101.7
2016,11,19,13,45,0.0,86.5,7.55,16.0,86.5,83.85,64.9
2016,11,19,14,0,0.0,43.0,7.5,16.0,43.0,41.53,29.46
2016,11,19,14,15,11.5,93.5,7.4,16.0,98.0,98.64,77.86
2016,11,19,14,30,23.0,144.0,7.3,16.0,153.0,160.65,129.92
2016,11,19,14,45,19.5,130.5,7.2,16.0,137.5,144.6,116.55
2016,11,19,15,0,16.0,117.0,7.1,16.0,122.0,128.75,103.27
2016,11,19,15,15,10.5,101.0,6.95,16.0,104.0,109.2,86.72
2016,11,19,15,30,5.0,85.0,6.8,16.0,86.0,89.99,70.29
2016,11,19,15,45,2.5,67.5,6.65,16.0,68.0,70.64,53.63
2016,11,19,16,0,0.0,50.0,6.5,16.0,50.0,51.28,36.86
2016,11,19,16,15,0.0,33.5,6.4,15.5,33.5,33.89,21.54
2016,11,19,16,30,0.0,17.0,6.3,15.0,17.0,16.41,2.93
2016,11,19,16,45,0.0,8.5,6.2,15.0,8.5,8.36,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.5,2.8,14.0,12.5,12.06,0.0
2016,11,20,7,30,0.0,25.0,2.8,14.0,25.0,24.07,12.81
2016,11,20,7,45,0.0,41.0,2.8,14.5,41.0,39.21,26.78
2016,11,20,8,0,0.0,57.0,2.8,15.0,57.0,54.58,40.18
2016,11,20,8,15,0.0,74.0,2.8,15.0,74.0,71.03,54.43
2016,11,20,8,30,0.0,91.0,2.8,15.0,91.0,87.62,68.62
2016,11,20,8,45,4.0,105.5,2.85,15.0,107.0,103.03,81.55
2016,11,20,9,0,8.0,120.0,2.9,15.0,123.0,118.88,94.73
2016,11,20,9,15,6.5,129.5,2.9,15.0,132.0,128.21,102.44
2016,11,20,9,30,5.0,139.0,2.9,15.0,141.0,137.4,109.94
2016,11,20,9,45,2.5,100.5,2.95,15.5,101.5,98.6,77.4
2016,11,20,10,0,0.0,62.0,3.0,16.0,62.0,59.92,44.89
2016,11,20,10,15,0.0,36.0,3.0,15.5,36.0,34.77,23.78
2016,11,20,10,30,0.0,10.0,3.0,15.0,10.0,9.65,2.54
2016,11,20,10,45,0.0,10.5,3.0,15.0,10.5,10.14,2.94
2016,11,20,11,0,0.0,11.0,3.0,15.0,11.0,10.62,3.34
2016,11,20,11,15,0.0,62.0,2.75,15.0,62.0,59.94,44.86
2016,11,20,11,30,0.0,113.0,2.5,15.0,113.0,109.92,86.33
2016,11,20,11,45,0.0,135.5,2.3,15.0,135.5,132.54,104.82
2016,11,20,12,0,0.0,158.0,2.1,15.0,158.0,155.54,123.52
2016,11,20,12,15,61.0,200.0,1.9,15.0,232.5,247.41,199.26
2016,11,20,12,30,122.0,242.0,1.7,15.0,307.0,344.48,276.69
2016,11,20,12,45,61.0,132.0,1.5,15.0,164.5,175.91,141.41
2016,11,20,13,0,0.0,22.0,1.3,15.0,22.0,21.24,12.3
2016,11,20,13,15,0.0,66.0,1.2,15.0,66.0,63.81,48.24
2016,11,20,13,30,0.0,110.0,1.1,15.0,110.0,107.61,84.69
2016,11,20,13,45,65.0,149.0,1.05,15.0,177.5,197.55,160.01
2016,11,20,14,0,130.0,188.0,1.0,15.0,245.0,292.36,236.69
2016,11,20,14,15,212.5,167.0,0.9,15.0,251.5,318.7,258.54
2016,11,20,14,30,295.0,146.0,0.8,15.0,258.0,348.19,282.46
2016,11,20,14,45,283.0,133.5,0.75,15.0,231.5,320.45,259.93
2016,11,20,15,0,271.0,121.0,0.7,15.0,205.0,292.54,237.24
2016,11,20,15,15,253.5,105.0,0.55,15.0,175.5,257.47,208.02
2016,11,20,15,30,236.0,89.0,0.4,15.0,146.0,222.83,178.59
2016,11,20,15,45,215.5,72.0,0.3,15.0,116.0,186.18,147.03
2016,11,20,16,0,195.0,55.0,0.2,15.0,86.0,150.47,115.59
2016,11,20,16,15,141.0,39.5,0.25,14.5,57.5,106.04,76.58
2016,11,20,16,30,87.0,24.0,0.3,14.0,29.0,61.65,23.33
2016,11,20,16,45,43.5,12.0,0.35,14.0,14.5,23.47,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,7,15,180.5,14.0,4.05,12.5,31.0,10.58,0.0
2016,11,21,7,30,361.0,28.0,4.2,13.0,62.0,31.8,13.07
2016,11,21,7,45,458.5,36.0,4.35,13.5,102.5,67.58,33.29
2016,11,21,8,0,556.0,44.0,4.5,14.0,143.0,113.26,65.13
2016,11,21,8,15,612.5,49.0,4.55,14.0,185.0,158.17,102.13
2016,11,21,8,30,669.0,54.0,4.6,14.0,227.0,208.65,146.29
2016,11,21,8,45,708.5,57.5,4.7,14.0,267.5,256.58,190.09
2016,11,21,9,0,748.0,61.0,4.8,14.0,308.0,306.98,236.09
2016,11,21,9,15,773.0,63.5,4.8,14.0,344.0,353.09,278.39
2016,11,21,9,30,798.0,66.0,4.8,14.0,380.0,399.66,320.28
2016,11,21,9,45,810.5,69.5,4.85,14.5,410.0,441.78,357.2
2016,11,21,10,0,823.0,73.0,4.9,15.0,440.0,482.8,392.24
2016,11,21,10,15,835.5,74.5,4.9,15.0,465.0,520.36,424.38
2016,11,21,10,30,848.0,76.0,4.9,15.0,490.0,556.34,454.61
2016,11,21,10,45,854.0,77.5,4.95,15.5,507.5,586.72,479.09
2016,11,21,11,0,860.0,79.0,5.0,16.0,525.0,614.74,501.24
2016,11,21,11,15,865.0,80.0,4.95,16.0,535.5,639.07,520.79
2016,11,21,11,30,870.0,81.0,4.9,16.0,546.0,660.7,537.97
2016,11,21,11,45,870.5,81.5,4.9,16.0,548.5,675.96,550.25
2016,11,21,12,0,871.0,82.0,4.9,16.0,551.0,688.18,559.85
2016,11,21,12,15,869.5,81.5,4.9,16.0,546.5,694.81,564.96
2016,11,21,12,30,868.0,81.0,4.9,16.0,542.0,698.26,567.81
2016,11,21,12,45,867.0,79.0,4.9,16.0,530.0,697.19,567.34
2016,11,21,13,0,866.0,77.0,4.9,16.0,518.0,692.94,564.58
2016,11,21,13,15,857.0,76.0,4.9,16.0,498.5,681.22,556.21
2016,11,21,13,30,848.0,75.0,4.9,16.0,479.0,666.55,545.67
2016,11,21,13,45,833.5,73.5,4.95,16.0,452.5,644.84,529.37
2016,11,21,14,0,819.0,72.0,5.0,16.0,426.0,620.62,510.68
2016,11,21,14,15,799.5,70.0,5.0,15.5,393.0,590.39,487.67
2016,11,21,14,30,780.0,68.0,5.0,15.0,360.0,558.29,462.61
2016,11,21,14,45,749.0,65.0,5.0,15.0,322.5,516.84,428.51
2016,11,21,15,0,718.0,62.0,5.0,15.0,285.0,474.71,393.03
2016,11,21,15,15,675.5,57.5,4.9,14.5,243.5,424.69,350.69
2016,11,21,15,30,633.0,53.0,4.8,14.0,202.0,378.54,310.17
2016,11,21,15,45,562.5,47.5,4.7,14.0,159.5,317.67,256.06
2016,11,21,16,0,492.0,42.0,4.6,14.0,117.0,260.9,204.36
2016,11,21,16,15,377.5,32.5,4.45,13.5,78.5,188.86,138.99
2016,11,21,16,30,263.0,23.0,4.3,13.0,40.0,120.37,45.41
2016,11,21,16,45,131.5,11.5,4.15,13.0,20.0,46.47,0.0
2016,11,21,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,22,7,15,154.0,15.0,1.15,12.0,28.5,11.65,0.0
2016,11,22,7,30,308.0,30.0,1.2,12.0,57.0,31.76,13.98
2016,11,22,7,45,404.5,39.0,1.25,12.5,96.5,65.3,33.71
2016,11,22,8,0,501.0,48.0,1.3,13.0,136.0,108.71,63.81
2016,11,22,8,15,561.0,54.5,1.4,13.0,177.5,152.74,99.49
2016,11,22,8,30,621.0,61.0,1.5,13.0,219.0,202.12,141.89
2016,11,22,8,45,660.0,65.5,1.6,13.5,259.0,248.68,183.38
2016,11,22,9,0,699.0,70.0,1.7,14.0,299.0,297.75,226.83
2016,11,22,9,15,517.0,108.0,1.75,14.0,288.0,300.48,236.11
2016,11,22,9,30,335.0,146.0,1.8,14.0,277.0,285.24,228.2
2016,11,22,9,45,428.0,141.0,1.9,14.5,321.5,339.57,272.69
2016,11,22,10,0,521.0,136.0,2.0,15.0,366.0,397.22,319.27
2016,11,22,10,15,527.0,143.5,2.05,15.0,387.5,427.66,344.36
2016,11,22,10,30,533.0,151.0,2.1,15.0,409.0,457.06,368.3
2016,11,22,10,45,512.0,163.0,2.15,15.0,418.0,474.32,382.22
2016,11,22,11,0,491.0,175.0,2.2,15.0,427.0,488.92,393.82
2016,11,22,11,15,673.5,129.5,2.2,15.0,483.0,570.9,459.54
2016,11,22,11,30,856.0,84.0,2.2,15.0,539.0,652.48,523.54
2016,11,22,11,45,707.5,124.0,2.25,15.0,501.5,613.64,492.41
2016,11,22,12,0,559.0,164.0,2.3,15.0,464.0,563.15,452.82
2016,11,22,12,15,465.0,187.0,2.3,15.0,434.5,530.04,426.6
2016,11,22,12,30,371.0,210.0,2.3,15.0,405.0,486.93,392.36
2016,11,22,12,45,415.0,194.5,2.3,15.0,408.5,509.49,411.09
2016,11,22,13,0,459.0,179.0,2.3,15.0,412.0,523.25,422.77
2016,11,22,13,15,526.0,154.5,2.35,15.0,411.5,540.32,437.71
2016,11,22,13,30,593.0,130.0,2.4,15.0,411.0,557.47,452.47
2016,11,22,13,45,541.5,133.0,2.45,15.0,379.0,516.68,420.76
2016,11,22,14,0,490.0,136.0,2.5,15.0,347.0,479.16,391.41
2016,11,22,14,15,477.5,126.5,2.55,15.0,319.0,451.83,370.31
2016,11,22,14,30,465.0,117.0,2.6,15.0,291.0,423.36,347.82
2016,11,22,14,45,436.5,110.5,2.65,15.0,260.0,388.29,319.33
2016,11,22,15,0,408.0,104.0,2.7,15.0,229.0,353.45,290.43
2016,11,22,15,15,380.0,92.0,2.7,14.5,195.5,313.02,256.81
2016,11,22,15,30,352.0,80.0,2.7,14.0,162.0,273.4,222.89
2016,11,22,15,45,315.0,66.0,2.7,14.0,128.0,228.6,183.45
2016,11,22,16,0,278.0,52.0,2.7,14.0,94.0,185.97,145.03
2016,11,22,16,15,204.5,37.5,2.75,13.5,62.5,132.43,96.61
2016,11,22,16,30,131.0,23.0,2.8,13.0,31.0,78.46,25.19
2016,11,22,16,45,65.5,11.5,2.9,13.0,15.5,28.76,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,7,15,110.0,17.0,3.1,12.0,26.0,16.71,0.0
2016,11,23,7,30,220.0,34.0,3.1,12.0,52.0,32.15,15.15
2016,11,23,7,45,314.5,46.0,3.1,12.5,90.0,63.76,35.79
2016,11,23,8,0,409.0,58.0,3.1,13.0,128.0,105.88,65.48
2016,11,23,8,15,476.0,66.0,3.15,13.0,169.5,147.68,98.92
2016,11,23,8,30,543.0,74.0,3.2,13.0,211.0,195.73,139.72
2016,11,23,8,45,585.0,80.5,3.3,13.5,250.5,241.3,180.13
2016,11,23,9,0,627.0,87.0,3.4,14.0,290.0,289.87,223.05
2016,11,23,9,15,658.0,91.0,3.35,14.0,326.0,334.55,262.99
2016,11,23,9,30,689.0,95.0,3.3,14.0,362.0,380.49,303.29
2016,11,23,9,45,725.0,94.0,3.25,14.0,395.0,424.43,341.29
2016,11,23,10,0,761.0,93.0,3.2,14.0,428.0,469.2,379.22
2016,11,23,10,15,775.0,95.0,3.2,14.0,452.5,506.21,410.4
2016,11,23,10,30,789.0,97.0,3.2,14.0,477.0,541.14,439.34
2016,11,23,10,45,802.0,97.5,3.2,14.5,495.5,573.0,464.51
2016,11,23,11,0,815.0,98.0,3.2,15.0,514.0,603.01,487.73
2016,11,23,11,15,458.0,167.0,3.2,15.0,401.5,471.11,382.27
2016,11,23,11,30,101.0,236.0,3.2,15.0,289.0,307.48,247.71
2016,11,23,11,45,249.0,221.0,3.2,15.0,353.5,403.72,327.61
2016,11,23,12,0,397.0,206.0,3.2,15.0,418.0,491.23,398.51
2016,11,23,12,15,612.0,152.0,3.25,15.0,475.0,593.84,481.41
2016,11,23,12,30,827.0,98.0,3.3,15.0,532.0,684.58,553.87
2016,11,23,12,45,816.5,98.5,3.4,15.0,518.5,679.92,550.44
2016,11,23,13,0,806.0,99.0,3.5,15.0,505.0,672.28,545.32
2016,11,23,13,15,796.0,97.5,3.65,14.5,485.5,659.91,537.77
2016,11,23,13,30,786.0,96.0,3.8,14.0,466.0,644.77,527.91
2016,11,23,13,45,772.5,93.0,4.0,14.0,440.0,625.78,513.94
2016,11,23,14,0,759.0,90.0,4.2,14.0,414.0,601.83,495.95
2016,11,23,14,15,737.0,87.0,4.25,14.0,381.5,570.45,471.32
2016,11,23,14,30,715.0,84.0,4.3,14.0,349.0,537.5,444.93
2016,11,23,14,45,686.5,79.0,4.4,14.0,312.0,497.24,412.2
2016,11,23,15,0,658.0,74.0,4.5,14.0,275.0,456.38,378.06
2016,11,23,15,15,611.5,68.5,4.35,13.5,234.5,405.5,334.98
2016,11,23,15,30,565.0,63.0,4.2,13.0,194.0,355.91,291.79
2016,11,23,15,45,494.0,55.0,4.05,13.0,152.5,294.63,237.6
2016,11,23,16,0,423.0,47.0,3.9,13.0,111.0,237.51,186.03
2016,11,23,16,15,306.0,35.5,3.75,12.5,73.5,165.61,121.2
2016,11,23,16,30,189.0,24.0,3.6,12.0,36.0,97.47,28.63
2016,11,23,16,45,94.5,12.0,3.5,12.0,18.0,36.89,0.0
2016,11,23,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,7,15,119.0,16.0,2.05,9.0,25.5,15.73,0.0
2016,11,24,7,30,238.0,32.0,2.1,9.0,51.0,29.95,13.35
2016,11,24,7,45,349.0,43.0,2.15,9.5,91.0,63.33,34.78
2016,11,24,8,0,460.0,54.0,2.2,10.0,131.0,106.92,64.83
2016,11,24,8,15,526.5,61.5,2.25,10.0,173.5,150.55,100.03
2016,11,24,8,30,593.0,69.0,2.3,10.0,216.0,200.28,142.74
2016,11,24,8,45,642.5,73.0,2.4,10.5,257.5,247.63,184.97
2016,11,24,9,0,692.0,77.0,2.5,11.0,299.0,298.53,230.29
2016,11,24,9,15,722.0,81.0,2.45,11.0,336.0,345.54,272.68
2016,11,24,9,30,752.0,85.0,2.4,11.0,373.0,393.59,315.1
2016,11,24,9,45,775.5,87.0,2.35,11.5,405.5,437.39,352.64
2016,11,24,10,0,799.0,89.0,2.3,12.0,438.0,480.64,388.69
2016,11,24,10,15,813.5,91.0,2.05,12.0,463.5,519.0,419.98
2016,11,24,10,30,828.0,93.0,1.8,12.0,489.0,555.97,449.11
2016,11,24,10,45,837.5,94.0,1.6,12.5,507.5,587.41,472.38
2016,11,24,11,0,847.0,95.0,1.4,13.0,526.0,616.72,493.14
2016,11,24,11,15,852.0,96.0,1.1,13.0,536.5,640.94,509.25
2016,11,24,11,30,857.0,97.0,0.8,13.0,547.0,662.5,522.3
2016,11,24,11,45,859.0,96.5,0.55,13.5,550.0,677.69,529.43
2016,11,24,12,0,861.0,96.0,0.3,14.0,553.0,689.91,533.84
2016,11,24,12,15,858.5,96.0,0.4,14.0,548.0,696.58,540.3
2016,11,24,12,30,856.0,96.0,0.5,14.0,543.0,700.11,544.62
2016,11,24,12,45,850.5,95.0,0.65,14.0,530.5,697.35,545.2
2016,11,24,13,0,845.0,94.0,0.8,14.0,518.0,691.48,543.42
2016,11,24,13,15,835.0,92.5,0.85,14.0,498.0,678.97,535.43
2016,11,24,13,30,825.0,91.0,0.9,14.0,478.0,663.56,525.24
2016,11,24,13,45,809.5,89.0,0.95,14.0,451.0,641.24,509.79
2016,11,24,14,0,794.0,87.0,1.0,14.0,424.0,616.47,492.24
2016,11,24,14,15,772.5,84.0,0.95,14.0,391.0,587.51,470.15
2016,11,24,14,30,751.0,81.0,0.9,14.0,358.0,554.16,444.43
2016,11,24,14,45,719.5,77.0,0.9,14.0,319.5,512.55,412.24
2016,11,24,15,0,688.0,73.0,0.9,14.0,281.0,470.38,378.71
2016,11,24,15,15,641.0,67.5,0.95,13.5,239.5,418.43,337.4
2016,11,24,15,30,594.0,62.0,1.0,13.0,198.0,367.72,295.46
2016,11,24,15,45,525.5,54.0,1.05,13.0,155.5,306.61,243.32
2016,11,24,16,0,457.0,46.0,1.1,13.0,113.0,249.41,192.91
2016,11,24,16,15,337.5,34.5,1.2,12.5,74.5,175.42,127.05
2016,11,24,16,30,218.0,23.0,1.3,12.0,36.0,104.53,26.68
2016,11,24,16,45,109.0,11.5,1.45,12.0,18.0,40.17,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,7,15,36.5,14.5,3.35,10.5,17.0,14.25,0.0
2016,11,25,7,30,73.0,29.0,3.4,11.0,34.0,25.68,11.14
2016,11,25,7,45,121.5,45.5,3.45,11.5,62.0,49.47,30.97
2016,11,25,8,0,170.0,62.0,3.5,12.0,90.0,78.41,53.05
2016,11,25,8,15,196.0,79.0,3.6,12.0,120.0,109.04,78.57
2016,11,25,8,30,222.0,96.0,3.7,12.0,150.0,142.22,107.1
2016,11,25,8,45,240.0,111.0,3.8,12.5,179.0,173.71,134.63
2016,11,25,9,0,258.0,126.0,3.9,13.0,208.0,206.62,163.26
2016,11,25,9,15,279.5,136.0,3.9,13.0,234.5,237.05,189.88
2016,11,25,9,30,301.0,146.0,3.9,13.0,261.0,268.8,217.37
2016,11,25,9,45,273.5,163.0,3.9,13.5,274.0,287.32,233.47
2016,11,25,10,0,246.0,180.0,3.9,14.0,287.0,303.24,246.78
2016,11,25,10,15,214.0,194.5,3.9,14.0,291.5,308.13,251.13
2016,11,25,10,30,182.0,209.0,3.9,14.0,296.0,313.74,255.66
2016,11,25,10,45,216.0,214.0,3.95,14.5,320.5,344.76,280.75
2016,11,25,11,0,250.0,219.0,4.0,15.0,345.0,382.09,310.54
2016,11,25,11,15,301.5,215.0,4.05,15.0,370.0,416.87,339.11
2016,11,25,11,30,353.0,211.0,4.1,15.0,395.0,452.68,368.39
2016,11,25,11,45,331.0,216.5,4.15,15.0,390.0,451.26,367.11
2016,11,25,12,0,309.0,222.0,4.2,15.0,385.0,448.16,364.59
2016,11,25,12,15,309.0,220.0,4.2,15.0,381.5,450.17,366.48
2016,11,25,12,30,309.0,218.0,4.2,15.0,378.0,451.07,367.46
2016,11,25,12,45,221.0,220.5,4.2,15.0,334.0,388.5,316.65
2016,11,25,13,0,133.0,223.0,4.2,15.0,290.0,332.63,270.54
2016,11,25,13,15,146.5,214.0,4.2,15.0,285.0,332.35,271.12
2016,11,25,13,30,160.0,205.0,4.2,15.0,280.0,331.36,270.95
2016,11,25,13,45,256.0,182.5,4.2,15.0,294.0,375.33,308.55
2016,11,25,14,0,352.0,160.0,4.2,15.0,308.0,407.71,336.35
2016,11,25,14,15,361.5,145.0,4.2,15.0,287.0,390.7,322.93
2016,11,25,14,30,371.0,130.0,4.2,15.0,266.0,380.07,314.36
2016,11,25,14,45,347.0,121.0,4.25,15.0,238.0,347.49,287.39
2016,11,25,15,0,323.0,112.0,4.3,15.0,210.0,307.82,254.28
2016,11,25,15,15,299.5,98.0,4.2,14.5,178.5,270.65,222.86
2016,11,25,15,30,276.0,84.0,4.1,14.0,147.0,234.25,191.31
2016,11,25,15,45,247.0,68.0,4.0,14.0,115.5,200.58,160.92
2016,11,25,16,0,218.0,52.0,3.9,14.0,84.0,161.69,125.7
2016,11,25,16,15,151.0,37.0,3.85,13.5,55.5,112.75,81.08
2016,11,25,16,30,84.0,22.0,3.8,13.0,27.0,57.06,10.01
2016,11,25,16,45,42.0,11.0,3.8,13.0,13.5,21.91,0.0
2016,11,25,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,12.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,5.8,12.0,8.0,7.86,0.0
2016,11,26,7,30,0.0,16.0,5.6,12.0,16.0,15.44,4.18
2016,11,26,7,45,0.0,30.5,5.45,12.0,30.5,29.38,18.44
2016,11,26,8,0,0.0,45.0,5.3,12.0,45.0,43.24,30.83
2016,11,26,8,15,0.0,61.0,5.05,12.0,61.0,58.66,44.38
2016,11,26,8,30,0.0,77.0,4.8,12.0,77.0,74.2,57.94
2016,11,26,8,45,0.0,93.0,4.6,12.0,93.0,89.86,71.45
2016,11,26,9,0,0.0,109.0,4.4,12.0,109.0,105.62,84.87
2016,11,26,9,15,3.5,121.5,4.5,12.0,123.0,119.29,96.33
2016,11,26,9,30,7.0,134.0,4.6,12.0,137.0,133.31,108.04
2016,11,26,9,45,10.0,145.5,4.75,12.0,150.0,146.45,118.96
2016,11,26,10,0,13.0,157.0,4.9,12.0,163.0,159.87,130.09
2016,11,26,10,15,110.5,181.5,5.15,12.0,233.5,241.5,198.7
2016,11,26,10,30,208.0,206.0,5.4,12.0,304.0,324.19,267.73
2016,11,26,10,45,213.5,213.5,5.7,12.0,317.5,342.28,282.91
2016,11,26,11,0,219.0,221.0,6.0,12.0,331.0,360.1,297.95
2016,11,26,11,15,281.0,216.5,6.15,12.0,360.5,405.07,335.87
2016,11,26,11,30,343.0,212.0,6.3,12.0,390.0,446.53,370.87
2016,11,26,11,45,342.5,213.5,6.45,12.0,392.0,454.69,377.85
2016,11,26,12,0,342.0,215.0,6.6,12.0,394.0,461.68,383.91
2016,11,26,12,15,189.5,212.0,6.6,12.0,311.0,353.3,293.23
2016,11,26,12,30,37.0,209.0,6.6,12.0,228.0,241.86,198.2
2016,11,26,12,45,18.5,157.0,6.6,12.5,166.5,168.11,136.59
2016,11,26,13,0,0.0,105.0,6.6,13.0,105.0,102.32,80.98
2016,11,26,13,15,0.0,56.0,6.5,13.0,56.0,54.12,40.42
2016,11,26,13,30,0.0,7.0,6.4,13.0,7.0,6.75,0.11
2016,11,26,13,45,0.0,51.0,6.3,13.0,51.0,49.27,36.44
2016,11,26,14,0,0.0,95.0,6.2,13.0,95.0,92.83,73.47
2016,11,26,14,15,0.0,66.0,6.15,13.0,66.0,63.79,48.92
2016,11,26,14,30,0.0,37.0,6.1,13.0,37.0,35.72,25.02
2016,11,26,14,45,0.0,33.0,6.1,13.0,33.0,31.85,21.74
2016,11,26,15,0,0.0,29.0,6.1,13.0,29.0,27.99,18.42
2016,11,26,15,15,0.0,24.5,6.25,13.0,24.5,23.64,14.66
2016,11,26,15,30,0.0,20.0,6.4,13.0,20.0,19.29,10.86
2016,11,26,15,45,0.0,15.0,6.55,13.0,15.0,14.46,6.63
2016,11,26,16,0,0.0,10.0,6.7,13.0,10.0,9.64,2.4
2016,11,26,16,15,0.0,6.5,6.75,13.0,6.5,6.26,0.0
2016,11,26,16,30,0.0,3.0,6.8,13.0,3.0,2.89,0.0
2016,11,26,16,45,0.0,1.5,6.9,13.0,1.5,1.47,0.0
2016,11,26,17,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,50.0,16.0,6.4,12.0,19.5,15.73,0.0
2016,11,27,7,30,100.0,32.0,6.4,12.0,39.0,27.5,11.47
2016,11,27,7,45,233.0,44.0,6.45,12.5,77.0,53.45,30.39
2016,11,27,8,0,366.0,56.0,6.5,13.0,115.0,93.57,57.06
2016,11,27,8,15,437.5,65.0,6.55,13.0,155.0,135.1,89.69
2016,11,27,8,30,509.0,74.0,6.6,13.0,195.0,182.33,129.44
2016,11,27,8,45,580.5,75.5,6.7,13.0,237.0,228.47,169.88
2016,11,27,9,0,652.0,77.0,6.8,13.0,279.0,280.31,215.98
2016,11,27,9,15,576.0,94.5,6.7,13.0,289.0,301.65,239.52
2016,11,27,9,30,500.0,112.0,6.6,13.0,299.0,313.7,253.76
2016,11,27,9,45,552.5,111.0,6.5,13.5,334.0,358.64,292.52
2016,11,27,10,0,605.0,110.0,6.4,14.0,369.0,404.62,331.64
2016,11,27,10,15,584.5,123.0,6.25,14.0,385.0,430.15,353.97
2016,11,27,10,30,564.0,136.0,6.1,14.0,401.0,450.53,371.53
2016,11,27,10,45,698.5,112.5,5.95,14.0,452.5,522.38,431.32
2016,11,27,11,0,833.0,89.0,5.8,14.0,504.0,595.12,491.1
2016,11,27,11,15,837.5,89.5,5.65,14.0,514.5,618.21,509.79
2016,11,27,11,30,842.0,90.0,5.5,14.0,525.0,638.68,526.26
2016,11,27,11,45,844.5,90.0,5.4,14.0,528.5,654.59,539.06
2016,11,27,12,0,847.0,90.0,5.3,14.0,532.0,667.61,549.44
2016,11,27,12,15,844.5,89.5,5.2,14.0,527.0,673.77,554.36
2016,11,27,12,30,842.0,89.0,5.1,14.0,522.0,676.86,556.83
2016,11,27,12,45,711.5,115.0,5.0,14.5,475.5,621.93,511.22
2016,11,27,13,0,581.0,141.0,4.9,15.0,429.0,561.68,461.4
2016,11,27,13,15,527.0,148.0,4.7,14.5,401.5,528.07,435.06
2016,11,27,13,30,473.0,155.0,4.5,14.0,374.0,496.59,409.95
2016,11,27,13,45,421.0,155.0,4.35,14.0,341.5,458.04,378.55
2016,11,27,14,0,369.0,155.0,4.2,14.0,309.0,411.52,340.69
2016,11,27,14,15,542.5,116.5,4.1,14.0,323.5,475.99,394.68
2016,11,27,14,30,716.0,78.0,4.0,14.0,338.0,526.38,435.74
2016,11,27,14,45,679.5,75.0,3.95,14.0,301.0,484.41,400.77
2016,11,27,15,0,643.0,72.0,3.9,14.0,264.0,442.25,365.26
2016,11,27,15,15,595.0,66.5,3.75,13.5,224.0,391.64,322.54
2016,11,27,15,30,547.0,61.0,3.6,13.0,184.0,342.44,279.79
2016,11,27,15,45,471.0,53.5,3.45,13.0,143.5,280.81,225.53
2016,11,27,16,0,395.0,46.0,3.3,13.0,103.0,223.68,174.21
2016,11,27,16,15,279.5,34.5,3.2,12.5,67.5,154.15,110.93
2016,11,27,16,30,164.0,23.0,3.1,12.0,32.0,87.22,11.26
2016,11,27,16,45,82.0,11.5,3.05,12.0,16.0,32.87,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
