Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,28,7,15,31.0,13.5,7.25,13.0,16.0,13.27,0.0
2016,11,28,7,30,62.0,27.0,7.5,13.0,32.0,22.97,7.36
2016,11,28,7,45,126.5,44.0,7.75,13.0,61.0,47.18,28.58
2016,11,28,8,0,191.0,61.0,8.0,13.0,90.0,78.22,51.68
2016,11,28,8,15,232.5,76.0,8.05,13.0,123.0,110.32,77.63
2016,11,28,8,30,274.0,91.0,8.1,13.0,156.0,146.4,108.17
2016,11,28,8,45,306.5,104.0,8.15,13.0,189.0,181.96,139.42
2016,11,28,9,0,339.0,117.0,8.2,13.0,222.0,220.16,173.23
2016,11,28,9,15,381.0,120.5,8.15,13.0,251.5,256.65,205.53
2016,11,28,9,30,423.0,124.0,8.1,13.0,281.0,294.34,238.87
2016,11,28,9,45,506.0,118.5,8.1,13.5,322.0,342.93,280.5
2016,11,28,10,0,589.0,113.0,8.1,14.0,363.0,398.51,327.74
2016,11,28,10,15,555.0,129.5,8.0,14.0,376.0,418.28,345.58
2016,11,28,10,30,521.0,146.0,7.9,14.0,389.0,436.47,361.43
2016,11,28,10,45,478.0,163.0,7.8,14.0,392.5,446.62,370.11
2016,11,28,11,0,435.0,180.0,7.7,14.0,396.0,453.05,375.33
2016,11,28,11,15,584.0,154.0,7.55,14.0,450.5,528.26,438.58
2016,11,28,11,30,733.0,128.0,7.4,14.0,505.0,610.29,506.43
2016,11,28,11,45,736.5,127.5,7.3,14.0,508.5,625.07,518.51
2016,11,28,12,0,740.0,127.0,7.2,14.0,512.0,637.33,528.63
2016,11,28,12,15,737.5,126.5,7.05,14.0,507.5,642.99,533.26
2016,11,28,12,30,735.0,126.0,6.9,14.0,503.0,645.92,535.67
2016,11,28,12,45,620.0,144.0,6.75,14.5,457.0,589.99,488.77
2016,11,28,13,0,505.0,162.0,6.6,15.0,411.0,529.45,438.12
2016,11,28,13,15,420.5,172.0,6.5,15.0,373.5,482.54,399.43
2016,11,28,13,30,336.0,182.0,6.4,15.0,336.0,427.86,354.23
2016,11,28,13,45,433.5,152.5,6.3,15.0,340.0,462.61,384.33
2016,11,28,14,0,531.0,123.0,6.2,15.0,344.0,484.84,403.87
2016,11,28,14,15,376.0,134.5,6.1,14.5,285.0,394.01,328.51
2016,11,28,14,30,221.0,146.0,6.0,14.0,226.0,301.3,250.66
2016,11,28,14,45,194.5,136.5,5.9,14.0,201.5,264.3,219.61
2016,11,28,15,0,168.0,127.0,5.8,14.0,177.0,235.85,195.16
2016,11,28,15,15,150.0,109.5,5.55,14.0,149.5,202.82,166.69
2016,11,28,15,30,132.0,92.0,5.3,14.0,122.0,170.52,138.46
2016,11,28,15,45,111.5,73.5,5.05,14.0,95.0,136.65,108.62
2016,11,28,16,0,91.0,55.0,4.8,14.0,68.0,103.82,79.42
2016,11,28,16,15,47.5,37.5,4.65,13.5,44.0,65.42,44.99
2016,11,28,16,30,4.0,20.0,4.5,13.0,20.0,21.57,0.0
2016,11,28,16,45,2.0,10.0,4.4,13.0,10.0,10.35,0.0
2016,11,28,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,10.5,4.7,10.0,23.0,10.32,0.0
2016,11,29,7,30,385.0,21.0,4.7,10.0,46.0,18.68,3.84
2016,11,29,7,45,490.0,28.0,4.7,10.5,86.0,52.6,22.27
2016,11,29,8,0,595.0,35.0,4.7,11.0,126.0,97.19,50.86
2016,11,29,8,15,654.5,39.5,4.7,11.0,168.0,142.39,86.74
2016,11,29,8,30,714.0,44.0,4.7,11.0,210.0,192.75,130.49
2016,11,29,8,45,751.5,47.5,4.75,11.5,250.5,241.23,174.98
2016,11,29,9,0,789.0,51.0,4.8,12.0,291.0,291.94,221.65
2016,11,29,9,15,814.0,53.5,4.6,12.0,327.5,339.15,265.56
2016,11,29,9,30,839.0,56.0,4.4,12.0,364.0,386.4,308.64
2016,11,29,9,45,855.5,57.5,4.25,12.5,395.5,429.14,346.54
2016,11,29,10,0,872.0,59.0,4.1,13.0,427.0,470.98,382.53
2016,11,29,10,15,883.5,60.5,3.9,13.0,451.5,509.17,415.3
2016,11,29,10,30,895.0,62.0,3.7,13.0,476.0,545.62,445.83
2016,11,29,10,45,901.0,63.5,3.55,13.5,494.0,577.03,470.87
2016,11,29,11,0,907.0,65.0,3.4,14.0,512.0,605.99,493.3
2016,11,29,11,15,911.0,65.5,3.3,14.0,522.5,630.03,512.49
2016,11,29,11,30,915.0,66.0,3.2,14.0,533.0,651.24,529.16
2016,11,29,11,45,914.0,66.5,3.1,14.0,536.0,666.28,540.85
2016,11,29,12,0,913.0,67.0,3.0,14.0,539.0,678.14,549.9
2016,11,29,12,15,911.0,67.0,3.0,14.0,534.5,685.56,555.49
2016,11,29,12,30,909.0,67.0,3.0,14.0,530.0,689.73,558.79
2016,11,29,12,45,894.5,69.5,3.05,14.5,517.0,685.13,554.81
2016,11,29,13,0,880.0,72.0,3.1,15.0,504.0,677.36,548.62
2016,11,29,13,15,871.5,71.0,3.15,15.0,484.5,666.55,541.24
2016,11,29,13,30,863.0,70.0,3.2,15.0,465.0,656.72,534.27
2016,11,29,13,45,848.0,69.0,3.25,15.0,439.0,635.93,518.65
2016,11,29,14,0,833.0,68.0,3.3,15.0,413.0,612.61,500.83
2016,11,29,14,15,814.0,65.5,3.3,14.5,381.0,582.76,478.34
2016,11,29,14,30,795.0,63.0,3.3,14.0,349.0,550.98,453.74
2016,11,29,14,45,767.0,60.0,3.3,14.0,312.5,511.87,421.78
2016,11,29,15,0,739.0,57.0,3.3,14.0,276.0,471.86,388.21
2016,11,29,15,15,696.5,53.0,3.15,13.5,235.0,422.86,346.8
2016,11,29,15,30,654.0,49.0,3.0,13.0,194.0,374.58,304.67
2016,11,29,15,45,586.5,43.0,2.9,13.0,152.5,314.54,251.44
2016,11,29,16,0,519.0,37.0,2.8,13.0,111.0,261.85,202.89
2016,11,29,16,15,400.5,28.5,2.7,12.5,73.0,189.92,135.62
2016,11,29,16,30,282.0,20.0,2.6,12.0,35.0,119.43,8.9
2016,11,29,16,45,141.0,10.0,2.55,12.0,17.5,46.81,0.0
2016,11,29,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,10.5,1.8,11.0,10.5,10.32,0.0
2016,11,30,7,30,0.0,21.0,1.7,11.0,21.0,19.93,2.85
2016,11,30,7,45,27.5,38.0,1.6,11.5,42.0,37.06,23.41
2016,11,30,8,0,55.0,55.0,1.5,12.0,63.0,57.71,40.44
2016,11,30,8,15,68.5,72.5,1.6,12.0,86.0,80.19,59.4
2016,11,30,8,30,82.0,90.0,1.7,12.0,109.0,104.15,79.87
2016,11,30,8,45,92.5,107.0,1.85,12.0,132.0,128.27,100.69
2016,11,30,9,0,103.0,124.0,2.0,12.0,155.0,153.39,122.31
2016,11,30,9,15,111.5,138.5,2.15,12.0,176.0,176.27,141.97
2016,11,30,9,30,120.0,153.0,2.3,12.0,197.0,199.78,162.01
2016,11,30,9,45,165.5,164.5,2.45,12.5,231.0,236.53,192.28
2016,11,30,10,0,211.0,176.0,2.6,13.0,265.0,276.5,225.07
2016,11,30,10,15,119.0,177.5,2.75,13.0,228.5,240.55,195.95
2016,11,30,10,30,27.0,179.0,2.9,13.0,192.0,190.69,154.48
2016,11,30,10,45,28.0,186.0,3.05,13.0,199.5,203.31,164.9
2016,11,30,11,0,29.0,193.0,3.2,13.0,207.0,212.5,172.36
2016,11,30,11,15,141.0,207.0,3.4,13.0,278.5,301.83,247.06
2016,11,30,11,30,253.0,221.0,3.6,13.0,350.0,396.7,324.85
2016,11,30,11,45,290.0,216.5,3.85,13.5,365.0,421.14,344.5
2016,11,30,12,0,327.0,212.0,4.1,14.0,380.0,445.57,364.35
2016,11,30,12,15,192.5,214.0,4.35,13.5,312.5,356.08,291.89
2016,11,30,12,30,58.0,216.0,4.6,13.0,245.0,263.77,215.18
2016,11,30,12,45,29.0,162.0,4.9,13.0,176.5,185.67,150.95
2016,11,30,13,0,0.0,108.0,5.2,13.0,108.0,105.42,83.57
2016,11,30,13,15,0.0,114.0,5.2,13.0,114.0,111.72,89.0
2016,11,30,13,30,0.0,120.0,5.2,13.0,120.0,118.19,94.54
2016,11,30,13,45,0.0,109.5,5.25,13.0,109.5,107.62,85.79
2016,11,30,14,0,0.0,99.0,5.3,13.0,99.0,97.05,77.02
2016,11,30,14,15,109.0,122.0,5.2,13.0,161.0,200.09,166.12
2016,11,30,14,30,218.0,145.0,5.1,13.0,223.0,297.92,248.59
2016,11,30,14,45,202.0,132.5,5.05,13.0,199.0,270.46,225.18
2016,11,30,15,0,186.0,120.0,5.0,13.0,175.0,236.44,196.29
2016,11,30,15,15,372.0,90.0,4.85,12.5,179.5,303.22,252.05
2016,11,30,15,30,558.0,60.0,4.7,12.0,184.0,344.96,283.89
2016,11,30,15,45,474.5,53.5,4.6,12.0,143.0,281.16,227.01
2016,11,30,16,0,391.0,47.0,4.5,12.0,102.0,222.16,173.69
2016,11,30,16,15,272.0,35.0,4.4,12.0,66.5,151.37,108.3
2016,11,30,16,30,153.0,23.0,4.3,12.0,31.0,83.33,2.18
2016,11,30,16,45,76.5,11.5,4.2,12.0,15.5,31.35,0.0
2016,11,30,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,1,7,15,150.5,10.5,3.95,10.0,19.5,10.32,0.0
2016,12,1,7,30,301.0,21.0,3.9,10.0,39.0,16.67,0.0
2016,12,1,7,45,419.0,29.5,3.9,10.5,77.5,46.92,20.26
2016,12,1,8,0,537.0,38.0,3.9,11.0,116.0,91.19,48.42
2016,12,1,8,15,602.5,43.5,4.15,11.0,158.0,134.98,82.45
2016,12,1,8,30,668.0,49.0,4.4,11.0,200.0,184.66,124.89
2016,12,1,8,45,712.5,52.5,4.7,11.5,241.0,232.5,168.27
2016,12,1,9,0,757.0,56.0,5.0,12.0,282.0,283.32,214.71
2016,12,1,9,15,784.5,59.0,5.05,12.0,319.0,330.41,258.6
2016,12,1,9,30,812.0,62.0,5.1,12.0,356.0,378.21,302.45
2016,12,1,9,45,828.0,65.0,5.15,12.5,387.0,421.52,341.33
2016,12,1,10,0,844.0,68.0,5.2,13.0,418.0,464.02,378.54
2016,12,1,10,15,857.5,69.5,5.2,13.0,444.0,502.6,412.38
2016,12,1,10,30,871.0,71.0,5.2,13.0,470.0,539.66,444.27
2016,12,1,10,45,879.5,72.5,5.25,13.5,488.5,570.36,469.77
2016,12,1,11,0,888.0,74.0,5.3,14.0,507.0,600.36,494.11
2016,12,1,11,15,893.0,74.5,5.3,14.0,518.0,624.73,514.4
2016,12,1,11,30,898.0,75.0,5.3,14.0,529.0,646.38,532.27
2016,12,1,11,45,899.0,75.5,5.3,14.0,533.0,662.63,545.67
2016,12,1,12,0,900.0,76.0,5.3,14.0,537.0,675.82,556.55
2016,12,1,12,15,898.5,75.5,5.2,14.0,532.5,683.11,562.4
2016,12,1,12,30,897.0,75.0,5.1,14.0,528.0,687.21,565.47
2016,12,1,12,45,891.5,74.5,5.05,14.0,516.5,685.44,564.2
2016,12,1,13,0,886.0,74.0,5.0,14.0,505.0,680.48,560.62
2016,12,1,13,15,876.5,73.0,4.95,14.0,485.5,673.07,555.04
2016,12,1,13,30,867.0,72.0,4.9,14.0,466.0,658.86,543.98
2016,12,1,13,45,851.0,71.0,4.85,14.5,439.5,637.61,526.25
2016,12,1,14,0,835.0,70.0,4.8,15.0,413.0,613.83,506.37
2016,12,1,14,15,814.0,67.5,4.75,14.5,380.5,582.96,482.5
2016,12,1,14,30,793.0,65.0,4.7,14.0,348.0,550.21,456.57
2016,12,1,14,45,762.0,62.0,4.7,14.0,310.5,509.7,422.97
2016,12,1,15,0,731.0,59.0,4.7,14.0,273.0,468.43,387.89
2016,12,1,15,15,687.0,54.5,4.55,13.5,232.5,418.56,345.26
2016,12,1,15,30,643.0,50.0,4.4,13.0,192.0,369.52,302.04
2016,12,1,15,45,574.5,44.0,4.25,13.0,150.5,313.05,251.13
2016,12,1,16,0,506.0,38.0,4.1,13.0,109.0,257.41,199.88
2016,12,1,16,15,385.0,29.0,4.15,12.5,71.5,184.78,131.61
2016,12,1,16,30,264.0,20.0,4.2,12.0,34.0,113.5,1.93
2016,12,1,16,45,132.0,10.0,4.3,12.0,17.0,44.4,0.0
2016,12,1,17,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,171.0,9.5,5.6,9.0,19.5,9.34,0.0
2016,12,2,7,30,342.0,19.0,5.6,9.0,39.0,16.19,0.0
2016,12,2,7,45,453.5,27.0,5.7,9.5,77.5,46.09,18.95
2016,12,2,8,0,565.0,35.0,5.8,10.0,116.0,89.53,46.17
2016,12,2,8,15,629.0,40.5,5.95,10.5,158.5,134.34,80.89
2016,12,2,8,30,693.0,46.0,6.1,11.0,201.0,184.84,124.04
2016,12,2,8,45,731.5,49.5,6.25,11.5,241.0,232.26,167.54
2016,12,2,9,0,770.0,53.0,6.4,12.0,281.0,282.06,213.6
2016,12,2,9,15,797.0,56.0,6.45,12.0,318.0,329.46,258.15
2016,12,2,9,30,824.0,59.0,6.5,12.0,355.0,377.51,302.65
2016,12,2,9,45,839.5,61.5,6.55,12.5,386.0,420.52,341.74
2016,12,2,10,0,855.0,64.0,6.6,13.0,417.0,462.65,379.11
2016,12,2,10,15,868.0,65.5,6.5,13.0,442.5,500.11,412.4
2016,12,2,10,30,881.0,67.0,6.4,13.0,468.0,536.92,444.37
2016,12,2,10,45,888.0,68.5,6.3,13.5,486.0,568.61,470.68
2016,12,2,11,0,895.0,70.0,6.2,14.0,504.0,597.96,494.47
2016,12,2,11,15,899.5,70.5,6.1,14.0,515.5,622.21,514.66
2016,12,2,11,30,904.0,71.0,6.0,14.0,527.0,643.7,532.33
2016,12,2,11,45,905.0,71.0,5.9,14.5,530.5,659.52,544.25
2016,12,2,12,0,906.0,71.0,5.8,15.0,534.0,672.26,553.52
2016,12,2,12,15,904.0,71.0,5.75,15.0,529.5,679.89,559.85
2016,12,2,12,30,902.0,71.0,5.7,15.0,525.0,684.31,563.29
2016,12,2,12,45,898.0,70.0,5.7,15.0,513.5,683.03,562.6
2016,12,2,13,0,894.0,69.0,5.7,15.0,502.0,678.55,559.55
2016,12,2,13,15,884.5,68.0,5.7,15.0,482.5,667.29,551.32
2016,12,2,13,30,875.0,67.0,5.7,15.0,463.0,653.04,540.44
2016,12,2,13,45,857.5,66.5,5.7,15.0,436.5,635.34,526.38
2016,12,2,14,0,840.0,66.0,5.7,15.0,410.0,611.23,507.14
2016,12,2,14,15,819.5,63.5,5.65,15.0,378.0,580.68,482.36
2016,12,2,14,30,799.0,61.0,5.6,15.0,346.0,548.23,455.58
2016,12,2,14,45,766.5,59.0,5.55,15.0,308.5,508.03,421.88
2016,12,2,15,0,734.0,57.0,5.5,15.0,271.0,467.14,386.79
2016,12,2,15,15,690.5,52.5,5.2,14.5,230.5,417.57,344.09
2016,12,2,15,30,647.0,48.0,4.9,14.0,190.0,368.81,300.87
2016,12,2,15,45,576.0,42.5,4.65,14.0,148.5,308.42,246.76
2016,12,2,16,0,505.0,37.0,4.4,14.0,107.0,255.68,197.85
2016,12,2,16,15,384.5,28.0,4.35,13.5,70.0,183.4,129.87
2016,12,2,16,30,264.0,19.0,4.3,13.0,33.0,112.38,0.0
2016,12,2,16,45,132.0,9.5,4.25,12.5,16.5,43.89,0.0
2016,12,2,17,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,7,15,134.0,9.5,2.65,11.0,17.0,9.34,0.0
2016,12,3,7,30,268.0,19.0,2.6,11.0,34.0,14.99,0.0
2016,12,3,7,45,383.5,28.0,2.6,11.5,70.5,41.71,17.37
2016,12,3,8,0,499.0,37.0,2.6,12.0,107.0,82.78,42.97
2016,12,3,8,15,565.5,43.0,2.75,12.0,147.5,125.12,75.19
2016,12,3,8,30,632.0,49.0,2.9,12.0,188.0,174.07,116.28
2016,12,3,8,45,677.0,52.5,3.05,12.5,228.0,220.07,157.39
2016,12,3,9,0,722.0,56.0,3.2,13.0,268.0,269.17,201.62
2016,12,3,9,15,751.0,59.0,3.2,13.0,304.0,315.08,243.77
2016,12,3,9,30,780.0,62.0,3.2,13.0,340.0,361.92,286.04
2016,12,3,9,45,798.0,64.5,3.25,13.5,371.0,404.23,323.45
2016,12,3,10,0,816.0,67.0,3.3,14.0,402.0,445.95,359.4
2016,12,3,10,15,676.5,102.0,3.3,14.0,391.0,444.36,360.51
2016,12,3,10,30,537.0,137.0,3.3,14.0,380.0,428.82,349.29
2016,12,3,10,45,700.0,104.5,3.3,14.5,434.5,504.17,410.5
2016,12,3,11,0,863.0,72.0,3.3,15.0,489.0,579.65,470.67
2016,12,3,11,15,868.0,72.5,3.3,15.0,500.0,603.53,489.84
2016,12,3,11,30,873.0,73.0,3.3,15.0,511.0,624.79,506.96
2016,12,3,11,45,874.5,73.5,3.35,15.0,515.0,641.06,520.22
2016,12,3,12,0,876.0,74.0,3.4,15.0,519.0,654.39,531.1
2016,12,3,12,15,874.5,73.5,3.4,15.0,515.0,661.61,537.09
2016,12,3,12,30,873.0,73.0,3.4,15.0,511.0,665.73,540.66
2016,12,3,12,45,871.5,71.5,3.45,15.5,500.5,665.59,540.01
2016,12,3,13,0,870.0,70.0,3.5,16.0,490.0,662.34,537.13
2016,12,3,13,15,862.0,69.0,3.45,16.0,471.5,652.3,529.76
2016,12,3,13,30,854.0,68.0,3.4,16.0,453.0,639.33,519.93
2016,12,3,13,45,840.5,66.5,3.4,16.0,428.0,623.37,507.66
2016,12,3,14,0,827.0,65.0,3.4,16.0,403.0,600.95,490.33
2016,12,3,14,15,808.0,63.0,3.3,16.0,372.0,572.25,467.51
2016,12,3,14,30,789.0,61.0,3.2,16.0,341.0,541.63,442.74
2016,12,3,14,45,758.5,58.5,3.15,16.0,304.5,502.34,410.66
2016,12,3,15,0,728.0,56.0,3.1,16.0,268.0,462.27,377.15
2016,12,3,15,15,685.5,52.0,2.95,15.5,228.0,414.08,336.68
2016,12,3,15,30,643.0,48.0,2.8,15.0,188.0,366.62,295.53
2016,12,3,15,45,569.0,42.5,2.65,14.5,147.0,305.18,242.09
2016,12,3,16,0,495.0,37.0,2.5,14.0,106.0,251.65,193.69
2016,12,3,16,15,247.5,35.0,2.5,13.5,69.5,143.62,101.19
2016,12,3,16,30,0.0,33.0,2.5,13.0,33.0,40.75,0.0
2016,12,3,16,45,0.0,16.5,2.5,13.0,16.5,16.22,0.0
2016,12,3,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,15.5,2.45,11.0,15.5,15.24,0.0
2016,12,4,7,30,0.0,31.0,2.5,11.0,31.0,27.03,0.0
2016,12,4,7,45,225.5,35.5,2.55,11.5,66.5,40.7,20.54
2016,12,4,8,0,451.0,40.0,2.6,12.0,102.0,79.97,42.67
2016,12,4,8,15,522.0,46.5,2.75,12.0,142.5,120.84,73.42
2016,12,4,8,30,593.0,53.0,2.9,12.0,183.0,168.23,112.76
2016,12,4,8,45,402.5,84.0,3.05,12.5,180.0,181.75,134.54
2016,12,4,9,0,212.0,115.0,3.2,13.0,177.0,176.2,137.93
2016,12,4,9,15,225.5,128.0,3.3,13.0,201.5,204.35,162.72
2016,12,4,9,30,239.0,141.0,3.4,13.0,226.0,233.32,187.91
2016,12,4,9,45,409.5,125.5,3.5,13.5,286.0,302.06,244.04
2016,12,4,10,0,580.0,110.0,3.6,14.0,346.0,382.13,309.57
2016,12,4,10,15,578.5,118.0,3.55,14.0,366.0,411.44,334.68
2016,12,4,10,30,577.0,126.0,3.5,14.0,386.0,439.07,358.03
2016,12,4,10,45,532.0,143.5,3.5,14.0,391.0,448.79,366.46
2016,12,4,11,0,487.0,161.0,3.5,14.0,396.0,456.77,373.03
2016,12,4,11,15,457.5,172.5,3.55,14.0,397.0,464.05,379.03
2016,12,4,11,30,428.0,184.0,3.6,14.0,398.0,468.63,382.67
2016,12,4,11,45,444.5,181.5,3.65,14.0,405.5,485.09,396.34
2016,12,4,12,0,461.0,179.0,3.7,14.0,413.0,500.4,409.01
2016,12,4,12,15,477.0,174.0,3.9,14.0,414.0,511.36,418.55
2016,12,4,12,30,493.0,169.0,4.1,14.0,415.0,520.74,426.85
2016,12,4,12,45,442.5,175.5,4.3,14.5,393.0,496.8,407.25
2016,12,4,13,0,392.0,182.0,4.5,15.0,371.0,463.66,380.47
2016,12,4,13,15,381.0,176.5,4.6,14.5,354.0,449.68,370.58
2016,12,4,13,30,370.0,171.0,4.7,14.0,337.0,434.49,359.48
2016,12,4,13,45,339.0,172.5,4.8,14.0,318.0,413.61,342.5
2016,12,4,14,0,308.0,174.0,4.9,14.0,299.0,392.62,325.28
2016,12,4,14,15,329.0,151.0,4.8,14.0,275.5,374.29,310.98
2016,12,4,14,30,350.0,128.0,4.7,14.0,252.0,361.59,300.77
2016,12,4,14,45,312.0,123.5,4.65,14.0,225.0,320.28,266.13
2016,12,4,15,0,274.0,119.0,4.6,14.0,198.0,288.24,238.61
2016,12,4,15,15,243.5,104.5,4.4,13.5,167.0,249.24,205.39
2016,12,4,15,30,213.0,90.0,4.2,13.0,136.0,211.61,172.73
2016,12,4,15,45,186.0,72.5,4.05,13.0,106.5,173.19,138.63
2016,12,4,16,0,159.0,55.0,3.9,13.0,77.0,136.23,105.29
2016,12,4,16,15,79.5,38.5,3.85,13.0,49.5,78.77,54.32
2016,12,4,16,30,0.0,22.0,3.8,13.0,22.0,23.3,0.0
2016,12,4,16,45,0.0,11.0,3.8,13.0,11.0,10.81,0.0
2016,12,4,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,4.15,10.0,9.0,8.85,0.0
2016,12,5,7,30,0.0,18.0,4.1,10.0,18.0,17.07,0.0
2016,12,5,7,45,43.5,34.0,4.05,10.5,40.0,32.92,18.73
2016,12,5,8,0,87.0,50.0,4.0,11.0,62.0,55.07,36.82
2016,12,5,8,15,103.0,67.0,4.0,11.0,86.0,78.84,56.73
2016,12,5,8,30,119.0,84.0,4.0,11.0,110.0,104.31,78.6
2016,12,5,8,45,129.5,101.0,4.0,11.5,134.0,130.03,101.0
2016,12,5,9,0,140.0,118.0,4.0,12.0,158.0,156.7,124.15
2016,12,5,9,15,149.0,132.0,3.95,12.0,179.5,180.76,145.19
2016,12,5,9,30,158.0,146.0,3.9,12.0,201.0,205.41,166.54
2016,12,5,9,45,177.5,158.5,3.85,12.0,226.0,233.38,190.36
2016,12,5,10,0,197.0,171.0,3.8,12.0,251.0,262.55,215.01
2016,12,5,10,15,201.0,182.0,3.75,12.0,268.0,283.69,232.85
2016,12,5,10,30,205.0,193.0,3.7,12.0,285.0,304.67,250.35
2016,12,5,10,45,342.5,177.5,3.65,12.5,338.5,374.85,308.33
2016,12,5,11,0,480.0,162.0,3.6,13.0,392.0,452.75,371.59
2016,12,5,11,15,442.5,175.0,3.65,13.0,391.0,456.77,374.63
2016,12,5,11,30,405.0,188.0,3.7,13.0,390.0,457.81,375.36
2016,12,5,11,45,454.0,178.5,3.75,13.0,406.0,487.03,399.73
2016,12,5,12,0,503.0,169.0,3.8,13.0,422.0,515.89,423.58
2016,12,5,12,15,501.5,168.0,3.85,13.0,419.0,520.05,427.2
2016,12,5,12,30,500.0,167.0,3.9,13.0,416.0,522.37,429.44
2016,12,5,12,45,419.5,179.5,3.95,13.0,385.0,485.21,399.21
2016,12,5,13,0,339.0,192.0,4.0,13.0,354.0,439.39,362.02
2016,12,5,13,15,285.0,191.5,3.9,13.0,324.5,403.27,332.58
2016,12,5,13,30,231.0,191.0,3.8,13.0,295.0,366.95,302.68
2016,12,5,13,45,221.5,180.5,3.75,13.0,276.0,340.17,281.37
2016,12,5,14,0,212.0,170.0,3.7,13.0,257.0,320.46,265.47
2016,12,5,14,15,157.0,158.5,3.65,12.5,220.0,271.78,225.33
2016,12,5,14,30,102.0,147.0,3.6,12.0,183.0,224.87,186.17
2016,12,5,14,45,91.5,133.0,3.6,12.0,163.0,195.26,161.43
2016,12,5,15,0,81.0,119.0,3.6,12.0,143.0,172.96,142.43
2016,12,5,15,15,71.5,102.0,3.55,12.0,121.0,147.78,120.74
2016,12,5,15,30,62.0,85.0,3.5,12.0,99.0,122.98,99.08
2016,12,5,15,45,49.5,67.5,3.45,12.0,77.0,96.61,75.87
2016,12,5,16,0,37.0,50.0,3.4,12.0,55.0,70.78,52.96
2016,12,5,16,15,18.5,33.0,3.35,11.5,35.5,43.88,28.41
2016,12,5,16,30,0.0,16.0,3.3,11.0,16.0,15.45,0.0
2016,12,5,16,45,0.0,8.0,3.25,11.0,8.0,7.86,0.0
2016,12,5,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,4.95,8.5,13.0,12.78,0.0
2016,12,6,7,30,0.0,26.0,5.0,9.0,26.0,23.2,0.0
2016,12,6,7,45,183.0,34.0,5.1,9.5,58.0,36.52,18.22
2016,12,6,8,0,366.0,42.0,5.2,10.0,90.0,72.18,40.09
2016,12,6,8,15,422.5,51.5,5.25,10.0,126.5,109.3,68.58
2016,12,6,8,30,479.0,61.0,5.3,10.0,163.0,151.67,104.21
2016,12,6,8,45,516.0,68.0,5.4,10.5,198.0,191.84,140.24
2016,12,6,9,0,553.0,75.0,5.5,11.0,233.0,234.7,179.12
2016,12,6,9,15,587.0,78.0,5.4,11.0,265.5,274.92,216.21
2016,12,6,9,30,621.0,81.0,5.3,11.0,298.0,316.84,254.44
2016,12,6,9,45,722.5,74.5,5.25,11.5,349.0,377.85,306.84
2016,12,6,10,0,824.0,68.0,5.2,12.0,400.0,444.75,363.53
2016,12,6,10,15,748.0,84.0,5.15,12.0,399.5,454.73,374.41
2016,12,6,10,30,672.0,100.0,5.1,12.0,399.0,458.4,379.21
2016,12,6,10,45,772.5,86.5,5.1,12.0,444.0,518.91,430.14
2016,12,6,11,0,873.0,73.0,5.1,12.0,489.0,580.91,481.59
2016,12,6,11,15,878.0,73.5,5.05,12.0,500.5,605.19,501.78
2016,12,6,11,30,883.0,74.0,5.0,12.0,512.0,626.83,519.68
2016,12,6,11,45,881.5,75.5,5.0,12.0,515.5,642.71,532.9
2016,12,6,12,0,880.0,77.0,5.0,12.0,519.0,655.56,543.57
2016,12,6,12,15,878.5,76.5,5.0,12.0,515.5,663.09,550.04
2016,12,6,12,30,877.0,76.0,5.0,12.0,512.0,667.52,554.0
2016,12,6,12,45,869.0,76.5,5.05,12.0,500.0,669.31,555.81
2016,12,6,13,0,861.0,77.0,5.1,12.0,488.0,664.49,552.49
2016,12,6,13,15,657.5,115.0,5.2,12.0,422.5,572.98,477.9
2016,12,6,13,30,454.0,153.0,5.3,12.0,357.0,475.75,397.49
2016,12,6,13,45,634.0,112.0,5.45,12.0,379.0,543.38,455.58
2016,12,6,14,0,814.0,71.0,5.6,12.0,401.0,597.4,501.46
2016,12,6,14,15,793.5,69.0,5.6,12.0,370.0,568.36,477.38
2016,12,6,14,30,773.0,67.0,5.6,12.0,339.0,537.45,451.59
2016,12,6,14,45,743.0,63.5,5.65,12.0,303.0,497.97,418.28
2016,12,6,15,0,713.0,60.0,5.7,12.0,267.0,457.69,383.46
2016,12,6,15,15,668.5,56.0,5.55,11.5,227.0,409.17,341.25
2016,12,6,15,30,624.0,52.0,5.4,11.0,187.0,364.83,301.24
2016,12,6,15,45,554.0,45.5,5.3,11.0,146.5,305.22,247.24
2016,12,6,16,0,484.0,39.0,5.2,11.0,106.0,249.51,195.48
2016,12,6,16,15,361.0,29.5,5.05,10.5,69.0,176.85,126.39
2016,12,6,16,30,238.0,20.0,4.9,10.0,32.0,105.39,0.0
2016,12,6,16,45,119.0,10.0,4.8,10.0,16.0,41.05,0.0
2016,12,6,17,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,2.7,8.0,7.0,6.88,0.0
2016,12,7,7,30,0.0,14.0,2.7,8.0,14.0,13.52,0.0
2016,12,7,7,45,22.0,30.0,2.7,8.0,33.0,28.93,15.75
2016,12,7,8,0,44.0,46.0,2.7,8.0,52.0,47.22,32.33
2016,12,7,8,15,54.5,63.5,2.7,8.0,73.0,68.24,50.42
2016,12,7,8,30,65.0,81.0,2.7,8.0,94.0,90.27,69.59
2016,12,7,8,45,71.0,97.0,2.75,8.5,114.5,110.92,87.71
2016,12,7,9,0,77.0,113.0,2.8,9.0,135.0,132.16,106.21
2016,12,7,9,15,82.0,128.0,2.9,9.0,154.0,152.62,124.1
2016,12,7,9,30,87.0,143.0,3.0,9.0,173.0,173.48,142.17
2016,12,7,9,45,88.5,156.5,3.2,9.5,189.5,191.75,157.65
2016,12,7,10,0,90.0,170.0,3.4,10.0,206.0,210.06,172.95
2016,12,7,10,15,81.0,179.0,3.4,10.0,213.0,218.68,180.22
2016,12,7,10,30,72.0,188.0,3.4,10.0,220.0,226.56,186.74
2016,12,7,10,45,131.0,198.5,3.4,10.0,259.5,276.52,228.63
2016,12,7,11,0,190.0,209.0,3.4,10.0,299.0,325.69,269.58
2016,12,7,11,15,238.0,208.5,3.55,10.0,324.5,364.3,301.79
2016,12,7,11,30,286.0,208.0,3.7,10.0,350.0,399.31,331.09
2016,12,7,11,45,184.5,213.5,3.9,10.0,305.5,341.66,283.1
2016,12,7,12,0,83.0,219.0,4.1,10.0,261.0,280.02,231.14
2016,12,7,12,15,137.0,219.5,4.3,10.0,288.0,323.98,268.76
2016,12,7,12,30,191.0,220.0,4.5,10.0,315.0,362.21,301.35
2016,12,7,12,45,117.5,208.0,4.7,10.0,266.0,302.08,250.94
2016,12,7,13,0,44.0,196.0,4.9,10.0,217.0,234.23,193.55
2016,12,7,13,15,33.5,183.5,5.05,10.0,199.0,214.23,176.99
2016,12,7,13,30,23.0,171.0,5.2,10.0,181.0,187.63,154.74
2016,12,7,13,45,11.5,146.0,5.4,10.0,151.0,153.81,126.23
2016,12,7,14,0,0.0,121.0,5.6,10.0,121.0,120.38,97.8
2016,12,7,14,15,0.0,99.0,5.7,10.0,99.0,97.59,78.52
2016,12,7,14,30,0.0,77.0,5.8,10.0,77.0,74.97,59.22
2016,12,7,14,45,0.0,68.5,5.95,10.0,68.5,66.49,51.98
2016,12,7,15,0,0.0,60.0,6.1,10.0,60.0,58.02,44.66
2016,12,7,15,15,0.0,51.0,6.1,10.0,51.0,49.27,37.03
2016,12,7,15,30,0.0,42.0,6.1,10.0,42.0,40.56,29.35
2016,12,7,15,45,0.0,32.5,6.15,10.0,32.5,31.38,21.2
2016,12,7,16,0,0.0,23.0,6.2,10.0,23.0,22.19,13.02
2016,12,7,16,15,0.0,15.0,6.15,10.0,15.0,14.47,5.73
2016,12,7,16,30,0.0,7.0,6.1,10.0,7.0,6.75,0.0
2016,12,7,16,45,0.0,3.5,6.1,10.0,3.5,3.44,0.0
2016,12,7,17,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,12.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
