Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,7,15,0.0,5.5,7.25,14.0,5.5,5.41,0.0
2016,12,8,7,30,0.0,11.0,7.2,14.0,11.0,10.81,0.0
2016,12,8,7,45,0.0,26.5,7.15,14.0,26.5,25.3,12.66
2016,12,8,8,0,0.0,42.0,7.1,14.0,42.0,40.11,27.28
2016,12,8,8,15,6.5,58.5,6.95,14.0,60.0,56.93,41.83
2016,12,8,8,30,13.0,75.0,6.8,14.0,78.0,74.55,56.94
2016,12,8,8,45,19.5,90.5,6.7,14.5,96.0,91.94,71.69
2016,12,8,9,0,26.0,106.0,6.6,15.0,114.0,110.89,87.64
2016,12,8,9,15,31.0,120.0,6.45,15.0,130.5,127.99,102.14
2016,12,8,9,30,36.0,134.0,6.3,15.0,147.0,145.58,116.95
2016,12,8,9,45,31.5,144.0,6.15,15.0,156.0,155.71,125.5
2016,12,8,10,0,27.0,154.0,6.0,15.0,165.0,165.49,133.62
2016,12,8,10,15,55.0,171.5,5.85,15.0,195.5,198.3,160.82
2016,12,8,10,30,83.0,189.0,5.7,15.0,226.0,233.11,189.62
2016,12,8,10,45,49.5,182.0,5.55,15.0,204.5,210.55,170.7
2016,12,8,11,0,16.0,175.0,5.4,15.0,183.0,181.95,146.62
2016,12,8,11,15,102.0,197.0,5.15,15.0,247.5,260.91,212.68
2016,12,8,11,30,188.0,219.0,4.9,15.0,312.0,345.31,282.02
2016,12,8,11,45,186.5,222.0,4.7,15.0,314.5,351.95,287.07
2016,12,8,12,0,185.0,225.0,4.5,15.0,317.0,358.0,291.79
2016,12,8,12,15,133.0,220.5,4.35,15.0,286.5,322.33,262.22
2016,12,8,12,30,81.0,216.0,4.2,15.0,256.0,278.63,226.08
2016,12,8,12,45,42.5,189.0,4.1,15.0,210.0,224.3,181.44
2016,12,8,13,0,4.0,162.0,4.0,15.0,164.0,164.28,131.59
2016,12,8,13,15,10.0,164.0,3.95,15.0,169.0,170.92,137.42
2016,12,8,13,30,16.0,166.0,3.9,15.0,174.0,177.67,143.27
2016,12,8,13,45,8.0,135.0,3.9,15.0,139.0,139.76,111.96
2016,12,8,14,0,0.0,104.0,3.9,15.0,104.0,102.39,80.84
2016,12,8,14,15,17.0,120.5,3.8,15.0,126.5,130.87,105.16
2016,12,8,14,30,34.0,137.0,3.7,15.0,149.0,166.36,134.99
2016,12,8,14,45,29.5,123.0,3.6,15.0,133.0,148.54,120.08
2016,12,8,15,0,25.0,109.0,3.5,15.0,117.0,130.91,105.24
2016,12,8,15,15,19.0,93.5,3.3,15.0,99.0,105.97,84.11
2016,12,8,15,30,13.0,78.0,3.1,15.0,81.0,86.8,67.62
2016,12,8,15,45,6.5,61.5,2.95,15.0,63.0,66.5,50.06
2016,12,8,16,0,0.0,45.0,2.8,15.0,45.0,46.44,32.68
2016,12,8,16,15,0.0,29.5,2.65,14.5,29.5,30.0,17.61
2016,12,8,16,30,0.0,14.0,2.5,14.0,14.0,13.51,0.0
2016,12,8,16,45,0.0,7.0,2.35,14.0,7.0,6.88,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,3.0,2.5,13.0,3.0,2.95,0.0
2016,12,9,7,30,0.0,6.0,2.6,13.0,6.0,5.9,0.0
2016,12,9,7,45,0.0,14.5,2.75,13.5,14.5,13.99,4.3
2016,12,9,8,0,0.0,23.0,2.9,14.0,23.0,22.2,12.59
2016,12,9,8,15,0.0,33.0,2.95,14.0,33.0,31.86,21.14
2016,12,9,8,30,0.0,43.0,3.0,14.0,43.0,41.54,29.63
2016,12,9,8,45,0.0,53.0,3.15,14.5,53.0,51.21,37.97
2016,12,9,9,0,0.0,63.0,3.3,15.0,63.0,60.91,46.2
2016,12,9,9,15,0.0,72.0,3.3,15.0,72.0,69.66,53.64
2016,12,9,9,30,0.0,81.0,3.3,15.0,81.0,78.45,61.02
2016,12,9,9,45,0.0,97.0,3.35,15.5,97.0,94.18,74.01
2016,12,9,10,0,0.0,113.0,3.4,16.0,113.0,110.03,86.95
2016,12,9,10,15,68.5,152.5,3.4,16.0,182.5,184.96,148.95
2016,12,9,10,30,137.0,192.0,3.4,16.0,252.0,267.4,216.23
2016,12,9,10,45,161.0,199.5,3.4,16.0,273.0,293.25,237.22
2016,12,9,11,0,185.0,207.0,3.4,16.0,294.0,320.06,259.06
2016,12,9,11,15,112.5,203.5,3.35,16.0,257.0,279.0,225.29
2016,12,9,11,30,40.0,200.0,3.3,16.0,220.0,228.93,183.84
2016,12,9,11,45,36.5,199.5,3.25,16.0,218.0,227.52,182.72
2016,12,9,12,0,33.0,199.0,3.2,16.0,216.0,225.93,181.36
2016,12,9,12,15,136.0,206.5,3.15,16.0,274.0,308.54,249.96
2016,12,9,12,30,239.0,214.0,3.1,16.0,332.0,393.37,318.8
2016,12,9,12,45,239.5,209.0,3.1,16.0,325.0,390.33,316.35
2016,12,9,13,0,240.0,204.0,3.1,16.0,318.0,386.42,313.58
2016,12,9,13,15,191.0,199.0,3.0,16.0,288.0,341.92,277.72
2016,12,9,13,30,142.0,194.0,2.9,16.0,258.0,304.76,247.44
2016,12,9,13,45,182.0,181.0,2.85,16.0,257.5,315.12,256.89
2016,12,9,14,0,222.0,168.0,2.8,16.0,257.0,331.27,270.57
2016,12,9,14,15,143.5,155.5,2.75,15.5,211.0,259.81,212.32
2016,12,9,14,30,65.0,143.0,2.7,15.0,165.0,191.58,155.87
2016,12,9,14,45,60.5,128.0,2.7,15.0,147.5,171.87,139.69
2016,12,9,15,0,56.0,113.0,2.7,15.0,130.0,152.24,123.23
2016,12,9,15,15,49.5,97.0,2.55,15.0,110.5,130.47,104.7
2016,12,9,15,30,43.0,81.0,2.4,15.0,91.0,108.94,86.14
2016,12,9,15,45,241.5,59.0,2.3,15.0,94.0,186.08,147.78
2016,12,9,16,0,440.0,37.0,2.2,15.0,97.0,230.42,176.9
2016,12,9,16,15,327.0,28.0,2.2,15.0,63.5,163.68,114.57
2016,12,9,16,30,214.0,19.0,2.2,15.0,30.0,97.49,0.0
2016,12,9,16,45,107.0,9.5,2.2,15.0,15.0,37.53,0.0
2016,12,9,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,6.35,15.0,0.5,0.48,0.0
2016,12,10,8,0,0.0,1.0,6.4,15.0,1.0,0.96,0.0
2016,12,10,8,15,0.0,1.5,6.35,15.0,1.5,1.44,0.0
2016,12,10,8,30,0.0,2.0,6.3,15.0,2.0,1.93,0.0
2016,12,10,8,45,0.0,2.5,6.25,15.0,2.5,2.41,0.0
2016,12,10,9,0,0.0,3.0,6.2,15.0,3.0,2.89,0.0
2016,12,10,9,15,0.0,3.5,6.0,15.0,3.5,3.37,0.0
2016,12,10,9,30,0.0,4.0,5.8,15.0,4.0,3.86,0.0
2016,12,10,9,45,0.0,28.0,5.65,15.0,28.0,27.02,17.41
2016,12,10,10,0,0.0,52.0,5.5,15.0,52.0,50.24,37.08
2016,12,10,10,15,0.0,34.0,5.35,15.0,34.0,32.83,22.27
2016,12,10,10,30,0.0,16.0,5.2,15.0,16.0,15.44,7.48
2016,12,10,10,45,17.0,102.0,5.05,15.0,110.0,110.18,87.49
2016,12,10,11,0,34.0,188.0,4.9,15.0,204.0,209.83,169.84
2016,12,10,11,15,17.0,109.0,4.65,15.0,117.0,118.47,94.13
2016,12,10,11,30,0.0,30.0,4.4,15.0,30.0,28.97,18.87
2016,12,10,11,45,0.0,85.0,4.15,15.0,85.0,82.22,63.63
2016,12,10,12,0,0.0,140.0,3.9,15.0,140.0,137.62,109.54
2016,12,10,12,15,0.0,103.5,3.7,15.0,103.5,100.7,78.91
2016,12,10,12,30,0.0,67.0,3.5,15.0,67.0,64.77,48.99
2016,12,10,12,45,0.0,56.5,3.35,15.0,56.5,54.6,40.5
2016,12,10,13,0,0.0,46.0,3.2,15.0,46.0,44.44,31.99
2016,12,10,13,15,0.0,53.5,3.1,15.0,53.5,51.7,38.14
2016,12,10,13,30,0.0,61.0,3.0,15.0,61.0,58.96,44.3
2016,12,10,13,45,0.0,44.5,2.95,15.0,44.5,42.98,30.88
2016,12,10,14,0,0.0,28.0,2.9,15.0,28.0,27.03,17.39
2016,12,10,14,15,0.0,38.0,2.85,15.0,38.0,36.69,25.65
2016,12,10,14,30,0.0,48.0,2.8,15.0,48.0,46.36,33.89
2016,12,10,14,45,0.0,42.5,2.8,15.0,42.5,41.04,29.39
2016,12,10,15,0,0.0,37.0,2.8,15.0,37.0,35.72,24.86
2016,12,10,15,15,0.0,31.5,2.9,14.5,31.5,30.4,20.33
2016,12,10,15,30,0.0,26.0,3.0,14.0,26.0,25.09,15.74
2016,12,10,15,45,0.0,20.0,3.1,14.0,20.0,19.29,10.66
2016,12,10,16,0,0.0,14.0,3.2,14.0,14.0,13.5,5.57
2016,12,10,16,15,0.0,9.0,3.15,14.0,9.0,8.67,1.11
2016,12,10,16,30,0.0,4.0,3.1,14.0,4.0,3.85,0.0
2016,12,10,16,45,0.0,2.0,3.1,14.0,2.0,1.97,0.0
2016,12,10,17,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.0,2.55,9.0,8.0,7.86,0.0
2016,12,11,7,30,0.0,16.0,2.5,9.0,16.0,15.73,0.0
2016,12,11,7,45,107.5,29.0,2.5,9.5,42.0,28.25,12.1
2016,12,11,8,0,215.0,42.0,2.5,10.0,68.0,55.44,32.23
2016,12,11,8,15,249.0,56.5,2.55,10.0,98.0,86.14,56.38
2016,12,11,8,30,283.0,71.0,2.6,10.0,128.0,120.1,84.87
2016,12,11,8,45,305.5,84.0,2.65,10.5,157.5,153.06,113.83
2016,12,11,9,0,328.0,97.0,2.7,11.0,187.0,187.77,144.57
2016,12,11,9,15,345.5,108.0,2.7,11.0,214.0,220.48,173.97
2016,12,11,9,30,363.0,119.0,2.7,11.0,241.0,254.1,203.85
2016,12,11,9,45,254.0,143.0,2.7,11.0,232.5,248.37,202.03
2016,12,11,10,0,145.0,167.0,2.7,11.0,224.0,233.23,190.95
2016,12,11,10,15,207.5,173.5,2.7,11.0,260.5,275.48,226.33
2016,12,11,10,30,270.0,180.0,2.7,11.0,297.0,325.4,267.69
2016,12,11,10,45,434.0,154.0,2.75,11.5,352.0,399.82,328.97
2016,12,11,11,0,598.0,128.0,2.8,12.0,407.0,480.12,394.16
2016,12,11,11,15,329.0,167.5,2.75,12.0,322.0,371.87,305.79
2016,12,11,11,30,60.0,207.0,2.7,12.0,237.0,248.54,202.44
2016,12,11,11,45,197.5,204.0,2.7,12.0,302.0,338.3,278.11
2016,12,11,12,0,335.0,201.0,2.7,12.0,367.0,432.52,355.2
2016,12,11,12,15,201.0,205.5,2.7,12.0,305.0,349.08,286.44
2016,12,11,12,30,67.0,210.0,2.7,12.0,243.0,262.57,214.29
2016,12,11,12,45,39.5,191.0,2.75,12.5,210.5,224.51,182.77
2016,12,11,13,0,12.0,172.0,2.8,13.0,178.0,180.21,145.71
2016,12,11,13,15,6.0,156.5,2.9,12.5,159.5,160.32,129.65
2016,12,11,13,30,0.0,141.0,3.0,12.0,141.0,140.49,113.42
2016,12,11,13,45,0.0,136.5,3.1,12.0,136.5,136.33,110.13
2016,12,11,14,0,0.0,132.0,3.2,12.0,132.0,132.26,106.89
2016,12,11,14,15,0.0,96.0,3.1,12.0,96.0,94.45,75.16
2016,12,11,14,30,0.0,60.0,3.0,12.0,60.0,57.98,44.24
2016,12,11,14,45,0.0,53.5,2.9,12.0,53.5,51.69,38.9
2016,12,11,15,0,0.0,47.0,2.8,12.0,47.0,45.4,33.5
2016,12,11,15,15,0.0,40.0,2.6,11.5,40.0,38.62,27.69
2016,12,11,15,30,0.0,33.0,2.4,11.0,33.0,31.85,21.8
2016,12,11,15,45,0.0,25.5,2.25,11.0,25.5,24.61,15.39
2016,12,11,16,0,0.0,18.0,2.1,11.0,18.0,17.36,8.95
2016,12,11,16,15,0.0,11.5,2.05,11.0,11.5,11.09,3.11
2016,12,11,16,30,0.0,5.0,2.0,11.0,5.0,4.82,0.0
2016,12,11,16,45,0.0,2.5,2.0,11.0,2.5,2.46,0.0
2016,12,11,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,2.7,9.0,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,2.7,9.0,13.0,12.78,0.0
2016,12,12,7,45,59.0,27.5,2.75,9.5,34.5,26.3,10.98
2016,12,12,8,0,118.0,42.0,2.8,10.0,56.0,48.0,29.66
2016,12,12,8,15,137.5,58.5,2.85,10.0,81.0,73.33,50.46
2016,12,12,8,30,157.0,75.0,2.9,10.0,106.0,100.69,73.74
2016,12,12,8,45,170.0,91.0,2.95,10.5,131.5,127.98,97.62
2016,12,12,9,0,183.0,107.0,3.0,11.0,157.0,156.41,122.53
2016,12,12,9,15,191.0,121.5,2.85,11.0,180.0,182.79,145.92
2016,12,12,9,30,199.0,136.0,2.7,11.0,203.0,207.5,167.64
2016,12,12,9,45,326.0,132.0,2.6,11.5,254.0,265.21,214.95
2016,12,12,10,0,453.0,128.0,2.5,12.0,305.0,333.27,270.72
2016,12,12,10,15,427.5,142.5,2.4,12.0,318.5,353.75,288.49
2016,12,12,10,30,402.0,157.0,2.3,12.0,332.0,371.46,303.54
2016,12,12,10,45,394.0,166.5,2.2,12.0,344.0,390.69,319.44
2016,12,12,11,0,386.0,176.0,2.1,12.0,356.0,403.4,329.87
2016,12,12,11,15,407.5,177.0,2.15,12.0,371.0,432.81,353.83
2016,12,12,11,30,429.0,178.0,2.2,12.0,386.0,456.84,373.39
2016,12,12,11,45,270.5,199.0,2.25,12.5,331.0,383.93,313.5
2016,12,12,12,0,112.0,220.0,2.3,13.0,276.0,299.12,243.13
2016,12,12,12,15,122.5,219.5,2.3,13.0,280.0,313.86,255.56
2016,12,12,12,30,133.0,219.0,2.3,13.0,284.0,322.3,262.62
2016,12,12,12,45,114.0,213.0,2.35,13.0,268.0,304.92,248.55
2016,12,12,13,0,95.0,207.0,2.4,13.0,252.0,280.06,228.51
2016,12,12,13,15,106.5,200.0,2.4,13.0,249.0,280.6,229.53
2016,12,12,13,30,118.0,193.0,2.4,13.0,246.0,287.94,235.9
2016,12,12,13,45,126.0,182.5,2.45,13.0,236.0,281.25,230.93
2016,12,12,14,0,134.0,172.0,2.5,13.0,226.0,273.95,225.45
2016,12,12,14,15,205.0,153.5,2.5,13.0,229.0,294.17,243.37
2016,12,12,14,30,276.0,135.0,2.5,13.0,232.0,318.2,263.71
2016,12,12,14,45,263.0,122.5,2.5,13.0,207.0,291.22,241.16
2016,12,12,15,0,250.0,110.0,2.5,13.0,182.0,264.1,218.25
2016,12,12,15,15,232.5,95.5,2.4,12.5,155.0,232.28,191.25
2016,12,12,15,30,215.0,81.0,2.3,12.0,128.0,200.9,163.97
2016,12,12,15,45,189.0,65.0,2.25,12.0,100.0,164.5,131.71
2016,12,12,16,0,163.0,49.0,2.2,12.0,72.0,129.41,100.06
2016,12,12,16,15,105.5,34.5,2.2,12.0,47.0,86.97,60.93
2016,12,12,16,30,48.0,20.0,2.2,12.0,22.0,42.96,0.22
2016,12,12,16,45,24.0,10.0,2.25,12.0,11.0,16.2,0.0
2016,12,12,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,12,13,7,30,0.0,2.0,1.2,12.0,2.0,1.97,0.0
2016,12,13,7,45,0.0,7.0,1.3,12.0,7.0,6.74,0.0
2016,12,13,8,0,0.0,12.0,1.4,12.0,12.0,11.57,3.85
2016,12,13,8,15,0.0,18.5,1.4,12.0,18.5,17.84,9.45
2016,12,13,8,30,0.0,25.0,1.4,12.0,25.0,24.12,15.02
2016,12,13,8,45,0.0,31.0,1.4,12.5,31.0,29.92,20.09
2016,12,13,9,0,0.0,37.0,1.4,13.0,37.0,35.72,25.09
2016,12,13,9,15,0.0,43.0,1.3,13.0,43.0,41.52,30.1
2016,12,13,9,30,0.0,49.0,1.2,13.0,49.0,47.33,35.05
2016,12,13,9,45,13.5,99.5,1.1,13.5,105.0,102.01,81.06
2016,12,13,10,0,27.0,150.0,1.0,14.0,161.0,161.19,129.68
2016,12,13,10,15,156.5,163.0,1.0,14.0,230.5,239.91,193.72
2016,12,13,10,30,286.0,176.0,1.0,14.0,300.0,328.28,264.52
2016,12,13,10,45,190.0,189.5,1.05,14.0,273.5,296.98,239.25
2016,12,13,11,0,94.0,203.0,1.1,14.0,247.0,259.22,208.62
2016,12,13,11,15,124.0,210.0,1.15,14.0,269.5,292.04,235.43
2016,12,13,11,30,154.0,217.0,1.2,14.0,292.0,321.32,258.98
2016,12,13,11,45,77.0,164.0,1.25,14.0,201.5,214.26,172.91
2016,12,13,12,0,0.0,111.0,1.3,14.0,111.0,108.2,85.11
2016,12,13,12,15,0.0,117.5,1.35,14.0,117.5,114.84,90.83
2016,12,13,12,30,0.0,124.0,1.4,14.0,124.0,121.57,96.41
2016,12,13,12,45,42.0,164.5,1.45,14.0,184.5,196.75,159.15
2016,12,13,13,0,84.0,205.0,1.5,14.0,245.0,270.53,219.29
2016,12,13,13,15,56.0,189.0,1.5,14.0,215.0,235.09,190.13
2016,12,13,13,30,28.0,173.0,1.5,14.0,185.0,199.75,161.21
2016,12,13,13,45,14.0,152.5,1.55,14.0,158.5,162.48,130.78
2016,12,13,14,0,0.0,132.0,1.6,14.0,132.0,132.26,105.8
2016,12,13,14,15,0.0,71.5,1.65,14.0,71.5,69.12,53.2
2016,12,13,14,30,0.0,11.0,1.7,14.0,11.0,10.61,3.46
2016,12,13,14,45,0.0,9.5,1.8,14.0,9.5,9.16,2.23
2016,12,13,15,0,0.0,8.0,1.9,14.0,8.0,7.71,0.98
2016,12,13,15,15,255.0,33.0,1.8,13.5,88.5,176.92,146.07
2016,12,13,15,30,510.0,58.0,1.7,13.0,169.0,319.53,259.65
2016,12,13,15,45,444.0,50.0,1.65,13.0,132.0,264.21,210.43
2016,12,13,16,0,378.0,42.0,1.6,13.0,95.0,212.62,164.32
2016,12,13,16,15,269.5,31.0,1.75,13.0,62.0,147.56,104.92
2016,12,13,16,30,161.0,20.0,1.9,13.0,29.0,82.53,8.0
2016,12,13,16,45,80.5,10.0,2.1,13.0,14.5,31.27,0.0
2016,12,13,17,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.5,5.05,13.0,2.5,0.0,0.0
2016,12,14,7,30,0.0,5.0,5.2,13.0,5.0,4.91,0.0
2016,12,14,7,45,0.0,14.0,5.35,13.5,14.0,13.51,2.44
2016,12,14,8,0,0.0,23.0,5.5,14.0,23.0,22.2,12.33
2016,12,14,8,15,0.0,35.0,5.55,14.0,35.0,33.8,22.62
2016,12,14,8,30,0.0,47.0,5.6,14.0,47.0,45.38,32.76
2016,12,14,8,45,0.0,58.5,5.65,14.0,58.5,56.52,42.47
2016,12,14,9,0,0.0,70.0,5.7,14.0,70.0,67.71,52.13
2016,12,14,9,15,0.0,81.0,5.7,14.0,81.0,78.46,61.32
2016,12,14,9,30,0.0,92.0,5.7,14.0,92.0,89.27,70.45
2016,12,14,9,45,6.5,117.5,5.75,14.5,120.0,117.07,93.59
2016,12,14,10,0,13.0,143.0,5.8,15.0,148.0,145.67,117.19
2016,12,14,10,15,90.5,165.0,5.8,15.0,204.0,207.61,168.69
2016,12,14,10,30,168.0,187.0,5.8,15.0,260.0,276.45,225.74
2016,12,14,10,45,146.5,196.0,5.8,15.0,261.5,280.53,229.05
2016,12,14,11,0,125.0,205.0,5.8,15.0,263.0,283.08,231.0
2016,12,14,11,15,73.0,195.0,5.75,15.0,229.5,241.12,196.12
2016,12,14,11,30,21.0,185.0,5.7,15.0,196.0,196.35,158.5
2016,12,14,11,45,48.5,199.5,5.7,15.0,224.0,234.8,190.6
2016,12,14,12,0,76.0,214.0,5.7,15.0,252.0,269.51,219.44
2016,12,14,12,15,59.0,207.0,5.65,15.0,236.5,252.5,205.24
2016,12,14,12,30,42.0,200.0,5.6,15.0,221.0,235.01,190.67
2016,12,14,12,45,41.0,195.5,5.55,15.0,215.5,230.47,187.07
2016,12,14,13,0,40.0,191.0,5.5,15.0,210.0,225.84,183.4
2016,12,14,13,15,20.0,139.5,5.5,15.0,149.0,151.39,121.84
2016,12,14,13,30,0.0,88.0,5.5,15.0,88.0,85.44,66.52
2016,12,14,13,45,11.5,121.0,5.55,15.0,125.5,127.09,101.8
2016,12,14,14,0,23.0,154.0,5.6,15.0,163.0,170.59,138.33
2016,12,14,14,15,20.0,142.5,5.55,15.0,150.0,156.94,127.02
2016,12,14,14,30,17.0,131.0,5.5,15.0,137.0,143.4,115.79
2016,12,14,14,45,13.5,118.0,5.45,15.0,123.0,128.03,102.93
2016,12,14,15,0,10.0,105.0,5.4,15.0,109.0,112.85,90.1
2016,12,14,15,15,5.0,90.5,5.3,14.5,92.5,95.38,75.36
2016,12,14,15,30,0.0,76.0,5.2,14.0,76.0,78.23,60.69
2016,12,14,15,45,0.0,59.5,5.15,14.0,59.5,61.08,45.79
2016,12,14,16,0,0.0,43.0,5.1,14.0,43.0,43.7,30.61
2016,12,14,16,15,0.0,28.0,5.2,14.0,28.0,27.8,16.17
2016,12,14,16,30,0.0,13.0,5.3,14.0,13.0,12.54,0.0
2016,12,14,16,45,0.0,6.5,5.4,14.0,6.5,6.39,0.0
2016,12,14,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,8.1,14.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,8.0,14.0,3.0,2.95,0.0
2016,12,15,7,45,0.0,9.0,7.95,14.0,9.0,8.68,0.0
2016,12,15,8,0,0.0,15.0,7.9,14.0,15.0,14.46,6.02
2016,12,15,8,15,0.0,22.0,7.75,14.0,22.0,21.22,12.09
2016,12,15,8,30,0.0,29.0,7.6,14.0,29.0,27.99,18.05
2016,12,15,8,45,0.0,37.0,7.45,14.0,37.0,35.72,24.8
2016,12,15,9,0,0.0,45.0,7.3,14.0,45.0,43.46,31.51
2016,12,15,9,15,0.0,52.0,7.15,14.0,52.0,50.24,37.33
2016,12,15,9,30,0.0,59.0,7.0,14.0,59.0,57.01,43.09
2016,12,15,9,45,0.0,65.0,6.85,14.5,65.0,62.83,47.9
2016,12,15,10,0,0.0,71.0,6.7,15.0,71.0,68.64,52.65
2016,12,15,10,15,0.0,51.0,6.6,15.0,51.0,49.27,36.21
2016,12,15,10,30,0.0,31.0,6.5,15.0,31.0,29.93,19.78
2016,12,15,10,45,0.0,41.0,6.45,15.0,41.0,39.6,27.94
2016,12,15,11,0,0.0,51.0,6.4,15.0,51.0,49.28,36.08
2016,12,15,11,15,0.0,62.0,6.45,15.0,62.0,59.93,45.01
2016,12,15,11,30,0.0,73.0,6.5,15.0,73.0,70.59,53.93
2016,12,15,11,45,0.0,74.0,6.55,15.0,74.0,71.56,54.71
2016,12,15,12,0,0.0,75.0,6.6,15.0,75.0,72.52,55.51
2016,12,15,12,15,0.0,72.5,6.8,15.0,72.5,70.1,53.48
2016,12,15,12,30,0.0,70.0,7.0,15.0,70.0,67.68,51.47
2016,12,15,12,45,0.0,62.5,7.2,15.0,62.5,60.41,45.39
2016,12,15,13,0,0.0,55.0,7.4,15.0,55.0,53.15,39.31
2016,12,15,13,15,0.0,51.5,7.45,15.0,51.5,49.76,36.49
2016,12,15,13,30,0.0,48.0,7.5,15.0,48.0,46.37,33.67
2016,12,15,13,45,0.0,48.5,7.6,15.0,48.5,46.85,34.12
2016,12,15,14,0,0.0,49.0,7.7,15.0,49.0,47.33,34.58
2016,12,15,14,15,0.0,45.5,7.6,15.0,45.5,43.95,31.76
2016,12,15,14,30,0.0,42.0,7.5,15.0,42.0,40.56,28.92
2016,12,15,14,45,0.0,37.5,7.45,15.0,37.5,36.2,25.24
2016,12,15,15,0,0.0,33.0,7.4,15.0,33.0,31.85,21.53
2016,12,15,15,15,0.0,28.0,7.2,15.0,28.0,27.02,17.37
2016,12,15,15,30,0.0,23.0,7.0,15.0,23.0,22.19,13.18
2016,12,15,15,45,0.0,18.0,6.85,15.0,18.0,17.36,8.96
2016,12,15,16,0,0.0,13.0,6.7,15.0,13.0,12.53,4.73
2016,12,15,16,15,0.0,8.5,6.35,15.0,8.5,8.19,0.77
2016,12,15,16,30,0.0,4.0,6.0,15.0,4.0,3.85,0.0
2016,12,15,16,45,0.0,2.0,5.7,15.0,2.0,1.97,0.0
2016,12,15,17,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,10.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.5,7.1,10.0,7.5,0.0,0.0
2016,12,16,7,30,0.0,15.0,7.1,10.0,15.0,14.74,0.0
2016,12,16,7,45,169.0,27.5,7.15,10.0,46.0,25.3,6.89
2016,12,16,8,0,338.0,40.0,7.2,10.0,77.0,60.08,31.82
2016,12,16,8,15,426.0,48.5,7.3,10.0,116.5,97.18,57.9
2016,12,16,8,30,514.0,57.0,7.4,10.0,156.0,142.78,93.94
2016,12,16,8,45,573.5,62.5,7.55,10.5,196.0,187.28,132.56
2016,12,16,9,0,633.0,68.0,7.7,11.0,236.0,236.55,176.57
2016,12,16,9,15,669.5,72.5,7.7,11.0,272.5,282.09,218.93
2016,12,16,9,30,706.0,77.0,7.7,11.0,309.0,329.49,262.72
2016,12,16,9,45,749.5,75.5,7.75,11.0,343.5,374.8,304.36
2016,12,16,10,0,793.0,74.0,7.8,11.0,378.0,421.68,346.85
2016,12,16,10,15,809.0,75.5,7.8,11.0,404.5,460.03,381.78
2016,12,16,10,30,825.0,77.0,7.8,11.0,431.0,497.25,415.11
2016,12,16,10,45,833.5,79.0,7.8,11.0,450.5,529.69,443.9
2016,12,16,11,0,842.0,81.0,7.8,11.0,470.0,560.12,470.51
2016,12,16,11,15,624.5,131.0,7.75,11.0,423.5,510.01,428.56
2016,12,16,11,30,407.0,181.0,7.7,11.0,377.0,444.62,372.86
2016,12,16,11,45,396.0,188.0,7.7,11.0,380.5,448.05,376.12
2016,12,16,12,0,385.0,195.0,7.7,11.0,384.0,455.66,382.47
2016,12,16,12,15,617.5,140.5,7.7,11.0,442.0,560.57,472.42
2016,12,16,12,30,850.0,86.0,7.7,11.0,500.0,655.54,553.22
2016,12,16,12,45,522.5,146.5,7.75,11.0,399.5,511.46,431.64
2016,12,16,13,0,195.0,207.0,7.8,11.0,299.0,352.05,294.76
2016,12,16,13,15,514.5,143.0,7.9,11.0,373.5,503.01,426.02
2016,12,16,13,30,834.0,79.0,8.0,11.0,448.0,634.88,538.57
2016,12,16,13,45,450.5,123.5,8.15,11.0,321.5,433.83,368.53
2016,12,16,14,0,67.0,168.0,8.3,11.0,195.0,220.59,183.6
2016,12,16,14,15,63.5,156.0,8.4,11.0,180.5,205.19,170.89
2016,12,16,14,30,60.0,144.0,8.5,11.0,166.0,189.79,157.91
2016,12,16,14,45,384.0,104.5,8.6,11.0,218.0,345.17,293.35
2016,12,16,15,0,708.0,65.0,8.7,11.0,270.0,464.24,393.62
2016,12,16,15,15,663.5,60.0,8.65,10.5,230.5,415.65,350.61
2016,12,16,15,30,619.0,55.0,8.6,10.0,191.0,367.91,307.41
2016,12,16,15,45,554.0,48.0,8.6,10.0,150.5,310.35,254.51
2016,12,16,16,0,489.0,41.0,8.6,10.0,110.0,256.15,203.51
2016,12,16,16,15,369.5,31.5,8.55,10.0,73.0,184.14,135.33
2016,12,16,16,30,250.0,22.0,8.5,10.0,36.0,114.13,26.31
2016,12,16,16,45,125.0,11.0,8.5,10.0,18.0,44.48,0.0
2016,12,16,17,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,9.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,8.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,17,7,15,96.0,6.0,3.3,6.0,8.0,0.0,0.0
2016,12,17,7,30,192.0,12.0,3.2,6.0,16.0,11.8,0.0
2016,12,17,7,45,341.5,22.0,3.15,6.5,50.5,22.6,3.97
2016,12,17,8,0,491.0,32.0,3.1,7.0,85.0,62.4,29.04
2016,12,17,8,15,570.5,38.5,3.1,7.0,126.5,103.96,57.95
2016,12,17,8,30,650.0,45.0,3.1,7.0,168.0,153.0,97.36
2016,12,17,8,45,699.0,49.5,3.15,7.5,209.5,200.5,139.52
2016,12,17,9,0,748.0,54.0,3.2,8.0,251.0,251.57,185.98
2016,12,17,9,15,779.5,57.5,3.15,8.0,289.0,299.43,230.8
2016,12,17,9,30,811.0,61.0,3.1,8.0,327.0,348.48,276.14
2016,12,17,9,45,832.5,63.5,3.05,8.5,360.0,393.46,316.92
2016,12,17,10,0,854.0,66.0,3.0,9.0,393.0,438.14,356.34
2016,12,17,10,15,868.5,67.5,3.0,9.0,420.0,477.93,391.6
2016,12,17,10,30,883.0,69.0,3.0,9.0,447.0,516.35,424.92
2016,12,17,10,45,891.5,70.5,3.05,9.5,467.0,548.33,451.75
2016,12,17,11,0,900.0,72.0,3.1,10.0,487.0,579.51,477.26
2016,12,17,11,15,905.5,73.0,3.15,10.0,499.5,606.05,499.49
2016,12,17,11,30,911.0,74.0,3.2,10.0,512.0,629.95,519.29
2016,12,17,11,45,911.5,74.5,3.25,10.0,517.0,647.42,533.85
2016,12,17,12,0,912.0,75.0,3.3,10.0,522.0,661.84,545.88
2016,12,17,12,15,911.0,75.0,3.3,10.0,520.0,671.63,554.01
2016,12,17,12,30,910.0,75.0,3.3,10.0,518.0,678.23,559.6
2016,12,17,12,45,902.5,75.0,3.3,10.5,507.0,677.39,558.33
2016,12,17,13,0,895.0,75.0,3.3,11.0,496.0,677.02,557.25
2016,12,17,13,15,887.0,74.0,3.3,11.0,479.0,668.47,550.96
2016,12,17,13,30,879.0,73.0,3.3,11.0,462.0,656.85,542.21
2016,12,17,13,45,865.0,71.5,3.3,11.0,437.0,637.91,527.61
2016,12,17,14,0,851.0,70.0,3.3,11.0,412.0,616.28,510.69
2016,12,17,14,15,831.5,68.0,3.25,10.5,381.5,588.29,489.14
2016,12,17,14,30,812.0,66.0,3.2,10.0,351.0,558.22,465.39
2016,12,17,14,45,783.0,63.0,3.2,10.0,314.5,519.89,433.69
2016,12,17,15,0,754.0,60.0,3.2,10.0,278.0,480.51,400.26
2016,12,17,15,15,711.0,55.5,3.1,9.5,238.0,431.73,358.71
2016,12,17,15,30,668.0,51.0,3.0,9.0,198.0,383.45,316.26
2016,12,17,15,45,599.5,45.5,2.9,9.0,156.5,327.61,265.85
2016,12,17,16,0,531.0,40.0,2.8,9.0,115.0,272.11,214.6
2016,12,17,16,15,413.0,30.5,2.8,8.5,76.5,198.89,146.42
2016,12,17,16,30,295.0,21.0,2.8,8.0,38.0,127.86,35.2
2016,12,17,16,45,147.5,10.5,2.85,8.0,19.0,50.22,0.0
2016,12,17,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,18,7,15,98.0,5.5,4.4,5.0,7.5,0.0,0.0
2016,12,18,7,30,196.0,11.0,4.5,5.0,15.0,10.81,0.0
2016,12,18,7,45,350.0,20.5,4.6,5.5,49.5,21.83,3.14
2016,12,18,8,0,504.0,30.0,4.7,6.0,84.0,60.24,27.1
2016,12,18,8,15,584.5,36.0,4.75,6.0,125.5,101.97,55.95
2016,12,18,8,30,665.0,42.0,4.8,6.0,167.0,151.25,95.64
2016,12,18,8,45,716.0,46.0,4.9,6.5,209.0,199.32,138.59
2016,12,18,9,0,767.0,50.0,5.0,7.0,251.0,251.12,186.22
2016,12,18,9,15,799.5,53.0,4.9,7.0,289.5,299.57,232.23
2016,12,18,9,30,832.0,56.0,4.8,7.0,328.0,349.27,278.89
2016,12,18,9,45,852.5,58.5,4.75,7.5,361.5,394.69,320.89
2016,12,18,10,0,873.0,61.0,4.7,8.0,395.0,438.92,360.82
2016,12,18,10,15,888.5,63.0,4.55,8.0,422.5,480.1,397.72
2016,12,18,10,30,904.0,65.0,4.4,8.0,450.0,519.94,432.55
2016,12,18,10,45,913.5,66.0,4.25,8.5,471.0,553.95,460.96
2016,12,18,11,0,923.0,67.0,4.1,9.0,492.0,585.78,486.76
2016,12,18,11,15,929.5,68.0,4.05,9.0,505.5,613.51,509.91
2016,12,18,11,30,936.0,69.0,4.0,9.0,519.0,638.55,530.57
2016,12,18,11,45,938.5,69.0,3.95,9.5,524.5,657.2,544.95
2016,12,18,12,0,941.0,69.0,3.9,10.0,530.0,672.76,556.66
2016,12,18,12,15,940.0,69.0,3.95,10.0,528.0,682.92,565.31
2016,12,18,12,30,939.0,69.0,4.0,10.0,526.0,689.8,571.33
2016,12,18,12,45,935.0,68.5,4.05,10.5,516.0,690.85,571.71
2016,12,18,13,0,931.0,68.0,4.1,11.0,506.0,688.59,569.47
