Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,13,15,922.5,67.0,4.2,11.0,488.0,679.57,563.29
2016,12,18,13,30,914.0,66.0,4.3,11.0,470.0,667.4,554.52
2016,12,18,13,45,900.5,65.0,4.4,11.0,445.5,649.05,540.65
2016,12,18,14,0,887.0,64.0,4.5,11.0,421.0,627.95,524.29
2016,12,18,14,15,868.5,62.0,4.45,11.0,390.0,603.85,504.51
2016,12,18,14,30,850.0,60.0,4.4,11.0,359.0,573.72,479.57
2016,12,18,14,45,821.5,57.5,4.4,11.0,322.0,535.47,447.66
2016,12,18,15,0,793.0,55.0,4.4,11.0,285.0,496.04,413.93
2016,12,18,15,15,752.0,51.0,4.25,10.5,245.0,447.79,372.39
2016,12,18,15,30,711.0,47.0,4.1,10.0,205.0,399.85,329.83
2016,12,18,15,45,646.0,42.0,4.0,9.5,162.5,341.15,277.3
2016,12,18,16,0,581.0,37.0,3.9,9.0,120.0,285.31,225.69
2016,12,18,16,15,467.5,29.0,3.85,8.5,80.5,212.86,157.41
2016,12,18,16,30,354.0,21.0,3.8,8.0,41.0,143.51,45.48
2016,12,18,16,45,177.0,10.5,3.8,8.0,20.5,58.42,0.0
2016,12,18,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,7,15,79.0,5.5,3.9,5.5,6.5,0.0,0.0
2016,12,19,7,30,158.0,11.0,3.9,6.0,13.0,10.81,0.0
2016,12,19,7,45,307.5,21.0,3.9,6.5,46.0,19.98,1.95
2016,12,19,8,0,457.0,31.0,3.9,7.0,79.0,56.41,25.57
2016,12,19,8,15,539.0,37.5,3.95,7.0,119.5,97.34,53.79
2016,12,19,8,30,621.0,44.0,4.0,7.0,160.0,144.97,91.69
2016,12,19,8,45,672.0,48.5,4.05,7.5,200.5,191.37,132.69
2016,12,19,9,0,723.0,53.0,4.1,8.0,241.0,241.59,178.36
2016,12,19,9,15,755.5,56.5,4.1,8.0,278.5,288.61,222.58
2016,12,19,9,30,788.0,60.0,4.1,8.0,316.0,336.98,267.61
2016,12,19,9,45,810.0,62.5,4.15,8.5,348.5,381.25,308.24
2016,12,19,10,0,832.0,65.0,4.2,9.0,381.0,425.34,347.76
2016,12,19,10,15,847.5,66.5,4.2,9.5,408.0,464.9,382.57
2016,12,19,10,30,863.0,68.0,4.2,10.0,435.0,503.22,415.44
2016,12,19,10,45,871.5,69.5,4.25,10.5,455.0,536.4,443.52
2016,12,19,11,0,880.0,71.0,4.3,11.0,475.0,565.54,467.77
2016,12,19,11,15,886.0,72.0,4.3,11.0,488.5,592.06,490.12
2016,12,19,11,30,892.0,73.0,4.3,11.0,502.0,616.02,510.06
2016,12,19,11,45,894.0,73.5,4.3,11.0,507.5,634.26,525.24
2016,12,19,12,0,896.0,74.0,4.3,11.0,513.0,649.57,537.92
2016,12,19,12,15,895.0,74.0,4.3,11.0,511.0,659.38,546.17
2016,12,19,12,30,894.0,74.0,4.3,11.0,509.0,666.07,551.89
2016,12,19,12,45,890.5,73.0,4.3,11.5,499.0,666.84,551.92
2016,12,19,13,0,887.0,72.0,4.3,12.0,489.0,664.46,549.44
2016,12,19,13,15,878.5,71.0,4.25,12.0,472.0,655.72,542.71
2016,12,19,13,30,870.0,70.0,4.2,12.0,455.0,647.78,536.39
2016,12,19,13,45,770.5,79.0,4.2,12.0,406.5,587.13,488.11
2016,12,19,14,0,671.0,88.0,4.2,12.0,358.0,528.62,440.91
2016,12,19,14,15,736.5,76.0,4.1,12.0,352.0,540.97,451.12
2016,12,19,14,30,802.0,64.0,4.0,12.0,346.0,551.01,458.61
2016,12,19,14,45,773.5,61.0,3.9,12.0,310.5,513.36,427.02
2016,12,19,15,0,745.0,58.0,3.8,12.0,275.0,474.65,394.0
2016,12,19,15,15,702.5,54.0,3.65,11.5,235.5,427.06,353.47
2016,12,19,15,30,660.0,50.0,3.5,11.0,196.0,379.96,312.11
2016,12,19,15,45,592.0,44.5,3.35,10.5,155.0,321.08,260.0
2016,12,19,16,0,524.0,39.0,3.2,10.0,114.0,269.41,212.48
2016,12,19,16,15,411.0,30.0,3.15,10.0,76.5,198.6,146.62
2016,12,19,16,30,298.0,21.0,3.1,10.0,39.0,130.19,45.46
2016,12,19,16,45,149.0,10.5,3.1,10.0,19.5,50.99,0.0
2016,12,19,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,20,7,45,206.0,15.5,4.5,6.5,37.0,13.42,0.0
2016,12,20,8,0,412.0,31.0,4.6,7.0,74.0,52.92,24.3
2016,12,20,8,15,494.5,38.0,4.55,7.5,113.0,91.17,50.44
2016,12,20,8,30,577.0,45.0,4.5,8.0,152.0,137.21,86.64
2016,12,20,8,45,626.0,50.0,4.45,8.5,191.0,182.19,126.17
2016,12,20,9,0,675.0,55.0,4.4,9.0,230.0,230.22,169.65
2016,12,20,9,15,708.5,58.0,4.3,9.0,266.0,274.87,211.46
2016,12,20,9,30,742.0,61.0,4.2,9.0,302.0,321.06,254.28
2016,12,20,9,45,769.5,62.5,4.1,9.5,334.5,364.57,293.81
2016,12,20,10,0,797.0,64.0,4.0,10.0,367.0,408.41,332.64
2016,12,20,10,15,812.0,66.0,3.95,10.5,393.0,447.06,366.46
2016,12,20,10,30,827.0,68.0,3.9,11.0,419.0,484.55,398.44
2016,12,20,10,45,836.5,69.0,3.9,11.5,438.5,516.69,425.44
2016,12,20,11,0,846.0,70.0,3.9,12.0,458.0,546.88,450.24
2016,12,20,11,15,852.0,71.0,3.8,12.0,471.0,572.93,471.83
2016,12,20,11,30,858.0,72.0,3.7,12.0,484.0,594.05,489.23
2016,12,20,11,45,860.0,72.5,3.65,12.5,489.5,611.78,502.84
2016,12,20,12,0,862.0,73.0,3.6,13.0,495.0,626.69,513.98
2016,12,20,12,15,861.0,73.0,3.6,13.0,493.0,636.22,521.9
2016,12,20,12,30,860.0,73.0,3.6,13.0,491.0,642.74,527.42
2016,12,20,12,45,851.0,73.5,3.6,13.0,481.0,645.13,529.49
2016,12,20,13,0,842.0,74.0,3.6,13.0,471.0,641.1,526.67
2016,12,20,13,15,834.0,73.0,3.55,13.0,454.5,633.03,520.57
2016,12,20,13,30,826.0,72.0,3.5,13.0,438.0,622.06,512.14
2016,12,20,13,45,812.5,70.5,3.5,13.5,415.0,604.25,497.47
2016,12,20,14,0,799.0,69.0,3.5,14.0,392.0,583.93,480.67
2016,12,20,14,15,779.5,67.0,3.45,13.5,363.0,557.07,460.07
2016,12,20,14,30,760.0,65.0,3.4,13.0,334.0,528.3,437.45
2016,12,20,14,45,733.0,62.0,3.35,13.0,299.5,492.52,407.85
2016,12,20,15,0,706.0,59.0,3.3,13.0,265.0,455.72,376.69
2016,12,20,15,15,664.5,54.5,3.1,12.5,227.0,409.24,337.25
2016,12,20,15,30,623.0,50.0,2.9,12.0,189.0,363.31,297.13
2016,12,20,15,45,561.0,44.0,2.75,12.0,150.0,311.0,250.29
2016,12,20,16,0,499.0,38.0,2.6,12.0,111.0,258.95,202.7
2016,12,20,16,15,389.5,29.5,2.6,11.5,74.5,190.86,140.49
2016,12,20,16,30,280.0,21.0,2.6,11.0,38.0,125.26,47.93
2016,12,20,16,45,140.0,10.5,2.65,11.0,19.0,48.73,0.0
2016,12,20,17,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,21,7,45,117.0,17.0,4.0,10.5,29.0,14.1,0.0
2016,12,21,8,0,234.0,34.0,4.2,11.0,58.0,44.35,22.63
2016,12,21,8,15,286.0,47.0,4.35,11.0,90.0,75.84,45.81
2016,12,21,8,30,338.0,60.0,4.5,11.0,122.0,112.37,75.05
2016,12,21,8,45,369.5,71.5,4.7,11.5,154.5,147.99,105.92
2016,12,21,9,0,401.0,83.0,4.9,12.0,187.0,186.13,139.73
2016,12,21,9,15,421.0,94.0,4.9,12.0,217.0,222.64,172.97
2016,12,21,9,30,441.0,105.0,4.9,12.0,247.0,260.18,206.89
2016,12,21,9,45,457.5,113.5,4.9,12.5,274.5,294.67,237.53
2016,12,21,10,0,474.0,122.0,4.9,13.0,302.0,329.47,267.84
2016,12,21,10,15,487.0,128.0,4.75,13.0,324.0,360.21,294.69
2016,12,21,10,30,500.0,134.0,4.6,13.0,346.0,390.58,320.72
2016,12,21,10,45,665.5,103.0,4.45,13.5,399.5,463.68,380.85
2016,12,21,11,0,831.0,72.0,4.3,14.0,453.0,540.13,442.73
2016,12,21,11,15,838.0,73.0,4.1,14.0,466.5,566.49,463.91
2016,12,21,11,30,845.0,74.0,3.9,14.0,480.0,590.49,483.2
2016,12,21,11,45,849.5,74.0,3.7,14.5,486.0,609.32,497.2
2016,12,21,12,0,854.0,74.0,3.5,15.0,492.0,625.43,508.75
2016,12,21,12,15,854.0,74.0,3.45,15.0,490.5,635.83,517.1
2016,12,21,12,30,854.0,74.0,3.4,15.0,489.0,643.24,523.06
2016,12,21,12,45,851.0,73.0,3.35,15.0,480.5,644.54,524.31
2016,12,21,13,0,848.0,72.0,3.3,15.0,472.0,642.8,523.18
2016,12,21,13,15,841.0,71.0,3.3,15.0,456.0,635.44,517.85
2016,12,21,13,30,834.0,70.0,3.3,15.0,440.0,625.16,510.2
2016,12,21,13,45,823.5,68.0,3.3,15.0,417.5,608.68,497.64
2016,12,21,14,0,813.0,66.0,3.3,15.0,395.0,589.56,482.84
2016,12,21,14,15,795.0,64.0,3.25,15.0,366.0,563.45,462.11
2016,12,21,14,30,777.0,62.0,3.2,15.0,337.0,535.32,439.39
2016,12,21,14,45,752.0,59.0,3.15,15.0,303.0,500.34,410.73
2016,12,21,15,0,727.0,56.0,3.1,15.0,269.0,464.2,380.4
2016,12,21,15,15,687.0,52.0,2.95,14.5,231.0,418.49,342.02
2016,12,21,15,30,647.0,48.0,2.8,14.0,193.0,373.18,302.8
2016,12,21,15,45,585.5,42.5,2.7,14.0,153.5,317.65,253.8
2016,12,21,16,0,524.0,37.0,2.6,14.0,114.0,264.91,205.98
2016,12,21,16,15,417.5,29.0,2.7,13.5,77.0,200.84,147.34
2016,12,21,16,30,311.0,21.0,2.8,13.0,40.0,135.9,56.55
2016,12,21,16,45,155.5,10.5,2.9,12.5,20.0,53.2,0.0
2016,12,21,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,22,7,45,204.5,15.5,3.05,9.0,36.5,12.64,0.0
2016,12,22,8,0,409.0,31.0,3.0,9.0,73.0,51.32,23.14
2016,12,22,8,15,495.5,38.5,2.95,9.0,112.5,90.1,49.24
2016,12,22,8,30,582.0,46.0,2.9,9.0,152.0,137.11,85.74
2016,12,22,8,45,636.0,51.0,2.85,9.5,192.5,183.3,125.66
2016,12,22,9,0,690.0,56.0,2.8,10.0,233.0,233.0,169.96
2016,12,22,9,15,724.0,59.5,2.55,10.5,270.5,279.0,211.97
2016,12,22,9,30,758.0,63.0,2.3,11.0,308.0,326.58,254.65
2016,12,22,9,45,782.0,65.5,2.1,11.5,340.5,370.53,293.58
2016,12,22,10,0,806.0,68.0,1.9,12.0,373.0,414.54,331.33
2016,12,22,10,15,822.5,70.0,1.8,12.5,400.0,454.35,364.83
2016,12,22,10,30,839.0,72.0,1.7,13.0,427.0,493.09,396.41
2016,12,22,10,45,850.0,73.5,1.6,13.5,447.5,527.11,423.35
2016,12,22,11,0,861.0,75.0,1.5,14.0,468.0,559.24,447.99
2016,12,22,11,15,867.5,75.5,1.55,14.0,481.5,585.62,469.37
2016,12,22,11,30,874.0,76.0,1.6,14.0,495.0,609.51,488.55
2016,12,22,11,45,876.5,76.5,1.7,14.0,501.0,628.32,504.0
2016,12,22,12,0,879.0,77.0,1.8,14.0,507.0,644.24,517.14
2016,12,22,12,15,879.0,77.0,1.8,14.0,505.5,655.05,525.69
2016,12,22,12,30,879.0,77.0,1.8,14.0,504.0,662.78,531.88
2016,12,22,12,45,879.0,75.0,1.8,14.5,496.0,665.13,533.1
2016,12,22,13,0,879.0,73.0,1.8,15.0,488.0,660.68,529.37
2016,12,22,13,15,871.0,72.0,1.65,15.0,471.5,656.34,525.31
2016,12,22,13,30,863.0,71.0,1.5,15.0,455.0,645.33,516.26
2016,12,22,13,45,851.5,69.5,1.4,15.0,431.5,628.6,503.25
2016,12,22,14,0,840.0,68.0,1.3,15.0,408.0,609.17,488.06
2016,12,22,14,15,821.0,65.5,1.25,14.5,378.0,581.5,467.68
2016,12,22,14,30,802.0,63.0,1.2,14.0,348.0,551.76,445.27
2016,12,22,14,45,773.0,60.5,1.15,14.0,313.0,514.59,415.72
2016,12,22,15,0,744.0,58.0,1.1,14.0,278.0,476.36,384.61
2016,12,22,15,15,702.5,54.0,1.1,13.5,238.5,429.4,346.69
2016,12,22,15,30,661.0,50.0,1.1,13.0,199.0,382.84,307.72
2016,12,22,15,45,596.5,44.5,1.1,13.0,158.5,325.41,258.31
2016,12,22,16,0,532.0,39.0,1.1,13.0,118.0,274.7,212.88
2016,12,22,16,15,423.5,30.5,1.15,12.5,80.0,205.36,150.94
2016,12,22,16,30,315.0,22.0,1.2,12.0,42.0,139.13,62.65
2016,12,22,16,45,157.5,11.0,1.25,12.0,21.0,54.49,0.0
2016,12,22,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,10.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.0,7.45,11.0,3.0,2.89,0.0
2016,12,23,8,0,0.0,6.0,7.3,11.0,6.0,5.78,0.0
2016,12,23,8,15,0.0,10.0,6.85,11.0,10.0,9.64,2.44
2016,12,23,8,30,0.0,14.0,6.4,11.0,14.0,13.5,5.88
2016,12,23,8,45,0.0,18.5,6.0,11.5,18.5,17.84,9.69
2016,12,23,9,0,0.0,23.0,5.6,12.0,23.0,22.19,13.48
2016,12,23,9,15,0.0,26.5,5.5,12.0,26.5,25.57,16.43
2016,12,23,9,30,0.0,30.0,5.4,12.0,30.0,28.95,19.35
2016,12,23,9,45,0.0,33.5,5.35,12.5,33.5,32.34,22.2
2016,12,23,10,0,0.0,37.0,5.3,13.0,37.0,35.72,25.02
2016,12,23,10,15,0.0,73.0,5.85,13.0,73.0,70.58,54.68
2016,12,23,10,30,0.0,109.0,6.4,13.0,109.0,106.1,84.64
2016,12,23,10,45,0.0,59.0,6.95,13.0,59.0,57.02,43.0
2016,12,23,11,0,0.0,9.0,7.5,13.0,9.0,8.68,1.77
2016,12,23,11,15,0.0,8.5,7.75,13.0,8.5,8.2,1.35
2016,12,23,11,30,0.0,8.0,8.0,13.0,8.0,7.72,0.93
2016,12,23,11,45,0.0,32.5,8.3,13.0,32.5,31.39,21.1
2016,12,23,12,0,0.0,57.0,8.6,13.0,57.0,55.09,41.22
2016,12,23,12,15,1.0,109.5,8.45,12.5,110.0,107.38,85.55
2016,12,23,12,30,2.0,162.0,8.3,12.0,163.0,162.09,131.72
2016,12,23,12,45,1.0,95.5,8.15,12.0,96.0,93.41,73.92
2016,12,23,13,0,0.0,29.0,8.0,12.0,29.0,28.0,18.32
2016,12,23,13,15,1.0,90.0,7.8,12.0,90.5,88.0,69.49
2016,12,23,13,30,2.0,151.0,7.6,12.0,152.0,152.31,123.87
2016,12,23,13,45,1.0,100.5,7.45,12.0,101.0,98.98,78.92
2016,12,23,14,0,0.0,50.0,7.3,12.0,50.0,48.3,35.82
2016,12,23,14,15,0.0,57.0,7.2,11.5,57.0,55.08,41.78
2016,12,23,14,30,0.0,64.0,7.1,11.0,64.0,61.86,47.74
2016,12,23,14,45,0.0,57.0,7.05,11.0,57.0,55.08,41.95
2016,12,23,15,0,0.0,50.0,7.0,11.0,50.0,48.3,36.12
2016,12,23,15,15,0.0,43.0,6.9,11.0,43.0,41.53,30.24
2016,12,23,15,30,0.0,36.0,6.8,11.0,36.0,34.75,24.3
2016,12,23,15,45,0.0,28.5,6.7,11.0,28.5,27.5,17.89
2016,12,23,16,0,0.0,21.0,6.6,11.0,21.0,20.26,11.46
2016,12,23,16,15,0.0,14.0,6.55,10.5,14.0,13.5,5.37
2016,12,23,16,30,0.0,7.0,6.5,10.0,7.0,6.74,0.0
2016,12,23,16,45,0.0,3.5,6.45,10.0,3.5,3.44,0.0
2016,12,23,17,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,7,45,194.5,15.5,6.0,8.5,35.0,11.92,0.0
2016,12,24,8,0,389.0,31.0,6.1,9.0,70.0,48.95,22.04
2016,12,24,8,15,478.5,38.5,6.15,9.0,109.5,86.8,47.3
2016,12,24,8,30,568.0,46.0,6.2,9.0,149.0,133.24,83.16
2016,12,24,8,45,625.5,50.5,6.3,9.5,189.0,178.34,122.2
2016,12,24,9,0,683.0,55.0,6.4,10.0,229.0,228.41,167.16
2016,12,24,9,15,718.0,58.5,6.35,10.0,266.5,274.4,210.33
2016,12,24,9,30,753.0,62.0,6.3,10.0,304.0,322.09,254.82
2016,12,24,9,45,782.0,63.5,6.3,10.0,337.5,366.76,296.45
2016,12,24,10,0,811.0,65.0,6.3,10.0,371.0,411.89,337.78
2016,12,24,10,15,446.0,122.5,6.2,10.0,293.0,334.4,277.69
2016,12,24,10,30,81.0,180.0,6.1,10.0,215.0,220.87,182.85
2016,12,24,10,45,156.5,188.5,6.1,10.0,259.0,276.02,229.86
2016,12,24,11,0,232.0,197.0,6.1,10.0,303.0,331.68,277.04
2016,12,24,11,15,555.5,135.0,6.05,10.0,399.0,468.14,393.6
2016,12,24,11,30,879.0,73.0,6.0,10.0,495.0,606.1,509.46
2016,12,24,11,45,882.0,73.5,5.95,10.0,501.0,625.23,525.26
2016,12,24,12,0,885.0,74.0,5.9,10.0,507.0,641.49,538.94
2016,12,24,12,15,884.5,74.0,5.85,10.0,506.0,652.02,547.86
2016,12,24,12,30,884.0,74.0,5.8,10.0,505.0,659.47,554.2
2016,12,24,12,45,875.5,75.0,5.8,10.0,495.5,663.26,557.48
2016,12,24,13,0,867.0,76.0,5.8,10.0,486.0,660.55,555.62
2016,12,24,13,15,859.5,75.0,5.75,10.0,470.0,653.13,549.86
2016,12,24,13,30,852.0,74.0,5.7,10.0,454.0,642.72,541.6
2016,12,24,13,45,841.0,72.0,5.7,10.0,431.0,626.03,528.32
2016,12,24,14,0,830.0,70.0,5.7,10.0,408.0,606.64,512.65
2016,12,24,14,15,811.5,68.0,5.65,10.0,378.5,580.18,490.76
2016,12,24,14,30,793.0,66.0,5.6,10.0,349.0,551.62,466.77
2016,12,24,14,45,766.5,63.0,5.6,10.0,314.5,515.57,436.19
2016,12,24,15,0,740.0,60.0,5.6,10.0,280.0,478.34,403.89
2016,12,24,15,15,699.0,56.0,5.4,9.5,241.0,431.75,363.34
2016,12,24,15,30,658.0,52.0,5.2,9.0,202.0,385.5,321.95
2016,12,24,15,45,593.5,46.5,5.05,9.0,161.5,331.42,272.47
2016,12,24,16,0,529.0,41.0,4.9,9.0,121.0,277.46,222.19
2016,12,24,16,15,418.0,32.5,4.85,8.5,83.0,206.97,157.35
2016,12,24,16,30,307.0,24.0,4.8,8.0,45.0,140.6,73.54
2016,12,24,16,45,153.5,12.0,4.75,8.0,22.5,54.88,0.0
2016,12,24,17,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,7,45,196.5,15.0,1.95,7.5,34.5,11.16,0.0
2016,12,25,8,0,393.0,30.0,2.1,8.0,69.0,47.59,21.08
2016,12,25,8,15,482.0,37.5,2.3,8.0,108.0,85.5,46.25
2016,12,25,8,30,571.0,45.0,2.5,8.0,147.0,131.93,81.97
2016,12,25,8,45,629.0,49.0,2.7,8.5,187.5,177.29,120.98
2016,12,25,9,0,687.0,53.0,2.9,9.0,228.0,226.56,164.94
2016,12,25,9,15,721.5,56.5,3.05,9.0,265.0,272.59,207.8
2016,12,25,9,30,756.0,60.0,3.2,9.0,302.0,320.26,251.88
2016,12,25,9,45,768.5,65.0,3.35,9.5,333.0,362.46,290.69
2016,12,25,10,0,781.0,70.0,3.5,10.0,364.0,403.88,327.91
2016,12,25,10,15,797.5,72.0,3.55,10.0,391.0,443.0,362.84
2016,12,25,10,30,814.0,74.0,3.6,10.0,418.0,481.13,396.21
2016,12,25,10,45,597.0,124.0,3.7,10.0,383.0,447.97,370.69
2016,12,25,11,0,380.0,174.0,3.8,10.0,348.0,392.7,325.74
2016,12,25,11,15,327.5,188.5,3.85,10.0,341.5,388.87,322.86
2016,12,25,11,30,275.0,203.0,3.9,10.0,335.0,381.76,316.76
2016,12,25,11,45,314.5,199.5,3.95,10.5,352.0,408.63,338.9
2016,12,25,12,0,354.0,196.0,4.0,11.0,369.0,435.71,360.92
2016,12,25,12,15,344.0,197.0,4.0,11.0,365.0,435.92,361.14
2016,12,25,12,30,334.0,198.0,4.0,11.0,361.0,434.76,360.32
2016,12,25,12,45,437.0,172.5,4.0,11.0,382.0,483.9,401.8
2016,12,25,13,0,540.0,147.0,4.0,11.0,403.0,524.96,436.42
2016,12,25,13,15,525.5,144.5,4.0,11.0,387.0,512.65,426.6
2016,12,25,13,30,511.0,142.0,4.0,11.0,371.0,498.55,415.51
2016,12,25,13,45,360.0,157.5,4.0,11.0,314.5,408.29,341.02
2016,12,25,14,0,209.0,173.0,4.0,11.0,258.0,321.76,268.37
2016,12,25,14,15,275.0,152.5,3.95,11.0,256.5,343.52,287.67
2016,12,25,14,30,341.0,132.0,3.9,11.0,255.0,354.28,297.34
2016,12,25,14,45,325.0,121.5,3.9,11.0,229.5,326.69,274.07
2016,12,25,15,0,309.0,111.0,3.9,11.0,204.0,298.89,250.33
2016,12,25,15,15,291.0,97.5,3.8,10.5,175.5,266.37,222.54
2016,12,25,15,30,273.0,84.0,3.7,10.0,147.0,234.1,194.27
2016,12,25,15,45,247.5,69.0,3.6,10.0,117.5,204.02,166.77
2016,12,25,16,0,222.0,54.0,3.5,10.0,88.0,167.99,133.78
2016,12,25,16,15,169.0,39.5,3.55,9.5,60.5,123.98,93.64
2016,12,25,16,30,116.0,25.0,3.6,9.0,33.0,80.07,42.51
2016,12,25,16,45,58.0,12.5,3.7,9.0,16.5,28.67,0.0
2016,12,25,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,26,7,45,217.5,14.0,4.55,6.5,35.0,10.27,0.0
2016,12,26,8,0,435.0,28.0,4.6,7.0,70.0,48.24,20.58
2016,12,26,8,15,520.0,34.5,4.6,7.0,109.5,86.57,45.8
2016,12,26,8,30,605.0,41.0,4.6,7.0,149.0,133.07,81.83
2016,12,26,8,45,656.0,45.5,4.6,7.5,189.0,178.42,121.53
2016,12,26,9,0,707.0,50.0,4.6,8.0,229.0,227.7,166.28
2016,12,26,9,15,740.5,53.5,4.55,8.0,267.0,274.33,210.22
2016,12,26,9,30,774.0,57.0,4.5,8.0,305.0,322.5,255.24
2016,12,26,9,45,794.0,60.0,4.45,8.5,337.5,366.23,295.64
2016,12,26,10,0,814.0,63.0,4.4,9.0,370.0,409.72,334.81
2016,12,26,10,15,830.5,65.0,4.3,9.0,397.5,450.03,370.98
2016,12,26,10,30,847.0,67.0,4.2,9.0,425.0,489.29,405.38
2016,12,26,10,45,855.5,69.0,4.15,9.5,445.5,523.09,433.91
2016,12,26,11,0,864.0,71.0,4.1,10.0,466.0,554.86,460.06
2016,12,26,11,15,870.5,71.5,3.95,10.0,479.5,579.5,480.66
2016,12,26,11,30,877.0,72.0,3.8,10.0,493.0,603.54,500.38
2016,12,26,11,45,878.5,73.0,3.7,10.5,499.5,622.46,514.87
2016,12,26,12,0,880.0,74.0,3.6,11.0,506.0,638.49,526.79
2016,12,26,12,15,879.5,73.5,3.45,11.0,504.5,648.61,534.74
2016,12,26,12,30,879.0,73.0,3.3,11.0,503.0,655.65,540.18
2016,12,26,12,45,875.0,72.5,3.2,11.5,494.5,657.32,540.54
2016,12,26,13,0,871.0,72.0,3.1,12.0,486.0,655.89,538.45
2016,12,26,13,15,863.0,71.0,2.95,12.0,469.5,651.95,535.0
2016,12,26,13,30,855.0,70.0,2.8,12.0,453.0,641.36,526.48
2016,12,26,13,45,842.5,68.5,2.7,12.0,430.5,624.43,513.18
2016,12,26,14,0,830.0,67.0,2.6,12.0,408.0,604.82,497.64
2016,12,26,14,15,811.5,65.0,2.55,12.0,378.5,578.49,476.81
2016,12,26,14,30,793.0,63.0,2.5,12.0,349.0,550.08,453.94
2016,12,26,14,45,766.5,60.5,2.45,12.0,314.5,514.71,425.05
2016,12,26,15,0,740.0,58.0,2.4,12.0,280.0,478.16,394.49
2016,12,26,15,15,700.5,54.0,2.4,11.5,241.5,432.39,356.47
2016,12,26,15,30,661.0,50.0,2.4,11.0,203.0,386.88,317.38
2016,12,26,15,45,600.0,44.5,2.4,11.0,163.0,330.86,267.98
2016,12,26,16,0,539.0,39.0,2.4,11.0,123.0,277.49,219.57
2016,12,26,16,15,437.0,31.0,2.5,10.5,85.0,213.65,161.59
2016,12,26,16,30,335.0,23.0,2.6,10.0,47.0,150.87,86.0
2016,12,26,16,45,167.5,11.5,2.75,10.0,23.5,58.91,0.0
2016,12,26,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,7,45,186.5,15.0,2.6,7.5,33.0,11.18,0.0
2016,12,27,8,0,373.0,30.0,2.6,8.0,66.0,45.51,20.19
2016,12,27,8,15,461.0,38.0,2.7,8.0,104.5,82.61,44.8
2016,12,27,8,30,549.0,46.0,2.8,8.0,143.0,128.19,79.71
2016,12,27,8,45,607.0,50.5,2.95,8.5,183.5,172.38,117.58
2016,12,27,9,0,665.0,55.0,3.1,9.0,224.0,221.66,161.42
2016,12,27,9,15,700.5,59.0,3.0,9.0,261.0,267.55,203.91
2016,12,27,9,30,736.0,63.0,2.9,9.0,298.0,315.24,247.67
2016,12,27,9,45,763.0,65.0,2.85,9.5,331.5,359.12,287.34
2016,12,27,10,0,790.0,67.0,2.8,10.0,365.0,403.37,326.36
2016,12,27,10,15,806.5,69.5,2.85,10.0,392.0,443.45,361.91
2016,12,27,10,30,823.0,72.0,2.9,10.0,419.0,482.54,395.89
2016,12,27,10,45,833.0,73.5,2.95,10.5,440.0,515.96,423.91
2016,12,27,11,0,843.0,75.0,3.0,11.0,461.0,547.51,449.78
2016,12,27,11,15,850.0,76.0,3.1,11.0,475.0,574.74,472.72
2016,12,27,11,30,857.0,77.0,3.2,11.0,489.0,599.59,493.46
2016,12,27,11,45,860.0,77.5,3.35,11.5,495.5,618.9,508.86
2016,12,27,12,0,863.0,78.0,3.5,12.0,502.0,635.41,521.86
2016,12,27,12,15,862.5,78.0,3.45,12.0,501.0,646.23,530.62
2016,12,27,12,30,862.0,78.0,3.4,12.0,500.0,654.03,536.95
2016,12,27,12,45,856.5,77.5,3.4,12.5,491.0,654.94,537.08
2016,12,27,13,0,851.0,77.0,3.4,13.0,482.0,652.76,534.79
2016,12,27,13,15,843.5,76.0,3.35,13.0,466.5,645.67,529.49
2016,12,27,13,30,836.0,75.0,3.3,13.0,451.0,635.63,521.83
2016,12,27,13,45,646.0,106.0,3.25,13.0,387.5,545.06,449.17
2016,12,27,14,0,456.0,137.0,3.2,13.0,324.0,450.43,372.33
2016,12,27,14,15,488.0,120.5,3.2,13.0,308.5,444.85,368.9
2016,12,27,14,30,520.0,104.0,3.2,13.0,293.0,436.17,362.25
2016,12,27,14,45,490.0,99.5,3.2,13.0,263.5,403.2,334.91
2016,12,27,15,0,460.0,95.0,3.2,13.0,234.0,370.17,307.08
2016,12,27,15,15,433.0,85.0,3.1,12.5,202.0,332.43,275.3
2016,12,27,15,30,406.0,75.0,3.0,12.0,170.0,295.08,242.97
2016,12,27,15,45,362.5,63.5,2.95,11.5,136.0,249.25,202.83
2016,12,27,16,0,319.0,52.0,2.9,11.0,102.0,205.68,163.73
2016,12,27,16,15,250.0,39.0,2.95,10.5,70.5,153.53,116.67
2016,12,27,16,30,181.0,26.0,3.0,10.0,39.0,103.95,60.96
2016,12,27,16,45,90.5,13.0,3.05,10.0,19.5,38.67,0.0
2016,12,27,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,28,7,45,215.0,14.0,4.25,6.5,34.5,10.31,0.0
2016,12,28,8,0,430.0,28.0,4.4,7.0,69.0,46.9,19.9
2016,12,28,8,15,517.0,35.0,4.4,7.5,109.0,85.5,45.04
2016,12,28,8,30,604.0,42.0,4.4,8.0,149.0,132.52,81.02
2016,12,28,8,45,659.5,46.0,4.4,8.5,190.0,178.21,120.54
2016,12,28,9,0,715.0,50.0,4.4,9.0,231.0,228.25,165.57
2016,12,28,9,15,748.5,53.5,4.35,9.0,268.5,275.31,209.71
2016,12,28,9,30,782.0,57.0,4.3,9.0,306.0,323.91,254.94
2016,12,28,9,45,811.0,58.0,4.3,9.5,340.5,369.39,296.57
2016,12,28,10,0,840.0,59.0,4.3,10.0,375.0,414.59,337.08
2016,12,28,10,15,855.0,60.5,4.3,10.5,402.5,454.48,372.36
2016,12,28,10,30,870.0,62.0,4.3,11.0,430.0,493.14,405.69
2016,12,28,10,45,881.0,63.0,4.35,11.5,451.0,527.71,435.03
2016,12,28,11,0,892.0,64.0,4.4,12.0,472.0,560.33,462.12
2016,12,28,11,15,898.0,64.5,4.35,12.0,486.0,587.4,484.81
2016,12,28,11,30,904.0,65.0,4.3,12.0,500.0,611.89,505.04
2016,12,28,11,45,907.0,65.0,4.25,12.5,506.5,631.28,519.96
2016,12,28,12,0,910.0,65.0,4.2,13.0,513.0,647.72,532.3
2016,12,28,12,15,909.5,65.0,4.1,13.0,512.0,658.89,541.17
2016,12,28,12,30,909.0,65.0,4.0,13.0,511.0,666.9,547.57
2016,12,28,12,45,904.5,65.0,3.95,13.5,502.5,669.11,548.54
2016,12,28,13,0,900.0,65.0,3.9,14.0,494.0,668.11,546.98
2016,12,28,13,15,893.0,64.0,3.8,14.0,478.0,661.15,541.65
2016,12,28,13,30,886.0,63.0,3.7,14.0,462.0,651.09,533.86
2016,12,28,13,45,874.5,62.0,3.65,14.0,439.5,635.17,521.56
2016,12,28,14,0,863.0,61.0,3.6,14.0,417.0,616.5,506.94
2016,12,28,14,15,846.0,59.0,3.5,14.0,388.0,590.68,486.35
2016,12,28,14,30,829.0,57.0,3.4,14.0,359.0,562.66,463.65
2016,12,28,14,45,804.0,54.5,3.3,14.0,324.5,531.22,437.62
2016,12,28,15,0,779.0,52.0,3.2,14.0,290.0,494.63,406.94
2016,12,28,15,15,742.5,49.0,3.0,13.5,251.0,450.5,369.88
2016,12,28,15,30,706.0,46.0,2.8,13.0,212.0,406.36,331.65
2016,12,28,15,45,648.5,41.5,2.65,12.5,171.5,351.47,283.66
2016,12,28,16,0,591.0,37.0,2.5,12.0,131.0,298.9,236.21
2016,12,28,16,15,495.0,30.0,2.5,11.5,92.0,232.24,176.05
2016,12,28,16,30,399.0,23.0,2.5,11.0,53.0,170.66,104.29
2016,12,28,16,45,199.5,11.5,2.55,11.0,26.5,68.77,0.0
2016,12,28,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,29,7,45,209.5,14.5,5.3,8.0,34.5,10.78,0.0
2016,12,29,8,0,419.0,29.0,5.5,8.0,69.0,45.74,19.31
2016,12,29,8,15,509.0,36.5,5.5,8.5,109.5,84.75,44.62
2016,12,29,8,30,599.0,44.0,5.5,9.0,150.0,133.16,81.5
2016,12,29,8,45,652.5,49.0,5.5,9.5,191.0,179.21,121.3
2016,12,29,9,0,706.0,54.0,5.5,10.0,232.0,229.47,166.51
2016,12,29,9,15,741.0,58.0,5.5,10.0,270.5,277.14,211.12
2016,12,29,9,30,776.0,62.0,5.5,10.0,309.0,326.51,257.05
2016,12,29,9,45,787.5,67.5,5.55,10.5,341.0,369.93,297.36
2016,12,29,10,0,799.0,73.0,5.6,11.0,373.0,412.49,335.94
2016,12,29,10,15,816.0,75.0,5.5,11.5,401.0,452.81,371.51
2016,12,29,10,30,833.0,77.0,5.4,12.0,429.0,492.15,405.32
2016,12,29,10,45,846.0,78.0,5.3,12.5,451.0,527.13,434.76
2016,12,29,11,0,859.0,79.0,5.2,13.0,473.0,560.38,462.06
2016,12,29,11,15,865.5,80.0,4.95,13.0,487.0,587.96,484.67
2016,12,29,11,30,872.0,81.0,4.7,13.0,501.0,613.09,504.78
2016,12,29,11,45,875.0,81.0,4.5,13.5,508.0,632.37,519.06
2016,12,29,12,0,878.0,81.0,4.3,14.0,515.0,648.79,530.72
2016,12,29,12,15,877.5,81.0,4.05,14.0,513.5,660.03,539.03
2016,12,29,12,30,877.0,81.0,3.8,14.0,512.0,668.18,545.01
2016,12,29,12,45,878.5,79.0,3.6,14.5,504.5,672.27,546.96
2016,12,29,13,0,880.0,77.0,3.4,15.0,497.0,673.21,546.4
2016,12,29,13,15,871.5,76.0,3.3,15.0,481.0,665.59,540.56
2016,12,29,13,30,863.0,75.0,3.2,15.0,465.0,654.92,532.34
2016,12,29,13,45,849.0,73.5,3.1,15.5,441.5,637.22,517.67
2016,12,29,14,0,835.0,72.0,3.0,16.0,418.0,616.82,500.83
2016,12,29,14,15,816.0,70.0,2.9,15.5,388.5,590.29,480.89
2016,12,29,14,30,797.0,68.0,2.8,15.0,359.0,561.64,458.85
2016,12,29,14,45,767.0,65.5,2.7,15.0,324.0,524.26,428.61
2016,12,29,15,0,737.0,63.0,2.6,15.0,289.0,485.81,396.85
2016,12,29,15,15,697.0,59.0,2.45,14.5,250.0,439.79,358.85
2016,12,29,15,30,657.0,55.0,2.3,14.0,211.0,397.12,322.3
2016,12,29,15,45,590.5,49.5,2.15,14.0,169.5,338.79,271.69
2016,12,29,16,0,524.0,44.0,2.0,14.0,128.0,283.63,222.65
2016,12,29,16,15,422.0,35.0,2.05,13.5,89.5,215.12,162.48
2016,12,29,16,30,320.0,26.0,2.1,13.0,51.0,152.86,95.54
2016,12,29,16,45,160.0,13.0,2.15,13.0,25.5,59.19,0.0
2016,12,29,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,7,45,150.5,16.0,1.7,10.5,30.0,12.16,0.0
2016,12,30,8,0,301.0,32.0,1.6,11.0,60.0,42.83,20.0
2016,12,30,8,15,391.5,41.5,1.5,11.0,98.0,77.72,43.18
2016,12,30,8,30,482.0,51.0,1.4,11.0,136.0,121.5,75.93
2016,12,30,8,45,538.0,57.5,1.35,11.5,175.0,164.0,111.48
2016,12,30,9,0,594.0,64.0,1.3,12.0,214.0,211.16,152.25
2016,12,30,9,15,633.0,68.5,1.2,12.0,251.0,255.63,191.99
2016,12,30,9,30,672.0,73.0,1.1,12.0,288.0,302.39,233.27
2016,12,30,9,45,716.5,72.5,1.05,12.5,323.5,347.98,272.49
2016,12,30,10,0,761.0,72.0,1.0,13.0,359.0,395.35,312.2
2016,12,30,10,15,479.5,126.5,1.15,13.0,312.0,352.02,282.28
2016,12,30,10,30,198.0,181.0,1.3,13.0,265.0,281.9,227.92
2016,12,30,10,45,195.0,192.5,1.45,13.5,278.5,299.58,242.61
2016,12,30,11,0,192.0,204.0,1.6,14.0,292.0,316.67,256.13
2016,12,30,11,15,193.0,210.5,1.7,14.0,301.5,330.12,267.1
2016,12,30,11,30,194.0,217.0,1.8,14.0,311.0,343.11,277.65
2016,12,30,11,45,516.5,150.5,1.9,14.0,405.0,486.11,394.74
2016,12,30,12,0,839.0,84.0,2.0,14.0,499.0,628.01,506.91
2016,12,30,12,15,839.0,84.0,2.05,14.0,498.5,639.21,515.05
2016,12,30,12,30,839.0,84.0,2.1,14.0,498.0,647.47,521.97
2016,12,30,12,45,830.0,85.0,2.2,14.0,489.0,647.97,523.21
2016,12,30,13,0,821.0,86.0,2.3,14.0,480.0,645.44,522.13
2016,12,30,13,15,813.0,85.0,2.4,14.0,464.5,638.38,517.63
2016,12,30,13,30,805.0,84.0,2.5,14.0,449.0,628.45,510.85
2016,12,30,13,45,790.0,82.5,2.65,14.0,426.5,610.71,498.11
2016,12,30,14,0,775.0,81.0,2.8,14.0,404.0,590.47,483.18
2016,12,30,14,15,756.0,78.5,2.9,13.5,375.5,564.36,464.01
2016,12,30,14,30,737.0,76.0,3.0,13.0,347.0,536.28,442.77
2016,12,30,14,45,708.5,73.0,3.2,13.0,313.0,503.32,416.35
2016,12,30,15,0,680.0,70.0,3.4,13.0,279.0,466.83,386.36
2016,12,30,15,15,639.5,65.0,3.5,12.5,241.5,421.19,348.56
2016,12,30,15,30,599.0,60.0,3.6,12.0,204.0,376.06,309.94
2016,12,30,15,45,533.0,54.0,3.7,12.0,164.0,319.18,260.05
2016,12,30,16,0,467.0,48.0,3.8,12.0,124.0,265.48,211.79
2016,12,30,16,15,368.5,38.5,3.85,11.5,87.0,199.66,153.21
2016,12,30,16,30,270.0,29.0,3.9,11.0,50.0,140.42,91.03
2016,12,30,16,45,135.0,14.5,4.0,11.0,25.0,53.7,0.0
2016,12,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
